Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  14:00:00,105.570735867,19.7745254693,25.745806367,1.14213411681,4.12243109448,41.7362269337,81.7950037198,76.8221196901,4.9528840297,0.02
 01/15  15:00:00,120.623681857,24.2353012386,34.2286863673,0.573996739405,4.12243109448,41.7362269337,97.8828306225,92.9099465928,4.9528840297,0.02
 01/15  16:00:00,109.647471929,20.1608099477,30.9028347352,0.523905147263,4.12243109448,41.7362269337,79.8944089647,74.921524935,4.9528840297,0.02
 01/15  17:00:00,111.365548406,24.8147279562,38.3864448364,0.528704362004,4.12243109448,24.8785346261,96.3998659138,91.4269818841,4.9528840297,0.02
 01/15  18:00:00,68.978961317,15.9507141112,19.7045108803,0.0,2.06121554724,15.9888894789,74.8333419725,71.8416115546,2.97173041782,0.02
 01/15  19:00:00,60.0389287418,10.0804049738,12.5009732384,0.493977296996,2.06121554724,15.9888894789,44.7747230292,41.7829926114,2.97173041782,0.02
 01/15  20:00:00,74.3968772411,15.294232987,17.7433778953,0.351848159554,2.06121554724,15.9888894789,74.0937518373,71.1020214195,2.97173041782,0.02
 01/15  21:00:00,98.319924506,24.2353012386,27.2299436624,1.63650779905,2.06121554724,15.9888894789,110.847526347,107.855795929,2.97173041782,0.02
 01/15  22:00:00,81.9782268056,18.6156720341,19.8061156148,0.358796169946,2.06121554724,15.9888894789,88.6396574655,85.6479270477,2.97173041782,0.02
 01/15  23:00:00,95.1860884742,23.7524456406,24.1130679956,1.76241522018,2.06121554724,15.9888894789,112.031663745,109.039933327,2.97173041782,0.02
 01/15  24:00:00,83.3834161271,19.5170024837,18.9205958588,2.65021732205,2.06121554724,15.9888894789,90.9932795868,88.001549169,2.97173041782,0.02
 01/16  01:00:00,91.2383498438,23.4305419086,22.7289874592,1.31483987109,2.06121554724,15.9888894789,114.395275124,111.403544706,2.97173041782,0.02
 01/16  02:00:00,77.4036454892,18.7122431537,17.2464241328,1.37714821056,2.06121554724,15.9888894789,91.9765179776,88.9847875598,2.97173041782,0.02
 01/16  03:00:00,89.4676985489,24.0743493726,21.0694172667,3.84476794012,2.06121554724,15.9888894789,115.734942091,112.743211673,2.97173041782,0.02
 01/16  04:00:00,75.2888681757,19.3560506177,16.7416000961,3.71394707787,2.06121554724,15.9888894789,101.820697051,90.2471908585,2.97173041782,8.6017757742
 01/16  05:00:00,88.4504213005,24.2353012386,20.400689358,5.64404575406,2.06121554724,15.9888894789,116.53586239,113.544131972,2.97173041782,0.02
 01/16  06:00:00,76.4728143935,19.4848121105,15.7792045362,4.93508240562,2.06121554724,15.9888894789,92.6467450366,89.6550146188,2.97173041782,0.02
 01/16  07:00:00,92.4648929122,25.0078701954,19.9734708948,9.99270458047,2.06121554724,15.9888894789,116.589929766,113.598199348,2.97173041782,0.02
 01/16  08:00:00,72.6960345153,19.9676677085,15.8663778997,8.16294265993,2.06121554724,15.9888894789,93.9562422138,90.964511796,2.97173041782,0.02
 01/16  09:00:00,101.018844442,23.7524456406,20.6390038598,4.13406051895,4.12243109448,41.7362269337,111.492184326,106.519300296,4.9528840297,0.02
 01/16  10:00:00,91.404938785,19.3882409909,17.4417992465,4.11629399127,4.12243109448,41.7362269337,89.1568235941,84.1839395644,4.9528840297,0.02
 01/16  11:00:00,104.425249613,24.380157918,23.6784089712,5.3157051041,4.12243109448,41.7362269337,108.974406021,104.001521992,4.9528840297,0.02
 01/16  12:00:00,95.4273786604,20.1608099477,22.4692449879,5.2026331462,4.12243109448,41.7362269337,87.0415243829,82.0686403533,4.9528840297,0.02
 01/16  13:00:00,106.735047751,24.7181568366,29.9575862195,3.46039907455,4.12243109448,41.7362269337,103.421862958,98.448978928,4.9528840297,0.02
 01/16  14:00:00,93.6941208755,19.6779543497,24.735333879,2.15330571519,4.12243109448,41.7362269337,84.055902757,79.0830187273,4.9528840297,0.02
 01/16  15:00:00,105.053110233,24.2353012386,31.385540114,2.14105992892,4.12243109448,41.7362269337,104.246951783,99.2740677534,4.9528840297,0.02
 01/16  16:00:00,97.0640481898,20.1608099477,28.124729511,2.21498246907,4.12243109448,41.7362269337,84.8028172309,79.8299332012,4.9528840297,0.02
 01/16  17:00:00,90.097983495,24.7181568366,33.222331045,2.00537139377,4.12243109448,24.8785346261,103.025742586,98.0528585563,4.9528840297,0.02
 01/16  18:00:00,37.7693813996,5.04020248691,6.67576729225,0.848662868968,2.06121554724,15.9888894789,23.5504530521,20.5587226342,2.97173041782,0.02
 01/16  19:00:00,79.4078757788,21.6473977224,24.7057692302,0.0,2.06121554724,15.9888894789,102.375530753,99.3838003356,2.97173041782,0.02
 01/16  20:00:00,78.3426483289,19.6779543497,22.7300379085,3.36112456787,2.06121554724,15.9888894789,90.9079975397,87.9162671218,2.97173041782,0.02
 01/16  21:00:00,80.0283338275,22.7867344446,24.5609736199,0.0,2.06121554724,15.9888894789,113.432808831,110.441078413,2.97173041782,0.02
 01/16  22:00:00,77.7013723202,19.6779543497,21.1488228735,4.30106355759,2.06121554724,15.9888894789,91.7780980733,88.7863676555,2.97173041782,0.02
 01/16  23:00:00,85.6392374581,24.0421589994,24.6532966252,4.20753012043,2.06121554724,15.9888894789,115.125474168,112.13374375,2.97173041782,0.02
 01/16  24:00:00,68.2756158836,18.2293875557,17.3467916747,0.0,2.06121554724,15.9888894789,93.6612787203,90.6695483024,2.97173041782,0.02
 01/17  01:00:00,91.3229588165,24.1145873391,19.6425237568,5.18698765375,4.12243109448,15.9888894789,114.909919355,111.918188937,2.97173041782,0.02
 01/17  02:00:00,89.454414838,19.3882409909,15.1076769745,4.98437812759,4.12243109448,15.9888894789,91.2903520846,88.2986216668,2.97173041782,0.02
 01/17  03:00:00,110.649786805,25.0802985351,18.02268098,11.2903825434,4.12243109448,15.9888894789,113.078320902,110.086590484,2.97173041782,0.02
 01/17  04:00:00,96.8624311179,20.1608099477,14.0111281642,10.5585903867,4.12243109448,15.9888894789,91.6529874943,88.6612570765,2.97173041782,0.02
 01/17  05:00:00,133.445942893,29.2755037255,20.326830018,8.49029205772,12.3672932834,24.9413748627,130.134128031,125.161244001,4.9528840297,0.02
 01/17  06:00:00,175.273499917,29.7711495525,22.4761272875,49.5786251504,12.3672932834,24.9413748627,198.757637705,193.784753676,4.9528840297,0.02
 01/17  07:00:00,224.522487589,30.2920824726,22.9410119236,38.383779563,24.7345865669,70.7195625826,165.09567177,155.169903711,9.90576805939,0.02
 01/17  08:00:00,238.40343277,30.3270579464,23.050660569,26.6431458379,37.1018798503,92.3937384068,151.692259563,133.181030749,9.90576805939,8.60546075454
 01/17  09:00:00,232.684572514,30.337964492,23.1491678412,19.6643543972,37.1018798503,104.434947198,133.679006987,123.753238928,9.90576805939,0.02
 01/17  10:00:00,239.695763455,30.3460004302,23.9906880347,13.8929899796,37.1018798503,116.476155989,125.994126704,116.068358645,9.90576805939,0.02
 01/17  11:00:00,237.226565773,30.4227018865,25.9751775547,10.2552398078,37.1018798503,116.476155989,127.682590299,109.1487925,9.90576805939,8.62802973974
 01/17  12:00:00,237.335851403,30.6249621885,28.9157280938,8.11449985243,37.1018798503,116.476155989,113.649764417,103.723996357,9.90576805939,0.02
 01/17  13:00:00,226.727462244,30.8209315904,32.1050210065,6.86402945807,37.1018798503,104.434947198,109.551131081,99.6253630217,9.90576805939,0.02
 01/17  14:00:00,236.716318511,31.0595429939,35.7382713203,5.33955322622,37.1018798503,116.476155989,114.687720744,96.1525612222,9.90576805939,8.62939146259
 01/17  15:00:00,241.473962738,31.3025842644,39.6802963095,3.84095172708,37.1018798503,116.476155989,102.733770484,92.8080024245,9.90576805939,0.02
 01/17  16:00:00,246.413916273,31.4332499245,41.392860241,2.59481276598,37.1018798503,116.476155989,109.083247305,90.5508609336,9.90576805939,8.62661831208
 01/17  17:00:00,246.506137189,31.4019805855,40.1540124842,2.04353698912,37.1018798503,116.476155989,100.004218044,90.0784499851,9.90576805939,0.02
 01/17  18:00:00,249.288916243,31.0155890703,36.8065458973,2.04200972412,37.1018798503,116.476155989,103.656636585,93.7308685255,9.90576805939,0.02
 01/17  19:00:00,160.555212362,28.671934228,27.3145424753,0.0,24.7345865669,47.5788473902,79.827297868,74.8544138383,4.9528840297,0.02
 01/17  20:00:00,153.757068177,29.5169315245,23.6012401061,0.0,24.7345865669,47.5788473902,87.6581334919,82.6852494622,4.9528840297,0.02
 01/17  21:00:00,132.407753271,27.3440813335,21.8174985145,0.0,12.3672932834,38.6892022431,110.848628453,99.2693870086,2.97173041782,8.60751102635
 01/17  22:00:00,106.720118679,20.3962814882,15.9032679427,0.0,12.3672932834,27.0668015668,79.6293372951,76.6376068773,2.97173041782,0.02
 01/17  23:00:00,82.2124367973,18.2293875557,13.8573547728,0.0,4.12243109448,15.9888894789,78.4479578781,75.4562274603,2.97173041782,0.02
 01/17  24:00:00,93.6100590828,23.9455878798,16.5711771436,0.307993025208,4.12243109448,15.9888894789,100.366907783,97.3751773653,2.97173041782,0.02
 01/18  01:00:00,79.0897025929,18.9536709527,12.791090922,0.417918368431,4.12243109448,15.9888894789,82.9684836847,79.9767532669,2.97173041782,0.02
 01/18  02:00:00,88.2132116277,23.2695900426,15.3147140262,0.476135305648,4.12243109448,15.9888894789,103.904044405,100.912313987,2.97173041782,0.02
 01/18  03:00:00,79.4689451069,19.6779543497,11.7354169746,2.1214504558,4.12243109448,15.9888894789,84.2391245675,81.2473941497,2.97173041782,0.02
 01/18  04:00:00,89.5961833663,23.655874521,13.7975606424,1.94643854984,4.12243109448,15.9888894789,106.502672848,103.51094243,2.97173041782,0.02
 01/18  05:00:00,117.628281182,29.1145518595,15.3369310525,3.55469116658,12.3672932834,24.9413748627,121.402389209,116.42950518,4.9528840297,0.02
 01/18  06:00:00,152.111922879,29.8068553562,19.0671948655,34.671709393,12.3672932834,24.9413748627,189.260288644,184.287404614,4.9528840297,0.02
 01/18  07:00:00,200.85244547,30.3401459856,18.9956781472,27.2187565163,24.7345865669,70.7195625826,155.748905314,145.823137254,9.90576805939,0.02
 01/18  08:00:00,217.978926011,30.3864200438,18.5600398221,20.5269391214,37.1018798503,92.3937384068,136.317480394,126.391712335,9.90576805939,0.02
 01/18  09:00:00,218.509136838,30.4121633335,20.1536699683,16.5657020371,37.1018798503,104.434947198,128.899149022,118.973380962,9.90576805939,0.02
 01/18  10:00:00,227.652726669,30.467736075,21.5686136135,12.508698951,37.1018798503,116.476155989,131.604306356,113.074943256,9.90576805939,8.62359504057
 01/18  11:00:00,228.044879559,30.5762769026,23.3279562741,8.53707000321,37.1018798503,116.476155989,115.481220968,105.555452909,9.90576805939,0.02
 01/18  12:00:00,232.986219267,30.8306818902,25.1845426264,6.63680072496,37.1018798503,116.476155989,117.522108869,98.9870148631,9.90576805939,8.6293259467
 01/18  13:00:00,225.254701722,31.1609387408,27.2522047606,5.41217486222,37.1018798503,104.434947198,104.537084986,94.6113169271,9.90576805939,0.02
 01/18  14:00:00,247.66048757,31.4501842766,32.8729210238,4.0173369684,37.1018798503,116.476155989,101.055588198,91.1298201388,9.90576805939,0.02
 01/18  15:00:00,261.12096564,31.7107285204,39.2598393655,2.64332132577,37.1018798503,116.476155989,106.097794119,87.5640686466,9.90576805939,8.62795741307
 01/18  16:00:00,262.022186487,31.7887169803,40.5662558842,1.91704145159,37.1018798503,116.476155989,96.1154424981,86.1896744387,9.90576805939,0.02
 01/18  17:00:00,261.375157695,31.6893856343,40.7990036274,1.70546261115,37.1018798503,116.476155989,96.4726562079,86.5468881485,9.90576805939,0.02
 01/18  18:00:00,263.028676797,31.3059024037,36.7853443112,1.81265942412,37.1018798503,116.476155989,108.194931016,89.6738032794,9.90576805939,8.61535967728
 01/18  19:00:00,177.835393326,28.671934228,26.2471977378,0.0,24.7345865669,47.5788473902,77.1125317464,72.1396477167,4.9528840297,0.02
 01/18  20:00:00,176.297310369,29.5169315245,24.9067122198,0.0,24.7345865669,47.5788473902,84.3854635624,79.4125795327,4.9528840297,0.02
 01/18  21:00:00,151.572090218,27.3440813335,22.6979016216,0.0,12.3672932834,38.6892022431,98.5749059571,95.5831755393,2.97173041782,0.02
 01/18  22:00:00,116.19005053,20.5894237274,15.5234946002,0.00229011311685,12.3672932834,27.0668015668,76.8695851921,73.8778547743,2.97173041782,0.02
 01/18  23:00:00,90.5459401444,18.2293875557,13.709850082,0.0,4.12243109448,15.9888894789,76.8209232062,73.8291927884,2.97173041782,0.02
 01/18  24:00:00,104.319691859,24.138730119,16.4696161713,0.379876628186,4.12243109448,15.9888894789,99.2004610312,96.2087306134,2.97173041782,0.02
 01/19  01:00:00,88.8391590642,18.9536709527,12.2808103733,0.459648070529,4.12243109448,15.9888894789,81.3366346762,78.3449042583,2.97173041782,0.02
 01/19  02:00:00,102.439296268,23.2695900426,14.7384395166,0.51544545686,4.12243109448,15.9888894789,102.119499099,99.1277686813,2.97173041782,0.02
 01/19  03:00:00,91.2751455417,19.6779543497,11.6907486961,2.22596772836,4.12243109448,15.9888894789,83.622486578,80.6307561602,2.97173041782,0.02
 01/19  04:00:00,106.921503875,24.2353012386,14.4422624273,3.26302776444,4.12243109448,15.9888894789,104.90258751,101.910857092,2.97173041782,0.02
 01/19  05:00:00,134.000409183,28.6316962615,16.1931756756,2.19099494995,12.3672932834,24.9413748627,118.135019273,113.162135244,4.9528840297,0.02
 01/19  06:00:00,166.519728786,29.8200266733,19.0866863406,32.5485347085,12.3672932834,24.9413748627,186.802508076,181.829624046,4.9528840297,0.02
 01/19  07:00:00,216.432727543,30.3532069545,18.7692388561,25.7187255173,24.7345865669,70.7195625826,152.527506445,142.601738386,9.90576805939,0.02
 01/19  08:00:00,235.625070274,30.4361998328,19.2036992329,18.9288839865,37.1018798503,92.3937384068,141.372625383,122.859669628,9.90576805939,8.60718769574
 01/19  09:00:00,235.654990241,30.5103184327,20.6117561184,13.954555,37.1018798503,104.434947198,124.337398964,114.411630905,9.90576805939,0.02
 01/19  10:00:00,248.091691659,30.5874797693,22.7950299323,10.1416002387,37.1018798503,116.476155989,117.907442892,107.981674832,9.90576805939,0.02
 01/19  11:00:00,254.12317511,30.6366450976,25.6791916529,8.49702572187,37.1018798503,116.476155989,122.715043395,104.181280945,9.90576805939,8.62799439057
 01/19  12:00:00,258.566904952,30.7077520259,28.1126215066,6.88919375188,37.1018798503,116.476155989,110.41767223,100.491904171,9.90576805939,0.02
 01/19  13:00:00,249.389545398,30.9256839797,30.6601884432,5.52485656564,37.1018798503,104.434947198,105.083849962,95.1580819025,9.90576805939,0.02
 01/19  14:00:00,260.85893739,31.0099846343,33.9436740543,4.26824317048,37.1018798503,116.476155989,112.025256373,93.4900659672,9.90576805939,8.62942234612
 01/19  15:00:00,263.079869754,31.3005008673,36.7049169806,2.88618453191,37.1018798503,116.476155989,99.9614530056,90.0356849462,9.90576805939,0.02
 01/19  16:00:00,263.774616209,31.2385016393,37.4495629892,2.03871879962,37.1018798503,116.476155989,108.868661459,90.3377615739,9.90576805939,8.62513182605
 01/19  17:00:00,263.789881438,31.2684406831,37.4726148922,1.76054974759,37.1018798503,116.476155989,99.4595793117,89.5338112523,9.90576805939,0.02
 01/19  18:00:00,267.112364551,31.0854581252,36.1814863432,1.893879313,37.1018798503,116.476155989,101.14780464,91.2220365807,9.90576805939,0.02
 01/19  19:00:00,185.707425311,28.671934228,28.6056649822,0.0,24.7345865669,47.5788473902,77.5531286966,72.5802446669,4.9528840297,0.02
 01/19  20:00:00,183.890630039,29.5169315245,27.0816901628,0.0,24.7345865669,47.5788473902,84.2629246016,79.2900405719,4.9528840297,0.02
 01/19  21:00:00,156.063493752,27.8269369315,23.7634497222,0.00360577067107,12.3672932834,38.6892022431,98.3185364724,95.3268060546,2.97173041782,0.02
 01/19  22:00:00,109.170783908,17.3721599961,14.3349622867,0.0,12.3672932834,27.0668015668,74.8307659358,63.255951438,2.97173041782,8.60308408002
 01/19  23:00:00,107.937211652,22.7867344446,17.9368040619,0.0,4.12243109448,15.9888894789,94.8374856112,91.8457551934,2.97173041782,0.02
 01/19  24:00:00,93.1430699708,19.6779543497,13.6483782885,0.320083054936,4.12243109448,15.9888894789,79.0584239776,76.0666935598,2.97173041782,0.02
 01/20  01:00:00,103.16851269,23.5110178416,15.7017979616,0.445168841228,4.12243109448,15.9888894789,100.889263304,97.8975328857,2.97173041782,0.02
 01/20  02:00:00,90.7230408375,18.7122431537,12.2895957963,0.500517542117,4.12243109448,15.9888894789,82.3321536465,79.3404232287,2.97173041782,0.02
 01/20  03:00:00,104.545115698,23.9938734396,14.2346872475,1.78275883663,4.12243109448,15.9888894789,103.739851631,100.748121213,2.97173041782,0.02
 01/20  04:00:00,93.1818075305,19.4365265507,11.0979134731,2.68661272351,4.12243109448,15.9888894789,84.5910780776,81.5993476598,2.97173041782,0.02
 01/20  05:00:00,136.988542641,28.7926481275,15.6546756045,2.66446979306,12.3672932834,24.9413748627,118.706645131,113.733761101,4.9528840297,0.02
 01/20  06:00:00,170.698571725,29.8253753111,18.1393042904,33.2208857991,12.3672932834,24.9413748627,185.844018321,180.871134291,4.9528840297,0.02
 01/20  07:00:00,221.335278254,30.3696110721,17.692617887,26.7217268593,24.7345865669,70.7195625826,152.543297919,142.61752986,9.90576805939,0.02
 01/20  08:00:00,238.314521384,30.4574759681,17.4994782379,20.3489067023,37.1018798503,92.3937384068,133.299917895,123.374149836,9.90576805939,0.02
 01/20  09:00:00,236.474990505,30.5274578704,18.763381487,15.3524332636,37.1018798503,104.434947198,125.232482636,115.306714577,9.90576805939,0.02
 01/20  10:00:00,246.234238356,30.6260799525,21.513645889,10.4793873742,37.1018798503,116.476155989,126.748722479,108.218973268,9.90576805939,8.62398115222
 01/20  11:00:00,246.668358834,30.7765555667,24.1268599051,7.68590207569,37.1018798503,116.476155989,111.29861885,101.37285079,9.90576805939,0.02
 01/20  12:00:00,249.403576283,31.0431609373,25.4843154462,6.33314496768,37.1018798503,116.476155989,106.110833317,96.1850652579,9.90576805939,0.02
 01/20  13:00:00,241.097709855,31.3523472141,26.5366370488,5.52018459843,37.1018798503,104.434947198,111.025656565,92.4950542347,9.90576805939,8.62483427091
 01/20  14:00:00,255.506564268,31.6649260188,30.22712077,4.2965241935,37.1018798503,116.476155989,99.2602398274,89.334471768,9.90576805939,0.02
 01/20  15:00:00,260.826821253,31.9607736322,35.7723959603,2.96570879251,37.1018798503,116.476155989,104.918994924,86.3852372015,9.90576805939,8.62798966288
 01/20  16:00:00,264.177714385,32.1170544706,39.2889810467,1.97922633905,37.1018798503,116.476155989,94.3279965973,84.4022285379,9.90576805939,0.02
 01/20  17:00:00,264.26222527,32.0239528991,39.9280653574,1.71451857417,37.1018798503,116.476155989,94.4310978979,84.5053298385,9.90576805939,0.02
 01/20  18:00:00,262.832362801,31.5575131928,36.1869989519,1.77927228748,37.1018798503,116.476155989,106.819675247,88.2985311718,9.90576805939,8.61537601599
 01/20  19:00:00,177.691702137,28.7926481275,26.3530618384,0.0,24.7345865669,47.5788473902,76.6181233331,71.6452393034,4.9528840297,0.02
 01/20  20:00:00,177.316919266,29.5169315245,24.1630223431,0.0,24.7345865669,47.5788473902,83.9468585484,78.9739745187,4.9528840297,0.02
 01/20  21:00:00,155.647482093,27.8269369315,23.1813085008,0.0030620791992,12.3672932834,38.6892022431,97.937684855,94.9459544372,2.97173041782,0.02
 01/20  22:00:00,116.541714316,20.1065681294,15.7938984692,0.0,12.3672932834,27.0668015668,75.8502285666,72.8584981488,2.97173041782,0.02
 01/20  23:00:00,91.6578902492,18.3259586753,13.7131739864,0.0,4.12243109448,15.9888894789,76.4868370964,73.4951066786,2.97173041782,0.02
 01/20  24:00:00,107.289408819,23.7524456406,16.6740696477,0.186209980774,4.12243109448,15.9888894789,98.2687622195,95.2770318017,2.97173041782,0.02
 01/21  01:00:00,91.8469139518,19.2916698713,12.5828769438,0.575644528449,4.12243109448,15.9888894789,80.2481698726,77.2564394548,2.97173041782,0.02
 01/21  02:00:00,106.632122361,23.2695900426,14.9999922141,0.497453347097,4.12243109448,15.9888894789,101.840897951,98.8491675333,2.97173041782,0.02
 01/21  03:00:00,93.1244074539,19.1950987517,11.6931794165,1.39438704159,4.12243109448,15.9888894789,82.8168177081,79.8250872903,2.97173041782,0.02
 01/21  04:00:00,106.837459593,23.9938734396,14.4817164098,2.41250477509,4.12243109448,15.9888894789,104.86495147,101.873221052,2.97173041782,0.02
 01/21  05:00:00,122.152848208,29.7583593235,15.8583452458,6.79522283603,4.12243109448,16.0517297156,124.623872293,121.632141875,2.97173041782,0.02
 01/21  06:00:00,122.555413466,29.2755037255,15.3168783398,6.91842489539,4.12243109448,16.0517297156,126.390134229,123.398403811,2.97173041782,0.02
 01/21  07:00:00,154.043417578,30.2412149215,15.0184535242,12.5454851392,4.12243109448,39.6058045677,107.934069165,104.942338748,2.97173041782,0.02
 01/21  08:00:00,217.949938998,30.263729067,18.2691713054,46.7986914316,12.3672932834,65.3531420225,164.745639888,159.772755858,4.9528840297,0.02
 01/21  09:00:00,203.209162123,30.2589391943,19.5191011164,36.178650814,12.3672932834,68.2430321324,158.807355649,153.83447162,4.9528840297,0.02
 01/21  10:00:00,221.962434296,30.2874672856,21.4604100884,25.0023127616,16.4897243779,93.1370602926,153.080677868,136.545086151,7.92461444751,8.61097726983
 01/21  11:00:00,219.239813431,30.2921013947,24.2308446899,19.1526930452,16.4897243779,93.1370602926,136.115327487,128.17071304,7.92461444751,0.02
 01/21  12:00:00,220.773145939,30.329941396,27.8391844713,15.3306056073,16.4897243779,93.1370602926,130.61060547,122.665991023,7.92461444751,0.02
 01/21  13:00:00,215.769637031,30.4083633548,32.7511592267,13.1280228071,16.4897243779,83.9857416113,126.603245438,118.65863099,7.92461444751,0.02
 01/21  14:00:00,220.224743264,30.5522156317,38.8135380266,11.330095869,16.4897243779,83.9857416113,123.280233574,115.335619126,7.92461444751,0.02
 01/21  15:00:00,223.20075945,30.6453001855,43.036288601,9.55848839971,16.4897243779,83.9857416113,120.655753282,112.711138835,7.92461444751,0.02
 01/21  16:00:00,196.621896031,30.2412149215,42.8795658088,0.0,12.3672932834,70.6512738906,72.1026703893,58.5405738553,4.9528840297,8.6092125043
 01/21  17:00:00,197.571969293,30.2412149215,43.132523417,0.0,12.3672932834,70.6512738906,61.9509025294,56.9780184997,4.9528840297,0.02
 01/21  18:00:00,186.241044794,30.2412149215,38.8330193509,0.0,12.3672932834,58.1284167478,68.6855646435,63.7126806138,4.9528840297,0.02
 01/21  19:00:00,144.439691355,27.3440813335,28.698908116,0.0,12.3672932834,24.9413748627,94.6050817392,89.6321977095,4.9528840297,0.02
 01/21  20:00:00,140.916047489,27.5855091325,26.4743483953,0.0,12.3672932834,24.9413748627,103.216249485,98.2433654553,4.9528840297,0.02
 01/21  21:00:00,125.68016522,28.3097925295,25.4393450427,0.0325882070604,4.12243109448,16.0517297156,112.950561725,109.958831307,2.97173041782,0.02
 01/21  22:00:00,103.65170185,20.963795689,18.6150052641,0.0,4.12243109448,15.9888894789,94.4777546969,91.4860242791,2.97173041782,0.02
 01/21  23:00:00,92.729563873,18.2293875557,15.1854826496,0.0,4.12243109448,15.9888894789,83.4025384711,80.4108080533,2.97173041782,0.02
 01/21  24:00:00,103.278614945,22.7867344446,17.9976498324,0.0,4.12243109448,15.9888894789,105.598433141,102.606702723,2.97173041782,0.02
 01/22  01:00:00,84.9108879014,18.5191009145,13.3191178049,0.175520651697,2.06121554724,15.9888894789,86.4923434822,83.5006130644,2.97173041782,0.02
 01/22  02:00:00,101.856820502,23.7524456406,16.3673943611,1.07864518832,2.06121554724,15.9888894789,108.72396362,105.732233203,2.97173041782,0.02
 01/22  03:00:00,86.3331204421,18.3259586753,12.5490655891,0.0826075271321,2.06121554724,15.9888894789,88.0893815599,85.0976511421,2.97173041782,0.02
 01/22  04:00:00,108.491329789,25.2010124346,15.0768816481,6.19863264506,2.06121554724,15.9888894789,109.824816419,106.833086001,2.97173041782,0.02
 01/22  05:00:00,95.393878427,20.1608099477,11.899273513,6.35405465266,2.06121554724,15.9888894789,88.1846760256,85.1929456078,2.97173041782,0.02
 01/22  06:00:00,112.423853475,25.2010124346,14.4490138685,9.97010624348,2.06121554724,15.9888894789,110.730435762,107.738705344,2.97173041782,0.02
 01/22  07:00:00,96.5024428663,20.1608099477,10.9325082334,9.47679472671,2.06121554724,15.9888894789,89.9430354622,86.9513050444,2.97173041782,0.02
 01/22  08:00:00,105.796538943,25.2010124346,13.5232746967,12.6082670522,2.06121554724,15.9888894789,112.588701352,109.596970935,2.97173041782,0.02
 01/22  09:00:00,100.250511106,18.2293875557,11.6624290177,0.0,4.12243109448,41.7362269337,87.4090985977,82.436214568,4.9528840297,0.02
 01/22  10:00:00,118.634932107,22.7867344446,16.9097823298,0.0,4.12243109448,41.7362269337,103.10010326,98.1272192303,4.9528840297,0.02
 01/22  11:00:00,108.041147971,19.4365265507,15.5935400923,1.79213606514,4.12243109448,41.7362269337,79.6184127108,74.6455286811,4.9528840297,0.02
 01/22  12:00:00,130.624832607,24.380157918,23.6458121346,1.70857660505,4.12243109448,41.7362269337,94.6318233238,89.6589392941,4.9528840297,0.02
 01/22  13:00:00,118.438018183,20.6436655457,22.7314983749,2.59393798236,4.12243109448,41.7362269337,74.8266426848,69.8537586551,4.9528840297,0.02
 01/22  14:00:00,135.036062029,24.7184467484,28.7698692572,1.75634670681,4.12243109448,41.7362269337,90.2615331203,85.2886490906,4.9528840297,0.02
 01/22  15:00:00,122.512753336,20.6439779328,27.1444080507,1.78205916852,4.12243109448,41.7362269337,80.9248822211,67.3702182546,4.9528840297,8.6017799368
 01/22  16:00:00,142.240811141,24.7203307391,35.6965091078,0.984558309698,4.12243109448,41.7362269337,88.0011078196,83.0282237899,4.9528840297,0.02
 01/22  17:00:00,108.600755347,20.643948091,31.0104314954,1.04199754634,4.12243109448,24.8785346261,71.8459028993,66.8730188696,4.9528840297,0.02
 01/22  18:00:00,103.751317198,21.5008931052,28.101612513,1.12352177124,2.06121554724,15.9888894789,84.1667914663,81.1750610485,2.97173041782,0.02
 01/22  19:00:00,97.5422963005,18.2293875557,20.5451297136,0.0,2.06121554724,15.9888894789,84.5439402141,81.5522097963,2.97173041782,0.02
 01/22  20:00:00,110.762596264,22.7867344446,23.3742689535,0.0,2.06121554724,15.9888894789,106.65095431,103.659223892,2.97173041782,0.02
 01/22  21:00:00,92.6524237687,18.2293875557,17.136991973,0.0,2.06121554724,15.9888894789,87.9135002633,84.9217698455,2.97173041782,0.02
 01/22  22:00:00,107.434234465,22.7867344446,21.4746320086,0.0,2.06121554724,15.9888894789,111.392841221,108.401110804,2.97173041782,0.02
 01/22  23:00:00,91.9572962419,18.6156720341,17.7528115286,0.306239570835,2.06121554724,15.9888894789,90.1279209709,87.1361905531,2.97173041782,0.02
 01/22  24:00:00,104.520568553,23.7524456406,22.2047265911,1.50300710915,2.06121554724,15.9888894789,112.674144035,109.682413617,2.97173041782,0.02
 01/23  01:00:00,86.5944681438,18.7122431537,15.7940392272,0.772832805729,4.12243109448,15.9888894789,89.8626341444,86.8709037266,2.97173041782,0.02
 01/23  02:00:00,99.5080464855,23.7524456406,18.7364703734,1.96240087517,4.12243109448,15.9888894789,111.428960867,108.437230449,2.97173041782,0.02
 01/23  03:00:00,89.1189016117,19.4365265507,14.7278785119,2.72362891601,4.12243109448,15.9888894789,90.2717766707,87.2800462528,2.97173041782,0.02
 01/23  04:00:00,102.102350187,23.8490167602,17.8998266881,2.93266080684,4.12243109448,15.9888894789,112.154655671,109.162925253,2.97173041782,0.02
 01/23  05:00:00,123.300263533,28.6316962615,21.2297508324,2.44221394375,12.3672932834,24.9413748627,127.910209311,122.937325282,4.9528840297,0.02
 01/23  06:00:00,163.232201157,29.7871505971,24.8283869641,37.6882738768,12.3672932834,24.9413748627,195.892606225,190.919722195,4.9528840297,0.02
 01/23  07:00:00,216.068645505,30.3136164728,25.1196252944,28.5125959349,24.7345865669,70.7195625826,161.690300438,151.764532378,9.90576805939,0.02
 01/23  08:00:00,232.065595756,30.3524340898,24.7191888907,19.848797888,37.1018798503,92.3937384068,140.394929889,130.46916183,9.90576805939,0.02
 01/23  09:00:00,234.275251392,30.3890436965,24.4240077725,16.3547626564,37.1018798503,104.434947198,141.501290642,122.974295445,9.90576805939,8.62122713829
 01/23  10:00:00,244.995993959,30.4370249696,25.1814731786,12.4661951012,37.1018798503,116.476155989,126.716632419,116.79086436,9.90576805939,0.02
 01/23  11:00:00,242.879776318,30.470637688,26.5392896204,9.84461895448,37.1018798503,116.476155989,122.062516805,112.136748746,9.90576805939,0.02
 01/23  12:00:00,242.995083589,30.4979499468,27.125265796,8.22672259617,37.1018798503,116.476155989,127.284087974,108.748992491,9.90576805939,8.6293274239
 01/23  13:00:00,234.981127059,30.5441945429,29.8264908647,7.00005370036,37.1018798503,104.434947198,115.423202171,105.497434112,9.90576805939,0.02
 01/23  14:00:00,250.554227862,30.8197743062,33.8134527649,5.63527372165,37.1018798503,116.476155989,108.970117715,99.0443496554,9.90576805939,0.02
 01/23  15:00:00,254.912325166,31.0959165874,35.4156837283,4.53504455215,37.1018798503,116.476155989,112.879637954,94.3458028728,9.90576805939,8.62806702137
 01/23  16:00:00,259.096988595,31.2347872293,35.5299939841,3.71238930776,37.1018798503,116.476155989,101.836650253,91.9108821931,9.90576805939,0.02
 01/23  17:00:00,259.813708494,31.2081306471,34.4187203069,3.07561593037,37.1018798503,116.476155989,109.869890506,91.3412490944,9.90576805939,8.62287335214
 01/23  18:00:00,262.093441156,30.9580492811,31.5943530066,2.98930588496,37.1018798503,116.476155989,103.861709486,93.9359414266,9.90576805939,0.02
 01/23  19:00:00,180.279242097,28.7926481275,24.211208706,0.0,24.7345865669,47.5788473902,79.7244572409,74.7515732112,4.9528840297,0.02
 01/23  20:00:00,180.537738256,29.2755037255,22.9452275786,0.0,24.7345865669,47.5788473902,86.5960752881,81.6231912584,4.9528840297,0.02
 01/23  21:00:00,150.454727564,27.8269369315,22.8873363234,0.0,12.3672932834,38.6892022431,101.002180617,98.0104501995,2.97173041782,0.02
 01/23  22:00:00,103.749814775,18.4767716131,14.6598742198,0.0270331939362,12.3672932834,27.0668015668,71.0816194756,68.0898890578,2.97173041782,0.02
 01/23  23:00:00,101.278777561,22.7867344446,17.7102319288,0.0,4.12243109448,15.9888894789,96.9744503737,93.9827199559,2.97173041782,0.02
 01/23  24:00:00,98.2891202975,19.4848121105,14.2919631793,0.423874893096,4.12243109448,15.9888894789,79.6937749477,76.7020445298,2.97173041782,0.02
 01/24  01:00:00,117.573030248,23.7524456406,17.2385775691,0.79675702518,4.12243109448,15.9888894789,100.185099454,97.193369036,2.97173041782,0.02
 01/24  02:00:00,101.190600755,18.7122431537,13.4442120906,0.543317110357,4.12243109448,15.9888894789,81.8521568619,78.8604264441,2.97173041782,0.02
 01/24  03:00:00,116.547421248,24.2353012386,15.0861969602,2.45352046286,4.12243109448,15.9888894789,104.081500523,101.089770106,2.97173041782,0.02
 01/24  04:00:00,100.326313608,19.1950987517,11.5919272071,2.33531026379,4.12243109448,15.9888894789,83.7195656551,80.7278352372,2.97173041782,0.02
 01/24  05:00:00,150.57542402,28.9535999935,17.4299178628,3.19882747852,12.3672932834,24.9413748627,118.292102971,113.319218942,4.9528840297,0.02
 01/24  06:00:00,184.565259719,29.8145159513,20.0224404007,33.5907554719,12.3672932834,24.9413748627,194.228481604,180.67382997,4.9528840297,8.60176760466
 01/24  07:00:00,233.566991031,30.3456678044,19.0269594229,27.2123422028,24.7345865669,70.7195625826,152.579269511,142.653501451,9.90576805939,0.02
 01/24  08:00:00,250.684003473,30.4164064296,19.212121823,20.1524569305,37.1018798503,92.3937384068,132.924651874,122.998883815,9.90576805939,0.02
 01/24  09:00:00,249.445339909,30.4809778994,21.2346720832,14.7774644035,37.1018798503,104.434947198,124.40632412,114.480556061,9.90576805939,0.02
 01/24  10:00:00,259.489914201,30.5665723051,23.5671562728,9.91624065787,37.1018798503,116.476155989,117.265259325,107.339491265,9.90576805939,0.02
 01/24  11:00:00,259.473384066,30.6937664185,25.9666133288,7.40527808585,37.1018798503,116.476155989,119.36661567,100.832803658,9.90576805939,8.62804395296
 01/24  12:00:00,260.104337094,30.9348666114,28.9670579337,6.1521259254,37.1018798503,116.476155989,106.16739734,96.2416292802,9.90576805939,0.02
 01/24  13:00:00,250.074776393,31.218669724,32.2672562631,5.35023997725,37.1018798503,104.434947198,111.381635251,92.8504783889,9.90576805939,8.62538880253
 01/24  14:00:00,261.314975357,31.5170243819,36.0994791648,4.1712173895,37.1018798503,116.476155989,99.9701942363,90.0444261769,9.90576805939,0.02
 01/24  15:00:00,262.106428171,31.7463168636,38.9298201174,3.00244812078,37.1018798503,116.476155989,97.5104519555,87.5846838961,9.90576805939,0.02
 01/24  16:00:00,262.778756516,31.9015424375,41.0376327465,2.04535171199,37.1018798503,116.476155989,104.268507292,85.7361354583,9.90576805939,8.62660377406
 01/24  17:00:00,263.156019881,31.894792292,42.9770161032,1.66234231471,37.1018798503,116.476155989,95.2889682676,85.3632002082,9.90576805939,0.02
 01/24  18:00:00,265.881832716,31.4894866985,39.9716767832,1.70438695317,37.1018798503,116.476155989,98.35254942,88.4267813606,9.90576805939,0.02
 01/24  19:00:00,182.961533532,28.7926481275,28.6516320702,0.0,24.7345865669,47.5788473902,75.99194017,71.0190561403,4.9528840297,0.02
 01/24  20:00:00,181.910127704,29.5169315245,25.9291902824,0.0,24.7345865669,47.5788473902,91.8999441465,78.3412262926,4.9528840297,8.60583382416
 01/24  21:00:00,159.611339371,27.8269369315,23.4862410657,0.00270334562718,12.3672932834,38.6892022431,97.5117288164,94.5199983986,2.97173041782,0.02
 01/24  22:00:00,114.570090873,18.2836293739,14.6932154809,0.0,12.3672932834,27.0668015668,68.6710657585,65.6793353407,2.97173041782,0.02
 01/24  23:00:00,110.707020691,22.9476863106,17.4891377852,0.0,4.12243109448,15.9888894789,94.3883515737,91.3966211559,2.97173041782,0.02
 01/24  24:00:00,98.9172186564,19.1950987517,14.6511777104,0.124320864205,4.12243109448,15.9888894789,77.8125972068,74.8208667889,2.97173041782,0.02
 01/25  01:00:00,116.279995849,23.8490167602,18.2612922137,0.35428012648,4.12243109448,15.9888894789,98.8844410495,95.8927106316,2.97173041782,0.02
 01/25  02:00:00,98.0123883182,18.6156720341,13.5377361537,0.208030031269,4.12243109448,15.9888894789,80.7716160174,77.7798855996,2.97173041782,0.02
 01/25  03:00:00,114.830980431,23.7524456406,16.8079612154,1.09385252029,4.12243109448,15.9888894789,102.253468878,99.2617384598,2.97173041782,0.02
 01/25  04:00:00,100.975246437,19.6779543497,13.7223016371,2.15070352987,4.12243109448,15.9888894789,82.3479806339,79.3562502161,2.97173041782,0.02
 01/25  05:00:00,147.041097427,29.1467422327,19.4949454516,2.08362349095,12.3672932834,24.9413748627,116.010825338,111.037941308,4.9528840297,0.02
 01/25  06:00:00,168.899239887,29.3297072456,21.068077188,24.7888558963,12.3672932834,24.9413748627,183.919812778,178.946928748,4.9528840297,0.02
 01/25  07:00:00,226.191690961,30.3802076082,21.4627078679,23.6717289086,24.7345865669,70.7195625826,150.081003995,140.155235935,9.90576805939,0.02
 01/25  08:00:00,246.721432091,30.4842736645,22.6268111101,16.5238668046,37.1018798503,92.3937384068,129.97617333,120.05040527,9.90576805939,0.02
 01/25  09:00:00,245.047623316,30.5792735248,24.1232756034,11.420691779,37.1018798503,104.434947198,121.372972177,111.447204118,9.90576805939,0.02
 01/25  10:00:00,255.715440972,30.6979075479,29.1731434379,7.39520944228,37.1018798503,116.476155989,122.980743201,104.452658414,9.90576805939,8.62231672715
 01/25  11:00:00,260.1251471,30.9104517255,36.4764438664,5.1875399709,37.1018798503,116.476155989,107.872578361,97.9468103019,9.90576805939,0.02
 01/25  12:00:00,265.687200304,31.2347965595,42.475849299,4.0795690341,37.1018798503,116.476155989,111.84831612,93.3132142418,9.90576805939,8.62933381868
 01/25  13:00:00,262.844016915,31.6257894806,53.0814450546,3.14529095808,37.1018798503,104.434947198,99.4345061394,89.50873808,9.90576805939,0.02
 01/25  14:00:00,272.79695654,32.0347868665,58.6138121153,2.06740261152,37.1018798503,116.476155989,96.2635050799,86.3377370205,9.90576805939,0.02
 01/25  15:00:00,271.781150622,32.315122047,62.2607637873,1.27974535743,37.1018798503,116.476155989,102.64431921,84.1105769049,9.90576805939,8.62797424572
 01/25  16:00:00,271.055058699,32.4485234672,63.0048976715,0.877829781158,37.1018798503,116.476155989,92.9070559317,82.9812878723,9.90576805939,0.02
 01/25  17:00:00,270.293033686,32.389332315,63.2330267722,0.672662594907,37.1018798503,116.476155989,101.51695105,82.9883225962,9.90576805939,8.62286039409
 01/25  18:00:00,272.175487917,31.9245172202,58.6034639288,0.740684736095,37.1018798503,116.476155989,96.0565601875,86.1307921281,9.90576805939,0.02
 01/25  19:00:00,188.273740461,29.154789826,41.4990698807,0.0,24.7345865669,47.5788473902,73.7190239946,68.746139965,4.9528840297,0.02
 01/25  20:00:00,185.301085263,29.637645424,35.4620147864,0.0,24.7345865669,47.5788473902,80.8066765143,75.8337924846,4.9528840297,0.02
 01/25  21:00:00,150.924090132,28.3097925295,26.5539068091,0.0,12.3672932834,38.6892022431,95.6811783049,92.6894478871,2.97173041782,0.02
 01/25  22:00:00,99.8440676519,15.0663656425,13.7721382377,0.0,12.3672932834,27.0668015668,60.6268221844,57.6350917666,2.97173041782,0.02
 01/25  23:00:00,105.434316737,22.7867344446,19.4707835515,0.0,4.12243109448,15.9888894789,95.1485803438,92.156849926,2.97173041782,0.02
 01/25  24:00:00,93.2108686447,19.4848121105,14.8142523701,0.0135507969738,4.12243109448,15.9888894789,77.725383918,74.7336535002,2.97173041782,0.02
 01/26  01:00:00,107.298752479,23.5110178416,17.8643585702,0.0753250773,4.12243109448,15.9888894789,98.7811052961,95.7893748782,2.97173041782,0.02
 01/26  02:00:00,94.0856236915,18.7122431537,14.9805083987,0.11247001823,4.12243109448,15.9888894789,80.394339,77.4026085822,2.97173041782,0.02
 01/26  03:00:00,107.663033258,23.9938734396,17.622050172,0.529391748152,4.12243109448,15.9888894789,101.178623303,98.1868928853,2.97173041782,0.02
 01/26  04:00:00,92.6442322227,19.4365265507,13.230780796,1.17260816098,4.12243109448,15.9888894789,82.752051765,79.7603213472,2.97173041782,0.02
 01/26  05:00:00,134.427131983,28.6316962615,18.7701521417,0.920543511321,12.3672932834,24.9413748627,116.233095029,111.260210999,4.9528840297,0.02
 01/26  06:00:00,165.50330711,29.8370102241,22.9437183411,24.7058693095,12.3672932834,24.9413748627,182.493813155,177.520929125,4.9528840297,0.02
 01/26  07:00:00,218.646549207,30.3822653248,23.8525711752,19.233062092,24.7345865669,70.7195625826,157.07388333,138.566363362,9.90576805939,8.60175190842
 01/26  08:00:00,238.04712397,30.5460182066,24.5701405781,13.4853495633,37.1018798503,92.3937384068,128.962886191,119.037118131,9.90576805939,0.02
 01/26  09:00:00,237.228369886,30.6495956228,25.911647615,9.06109065078,37.1018798503,104.434947198,120.614245296,110.688477237,9.90576805939,0.02
 01/26  10:00:00,249.223490377,30.7888354402,31.157171528,5.62428696321,37.1018798503,116.476155989,113.608888199,103.683120139,9.90576805939,0.02
 01/26  11:00:00,254.883357055,31.0941650189,38.6019259008,3.75611280401,37.1018798503,116.476155989,115.507684383,96.9738778198,9.90576805939,8.62803850351
 01/26  12:00:00,262.557013758,31.4993766793,47.3520072129,2.6346291842,37.1018798503,116.476155989,102.10562589,92.1798578301,9.90576805939,0.02
 01/26  13:00:00,257.687448681,31.9287901683,56.9801012803,1.63333064205,37.1018798503,104.434947198,98.5534289531,88.6276608937,9.90576805939,0.02
 01/26  14:00:00,270.237725959,32.2371518252,63.0203120254,0.903956301811,37.1018798503,116.476155989,104.893443453,86.3582137071,9.90576805939,8.62946168609
 01/26  15:00:00,270.960728646,32.6208152097,68.0478737394,0.547855171631,37.1018798503,116.476155989,93.5046881104,83.578920051,9.90576805939,0.02
 01/26  16:00:00,268.317575636,32.9144214821,69.696742845,0.335320723951,37.1018798503,116.476155989,100.03733405,81.5049708837,9.90576805939,8.62659510699
 01/26  17:00:00,266.24656079,32.8470851229,69.2392043797,0.254049592101,37.1018798503,116.476155989,91.4886953338,81.5629272744,9.90576805939,0.02
 01/26  18:00:00,267.308597337,32.2906462818,63.9558544378,0.355655001609,37.1018798503,116.476155989,94.9948383622,85.0690703028,9.90576805939,0.02
 01/26  19:00:00,179.713642833,29.3720748451,48.3777451558,0.0,24.7345865669,47.5788473902,73.0673176257,68.094433596,4.9528840297,0.02
 01/26  20:00:00,176.029250964,29.154789826,39.7473072454,0.0,24.7345865669,47.5788473902,80.1540570697,75.18117304,4.9528840297,0.02
 01/26  21:00:00,150.797414787,28.7926481275,31.4809106725,0.0,12.3672932834,38.6892022431,103.259448502,91.6801376747,2.97173041782,8.60758040946
 01/26  22:00:00,101.467550187,15.7906490395,17.0443318293,0.0,12.3672932834,27.0668015668,60.3756787869,57.383948369,2.97173041782,0.02
 01/26  23:00:00,95.5203007389,20.0523263112,20.1347891447,0.0,4.12243109448,15.9888894789,85.6837459641,82.6920155463,2.97173041782,0.02
 01/26  24:00:00,77.2253528291,15.1629367621,13.6812291957,0.0,4.12243109448,15.9888894789,63.8941723329,60.9024419151,2.97173041782,0.02
 01/27  01:00:00,100.062185083,23.2695900426,20.5131339421,0.0,4.12243109448,15.9888894789,97.7268333351,94.7351029173,2.97173041782,0.02
 01/27  02:00:00,87.8712557059,19.6779543497,16.1432756461,0.0998244822177,4.12243109448,15.9888894789,79.6133226175,76.6215921996,2.97173041782,0.02
 01/27  03:00:00,97.6494449031,22.7867344446,19.4445154718,0.0,4.12243109448,15.9888894789,100.110379528,97.1186491097,2.97173041782,0.02
 01/27  04:00:00,86.94607558,19.6779543497,15.4554455014,0.317139345198,4.12243109448,15.9888894789,82.1214246095,79.1296941917,2.97173041782,0.02
 01/27  05:00:00,126.425898705,29.2433133523,21.8575306926,0.375969627606,12.3672932834,24.9413748627,114.877573625,109.904689596,4.9528840297,0.02
 01/27  06:00:00,146.236773562,29.3488543713,24.8816935114,16.8896758545,12.3672932834,24.9413748627,181.725050446,176.752166416,4.9528840297,0.02
 01/27  07:00:00,202.872699028,30.4160416791,24.7130962222,15.6537995885,24.7345865669,70.7195625826,148.007999424,138.082231365,9.90576805939,0.02
 01/27  08:00:00,221.81479676,30.6037549584,23.8218893208,11.2487583567,37.1018798503,92.3937384068,129.253529383,119.327761323,9.90576805939,0.02
 01/27  09:00:00,222.998935106,30.6743517754,24.6895402721,9.07659472994,37.1018798503,104.434947198,123.067958168,113.142190108,9.90576805939,0.02
 01/27  10:00:00,236.808597664,30.7321262547,28.8250332834,7.0662033482,37.1018798503,116.476155989,127.085711272,108.555958652,9.90576805939,8.62398456064
 01/27  11:00:00,239.50087091,30.8136908782,34.8692395475,4.77435915473,37.1018798503,116.476155989,113.832232197,103.906464137,9.90576805939,0.02
 01/27  12:00:00,241.744573268,30.9605494946,41.4239889839,3.2250061539,37.1018798503,116.476155989,118.612742204,100.077650197,9.90576805939,8.62932394846
 01/27  13:00:00,233.153696746,31.3373260788,46.2505022093,1.98714960994,37.1018798503,104.434947198,104.882922549,94.9571544895,9.90576805939,0.02
 01/27  14:00:00,249.164976103,31.4438864619,52.9810970568,1.36589397301,37.1018798503,116.476155989,103.211359086,93.2855910261,9.90576805939,0.02
 01/27  15:00:00,249.838993481,31.5023340046,55.2533511988,0.9206953228,37.1018798503,116.476155989,111.052710762,92.5189812895,9.90576805939,8.62796141338
 01/27  16:00:00,248.241784461,31.3808447406,54.5459837464,0.861967863145,37.1018798503,116.476155989,103.418036685,93.4922686255,9.90576805939,0.02
 01/27  17:00:00,247.725584738,31.3679760073,53.8353462079,0.812449567328,37.1018798503,116.476155989,103.0893102,93.1635421409,9.90576805939,0.02
 01/27  18:00:00,252.713229607,31.2739574959,52.7983258948,1.03800977523,37.1018798503,116.476155989,112.251650352,93.7304891896,9.90576805939,8.61539310315
 01/27  19:00:00,167.58909087,28.7926481275,39.8121453129,0.0,24.7345865669,47.5788473902,78.2895579576,73.3166739279,4.9528840297,0.02
 01/27  20:00:00,160.074863759,29.5169315245,34.7158773708,0.0,24.7345865669,47.5788473902,84.7430207476,79.7701367179,4.9528840297,0.02
 01/27  21:00:00,130.927877757,27.8269369315,29.6162051658,0.00343266914422,12.3672932834,38.6892022431,98.6782448904,95.6865144726,2.97173041782,0.02
 01/27  22:00:00,92.8057042477,15.5492212405,17.8700521816,0.0,12.3672932834,27.0668015668,58.5516733502,55.5599429324,2.97173041782,0.02
 01/27  23:00:00,85.0490901553,20.0523263112,21.3211896167,0.0,4.12243109448,15.9888894789,87.4569752241,84.4652448063,2.97173041782,0.02
 01/27  24:00:00,64.0531705716,12.2896282078,12.6122030489,0.0,4.12243109448,15.9888894789,48.6328141131,45.6410836953,2.97173041782,0.02
 01/28  01:00:00,83.9693781341,19.9134258902,19.4719539622,0.0177074188002,4.12243109448,15.9888894789,84.0084158986,81.0166854808,2.97173041782,0.02
 01/28  02:00:00,80.0187910407,18.7122431537,17.8448079381,0.0376787275001,4.12243109448,15.9888894789,80.5881680225,77.5964376047,2.97173041782,0.02
 01/28  03:00:00,89.9603714114,23.9938734396,21.7284981369,0.16348671437,4.12243109448,15.9888894789,101.15339717,98.1616667521,2.97173041782,0.02
 01/28  04:00:00,78.2237955753,19.4365265507,16.3983519415,0.453281007657,4.12243109448,15.9888894789,82.5542755482,79.5625451304,2.97173041782,0.02
 01/28  05:00:00,93.5149726613,27.5855091325,23.2063794713,0.0545511913058,4.12243109448,16.0517297156,122.564289285,119.572558867,2.97173041782,0.02
 01/28  06:00:00,92.6081650234,28.3097925295,22.8506795203,0.78803040661,4.12243109448,16.0517297156,123.859838205,120.868107787,2.97173041782,0.02
 01/28  07:00:00,122.384878195,30.2412149215,22.8443617743,3.49920375244,4.12243109448,39.6058045677,104.515068745,101.523338327,2.97173041782,0.02
 01/28  08:00:00,179.70433406,30.2903819913,25.7388852595,29.9215988771,12.3672932834,65.3531420225,161.15377151,156.18088748,4.9528840297,0.02
 01/28  09:00:00,172.404260441,30.2758868471,27.2004825191,25.5784945389,12.3672932834,68.2430321324,166.862377694,153.301323724,4.9528840297,8.60816994052
 01/28  10:00:00,199.794475906,30.3086868292,30.61269764,19.6757927557,16.4897243779,93.1370602926,147.156090947,139.2114765,7.92461444751,0.02
 01/28  11:00:00,208.883950077,30.3086242754,32.5083451261,17.4694746595,16.4897243779,93.1370602926,141.13395192,133.189337473,7.92461444751,0.02
 01/28  12:00:00,218.076223652,30.3073192771,38.8064324947,15.2632685408,16.4897243779,93.1370602926,137.334616268,129.39000182,7.92461444751,0.02
 01/28  13:00:00,210.788589442,30.3051645306,44.1669809962,12.1015936607,16.4897243779,83.9857416113,133.310571381,125.365956934,7.92461444751,0.02
 01/28  14:00:00,211.266772198,30.3030653649,44.8586542423,10.8045715016,16.4897243779,83.9857416113,131.79404432,123.849429872,7.92461444751,0.02
 01/28  15:00:00,208.255527015,30.3014602579,43.8998733689,9.13598667283,16.4897243779,83.9857416113,138.716476634,122.182633089,7.92461444751,8.60922909784
 01/28  16:00:00,176.262980102,30.2412149215,39.5987758349,0.0,12.3672932834,70.6512738906,72.4184155658,67.4455315362,4.9528840297,0.02
 01/28  17:00:00,170.974583248,30.2412149215,38.2049853415,0.0,12.3672932834,70.6512738906,70.6225356936,65.6496516639,4.9528840297,0.02
 01/28  18:00:00,156.486875477,30.2412149215,35.5581759461,0.0,12.3672932834,58.1284167478,75.1399635081,70.1670794784,4.9528840297,0.02
 01/28  19:00:00,124.954731223,27.3440813335,28.5253919907,0.0,12.3672932834,24.9413748627,98.8489769577,93.876092928,4.9528840297,0.02
 01/28  20:00:00,124.878414506,28.3097925295,28.1902886312,0.0,12.3672932834,24.9413748627,106.177131727,101.204247697,4.9528840297,0.02
 01/28  21:00:00,104.835176262,27.8269369315,26.4875615374,0.0171730868215,4.12243109448,16.0517297156,115.578297011,112.586566593,2.97173041782,0.02
 01/28  22:00:00,64.4220036429,11.3933672223,11.5730340596,0.0,4.12243109448,15.9888894789,57.9427598084,54.9510293905,2.97173041782,0.02
 01/28  23:00:00,93.3474394872,22.7867344446,21.6243886834,0.0,4.12243109448,15.9888894789,106.891126228,103.89939581,2.97173041782,0.02
 01/28  24:00:00,81.099460327,18.7122431537,16.5215195285,0.245310470933,4.12243109448,15.9888894789,84.8366999651,81.8449695473,2.97173041782,0.02
 01/29  01:00:00,90.3359741904,23.7524456406,19.5489638535,0.831047602953,2.06121554724,15.9888894789,107.550192042,104.558461624,2.97173041782,0.02
 01/29  02:00:00,75.2919085673,18.2293875557,15.1093939174,0.0,2.06121554724,15.9888894789,87.5034566022,84.5117261843,2.97173041782,0.02
