Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  03:00:00,88.3413927913,24.2353012386,18.983193026,2.16062152494,2.06121554724,15.9888894789,109.76763676,106.775906343,2.97173041782,0.02
 01/29  04:00:00,72.8612522391,18.2293875557,14.5818722403,0.0,2.06121554724,15.9888894789,88.7024682468,85.710737829,2.97173041782,0.02
 01/29  05:00:00,90.8105034363,24.2353012386,18.4560373188,3.22181174037,2.06121554724,15.9888894789,111.134051411,108.142320993,2.97173041782,0.02
 01/29  06:00:00,82.2247505368,19.1950987517,14.7807995727,2.6406215632,2.06121554724,15.9888894789,89.0855316492,86.0938012314,2.97173041782,0.02
 01/29  07:00:00,99.5190039995,24.4767290376,18.3876080322,5.25070131514,2.06121554724,15.9888894789,111.440746214,108.449015796,2.97173041782,0.02
 01/29  08:00:00,81.1229762957,20.4022377467,14.3283174625,7.78492748425,2.06121554724,15.9888894789,89.9664470532,86.9747166354,2.97173041782,0.02
 01/29  09:00:00,103.36807458,23.2695900426,18.056520721,1.62060114917,4.12243109448,41.7362269337,108.416760298,103.443876269,4.9528840297,0.02
 01/29  10:00:00,97.8101927385,19.9193821487,14.799377231,4.5422145414,4.12243109448,41.7362269337,86.4208015391,81.4479175094,4.9528840297,0.02
 01/29  11:00:00,112.573162934,24.7181568366,19.4153352578,4.71467974001,4.12243109448,41.7362269337,104.291252595,99.3183685658,4.9528840297,0.02
 01/29  12:00:00,101.231977452,20.1608099477,16.50377642,2.75198611767,4.12243109448,41.7362269337,90.6594562946,77.1047909718,4.9528840297,8.60178129309
 01/29  13:00:00,115.978689369,24.2353012386,21.0483543698,1.54248712008,4.12243109448,41.7362269337,96.998515253,92.0256312233,4.9528840297,0.02
 01/29  14:00:00,104.101063335,19.6779543497,18.6049134797,1.23239416196,4.12243109448,41.7362269337,76.6013772395,71.6284932098,4.9528840297,0.02
 01/29  15:00:00,122.643992328,24.7181568366,24.9762447811,1.1779812416,4.12243109448,41.7362269337,92.7337389634,87.7608549337,4.9528840297,0.02
 01/29  16:00:00,108.366999987,20.1608099477,19.209835744,1.11544110596,4.12243109448,41.7362269337,74.259755559,69.2868715293,4.9528840297,0.02
 01/29  17:00:00,108.95596932,24.7181568366,24.7012716141,1.02758820849,4.12243109448,24.8785346261,91.8106295892,86.8377455595,4.9528840297,0.02
 01/29  18:00:00,78.9939024575,18.2293875557,17.5404989881,0.0,2.06121554724,15.9888894789,79.9848220406,76.9930916228,2.97173041782,0.02
 01/29  19:00:00,107.467324215,23.5110178416,21.4603441566,0.52603609379,2.06121554724,15.9888894789,105.570881258,102.579150841,2.97173041782,0.02
 01/29  20:00:00,91.8346044757,18.7122431537,16.6329767453,0.534546701753,2.06121554724,15.9888894789,88.2560234343,85.2642930165,2.97173041782,0.02
 01/29  21:00:00,107.567148068,24.2353012386,20.1428880263,2.0840154344,2.06121554724,15.9888894789,112.033388172,109.041657754,2.97173041782,0.02
 01/29  22:00:00,87.3458032342,18.2293875557,15.7107640256,0.0,2.06121554724,15.9888894789,90.1575958178,87.1658654,2.97173041782,0.02
 01/29  23:00:00,106.514215877,24.0743493726,19.5643853339,2.48690748877,2.06121554724,15.9888894789,113.173999193,110.182268775,2.97173041782,0.02
 01/29  24:00:00,92.1677439587,19.1950987517,15.5232524173,2.42469198531,2.06121554724,15.9888894789,91.2127220538,88.220991636,2.97173041782,0.02
 01/30  01:00:00,103.823832427,23.2695900426,19.1487569754,1.32380098122,4.12243109448,15.9888894789,112.564175474,109.572445056,2.97173041782,0.02
 01/30  02:00:00,92.1205941189,20.1608099477,14.5169739316,5.77659013269,4.12243109448,15.9888894789,90.8440206977,87.8522902799,2.97173041782,0.02
 01/30  03:00:00,106.10483881,25.0078701954,17.9778348408,8.03294241906,4.12243109448,15.9888894789,112.433097997,109.441367579,2.97173041782,0.02
 01/30  04:00:00,91.8614849797,20.0642388281,13.6185565876,7.63671115719,4.12243109448,15.9888894789,90.8519799093,87.8602494915,2.97173041782,0.02
 01/30  05:00:00,126.407913628,29.4364555915,19.0627799277,7.1871852722,12.3672932834,24.9413748627,129.624836773,124.651952744,4.9528840297,0.02
 01/30  06:00:00,149.214729351,29.2962413259,21.7196216023,34.5239645935,12.3672932834,24.9413748627,198.461170775,193.488286745,4.9528840297,0.02
 01/30  07:00:00,202.278620957,30.3057543597,21.4668786654,34.209010066,24.7345865669,70.7195625826,165.190289451,155.264521392,9.90576805939,0.02
 01/30  08:00:00,212.894515907,30.3421056056,20.6578944129,24.0774282545,37.1018798503,92.3937384068,144.392253395,134.466485335,9.90576805939,0.02
 01/30  09:00:00,213.970028719,30.3585090773,20.2198886675,21.2093334811,37.1018798503,104.434947198,146.41088311,127.883939491,9.90576805939,8.62117555914
 01/30  10:00:00,224.5639986,30.3714902677,20.497967095,19.4707049636,37.1018798503,116.476155989,134.052312259,124.126544199,9.90576805939,0.02
 01/30  11:00:00,222.663792507,30.3810778431,21.0454421412,17.0127915269,37.1018798503,116.476155989,130.134134993,120.208366933,9.90576805939,0.02
 01/30  12:00:00,222.223318401,30.3891691788,21.5736719164,15.5650051911,37.1018798503,116.476155989,136.031394757,117.496354398,9.90576805939,8.62927230017
 01/30  13:00:00,207.451476929,30.408185704,21.7771698951,12.6533561304,37.1018798503,104.434947198,123.33117716,113.4054091,9.90576805939,0.02
 01/30  14:00:00,219.194764435,30.4857893958,22.9928731817,9.44424050687,37.1018798503,116.476155989,125.25613646,106.721025505,9.90576805939,8.62934289567
 01/30  15:00:00,229.359672628,30.5736409068,25.3253934174,7.42880516861,37.1018798503,116.476155989,110.672172635,100.746404575,9.90576805939,0.02
 01/30  16:00:00,235.047042295,30.677808123,26.0467916531,5.92296308639,37.1018798503,116.476155989,107.29164749,97.3658794305,9.90576805939,0.02
 01/30  17:00:00,229.966621374,30.7510207821,24.9748096193,5.21057295767,37.1018798503,116.476155989,114.608749685,96.0801623279,9.90576805939,8.62281929754
 01/30  18:00:00,228.766460581,30.6584567211,24.1007089202,4.99033412486,37.1018798503,116.476155989,108.181187341,98.2554192821,9.90576805939,0.02
 01/30  19:00:00,146.690214157,28.6316962615,20.0759334564,0.0,24.7345865669,47.5788473902,84.1992551175,79.2263710878,4.9528840297,0.02
 01/30  20:00:00,140.786258366,29.2755037255,18.9830222303,0.0,24.7345865669,47.5788473902,91.7940198845,86.8211358548,4.9528840297,0.02
 01/30  21:00:00,135.243299014,27.8269369315,19.0199565127,0.0775489890571,12.3672932834,38.6892022431,104.84877738,101.857046962,2.97173041782,0.02
 01/30  22:00:00,119.52257504,22.170934684,14.8484038156,0.42007229086,12.3672932834,27.0668015668,86.989295806,83.9975653881,2.97173041782,0.02
 01/30  23:00:00,91.5392395065,18.2293875557,12.2525620193,0.0,4.12243109448,15.9888894789,79.0018059265,76.0100755087,2.97173041782,0.02
 01/30  24:00:00,110.007816343,23.9938734396,15.3053993714,1.46590598672,4.12243109448,15.9888894789,101.282214916,98.2904844978,2.97173041782,0.02
 01/31  01:00:00,88.6554554162,18.7122431537,11.526632389,0.874250817677,4.12243109448,15.9888894789,83.4333189753,80.4415885575,2.97173041782,0.02
 01/31  02:00:00,104.433646568,24.9112990758,13.76641923,5.21213283837,4.12243109448,15.9888894789,105.159493468,102.16776305,2.97173041782,0.02
 01/31  03:00:00,86.2919196688,20.1608099477,10.5902193692,6.48429573595,4.12243109448,15.9888894789,93.7607582879,82.1872493443,2.97173041782,8.60177852585
 01/31  04:00:00,96.4460266728,25.2010124346,12.320629304,10.2753631839,4.12243109448,15.9888894789,108.06105574,105.069325322,2.97173041782,0.02
 01/31  05:00:00,119.903768731,29.2755037255,13.6200398063,7.21379863801,12.3672932834,24.9413748627,122.918368166,117.945484136,4.9528840297,0.02
 01/31  06:00:00,157.96271507,29.7848640184,17.239447413,43.3982990974,12.3672932834,24.9413748627,192.230184077,187.257300048,4.9528840297,0.02
 01/31  07:00:00,206.527425759,30.3197221295,17.4715113236,33.9080186617,24.7345865669,70.7195625826,157.893985059,147.968216999,9.90576805939,0.02
 01/31  08:00:00,221.757500917,30.3791298687,17.4774343857,24.7157610264,37.1018798503,92.3937384068,137.18590458,127.26013652,9.90576805939,0.02
 01/31  09:00:00,226.60702323,30.3995933663,18.4036460943,18.7161153716,37.1018798503,104.434947198,128.07513699,118.149368931,9.90576805939,0.02
 01/31  10:00:00,236.965330978,30.4475978952,20.360688301,13.3379240088,37.1018798503,116.476155989,121.001441436,111.075673376,9.90576805939,0.02
 01/31  11:00:00,233.43755643,30.5362706901,21.9018149492,9.64718176381,37.1018798503,116.476155989,123.487641545,104.955700059,9.90576805939,8.6261734273
 01/31  12:00:00,231.718210047,30.6902527063,23.2325007366,7.89730842227,37.1018798503,116.476155989,110.365611205,100.439843145,9.90576805939,0.02
 01/31  13:00:00,221.879241031,30.9103472659,24.1911854901,6.92118742127,37.1018798503,104.434947198,115.37874078,96.8476190921,9.90576805939,8.62535362836
 01/31  14:00:00,233.309060189,31.1446082365,24.8315214224,5.7573039816,37.1018798503,116.476155989,103.789597036,93.8638289768,9.90576805939,0.02
 01/31  15:00:00,238.460777989,31.3749657536,26.2745508772,4.34030183608,37.1018798503,116.476155989,100.865282915,90.9395148558,9.90576805939,0.02
 01/31  16:00:00,241.93160148,31.5754818265,27.1231925905,3.1204034882,37.1018798503,116.476155989,107.042359679,88.5100550822,9.90576805939,8.6265365378
 01/31  17:00:00,242.250291261,31.4806791043,26.7488090001,2.56051234735,37.1018798503,116.476155989,98.3465593489,88.4207912895,9.90576805939,0.02
 01/31  18:00:00,244.657588251,31.1738008573,26.4819381491,2.54502577224,37.1018798503,116.476155989,101.123437403,91.1976693435,9.90576805939,0.02
 01/31  19:00:00,169.078773542,28.671934228,22.9100793309,0.0,24.7345865669,47.5788473902,78.5863220351,73.6134380054,4.9528840297,0.02
 01/31  20:00:00,164.770794307,29.5169315245,21.1218894003,0.0,24.7345865669,47.5788473902,94.8925991731,81.3321595923,4.9528840297,8.6075555511
 01/31  21:00:00,139.430611489,27.3440813335,19.7044117848,0.0,12.3672932834,38.6892022431,101.03932774,98.0475973226,2.97173041782,0.02
 01/31  22:00:00,110.758614302,22.251410617,15.7570857686,0.0350142386672,12.3672932834,27.0668015668,85.5242343373,82.5325039195,2.97173041782,0.02
 01/31  23:00:00,82.0110834324,18.2293875557,13.9802217788,0.0,4.12243109448,15.9888894789,78.03720737,75.0454769521,2.97173041782,0.02
 01/31  24:00:00,95.4718617208,23.9938734396,18.3554871493,0.408003354835,4.12243109448,15.9888894789,99.8853711401,96.8936407223,2.97173041782,0.02
 02/01  01:00:00,70.9831290487,18.2293875557,15.8341972133,0.0,4.12243109448,15.9888894789,81.6717851394,78.6800547216,2.97173041782,0.02
 02/01  02:00:00,82.5765371806,24.0421589994,23.0949485106,0.697588882794,4.12243109448,15.9888894789,103.113397782,100.121667364,2.97173041782,0.02
 02/01  03:00:00,74.1937806108,19.1950987517,19.6292892161,0.734646077015,4.12243109448,15.9888894789,82.659064291,79.6673338732,2.97173041782,0.02
 02/01  04:00:00,83.953186031,23.2695900426,25.482887997,0.458867156149,4.12243109448,15.9888894789,103.730860333,100.739129915,2.97173041782,0.02
 02/01  05:00:00,115.043032317,29.5008363379,32.1819743061,1.31393899285,12.3672932834,24.9413748627,117.04954027,112.07665624,4.9528840297,0.02
 02/01  06:00:00,136.774176186,29.3314832321,34.2247974557,21.1716127856,12.3672932834,24.9413748627,184.723532242,179.750648212,4.9528840297,0.02
 02/01  07:00:00,193.524783094,30.3814554606,34.7537162826,18.1978476001,24.7345865669,70.7195625826,150.393063081,140.467295022,9.90576805939,0.02
 02/01  08:00:00,213.105279182,30.5135637798,35.3490046129,12.4053534051,37.1018798503,92.3937384068,130.782883432,120.857115372,9.90576805939,0.02
 02/01  09:00:00,219.360224945,30.6084825501,37.6769255818,8.89251485164,37.1018798503,104.434947198,131.884755926,113.35785881,9.90576805939,8.62112905636
 02/01  10:00:00,233.78557547,30.7290950536,43.4476845395,5.38495646041,37.1018798503,116.476155989,116.437188804,106.511420745,9.90576805939,0.02
 02/01  11:00:00,238.27803103,31.0136127548,49.8518813672,3.18807342805,37.1018798503,116.476155989,109.983451465,100.057683406,9.90576805939,0.02
 02/01  12:00:00,239.624021345,31.4069954612,52.0561527767,1.93618400364,37.1018798503,116.476155989,113.805746144,95.2707673067,9.90576805939,8.6292107776
 02/01  13:00:00,232.109197434,31.7531596006,57.187403536,0.985755621078,37.1018798503,104.434947198,101.954954845,92.0291867859,9.90576805939,0.02
 02/01  14:00:00,247.034626451,32.0566507481,60.1192860983,0.633988035156,37.1018798503,116.476155989,99.1169181098,89.1911500504,9.90576805939,0.02
 02/01  15:00:00,248.950938095,32.2170382954,62.0795621111,0.429898911184,37.1018798503,116.476155989,106.094651822,87.5610286192,9.90576805939,8.62785514336
 02/01  16:00:00,249.493820617,32.2176785618,62.724780004,0.327095937415,37.1018798503,116.476155989,97.1018321353,87.1760640759,9.90576805939,0.02
 02/01  17:00:00,248.327017537,32.0120750531,61.7947494122,0.29643487706,37.1018798503,116.476155989,106.985470852,88.4569229794,9.90576805939,8.62277981286
 02/01  18:00:00,248.286969628,31.7369508691,59.600748468,0.37749600283,37.1018798503,116.476155989,100.696403325,90.7706352655,9.90576805939,0.02
 02/01  19:00:00,162.227705106,29.154789826,46.0210327392,0.0,24.7345865669,47.5788473902,76.680413953,71.7075299233,4.9528840297,0.02
 02/01  20:00:00,160.682569857,29.637645424,43.9930376663,0.0,24.7345865669,47.5788473902,83.5234645389,78.5505805092,4.9528840297,0.02
 02/01  21:00:00,133.436895596,28.7926481275,38.8492943341,0.0,12.3672932834,38.6892022431,97.8020033393,94.8102729215,2.97173041782,0.02
 02/01  22:00:00,91.620101178,15.7906490395,21.9571578776,0.0,12.3672932834,27.0668015668,63.5220666937,60.5303362759,2.97173041782,0.02
 02/01  23:00:00,79.2877252323,20.0523263112,24.557813799,0.0,4.12243109448,15.9888894789,88.1048253745,85.1130949567,2.97173041782,0.02
 02/01  24:00:00,60.8266822878,11.8067726098,14.5565130223,0.0,4.12243109448,15.9888894789,49.3073136551,46.3155832373,2.97173041782,0.02
 02/02  01:00:00,77.5771861869,19.6237125314,23.2973073546,0.0,4.12243109448,15.9888894789,83.8577350075,80.8660045897,2.97173041782,0.02
 02/02  02:00:00,66.9031289274,15.2595078817,17.0936651431,0.000883817133091,4.12243109448,15.9888894789,66.175503148,63.1837727302,2.97173041782,0.02
 02/02  03:00:00,83.2000703441,23.2695900426,25.1682125928,0.0204259528958,4.12243109448,15.9888894789,101.914645216,98.9229147984,2.97173041782,0.02
 02/02  04:00:00,73.856603434,19.4848121105,19.5580389326,0.179004844045,4.12243109448,15.9888894789,82.8738360054,79.8821055875,2.97173041782,0.02
 02/02  05:00:00,109.464771579,29.2433133523,27.9176007003,0.257573881788,12.3672932834,24.9413748627,116.182238678,111.209354648,4.9528840297,0.02
 02/02  06:00:00,127.315551822,29.3447398386,29.8581819463,16.0663463848,12.3672932834,24.9413748627,191.904587754,178.351231562,4.9528840297,8.60047216275
 02/02  07:00:00,185.057933472,30.4067294015,29.8388524498,14.6205870561,24.7345865669,70.7195625826,149.443104656,139.517336596,9.90576805939,0.02
 02/02  08:00:00,205.295464652,30.60146147,30.3447736785,9.5118725513,37.1018798503,92.3937384068,129.861217929,119.93544987,9.90576805939,0.02
 02/02  09:00:00,211.203118134,30.6959707797,32.6722244761,5.65268548887,37.1018798503,104.434947198,121.605134119,111.679366059,9.90576805939,0.02
 02/02  10:00:00,227.52347062,30.8486569566,39.2211082692,3.2298249333,37.1018798503,116.476155989,115.028439723,105.102671664,9.90576805939,0.02
 02/02  11:00:00,233.148227809,31.2199952951,45.7382345487,1.96551768222,37.1018798503,116.476155989,117.339943531,98.8079380701,9.90576805939,8.62623740117
 02/02  12:00:00,238.923326716,31.6783720169,51.9883562664,1.03196307983,37.1018798503,116.476155989,103.895532724,93.9697646648,9.90576805939,0.02
 02/02  13:00:00,234.428372812,32.1344275075,59.5532161679,0.557779294431,37.1018798503,104.434947198,109.054824118,90.5238257844,9.90576805939,8.62523027451
 02/02  14:00:00,250.612594711,32.527690614,63.5247935726,0.335483677328,37.1018798503,116.476155989,97.2805723804,87.354804321,9.90576805939,0.02
 02/02  15:00:00,253.435891015,32.7989932075,66.187420692,0.225003284947,37.1018798503,116.476155989,94.7397657895,84.8139977301,9.90576805939,0.02
 02/02  16:00:00,253.618528648,32.8625071704,66.3795263544,0.152213581518,37.1018798503,116.476155989,102.580618969,84.0483541577,9.90576805939,8.62649675182
 02/02  17:00:00,251.75827171,32.7663913652,64.5829188056,0.185268030556,37.1018798503,116.476155989,94.3701953834,84.444427324,9.90576805939,0.02
 02/02  18:00:00,249.488214001,32.299670321,60.3552602762,0.261477791665,37.1018798503,116.476155989,97.3481631051,87.4223950457,9.90576805939,0.02
 02/02  19:00:00,161.922235319,29.3720748451,45.49825925,0.0,24.7345865669,47.5788473902,74.9004067642,69.9275227345,4.9528840297,0.02
 02/02  20:00:00,155.163980475,29.154789826,38.9572845035,0.0,24.7345865669,47.5788473902,91.0933272337,77.5343757841,4.9528840297,8.60606741985
 02/02  21:00:00,129.464983059,28.5512203285,35.1188081601,0.0,12.3672932834,38.6892022431,97.2104795568,94.218749139,2.97173041782,0.02
 02/02  22:00:00,90.0661751353,15.8389345993,20.3549537429,0.0,12.3672932834,27.0668015668,61.6404327204,58.6487023026,2.97173041782,0.02
 02/02  23:00:00,77.9497869558,20.0523263112,23.2198764429,0.0,4.12243109448,15.9888894789,87.2648410755,84.2731106577,2.97173041782,0.02
 02/02  24:00:00,60.7216217462,12.2896282078,13.9685978281,0.0,4.12243109448,15.9888894789,48.5407989866,45.5490685688,2.97173041782,0.02
 02/03  01:00:00,74.1493497159,19.1408569334,20.3523274527,0.0,4.12243109448,15.9888894789,84.2832555281,81.2915251103,2.97173041782,0.02
 02/03  02:00:00,72.7374004167,19.4365265507,18.5818069075,0.00622847940527,4.12243109448,15.9888894789,81.109678278,78.1179478602,2.97173041782,0.02
 02/03  03:00:00,79.9719350015,22.7867344446,22.443359816,0.0,4.12243109448,15.9888894789,102.165555537,99.1738251196,2.97173041782,0.02
 02/03  04:00:00,72.1648880547,19.6779543497,17.6815320867,0.170655106788,4.12243109448,15.9888894789,82.9699458424,79.9782154246,2.97173041782,0.02
 02/03  05:00:00,106.374145383,29.2433133523,24.8351307583,0.249418682565,12.3672932834,24.9413748627,116.538886098,111.566002069,4.9528840297,0.02
 02/03  06:00:00,123.755028052,29.3537884133,26.6301621032,15.7247949232,12.3672932834,24.9413748627,183.787222505,178.814338475,4.9528840297,0.02
 02/03  07:00:00,181.779022037,30.4198564426,26.560108531,14.6072934225,24.7345865669,70.7195625826,150.068070127,140.142302068,9.90576805939,0.02
 02/03  08:00:00,202.040655288,30.6197924128,26.8123295901,9.77117880213,37.1018798503,92.3937384068,130.487391411,120.561623352,9.90576805939,0.02
 02/03  09:00:00,207.204101973,30.7052419611,28.2403928671,6.07617843337,37.1018798503,104.434947198,122.375102322,112.449334263,9.90576805939,0.02
 02/03  10:00:00,221.172720425,30.8433621576,32.5911454171,3.51434981189,37.1018798503,116.476155989,124.465802225,105.937480616,9.90576805939,8.62255354952
 02/03  11:00:00,224.572613832,31.1990947976,36.9666494955,2.18242594799,37.1018798503,116.476155989,109.511804338,99.5860362791,9.90576805939,0.02
 02/03  12:00:00,230.084580533,31.6618142656,42.9434488414,1.25461420612,37.1018798503,116.476155989,113.260188273,94.7252535063,9.90576805939,8.6291667076
 02/03  13:00:00,227.203770051,32.1261902067,52.2544600845,0.640251312653,37.1018798503,104.434947198,100.966771099,91.0410030399,9.90576805939,0.02
 02/03  14:00:00,244.61379476,32.5308173048,57.4098418219,0.448456907197,37.1018798503,116.476155989,97.7035235898,87.7777555304,9.90576805939,0.02
 02/03  15:00:00,246.654415863,32.8123846689,59.3061905731,0.311377862367,37.1018798503,116.476155989,103.742708997,85.2091355003,9.90576805939,8.62780543685
 02/03  16:00:00,251.231325485,32.9368843579,61.3438142589,0.213738396429,37.1018798503,116.476155989,93.492312624,83.5665445646,9.90576805939,0.02
 02/03  17:00:00,252.748293672,32.8114095027,60.7529732466,0.215163742872,37.1018798503,116.476155989,93.7300368205,83.8042687611,9.90576805939,0.02
 02/03  18:00:00,248.584485298,32.3314005474,57.0290133582,0.334859931368,37.1018798503,116.476155989,105.606505551,87.0854075418,9.90576805939,8.61532994933
 02/03  19:00:00,160.944699876,29.3720748451,41.2572649258,0.0,24.7345865669,47.5788473902,74.8762788118,69.9033947821,4.9528840297,0.02
 02/03  20:00:00,153.820034014,29.154789826,35.284112149,0.0,24.7345865669,47.5788473902,82.3374612383,77.3645772086,4.9528840297,0.02
 02/03  21:00:00,126.198432423,28.5512203285,31.4415286964,0.0,12.3672932834,38.6892022431,97.0511281082,94.0593976904,2.97173041782,0.02
 02/03  22:00:00,89.0991811595,15.7423634797,18.3447669311,0.0,12.3672932834,27.0668015668,61.6050629436,58.6133325257,2.97173041782,0.02
 02/03  23:00:00,84.8282709493,20.0523263112,21.7444971529,0.0,4.12243109448,15.9888894789,86.7471554682,83.7554250504,2.97173041782,0.02
 02/03  24:00:00,65.4858062461,12.1930570882,12.5668718665,0.0,4.12243109448,15.9888894789,47.9247510711,44.9330206533,2.97173041782,0.02
 02/04  01:00:00,86.966625833,19.1408569334,19.8997843748,0.0,4.12243109448,15.9888894789,82.9102982144,79.9185677966,2.97173041782,0.02
 02/04  02:00:00,60.4828704507,12.0964859686,12.4916570018,0.0,4.12243109448,15.9888894789,49.4690061892,46.4772757714,2.97173041782,0.02
 02/04  03:00:00,79.4576732969,22.3581206648,21.9013674787,0.0241123010301,4.12243109448,15.9888894789,100.643733674,97.6520032565,2.97173041782,0.02
 02/04  04:00:00,72.3666235817,19.1950987517,17.3959087384,0.0731382895604,4.12243109448,15.9888894789,81.5724788304,78.5807484126,2.97173041782,0.02
 02/04  05:00:00,87.2659952413,28.5512203285,23.6547430052,0.148255886536,4.12243109448,16.0517297156,121.437318736,118.445588319,2.97173041782,0.02
 02/04  06:00:00,85.7456587664,27.8269369315,22.861972732,0.144973041916,4.12243109448,16.0517297156,122.839424246,119.847693828,2.97173041782,0.02
 02/04  07:00:00,112.764517829,30.2412149215,22.063575487,1.99387646459,4.12243109448,39.6058045677,104.202367764,101.210637346,2.97173041782,0.02
 02/04  08:00:00,164.369503585,30.2873987471,25.3082724316,25.7124484287,12.3672932834,65.3531420225,161.117540898,156.144656868,4.9528840297,0.02
 02/04  09:00:00,158.866599008,30.2719900606,26.0604027597,21.2803278937,12.3672932834,68.2430321324,165.892485533,152.331496395,4.9528840297,8.60810510819
 02/04  10:00:00,181.418081669,30.3049045267,27.191672224,13.650787604,16.4897243779,93.1370602926,144.468820797,136.52420635,7.92461444751,0.02
 02/04  11:00:00,181.208568926,30.3126529729,30.7485336175,9.8765627044,16.4897243779,93.1370602926,137.727056131,129.782441683,7.92461444751,0.02
 02/04  12:00:00,182.47005752,30.3164247627,33.1529636249,8.72983834496,16.4897243779,93.1370602926,135.356623314,127.412008867,7.92461444751,0.02
 02/04  13:00:00,173.794456913,30.3044504331,33.7263982097,8.64438328118,16.4897243779,83.9857416113,134.924873425,126.980258977,7.92461444751,0.02
 02/04  14:00:00,173.088245823,30.3092783334,34.1962906312,7.46344339431,16.4897243779,83.9857416113,133.388423213,125.443808766,7.92461444751,0.02
 02/04  15:00:00,174.110999076,30.3428214056,36.722511261,5.92647997094,16.4897243779,83.9857416113,137.814462749,121.280720903,7.92461444751,8.60912739886
 02/04  16:00:00,149.50547814,30.2412149215,35.6020009187,0.0,12.3672932834,70.6512738906,69.8998269218,64.9269428921,4.9528840297,0.02
 02/04  17:00:00,149.13359488,30.2412149215,35.2301232682,0.0,12.3672932834,70.6512738906,69.2170329531,64.2441489234,4.9528840297,0.02
 02/04  18:00:00,136.260768235,30.2412149215,32.5316213168,0.0,12.3672932834,58.1284167478,75.1465941026,70.1737100729,4.9528840297,0.02
 02/04  19:00:00,106.129079219,27.3440813335,26.7387152262,0.0,12.3672932834,24.9413748627,99.7433394304,94.7704554007,4.9528840297,0.02
 02/04  20:00:00,107.286285701,28.5512203285,26.6887826956,0.0,12.3672932834,24.9413748627,107.348412429,102.3755284,4.9528840297,0.02
 02/04  21:00:00,87.5946284155,27.3440813335,25.33877172,0.0,4.12243109448,16.0517297156,116.759697334,113.767966916,2.97173041782,0.02
 02/04  22:00:00,72.1459676222,19.1408569334,18.1734094451,0.0,4.12243109448,15.9888894789,89.9439643047,86.9522338868,2.97173041782,0.02
 02/04  23:00:00,69.5270456728,18.2293875557,16.5551030235,0.0,4.12243109448,15.9888894789,85.6318636003,82.6401331825,2.97173041782,0.02
 02/04  24:00:00,78.4028115506,23.5110178416,19.7761364537,0.171760738691,4.12243109448,15.9888894789,108.101157256,105.109426838,2.97173041782,0.02
 02/05  01:00:00,66.4437776817,18.7122431537,14.7340416784,0.304029389067,2.06121554724,15.9888894789,87.780149281,84.7884188632,2.97173041782,0.02
 02/05  02:00:00,73.7643470102,22.7867344446,18.00167122,0.0,2.06121554724,15.9888894789,111.181791994,108.190061577,2.97173041782,0.02
 02/05  03:00:00,68.3546295166,19.6779543497,13.7988880147,2.09618283244,2.06121554724,15.9888894789,89.7903343147,86.7986038968,2.97173041782,0.02
 02/05  04:00:00,72.6414483711,22.7867344446,16.6518508794,0.0,2.06121554724,15.9888894789,112.795541435,109.803811017,2.97173041782,0.02
 02/05  05:00:00,69.9782922966,20.0642388281,12.6317499709,4.32701400349,2.06121554724,15.9888894789,91.2540608502,88.2623304324,2.97173041782,0.02
 02/05  06:00:00,81.9446776247,25.2010124346,15.3990611962,7.85173914768,2.06121554724,15.9888894789,112.938593475,109.946863057,2.97173041782,0.02
 02/05  07:00:00,72.6427557243,20.1608099477,12.0376761459,7.46066385362,2.06121554724,15.9888894789,91.4201246774,88.4283942595,2.97173041782,0.02
 02/05  08:00:00,67.1157256199,23.7524456406,14.9844350948,4.1547579782,2.06121554724,15.9888894789,113.829556071,110.837825653,2.97173041782,0.02
 02/05  09:00:00,80.6225565454,18.9536709527,13.0574765524,0.784363424742,4.12243109448,41.7362269337,87.8990321491,82.9261481194,4.9528840297,0.02
 02/05  10:00:00,93.3746109963,24.4284434778,18.8365038124,1.85970540992,4.12243109448,41.7362269337,103.216404058,98.2435200284,4.9528840297,0.02
 02/05  11:00:00,84.0869180108,19.4848121105,16.2280621571,1.16649735115,4.12243109448,41.7362269337,80.937772828,75.9648887983,4.9528840297,0.02
 02/05  12:00:00,95.9093276741,23.9938734396,22.2464577618,0.85459381069,4.12243109448,41.7362269337,105.960921289,92.4062609802,4.9528840297,8.60177627864
 02/05  13:00:00,91.273518744,20.4022377467,22.3373774741,1.14416313337,4.12243109448,41.7362269337,77.0677023045,72.0948182748,4.9528840297,0.02
 02/05  14:00:00,103.17671579,24.7181568366,28.7768730874,0.912092325239,4.12243109448,41.7362269337,93.2401837175,88.2672996878,4.9528840297,0.02
 02/05  15:00:00,95.9334478571,20.6436655457,25.7308824851,0.703148737205,4.12243109448,41.7362269337,75.0581103406,70.0852263109,4.9528840297,0.02
 02/05  16:00:00,109.911903523,24.7181568366,30.8257855785,0.333645130838,4.12243109448,41.7362269337,91.7877883317,86.814904302,4.9528840297,0.02
 02/05  17:00:00,86.1201188706,20.6436655457,26.3767909591,0.46182246033,4.12243109448,24.8785346261,75.0552443899,70.0823603602,4.9528840297,0.02
 02/05  18:00:00,79.5899494357,20.5351819092,24.0703181376,0.15867364914,2.06121554724,15.9888894789,86.9362289299,83.9444985121,2.97173041782,0.02
 02/05  19:00:00,80.9198154562,18.2293875557,19.4125716653,0.0,2.06121554724,15.9888894789,87.3002086467,84.3084782289,2.97173041782,0.02
 02/05  20:00:00,91.9789676253,22.7867344446,22.4451448452,0.0,2.06121554724,15.9888894789,108.50618355,105.514453132,2.97173041782,0.02
 02/05  21:00:00,81.1247611776,18.5191009145,17.3017923232,0.0781806405782,2.06121554724,15.9888894789,89.3801373259,86.388406908,2.97173041782,0.02
 02/05  22:00:00,95.422664559,23.7524456406,21.6856285461,0.737913815342,2.06121554724,15.9888894789,111.496118766,108.504388348,2.97173041782,0.02
 02/05  23:00:00,81.2353940206,18.7122431537,16.4166941456,0.453951179544,2.06121554724,15.9888894789,91.2710364541,88.2793060363,2.97173041782,0.02
 02/05  24:00:00,91.8070570872,23.7524456406,19.4042504897,1.41888728557,2.06121554724,15.9888894789,114.228926852,111.237196434,2.97173041782,0.02
 02/06  01:00:00,82.8049847028,19.4365265507,14.9537692294,1.9266698067,4.12243109448,15.9888894789,90.8488595906,87.8571291727,2.97173041782,0.02
 02/06  02:00:00,91.9679545071,23.5110178416,18.141827912,1.35425401243,4.12243109448,15.9888894789,112.669120782,109.677390364,2.97173041782,0.02
 02/06  03:00:00,76.0337494322,18.7122431537,13.8385071226,1.20786328967,4.12243109448,15.9888894789,91.441408837,88.4496784192,2.97173041782,0.02
 02/06  04:00:00,87.5434461929,23.9938734396,17.191194774,3.27983725057,4.12243109448,15.9888894789,114.359099615,111.367369197,2.97173041782,0.02
 02/06  05:00:00,116.032253109,29.5974074575,20.2417246883,5.23218660657,12.3672932834,24.9413748627,129.618575607,124.645691577,4.9528840297,0.02
 02/06  06:00:00,146.117166208,29.2992591084,23.5984736335,31.5526229555,12.3672932834,24.9413748627,197.901555349,192.928671319,4.9528840297,0.02
 02/06  07:00:00,201.191534038,30.3229297112,23.8512181154,28.6697518419,24.7345865669,70.7195625826,163.799884922,153.874116863,9.90576805939,0.02
 02/06  08:00:00,213.883597623,30.3584305839,23.8560514145,19.4593458776,37.1018798503,92.3937384068,142.254140088,132.328372029,9.90576805939,0.02
 02/06  09:00:00,215.712487356,30.3816408861,24.5611257214,15.6243850108,37.1018798503,104.434947198,143.0772369,124.550414902,9.90576805939,8.62105393942
 02/06  10:00:00,225.965254719,30.4232588684,26.9463274943,11.9470047568,37.1018798503,116.476155989,128.784276379,118.858508319,9.90576805939,0.02
 02/06  11:00:00,227.113728468,30.4847533047,33.7396672849,8.37881902228,37.1018798503,116.476155989,122.403293874,112.477525814,9.90576805939,0.02
 02/06  12:00:00,229.597052893,30.6414293736,37.2740103453,6.35763237021,37.1018798503,116.476155989,124.475450462,105.940543399,9.90576805939,8.62913900441
 02/06  13:00:00,223.770112666,30.7746991087,39.150989501,5.12299738341,37.1018798503,104.434947198,111.893984318,101.968216258,9.90576805939,0.02
 02/06  14:00:00,233.61750871,30.8086583786,38.5624679512,4.0029114138,37.1018798503,116.476155989,119.273990715,100.73908897,9.90576805939,8.62913368509
 02/06  15:00:00,230.814078394,30.7528192579,35.0077736906,3.43211339282,37.1018798503,116.476155989,111.042118841,101.116350781,9.90576805939,0.02
 02/06  16:00:00,228.008396896,30.737834399,31.6389489199,2.99263201558,37.1018798503,116.476155989,110.890185405,100.964417345,9.90576805939,0.02
 02/06  17:00:00,227.275975765,30.7278562946,28.4609065697,3.00986107393,37.1018798503,116.476155989,119.386671863,100.858271571,9.90576805939,8.62263223317
 02/06  18:00:00,231.38173816,30.7227538408,26.7472658238,3.34559482955,37.1018798503,116.476155989,111.123340869,101.197572809,9.90576805939,0.02
 02/06  19:00:00,158.850999527,28.7926481275,23.2820584167,0.0,24.7345865669,47.5788473902,84.1899515383,79.2170675086,4.9528840297,0.02
 02/06  20:00:00,162.753107464,29.2755037255,22.5086951003,0.0,24.7345865669,47.5788473902,89.7033493823,84.7304653526,4.9528840297,0.02
 02/06  21:00:00,142.391701826,27.8269369315,21.8122495378,0.0,12.3672932834,38.6892022431,103.070578178,100.07884776,2.97173041782,0.02
 02/06  22:00:00,101.979873949,17.6618733549,13.7933692899,0.0654351761995,12.3672932834,27.0668015668,71.3618240194,68.3700936016,2.97173041782,0.02
 02/06  23:00:00,101.793900339,22.7867344446,17.5091169273,0.0,4.12243109448,15.9888894789,97.8194109155,94.8276804977,2.97173041782,0.02
 02/06  24:00:00,93.3299507146,19.4848121105,13.4076508407,0.556305514139,4.12243109448,15.9888894789,80.7035858545,77.7118554367,2.97173041782,0.02
 02/07  01:00:00,101.059240602,23.8490167602,14.9039373209,1.23877312005,4.12243109448,15.9888894789,102.630154338,99.6384239199,2.97173041782,0.02
 02/07  02:00:00,86.6447388792,18.3259586753,11.2738890793,0.0474594560503,4.12243109448,15.9888894789,84.2338663551,81.2421359373,2.97173041782,0.02
 02/07  03:00:00,102.681989663,23.7524456406,13.5368178164,1.91217583679,4.12243109448,15.9888894789,104.996057971,102.004327553,2.97173041782,0.02
 02/07  04:00:00,93.9620066226,20.0642388281,10.810736174,5.12670782143,4.12243109448,15.9888894789,94.7506247673,83.1771171902,2.97173041782,8.60177715923
 02/07  05:00:00,132.189521724,29.5974074575,15.3814557445,5.88015391651,12.3672932834,24.9413748627,121.52222258,116.549338551,4.9528840297,0.02
 02/07  06:00:00,149.61537399,29.3189232763,18.492045618,29.6176862836,12.3672932834,24.9413748627,190.390353487,185.417469458,4.9528840297,0.02
 02/07  07:00:00,202.420673563,30.3409766748,18.2063592199,29.488989668,24.7345865669,70.7195625826,156.961877936,147.036109877,9.90576805939,0.02
 02/07  08:00:00,215.932513348,30.4093030145,17.9683820294,21.3026844898,37.1018798503,92.3937384068,136.535941997,126.610173938,9.90576805939,0.02
 02/07  09:00:00,223.132389742,30.4515002679,19.9164220508,15.4774444523,37.1018798503,104.434947198,127.196323174,117.270555115,9.90576805939,0.02
 02/07  10:00:00,234.013677954,30.5309689339,21.9032545774,10.5290311664,37.1018798503,116.476155989,120.035094558,110.109326499,9.90576805939,0.02
 02/07  11:00:00,228.508911372,30.6363047529,23.228996382,7.83657675784,37.1018798503,116.476155989,123.079399577,104.546198242,9.90576805939,8.62743327578
 02/07  12:00:00,230.40024445,30.8365452268,25.3239305534,6.38962950852,37.1018798503,116.476155989,109.64648041,99.7207123511,9.90576805939,0.02
 02/07  13:00:00,223.97381341,31.0931053665,26.4762619435,5.6014069583,37.1018798503,104.434947198,114.290313204,95.7594654759,9.90576805939,8.6250796688
 02/07  14:00:00,239.150603065,31.3435441797,29.5382803383,4.40867188257,37.1018798503,116.476155989,102.868500728,92.9427326687,9.90576805939,0.02
 02/07  15:00:00,244.171624582,31.5696920121,33.2520268715,2.89358003448,37.1018798503,116.476155989,100.124087514,90.1983194543,9.90576805939,0.02
 02/07  16:00:00,243.447299299,31.5247914255,31.8887358263,1.95205456229,37.1018798503,116.476155989,108.546458152,90.0143649258,9.90576805939,8.62632516658
 02/07  17:00:00,242.89935627,31.4775016014,31.5296416066,1.79507783809,37.1018798503,116.476155989,99.7713224402,89.8455543808,9.90576805939,0.02
 02/07  18:00:00,244.208259136,31.1786637184,30.2436116632,1.87016956107,37.1018798503,116.476155989,102.538189568,92.6124215082,9.90576805939,0.02
 02/07  19:00:00,167.454548283,28.7926481275,24.4161034524,0.0,24.7345865669,47.5788473902,78.9177634199,73.9448793902,4.9528840297,0.02
 02/07  20:00:00,168.169175337,29.637645424,23.5980511225,0.0,24.7345865669,47.5788473902,94.2084795009,80.6480744325,4.9528840297,8.60752103864
 02/07  21:00:00,145.015745595,27.8269369315,23.1646167253,0.00373313858785,12.3672932834,38.6892022431,99.3758554422,96.3841250243,2.97173041782,0.02
 02/07  22:00:00,102.344241835,17.3721599961,14.3306497883,0.0,12.3672932834,27.0668015668,66.7926594673,63.8009290495,2.97173041782,0.02
 02/07  23:00:00,98.5941248894,22.7867344446,18.8921116897,0.0,4.12243109448,15.9888894789,95.3544157956,92.3626853778,2.97173041782,0.02
 02/07  24:00:00,86.772358619,19.5813832301,15.0900315529,0.125757027469,4.12243109448,15.9888894789,79.0452229703,76.0534925525,2.97173041782,0.02
 02/08  01:00:00,96.9168718053,23.5110178416,17.7705228421,0.169752851181,4.12243109448,15.9888894789,100.390214125,97.3984837072,2.97173041782,0.02
 02/08  02:00:00,84.7598084238,18.7122431537,14.0482475688,0.203786927268,4.12243109448,15.9888894789,81.8508224528,78.859092035,2.97173041782,0.02
 02/08  03:00:00,98.2712832953,23.9938734396,17.0262216553,0.840289131196,4.12243109448,15.9888894789,102.837168734,99.8454383163,2.97173041782,0.02
 02/08  04:00:00,85.3702700254,19.1950987517,13.5768234072,1.07788314824,4.12243109448,15.9888894789,82.9555466352,79.9638162174,2.97173041782,0.02
 02/08  05:00:00,122.535122003,29.1145518595,19.4833699156,1.66042570109,12.3672932834,24.9413748627,117.471449574,112.498565544,4.9528840297,0.02
 02/08  06:00:00,150.917800396,29.8313909326,22.4968903121,25.8327904211,12.3672932834,24.9413748627,184.075467079,179.102583049,4.9528840297,0.02
 02/08  07:00:00,202.188152109,30.3653492566,22.8058009837,20.0639948298,24.7345865669,70.7195625826,150.69624497,140.770476911,9.90576805939,0.02
 02/08  08:00:00,217.177935837,30.4990947407,22.8197885621,14.3902557122,37.1018798503,92.3937384068,131.409121527,121.483353467,9.90576805939,0.02
 02/08  09:00:00,218.694900604,30.5756379312,23.1534335392,12.2509588166,37.1018798503,104.434947198,125.433315119,115.50754706,9.90576805939,0.02
 02/08  10:00:00,227.227612397,30.630496964,23.6625012824,10.0861057158,37.1018798503,116.476155989,130.087588371,111.55810642,9.90576805939,8.62371389148
 02/08  11:00:00,227.275329495,30.6659362064,24.1941453643,8.90410986141,37.1018798503,116.476155989,118.734539815,108.808771755,9.90576805939,0.02
 02/08  12:00:00,228.86678062,30.6906206922,24.4341335298,8.1370738394,37.1018798503,116.476155989,125.39365657,106.85889978,9.90576805939,8.62898873036
 02/08  13:00:00,214.930615522,30.7091830625,23.2228167685,7.7746560782,37.1018798503,104.434947198,115.717437092,105.791669033,9.90576805939,0.02
 02/08  14:00:00,222.706008424,30.728745618,22.0088530668,7.59983550955,37.1018798503,116.476155989,115.064496893,105.138728833,9.90576805939,0.02
 02/08  15:00:00,221.940675155,30.7455632188,21.4892860521,7.3574770207,37.1018798503,116.476155989,122.775095439,104.24169727,9.90576805939,8.6276301101
 02/08  16:00:00,221.544645944,30.7619616088,21.2914804646,7.05294956649,37.1018798503,116.476155989,113.129541923,103.203773864,9.90576805939,0.02
 02/08  17:00:00,222.317251712,30.7627985149,21.5672812732,7.37327487182,37.1018798503,116.476155989,121.469069392,102.940682909,9.90576805939,8.62261842385
 02/08  18:00:00,225.518280382,30.760212803,21.7669452331,7.68477486623,37.1018798503,116.476155989,112.607849799,102.682081739,9.90576805939,0.02
 02/08  19:00:00,149.558434039,28.7926481275,18.57639057,0.00981753894071,24.7345865669,47.5788473902,86.9193767896,81.9464927599,4.9528840297,0.02
 02/08  20:00:00,150.272338358,29.2755037255,18.5758112823,0.0188903582401,24.7345865669,47.5788473902,92.3113344979,87.3384504682,4.9528840297,0.02
 02/08  21:00:00,116.034199648,27.8269369315,18.1834813399,0.10796712032,12.3672932834,38.6892022431,105.987242964,102.995512546,2.97173041782,0.02
 02/08  22:00:00,92.2921233146,22.3157913634,14.8372955013,0.811549616252,12.3672932834,27.0668015668,89.796187469,86.8044570512,2.97173041782,0.02
 02/08  23:00:00,66.1813187779,18.2293875557,13.0257869892,0.0,4.12243109448,15.9888894789,81.2608755649,78.2691451471,2.97173041782,0.02
 02/08  24:00:00,77.7356973874,23.9455878798,17.1397344138,1.52050221111,4.12243109448,15.9888894789,102.99223109,100.000500672,2.97173041782,0.02
 02/09  01:00:00,69.1833475292,19.1950987517,13.34871572,1.7676778049,4.12243109448,15.9888894789,84.3660617186,81.3743313008,2.97173041782,0.02
 02/09  02:00:00,75.6334528577,23.2695900426,16.0053636088,0.992210477789,4.12243109448,15.9888894789,105.520755984,102.529025566,2.97173041782,0.02
 02/09  03:00:00,70.0966396534,19.4848121105,12.3821025243,3.17179510525,4.12243109448,15.9888894789,86.3401632421,83.3484328243,2.97173041782,0.02
 02/09  04:00:00,84.2474557174,25.2010124346,15.3383432578,7.78997896645,4.12243109448,15.9888894789,108.123172527,105.131442109,2.97173041782,0.02
 02/09  05:00:00,103.265364915,29.0340759265,17.850217977,4.33478773713,12.3672932834,24.9413748627,121.675213543,116.702329513,4.9528840297,0.02
 02/09  06:00:00,130.173443332,29.325750608,21.0237449093,27.7776644994,12.3672932834,24.9413748627,189.126254519,184.153370489,4.9528840297,0.02
 02/09  07:00:00,189.352292638,30.3569369528,21.5489822749,27.2546090493,24.7345865669,70.7195625826,155.040688354,145.114920295,9.90576805939,0.02
 02/09  08:00:00,207.557955827,30.4449315849,22.1531031572,20.1225630689,37.1018798503,92.3937384068,143.865107241,125.35223523,9.90576805939,8.60710395139
 02/09  09:00:00,213.14655462,30.4857634522,22.5329970861,17.9455738352,37.1018798503,104.434947198,129.555683526,119.629915467,9.90576805939,0.02
 02/09  10:00:00,223.080894617,30.5288731794,22.221957739,16.1062085627,37.1018798503,116.476155989,126.081887867,116.156119808,9.90576805939,0.02
 02/09  11:00:00,221.239158642,30.5793429671,22.6873084254,13.7480206958,37.1018798503,116.476155989,131.128402642,112.596784396,9.90576805939,8.62585018632
 02/09  12:00:00,220.467101118,30.6132766942,23.2620023703,12.3672137412,37.1018798503,116.476155989,120.132246742,110.206478683,9.90576805939,0.02
 02/09  13:00:00,206.548588695,30.6558074508,23.2973976557,10.4124613828,37.1018798503,104.434947198,117.506479877,107.580711817,9.90576805939,0.02
 02/09  14:00:00,217.020595156,30.7059155082,23.7323636276,8.35767850937,37.1018798503,116.476155989,122.931530943,104.396759228,9.90576805939,8.62900365569
 02/09  15:00:00,215.863536109,30.7520289935,24.2902138573,6.59685222276,37.1018798503,116.476155989,111.692049804,101.766281744,9.90576805939,0.02
 02/09  16:00:00,216.070261804,30.7893761183,25.6332731876,5.42332086834,37.1018798503,116.476155989,118.801695877,100.269681554,9.90576805939,8.62624626292
 02/09  17:00:00,215.945026696,30.8150696623,26.0556914227,4.79632804494,37.1018798503,116.476155989,109.311901047,99.3861329875,9.90576805939,0.02
 02/09  18:00:00,221.055235214,30.8121045381,25.7417802313,5.22973650036,37.1018798503,116.476155989,109.650104683,99.7243366233,9.90576805939,0.02
 02/09  19:00:00,148.107654247,28.7926481275,22.2462467839,0.0,24.7345865669,47.5788473902,84.369386551,79.3965025213,4.9528840297,0.02
 02/09  20:00:00,140.764818967,29.2755037255,19.9631000353,0.0,24.7345865669,47.5788473902,91.3551653808,86.3822813511,4.9528840297,0.02
 02/09  21:00:00,115.392027981,27.8269369315,19.0337939711,0.0422786720886,12.3672932834,38.6892022431,113.900597183,102.321465874,2.97173041782,8.60740089085
 02/09  22:00:00,94.2390990822,22.3157913634,14.9504493506,0.524872347432,12.3672932834,27.0668015668,88.9548454768,85.963115059,2.97173041782,0.02
 02/09  23:00:00,66.4682857425,18.2293875557,12.2930470624,0.0,4.12243109448,15.9888894789,81.087771905,78.0960414872,2.97173041782,0.02
 02/09  24:00:00,78.1971858649,23.9938734396,15.0641469978,1.82228327246,4.12243109448,15.9888894789,103.683278648,100.69154823,2.97173041782,0.02
 02/10  01:00:00,68.5667119533,18.7122431537,11.5759452446,1.0351651374,4.12243109448,15.9888894789,84.9377084699,81.9459780521,2.97173041782,0.02
 02/10  02:00:00,81.467205475,24.4284434778,14.0294473407,4.15415972212,4.12243109448,15.9888894789,106.567606642,103.575876224,2.97173041782,0.02
 02/10  03:00:00,76.3790958002,20.1608099477,10.7016904354,6.6857868563,4.12243109448,15.9888894789,86.4159529817,83.4242225639,2.97173041782,0.02
 02/10  04:00:00,90.2675854275,25.2010124346,13.011752972,10.1624518624,4.12243109448,15.9888894789,108.926544573,105.934814155,2.97173041782,0.02
 02/10  05:00:00,111.211971152,29.2755037255,14.8068157649,7.16773696467,12.3672932834,24.9413748627,122.973987275,118.001103245,4.9528840297,0.02
 02/10  06:00:00,146.656730957,29.8012060487,17.8750929738,39.1143776816,12.3672932834,24.9413748627,190.162643856,185.189759827,4.9528840297,0.02
 02/10  07:00:00,197.112141063,30.3355887459,17.6643179041,31.4906045252,24.7345865669,70.7195625826,156.836885428,146.911117369,9.90576805939,0.02
 02/10  08:00:00,213.955657452,30.4199644651,17.7578726749,23.0093150097,37.1018798503,92.3937384068,136.234922534,126.309154475,9.90576805939,0.02
 02/10  09:00:00,216.361994043,30.4442409974,18.9379373397,17.3306763852,37.1018798503,104.434947198,127.352157356,117.426389296,9.90576805939,0.02
 02/10  10:00:00,227.123543049,30.5150670397,20.5967696111,12.2326161071,37.1018798503,116.476155989,129.296368414,110.766971782,9.90576805939,8.62362857289
 02/10  11:00:00,227.897868188,30.6242133311,22.177956573,8.7167668289,37.1018798503,116.476155989,114.345100654,104.419332595,9.90576805939,0.02
 02/10  12:00:00,230.291025233,30.7991664682,24.1211817763,7.08718195364,37.1018798503,116.476155989,109.469472958,99.5437048983,9.90576805939,0.02
 02/10  13:00:00,221.073194696,31.0535166793,25.9151152769,5.97968338254,37.1018798503,104.434947198,114.249980891,95.7189472438,9.90576805939,8.62526558742
 02/10  14:00:00,231.79224479,31.3225332387,26.8492020515,4.74012336509,37.1018798503,116.476155989,102.546533978,92.6207659186,9.90576805939,0.02
 02/10  15:00:00,235.011162984,31.52782063,28.2672368499,3.39282637617,37.1018798503,116.476155989,108.590806616,90.0574967022,9.90576805939,8.62754185463
 02/10  16:00:00,235.127957802,31.5936209718,29.0194851358,2.40399871947,37.1018798503,116.476155989,98.8439519392,88.9181838798,9.90576805939,0.02
 02/10  17:00:00,232.192772822,31.4284006333,28.985307802,2.05470656292,37.1018798503,116.476155989,100.300726495,90.3749584356,9.90576805939,0.02
 02/10  18:00:00,233.072805431,31.1753118215,26.7306583179,2.15025461247,37.1018798503,116.476155989,111.054904124,92.5352065457,9.90576805939,8.61392951854
 02/10  19:00:00,161.485021639,28.671934228,21.8586630874,0.0,24.7345865669,47.5788473902,79.5066157246,74.5337316949,4.9528840297,0.02
 02/10  20:00:00,161.74172691,29.5169315245,20.6394039251,0.0,24.7345865669,47.5788473902,86.9382279693,81.9653439396,4.9528840297,0.02
 02/10  21:00:00,135.317101754,27.3440813335,20.0361015072,0.0,12.3672932834,38.6892022431,101.153697169,98.1619667512,2.97173041782,0.02
 02/10  22:00:00,107.152680257,22.412362483,15.4133212283,0.0139341193074,12.3672932834,27.0668015668,86.3630688322,83.3713384144,2.97173041782,0.02
 02/10  23:00:00,78.1248543881,18.2293875557,12.6592537144,0.0,4.12243109448,15.9888894789,78.825170045,75.8334396272,2.97173041782,0.02
 02/10  24:00:00,89.7316650171,23.9938734396,15.5203428994,0.549843502965,4.12243109448,15.9888894789,101.175832617,98.1841021992,2.97173041782,0.02
 02/11  01:00:00,75.0777576768,18.2293875557,11.7231895087,0.0,4.12243109448,15.9888894789,82.4988156408,79.507085223,2.97173041782,0.02
 02/11  02:00:00,86.1280890399,24.0421589994,13.7937733068,1.64830876395,4.12243109448,15.9888894789,105.017927342,102.026196924,2.97173041782,0.02
 02/11  03:00:00,77.2490186121,19.4365265507,10.3773213018,2.64985299088,4.12243109448,15.9888894789,85.7979509662,82.8062205484,2.97173041782,0.02
 02/11  04:00:00,91.7903411984,24.7181568366,12.4706189517,5.77387695675,4.12243109448,15.9888894789,107.124132758,104.13240234,2.97173041782,0.02
 02/11  05:00:00,105.412739813,29.7583593235,14.1671162073,9.30905916889,4.12243109448,16.0517297156,127.833988395,124.842257977,2.97173041782,0.02
 02/11  06:00:00,107.235684577,29.2755037255,14.1334462855,8.88294715957,4.12243109448,16.0517297156,129.233473801,126.241743383,2.97173041782,0.02
 02/11  07:00:00,138.018669168,30.2412149215,13.830588646,15.1413889544,4.12243109448,39.6058045677,114.495206618,111.5034762,2.97173041782,0.02
 02/11  08:00:00,199.285973648,30.2539548409,17.4448310183,49.6032151738,12.3672932834,65.3531420225,167.650969184,162.678085155,4.9528840297,0.02
 02/11  09:00:00,187.158516261,30.2518995369,19.5408877249,37.4541438364,12.3672932834,68.2430321324,160.214109345,155.241225316,4.9528840297,0.02
 02/11  10:00:00,205.35620225,30.2790080425,21.6537116706,25.7248244987,16.4897243779,93.1370602926,154.627125482,138.091731027,7.92461444751,8.61078000742
 02/11  11:00:00,200.812119073,30.282319262,23.9145619438,20.0909501032,16.4897243779,93.1370602926,138.281753152,130.337138705,7.92461444751,0.02
 02/11  12:00:00,202.382604471,30.2916681798,26.2715572112,16.1559855427,16.4897243779,93.1370602926,132.993893688,125.04927924,7.92461444751,0.02
 02/11  13:00:00,195.94206202,30.3469338597,29.7825749081,13.6594149151,16.4897243779,83.9857416113,129.026538964,121.081924517,7.92461444751,0.02
 02/11  14:00:00,196.689340129,30.4521059131,32.5473786215,11.6083818564,16.4897243779,83.9857416113,126.04045281,118.095838362,7.92461444751,0.02
