Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  15:00:00,200.787237576,30.5338475869,35.1962890052,9.74445218244,16.4897243779,83.9857416113,123.357123425,115.412508977,7.92461444751,0.02
 02/11  16:00:00,175.235260204,30.2412149215,33.0285665409,0.0,12.3672932834,70.6512738906,73.975055411,60.4131045141,4.9528840297,8.60906686721
 02/11  17:00:00,174.673885942,30.2412149215,32.702063192,0.0,12.3672932834,70.6512738906,65.4174175495,60.4445335198,4.9528840297,0.02
 02/11  18:00:00,157.340421956,30.2412149215,29.9348081094,1.55601461111e-05,12.3672932834,58.1284167478,72.1636256118,67.1907415821,4.9528840297,0.02
 02/11  19:00:00,129.701160177,27.3440813335,25.2695094707,0.0,12.3672932834,24.9413748627,97.2645133188,92.2916292891,4.9528840297,0.02
 02/11  20:00:00,128.625348457,27.3440813335,24.515145567,0.0,12.3672932834,24.9413748627,105.151269349,100.178385319,4.9528840297,0.02
 02/11  21:00:00,107.944139328,27.3440813335,23.7825890886,0.0,4.12243109448,16.0517297156,114.928775805,111.937045387,2.97173041782,0.02
 02/11  22:00:00,85.0360785452,20.963795689,18.0326508034,0.0,4.12243109448,15.9888894789,96.3837982175,93.3920677997,2.97173041782,0.02
 02/11  23:00:00,77.5311764549,18.2293875557,15.1763491837,0.0,4.12243109448,15.9888894789,85.0176065096,82.0258760918,2.97173041782,0.02
 02/11  24:00:00,91.0897393965,23.7524456406,18.4664827911,0.450034523183,4.12243109448,15.9888894789,106.371963802,103.380233384,2.97173041782,0.02
 02/12  01:00:00,73.901490671,18.7122431537,14.0517118085,0.327359622088,2.06121554724,15.9888894789,87.3099741077,84.3182436899,2.97173041782,0.02
 02/12  02:00:00,84.4232254828,22.7867344446,17.7305355953,0.0,2.06121554724,15.9888894789,109.893556195,106.901825777,2.97173041782,0.02
 02/12  03:00:00,76.5648053906,19.4848121105,13.806567997,1.36362473649,2.06121554724,15.9888894789,88.53689737,85.5451669522,2.97173041782,0.02
 02/12  04:00:00,82.3445540732,22.7867344446,16.4654031143,0.0,2.06121554724,15.9888894789,111.436455689,108.444725271,2.97173041782,0.02
 02/12  05:00:00,75.5602751188,19.6779543497,12.5100500701,3.29966400411,2.06121554724,15.9888894789,90.3475939964,87.3558635786,2.97173041782,0.02
 02/12  06:00:00,88.5854781297,24.8388707361,15.224146513,6.34938893145,2.06121554724,15.9888894789,112.76394214,109.772211723,2.97173041782,0.02
 02/12  07:00:00,79.372602543,20.1608099477,11.7015918557,7.63767534,2.06121554724,15.9888894789,91.2875726969,88.2958422791,2.97173041782,0.02
 02/12  08:00:00,76.786557338,24.2353012386,14.8091363342,6.23090156879,2.06121554724,15.9888894789,113.745671208,110.75394079,2.97173041782,0.02
 02/12  09:00:00,88.3421348393,18.7122431537,12.5805846544,0.69580546559,4.12243109448,41.7362269337,87.3972537365,82.4243697068,4.9528840297,0.02
 02/12  10:00:00,106.204332706,24.621585717,17.5763717321,2.63043384087,4.12243109448,41.7362269337,103.085909702,98.1130256724,4.9528840297,0.02
 02/12  11:00:00,96.0841555743,19.9193821487,16.812998561,1.84383793628,4.12243109448,41.7362269337,80.8634226882,75.8905386585,4.9528840297,0.02
 02/12  12:00:00,112.110724801,23.9938734396,24.643401946,0.870404429188,4.12243109448,41.7362269337,95.4183677005,90.4454836708,4.9528840297,0.02
 02/12  13:00:00,106.095904894,20.1608099477,24.5196915557,1.03608855072,4.12243109448,41.7362269337,75.5179691898,70.5450851601,4.9528840297,0.02
 02/12  14:00:00,126.66959544,25.2010496031,33.8586794771,1.00735454672,4.12243109448,41.7362269337,90.5179031826,85.5450191529,4.9528840297,0.02
 02/12  15:00:00,110.50591974,20.1611694562,27.3859732961,0.3705404579,4.12243109448,41.7362269337,72.4959690778,67.5230850481,4.9528840297,0.02
 02/12  16:00:00,130.661522009,25.2011038658,37.3028413081,0.240386346381,4.12243109448,41.7362269337,98.0423264017,84.4876713974,4.9528840297,8.60177097456
 02/12  17:00:00,97.9042082943,20.1608099477,30.5979523348,0.245177034273,4.12243109448,24.8785346261,74.2743209131,69.3014368834,4.9528840297,0.02
 02/12  18:00:00,87.3253324397,21.0180375072,28.6063312077,0.176869520872,2.06121554724,15.9888894789,86.8843991622,83.8926687444,2.97173041782,0.02
 02/12  19:00:00,79.7477586917,14.811377389,17.7953984332,0.0,2.06121554724,15.9888894789,74.9475315425,71.9558011247,2.97173041782,0.02
 02/12  20:00:00,82.284167395,18.2293875557,19.6958171749,0.0,2.06121554724,15.9888894789,86.2414208945,83.2496904767,2.97173041782,0.02
 02/12  21:00:00,87.2353174877,22.7867344446,22.6028888827,0.0,2.06121554724,15.9888894789,110.265833254,107.274102836,2.97173041782,0.02
 02/12  22:00:00,74.1318419113,19.3882409909,17.5534388088,0.489090955731,2.06121554724,15.9888894789,88.8334415479,85.8417111301,2.97173041782,0.02
 02/12  23:00:00,80.9075326728,22.7867344446,20.0181146212,0.0,2.06121554724,15.9888894789,112.151579028,109.15984861,2.97173041782,0.02
 02/12  24:00:00,74.6239433366,19.6779543497,15.8256154883,1.45604458272,2.06121554724,15.9888894789,91.8831377181,88.8914073003,2.97173041782,0.02
 02/13  01:00:00,84.43295966,24.1145873391,18.9807353421,1.8339758454,4.12243109448,15.9888894789,113.951987859,110.960257441,2.97173041782,0.02
 02/13  02:00:00,73.5301905443,18.3501014552,15.0521963003,0.0532992352269,4.12243109448,15.9888894789,90.9427689463,87.9510385285,2.97173041782,0.02
 02/13  03:00:00,83.7505654743,23.7524456406,18.3063927644,1.72450223105,4.12243109448,15.9888894789,113.315509258,110.32377884,2.97173041782,0.02
 02/13  04:00:00,76.8226560409,19.5572404502,14.6824399821,3.02262450399,4.12243109448,15.9888894789,91.9294712317,88.9377408139,2.97173041782,0.02
 02/13  05:00:00,111.275610177,29.2433133523,21.5448727145,3.20672496902,12.3672932834,24.9413748627,129.469161071,124.496277041,4.9528840297,0.02
 02/13  06:00:00,143.202724872,29.2987174962,24.867918567,30.6593641792,12.3672932834,24.9413748627,197.403811584,192.430927554,4.9528840297,0.02
 02/13  07:00:00,198.807837366,30.3224725613,25.1217848171,27.5034802028,24.7345865669,70.7195625826,163.274515792,153.348747732,9.90576805939,0.02
 02/13  08:00:00,209.593941165,30.3571674007,25.4801003184,18.2651107978,37.1018798503,92.3937384068,141.429386726,131.503618667,9.90576805939,0.02
 02/13  09:00:00,214.306335392,30.3832880812,26.1617229449,14.7255010987,37.1018798503,104.434947198,133.720307762,123.794539703,9.90576805939,0.02
 02/13  10:00:00,224.71709275,30.4137921197,27.6550635672,12.3774734102,37.1018798503,116.476155989,137.851142981,119.321862626,9.90576805939,8.62351229608
 02/13  11:00:00,226.397890013,30.4426996399,31.6045538865,10.1262142932,37.1018798503,116.476155989,125.306179454,115.380411395,9.90576805939,0.02
 02/13  12:00:00,227.469785291,30.4781659553,34.5782186832,7.92647605226,37.1018798503,116.476155989,130.176358042,111.641842368,9.90576805939,8.62874761478
 02/13  13:00:00,220.322010165,30.5367396482,40.3693857403,5.88700662533,37.1018798503,104.434947198,117.240109475,107.314341415,9.90576805939,0.02
 02/13  14:00:00,235.60309618,30.6779193028,45.0518695341,3.87483766047,37.1018798503,116.476155989,112.390965142,102.465197083,9.90576805939,0.02
 02/13  15:00:00,245.290137515,30.9681607116,52.2233172389,2.31665985169,37.1018798503,116.476155989,116.120789089,97.5875519229,9.90576805939,8.62746910651
 02/13  16:00:00,249.004153964,31.2024490512,55.702931417,1.68062619951,37.1018798503,116.476155989,104.073250796,94.1474827364,9.90576805939,0.02
 02/13  17:00:00,250.039402086,31.1973787841,54.6406706464,1.313292845,37.1018798503,116.476155989,103.697533746,93.7717656866,9.90576805939,0.02
 02/13  18:00:00,245.111061776,31.0478921332,50.6142652657,1.24256230407,37.1018798503,116.476155989,114.062622265,95.5417691967,9.90576805939,8.61508500858
 02/13  19:00:00,160.506304205,28.7926481275,35.5908150707,0.0,24.7345865669,47.5788473902,79.7482191484,74.7753351187,4.9528840297,0.02
 02/13  20:00:00,157.540658644,29.637645424,33.7646781408,0.0,24.7345865669,47.5788473902,86.7160913552,81.7432073255,4.9528840297,0.02
 02/13  21:00:00,126.337797422,28.3097925295,28.3305417917,0.0,12.3672932834,38.6892022431,101.342570973,98.3508405555,2.97173041782,0.02
 02/13  22:00:00,86.2722409926,15.0663656425,15.5266212851,0.0,12.3672932834,27.0668015668,62.7333094425,59.7415790247,2.97173041782,0.02
 02/13  23:00:00,75.5112508104,20.4928526078,19.1154629282,0.0,4.12243109448,15.9888894789,85.1281667061,82.1364362883,2.97173041782,0.02
 02/13  24:00:00,57.2333773821,10.9376325334,10.85502261,0.0,4.12243109448,15.9888894789,51.9249834579,48.9332530401,2.97173041782,0.02
 02/14  01:00:00,85.0569471397,24.2353012386,22.4848334681,0.17964712532,4.12243109448,15.9888894789,104.616977826,101.625247408,2.97173041782,0.02
 02/14  02:00:00,72.5357116827,18.2293875557,16.1428163943,0.0,4.12243109448,15.9888894789,82.802348541,79.8106181232,2.97173041782,0.02
 02/14  03:00:00,82.2790068856,24.2353012386,19.3118637357,0.55514094822,4.12243109448,15.9888894789,102.910199072,99.9184686539,2.97173041782,0.02
 02/14  04:00:00,72.5537776538,19.0985276321,15.366554361,0.573542709284,4.12243109448,15.9888894789,84.0990503539,81.1073199361,2.97173041782,0.02
 02/14  05:00:00,105.032657711,29.1145518595,21.8437240696,1.0858710563,12.3672932834,24.9413748627,119.214597518,114.241713488,4.9528840297,0.02
 02/14  06:00:00,133.181110316,29.8186160577,24.8107302751,24.262713834,12.3672932834,24.9413748627,186.037462817,181.064578787,4.9528840297,0.02
 02/14  07:00:00,185.407714369,30.3472644622,24.7099308303,18.420184345,24.7345865669,70.7195625826,152.474285623,142.548517564,9.90576805939,0.02
 02/14  08:00:00,201.079084369,30.4551094413,25.6131560334,12.3239949224,37.1018798503,92.3937384068,140.722825951,122.209997188,9.90576805939,8.60706070401
 02/14  09:00:00,209.739023638,30.5345737612,27.6867407309,9.33549532484,37.1018798503,104.434947198,124.783037786,114.857269726,9.90576805939,0.02
 02/14  10:00:00,224.185235344,30.6089477735,32.814109442,6.5383438585,37.1018798503,116.476155989,119.75137056,109.8256025,9.90576805939,0.02
 02/14  11:00:00,228.148969702,30.7847254282,39.4647203143,3.67504211683,37.1018798503,116.476155989,121.546674433,103.013493037,9.90576805939,8.62741333657
 02/14  12:00:00,235.396280933,31.1718890323,47.9752708597,2.02453056497,37.1018798503,116.476155989,107.021058683,97.0952906237,9.90576805939,0.02
 02/14  13:00:00,231.573819548,31.5128388201,56.1458864464,1.15617584861,37.1018798503,104.434947198,103.257577865,93.3318098057,9.90576805939,0.02
 02/14  14:00:00,248.79700293,31.6433055456,62.2524170856,0.676637787437,37.1018798503,116.476155989,110.23321939,91.6987015006,9.90576805939,8.62874983006
 02/14  15:00:00,250.981942219,31.7301372509,64.6494931824,0.377897826526,37.1018798503,116.476155989,100.582658929,90.6568908692,9.90576805939,0.02
 02/14  16:00:00,251.090412695,31.7204002535,64.897833202,0.247894501909,37.1018798503,116.476155989,108.90916068,90.3773490687,9.90576805939,8.62604355179
 02/14  17:00:00,250.644601521,31.7368342014,64.2218575297,0.1949327087,37.1018798503,116.476155989,99.9952003854,90.069432326,9.90576805939,0.02
 02/14  18:00:00,247.958618994,31.6034765732,61.3245460195,0.251302116071,37.1018798503,116.476155989,101.248781445,91.3230133853,9.90576805939,0.02
 02/14  19:00:00,163.308171961,29.0582187064,46.8460342349,0.0,24.7345865669,47.5788473902,76.2320591434,71.2591751137,4.9528840297,0.02
 02/14  20:00:00,164.146940015,29.637645424,47.4574037562,0.0,24.7345865669,47.5788473902,82.9901181179,78.0172340882,4.9528840297,0.02
 02/14  21:00:00,135.547794997,28.7926481275,40.9601894346,0.0,12.3672932834,38.6892022431,96.9732645502,93.9815341324,2.97173041782,0.02
 02/14  22:00:00,92.4365332991,15.7906490395,22.7633290769,0.0,12.3672932834,27.0668015668,61.4556061167,58.4638756989,2.97173041782,0.02
 02/14  23:00:00,79.3820049919,20.0523263112,24.6028738873,0.0,4.12243109448,15.9888894789,95.4950727412,83.9215644985,2.97173041782,8.60177782488
 02/14  24:00:00,63.5338076881,12.2896282078,16.7807827641,0.0,4.12243109448,15.9888894789,48.8269097268,45.8351793089,2.97173041782,0.02
 02/15  01:00:00,76.7034156733,19.1408569334,22.9063925348,0.0,4.12243109448,15.9888894789,83.9449681492,80.9532377314,2.97173041782,0.02
 02/15  02:00:00,62.3974357497,12.1930570882,15.7098275222,0.0,4.12243109448,15.9888894789,50.918112587,47.9263821692,2.97173041782,0.02
 02/15  03:00:00,76.0041561977,19.1408569334,22.1899640494,0.0,4.12243109448,15.9888894789,88.2220291534,85.2302987356,2.97173041782,0.02
 02/15  04:00:00,61.1261784638,12.0964859686,14.5662961879,0.0,4.12243109448,15.9888894789,50.7744682659,47.7827378481,2.97173041782,0.02
 02/15  05:00:00,114.977343791,29.396217625,33.5348430747,0.0,12.3672932834,24.9413748627,116.290376116,111.317492086,4.9528840297,0.02
 02/15  06:00:00,128.480690195,29.3543107333,35.0577261441,12.0223702832,12.3672932834,24.9413748627,180.450594487,175.477710458,4.9528840297,0.02
 02/15  07:00:00,187.456285554,30.4261257287,36.9443812222,9.89401461368,24.7345865669,70.7195625826,146.597343503,136.671575444,9.90576805939,0.02
 02/15  08:00:00,207.284227702,30.6754398809,38.4102953956,5.71030668281,37.1018798503,92.3937384068,127.228785632,117.303017573,9.90576805939,0.02
 02/15  09:00:00,217.622015024,30.75852726,40.1903928615,4.49085019377,37.1018798503,104.434947198,121.384587074,111.458819015,9.90576805939,0.02
 02/15  10:00:00,230.38029603,30.8248804115,41.8135984727,3.51793086177,37.1018798503,116.476155989,126.475558742,107.946427914,9.90576805939,8.62336276843
 02/15  11:00:00,231.874070628,30.8926312497,44.0275376107,2.72950949324,37.1018798503,116.476155989,114.700813788,104.775045729,9.90576805939,0.02
 02/15  12:00:00,235.558390584,30.969338069,48.3105654514,2.0538415899,37.1018798503,116.476155989,111.910386316,101.984618256,9.90576805939,0.02
 02/15  13:00:00,225.927866528,31.0840645067,51.3218844098,1.33902633611,37.1018798503,104.434947198,117.65578083,99.1251728098,9.90576805939,8.62483996095
 02/15  14:00:00,239.092087467,31.1662658992,52.7988722803,0.902346355125,37.1018798503,116.476155989,107.044659833,97.1188917736,9.90576805939,0.02
 02/15  15:00:00,238.427186338,31.1807410742,52.1526435499,0.869322063247,37.1018798503,116.476155989,115.041622415,96.51029555,9.90576805939,8.62555880514
 02/15  16:00:00,232.620023684,31.1612710187,46.2336211151,1.00093206488,37.1018798503,116.476155989,106.565466391,96.6396983312,9.90576805939,0.02
 02/15  17:00:00,228.135256793,31.1315825494,41.5249336021,1.25504599769,37.1018798503,116.476155989,106.830416594,96.9046485345,9.90576805939,0.02
 02/15  18:00:00,226.560647387,31.0924347194,39.5859719103,1.65959914841,37.1018798503,116.476155989,107.296273825,97.370505766,9.90576805939,0.02
 02/15  19:00:00,147.568604692,28.7926481275,31.7240611935,0.0,24.7345865669,47.5788473902,90.1476706548,76.5873638132,4.9528840297,8.60742281191
 02/15  20:00:00,147.091328269,29.5169315245,30.5225195027,0.0,24.7345865669,47.5788473902,87.5918926799,82.6190086502,4.9528840297,0.02
 02/15  21:00:00,122.175400376,27.3440813335,29.0363845933,0.0,12.3672932834,38.6892022431,101.047883042,98.0561526243,2.97173041782,0.02
 02/15  22:00:00,86.8398299723,16.0320768385,16.9258626839,0.00960820384123,12.3672932834,27.0668015668,63.2580356915,60.2663052737,2.97173041782,0.02
 02/15  23:00:00,76.435617345,20.0523263112,21.70570715,0.0,4.12243109448,15.9888894789,89.4706339161,86.4789034982,2.97173041782,0.02
 02/15  24:00:00,58.1559234729,12.0964859686,11.5829400399,0.0131020526072,4.12243109448,15.9888894789,49.5967464718,46.605016054,2.97173041782,0.02
 02/16  01:00:00,75.7464290857,20.1065681294,20.8734683762,0.110227552829,4.12243109448,15.9888894789,85.7940099967,82.8022795788,2.97173041782,0.02
 02/16  02:00:00,72.8905548557,18.7122431537,19.4658782266,0.0776872739113,4.12243109448,15.9888894789,82.1503513585,79.1586209407,2.97173041782,0.02
 02/16  03:00:00,83.5841028425,24.2353012386,24.1188746226,0.488086509489,4.12243109448,15.9888894789,102.898544067,99.906813649,2.97173041782,0.02
 02/16  04:00:00,72.9092523615,18.6156720341,19.5488865706,0.109947498991,4.12243109448,15.9888894789,83.41586364,80.4241332221,2.97173041782,0.02
 02/16  05:00:00,111.001758034,29.5974074575,28.5376734742,0.820394751751,12.3672932834,24.9413748627,116.627885297,111.655001267,4.9528840297,0.02
 02/16  06:00:00,127.954495996,29.3654717421,31.1112829498,15.4314589178,12.3672932834,24.9413748627,183.170716163,178.197832134,4.9528840297,0.02
 02/16  07:00:00,186.72074739,30.3809110698,31.129410169,15.0186627222,24.7345865669,70.7195625826,149.260323419,139.334555359,9.90576805939,0.02
 02/16  08:00:00,204.418037217,30.6047161737,31.4876805426,9.83745485841,37.1018798503,92.3937384068,129.803591102,119.877823042,9.90576805939,0.02
 02/16  09:00:00,212.400952582,30.6904400411,32.1016458144,7.42659669657,37.1018798503,104.434947198,131.757008092,113.230562389,9.90576805939,8.62067764322
 02/16  10:00:00,228.031620737,30.7679639576,37.768477246,5.27137612195,37.1018798503,116.476155989,118.772829873,108.847061814,9.90576805939,0.02
 02/16  11:00:00,234.906928129,30.851017515,46.320987521,3.51048382852,37.1018798503,116.476155989,115.113404548,105.187636488,9.90576805939,0.02
 02/16  12:00:00,237.903650337,30.9334735359,50.1356997366,2.60983648189,37.1018798503,116.476155989,120.974417003,102.440067377,9.90576805939,8.62858156702
 02/16  13:00:00,226.103448923,31.0410900326,50.9509640505,1.92854320421,37.1018798503,104.434947198,109.725596194,99.7998281347,9.90576805939,0.02
 02/16  14:00:00,238.166295532,31.273155117,51.5104874014,1.1579824001,37.1018798503,116.476155989,114.533548244,95.9992264744,9.90576805939,8.62855370996
 02/16  15:00:00,237.821390434,31.5185224246,51.4254652781,0.653006865287,37.1018798503,116.476155989,102.957115286,93.0313472262,9.90576805939,0.02
 02/16  16:00:00,241.904945148,31.807160192,55.3427866836,0.530762930981,37.1018798503,116.476155989,99.4419636143,89.5161955549,9.90576805939,0.02
 02/16  17:00:00,243.08692657,31.8417926685,56.5175925441,0.503811934197,37.1018798503,116.476155989,107.452359507,88.9242947171,9.90576805939,8.62229673047
 02/16  18:00:00,241.769049941,31.6780698575,55.2621265602,0.606265002542,37.1018798503,116.476155989,100.430018128,90.5042500683,9.90576805939,0.02
 02/16  19:00:00,155.795568002,29.0340759265,39.7096178049,0.0,24.7345865669,47.5788473902,77.1447941362,72.1719101065,4.9528840297,0.02
 02/16  20:00:00,155.326406252,29.637645424,38.6368823835,0.0,24.7345865669,47.5788473902,84.3904028031,79.4175187734,4.9528840297,0.02
 02/16  21:00:00,129.262657188,28.7926481275,34.6750643087,0.0,12.3672932834,38.6892022431,98.7324643016,95.7407338838,2.97173041782,0.02
 02/16  22:00:00,87.9637815001,15.2595078817,18.8319840441,0.0,12.3672932834,27.0668015668,63.9915510966,60.9998206788,2.97173041782,0.02
 02/16  23:00:00,79.1052086128,20.5351819092,23.8924420513,0.0,4.12243109448,15.9888894789,88.5832087241,85.5914783063,2.97173041782,0.02
 02/16  24:00:00,57.801015699,10.9376325334,12.3999869798,0.0,4.12243109448,15.9888894789,49.6443687544,46.6526383366,2.97173041782,0.02
 02/17  01:00:00,77.8537864471,20.3479959284,22.8496247136,0.0,4.12243109448,15.9888894789,85.2298912366,82.2381608188,2.97173041782,0.02
 02/17  02:00:00,71.005242826,17.8007737759,18.5459061611,0.0452347532489,4.12243109448,15.9888894789,79.8245030242,76.8327726063,2.97173041782,0.02
 02/17  03:00:00,81.6297265927,23.7524456406,23.014346341,0.12109335156,4.12243109448,15.9888894789,103.121326865,100.129596447,2.97173041782,0.02
 02/17  04:00:00,72.0262298476,19.4365265507,17.5178442458,0.437112000772,4.12243109448,15.9888894789,83.6562966132,80.6645661953,2.97173041782,0.02
 02/17  05:00:00,106.471922581,29.1467422327,24.7141540779,0.564743122196,12.3672932834,24.9413748627,117.257593214,112.284709185,4.9528840297,0.02
 02/17  06:00:00,125.738935581,29.3492195534,27.2178104016,17.1256224501,12.3672932834,24.9413748627,192.844826651,179.2901695,4.9528840297,8.6017731214
 02/17  07:00:00,183.810412457,30.4163670024,27.2479356043,15.9543457457,24.7345865669,70.7195625826,150.381771419,140.456003359,9.90576805939,0.02
 02/17  08:00:00,200.556658403,30.5952474891,27.0242412909,10.4489874232,37.1018798503,92.3937384068,130.503108139,120.57734008,9.90576805939,0.02
 02/17  09:00:00,208.479124875,30.6916056366,29.2983378631,6.30697342842,37.1018798503,104.434947198,122.156643293,112.230875234,9.90576805939,0.02
 02/17  10:00:00,225.174433867,30.8106147082,36.5063709406,3.63360270843,37.1018798503,116.476155989,115.795228846,105.869460786,9.90576805939,0.02
 02/17  11:00:00,231.077132511,31.0863545973,43.6546127447,2.11171420679,37.1018798503,116.476155989,118.492168202,99.9591422705,9.90576805939,8.62725787229
 02/17  12:00:00,239.57674593,31.5547692313,52.7429238641,1.05446312939,37.1018798503,116.476155989,104.677160285,94.7513922259,9.90576805939,0.02
 02/17  13:00:00,235.351096917,31.9971405859,60.5941846926,0.576862433781,37.1018798503,104.434947198,100.877992031,90.9522239721,9.90576805939,0.02
 02/17  14:00:00,250.030313002,32.3880928367,63.1326679268,0.284951664329,37.1018798503,116.476155989,106.349895047,87.8172571996,9.90576805939,8.62686978765
 02/17  15:00:00,250.864657387,32.5724144439,63.9098774793,0.157941539874,37.1018798503,116.476155989,96.1169180731,86.1911500137,9.90576805939,0.02
 02/17  16:00:00,253.826479867,32.6995545006,66.8287915101,0.0738692108321,37.1018798503,116.476155989,104.07406989,85.542447903,9.90576805939,8.62585392804
 02/17  17:00:00,254.620160304,32.6937780393,67.6003649408,0.102361768838,37.1018798503,116.476155989,95.4812617067,85.5554936473,9.90576805939,0.02
 02/17  18:00:00,251.602592304,32.3489302354,64.8497867008,0.181265015549,37.1018798503,116.476155989,97.7900200292,87.8642519699,9.90576805939,0.02
 02/17  19:00:00,166.442222346,29.3720748451,50.0182590564,0.0,24.7345865669,47.5788473902,74.6331776194,69.6602935897,4.9528840297,0.02
 02/17  20:00:00,163.169593443,29.154789826,46.9629103362,0.0,24.7345865669,47.5788473902,81.9331185297,76.9602345,4.9528840297,0.02
 02/17  21:00:00,137.602563968,28.7926481275,43.0149565981,0.0,12.3672932834,38.6892022431,104.933891739,93.3547861884,2.97173041782,8.6073751331
 02/17  22:00:00,92.7775964044,15.8389345993,23.0663730201,0.0,12.3672932834,27.0668015668,57.8159009283,54.8241705105,2.97173041782,0.02
 02/17  23:00:00,81.6991682148,20.1065681294,26.9364348034,0.0,4.12243109448,15.9888894789,80.3418622972,77.3501318794,2.97173041782,0.02
 02/17  24:00:00,58.7763066041,10.9376325334,13.3752784689,0.0,4.12243109448,15.9888894789,48.1879153989,45.1961849811,2.97173041782,0.02
 02/18  01:00:00,80.00980867,20.3479959284,25.0056475812,0.0,4.12243109448,15.9888894789,84.0092326632,81.0175022453,2.97173041782,0.02
 02/18  02:00:00,57.6819670077,10.9376325334,12.28093898,0.0,4.12243109448,15.9888894789,49.5036981667,46.5119677489,2.97173041782,0.02
 02/18  03:00:00,80.3271342514,21.307750866,24.3417994243,0.0,4.12243109448,15.9888894789,93.6153141931,90.6235837753,2.97173041782,0.02
 02/18  04:00:00,72.6223360108,18.2293875557,19.7582022065,0.0,4.12243109448,15.9888894789,82.5711126909,79.5793822731,2.97173041782,0.02
 02/18  05:00:00,92.9290164911,28.6960770079,29.1984979079,0.1226666117,4.12243109448,16.0517297156,121.625251826,118.633521408,2.97173041782,0.02
 02/18  06:00:00,91.9177274538,28.5512203285,28.1870404163,0.267691749347,4.12243109448,16.0517297156,122.904868552,119.913138134,2.97173041782,0.02
 02/18  07:00:00,119.430881358,30.2412149215,28.8420550836,1.88176154033,4.12243109448,39.6058045677,103.773135849,100.781405431,2.97173041782,0.02
 02/18  08:00:00,165.788223903,30.2804936805,30.5491426549,24.2463714389,12.3672932834,65.3531420225,159.73426093,154.7613769,4.9528840297,0.02
 02/18  09:00:00,161.738867577,30.2680134925,32.1679139322,18.0490729786,12.3672932834,68.2430321324,154.313745487,149.340861458,4.9528840297,0.02
 02/18  10:00:00,189.166552723,30.3005065465,38.9394213786,9.65589887773,16.4897243779,93.1370602926,141.073079429,133.128464982,7.92461444751,0.02
 02/18  11:00:00,195.226335997,30.3433621833,48.3965673341,6.21557001433,16.4897243779,93.1370602926,133.460325428,125.515710981,7.92461444751,0.02
 02/18  12:00:00,201.874011453,30.468063976,56.2812683009,4.85383843281,16.4897243779,93.1370602926,137.32699004,120.791038058,7.92461444751,8.61133753452
 02/18  13:00:00,196.363690898,30.6403907692,60.6104067963,3.9936970193,16.4897243779,83.9857416113,125.370856095,117.426241647,7.92461444751,0.02
 02/18  14:00:00,197.817733159,30.7705608092,63.3455772134,2.58240236669,16.4897243779,83.9857416113,122.70593065,114.761316202,7.92461444751,0.02
 02/18  15:00:00,197.836459597,30.7161314628,64.539499459,1.46167938852,16.4897243779,83.9857416113,122.27408583,114.329471383,7.92461444751,0.02
 02/18  16:00:00,174.917462318,30.2412149215,61.0139899878,0.0,12.3672932834,70.6512738906,65.1929364961,60.2200524664,4.9528840297,0.02
 02/18  17:00:00,173.845155205,30.2412149215,59.9416753004,0.0,12.3672932834,70.6512738906,64.8794693777,59.906585348,4.9528840297,0.02
 02/18  18:00:00,160.402823025,30.2412149215,59.0228378305,0.0,12.3672932834,58.1284167478,69.4884177599,64.5155337302,4.9528840297,0.02
 02/18  19:00:00,126.39160636,28.6316962615,48.062793588,0.0,12.3672932834,24.9413748627,94.1488284783,89.1759444486,4.9528840297,0.02
 02/18  20:00:00,127.64246855,28.7926481275,46.8035372249,0.0,12.3672932834,24.9413748627,101.988415813,97.0155317832,4.9528840297,0.02
 02/18  21:00:00,100.170072943,27.3440813335,37.9142157237,0.0,4.12243109448,16.0517297156,111.682632685,108.690902267,2.97173041782,0.02
 02/18  22:00:00,65.4589413952,12.1176506193,18.8671849519,0.0,4.12243109448,15.9888894789,57.0883401529,54.0966097351,2.97173041782,0.02
 02/18  23:00:00,67.4111394979,13.6991615759,19.1950343736,0.0,4.12243109448,15.9888894789,70.3468039289,58.7733042743,2.97173041782,8.6017692367
 02/18  24:00:00,79.1176742952,18.2293875557,26.2535395918,0.0,4.12243109448,15.9888894789,89.1623503004,86.1706198826,2.97173041782,0.02
 02/19  01:00:00,66.9686859506,13.9194247242,20.604242866,0.0,2.06121554724,15.9888894789,58.6671295919,55.6753991741,2.97173041782,0.02
 02/19  02:00:00,63.0042925976,13.6720406667,16.7008563047,0.0,2.06121554724,15.9888894789,64.7570124524,61.7652820345,2.97173041782,0.02
 02/19  03:00:00,62.1054665028,13.6720406667,15.7951419299,0.0,2.06121554724,15.9888894789,63.7341496148,60.742419197,2.97173041782,0.02
 02/19  04:00:00,74.1642654371,19.4365265507,22.1453009651,0.00890670376629,2.06121554724,15.9888894789,85.4895304989,82.4978000811,2.97173041782,0.02
 02/19  05:00:00,80.698636726,22.7867344446,25.2312768794,0.0,2.06121554724,15.9888894789,108.252252069,105.260521651,2.97173041782,0.02
 02/19  06:00:00,70.7577074725,18.2293875557,19.9547888094,0.0,2.06121554724,15.9888894789,87.6928414242,84.7011110063,2.97173041782,0.02
 02/19  07:00:00,84.1214653867,24.1145873391,27.0695634081,0.256689331233,2.06121554724,15.9888894789,110.663262077,107.671531659,2.97173041782,0.02
 02/19  08:00:00,59.4285644377,18.4225297949,20.178336947,0.0,2.06121554724,15.9888894789,88.4252028779,85.4334724601,2.97173041782,0.02
 02/19  09:00:00,101.579076745,24.9112990758,29.8818495296,0.0707342721614,4.12243109448,41.7362269337,104.270238119,99.2973540896,4.9528840297,0.02
 02/19  10:00:00,91.6186055498,19.4848121105,25.3919144267,0.0,4.12243109448,41.7362269337,80.2339645103,75.2610804806,4.9528840297,0.02
 02/19  11:00:00,109.901491048,24.7181568366,37.6343044244,0.0,4.12243109448,41.7362269337,95.9970224244,91.0241383948,4.9528840297,0.02
 02/19  12:00:00,100.189026276,19.8710965889,33.3413007803,0.0,4.12243109448,41.7362269337,75.6688342819,70.6959502522,4.9528840297,0.02
 02/19  13:00:00,119.700978964,25.2010124346,46.7313439232,0.0,4.12243109448,41.7362269337,91.5810845075,86.6082004778,4.9528840297,0.02
 02/19  14:00:00,105.265663178,20.1608099477,38.2093311915,0.0,4.12243109448,41.7362269337,74.8000073327,69.827123303,4.9528840297,0.02
 02/19  15:00:00,121.837043112,25.2010124346,49.1066043256,0.0,4.12243109448,41.7362269337,91.9075566377,86.934672608,4.9528840297,0.02
 02/19  16:00:00,106.326665551,20.1608099477,39.3386176376,0.0,4.12243109448,41.7362269337,75.249126892,70.2762428623,4.9528840297,0.02
 02/19  17:00:00,102.946979071,24.8147279562,47.6483374727,0.0,4.12243109448,24.8785346261,93.5268684086,88.5539843789,4.9528840297,0.02
 02/19  18:00:00,72.1034476142,18.7664849719,34.8798504956,0.0,2.06121554724,15.9888894789,76.5029003804,73.5111699625,2.97173041782,0.02
 02/19  19:00:00,79.814133295,18.7122431537,30.8775257908,0.0,2.06121554724,15.9888894789,83.3326067152,80.3408762974,2.97173041782,0.02
 02/19  20:00:00,73.1095917286,15.9507141112,24.6388936967,0.0,2.06121554724,15.9888894789,78.1006925606,75.1089621428,2.97173041782,0.02
 02/19  21:00:00,81.2120109772,17.7584444745,30.9228731289,0.0,2.06121554724,15.9888894789,80.5417455629,77.5500151451,2.97173041782,0.02
 02/19  22:00:00,72.2233426919,15.294232987,24.4250681792,0.0108311052416,2.06121554724,15.9888894789,78.6181451648,75.626414747,2.97173041782,0.02
 02/19  23:00:00,76.1490616913,16.6885579628,26.9458744243,0.0,2.06121554724,15.9888894789,80.7850941642,77.7933637464,2.97173041782,0.02
 02/19  24:00:00,70.871369326,15.1976618674,23.1721452936,0.00835167170469,2.06121554724,15.9888894789,78.9809562928,75.989225875,2.97173041782,0.02
 02/20  01:00:00,73.1612596037,15.777088585,24.750729512,0.00331907211671,2.06121554724,15.9888894789,75.5910939328,72.599363515,2.97173041782,0.02
 02/20  02:00:00,64.9812112259,13.6720406667,18.6989209398,0.0,2.06121554724,15.9888894789,65.8112249243,62.8194945065,2.97173041782,0.02
 02/20  03:00:00,71.636744634,15.1206074607,23.8170553372,0.0602414412593,2.06121554724,15.9888894789,65.5159554478,62.52422503,2.97173041782,0.02
 02/20  04:00:00,53.490504692,9.11469377783,12.0164681087,0.0,2.06121554724,15.9888894789,54.4871359118,42.9136386625,2.97173041782,8.60176683149
 02/20  05:00:00,70.0765119179,15.0240363411,22.2837954493,0.102298230709,2.06121554724,15.9888894789,66.9243816369,63.9326512191,2.97173041782,0.02
 02/20  06:00:00,83.0864231038,22.4923950188,27.6153521533,0.128060960424,2.06121554724,15.9888894789,103.970864041,100.979133623,2.97173041782,0.02
 02/20  07:00:00,73.1234020471,18.7122431537,21.7338695418,0.103758278505,2.06121554724,15.9888894789,91.7872573252,88.7955269074,2.97173041782,0.02
 02/20  08:00:00,73.8847114667,23.9938734396,28.8170254654,0.139020640789,2.06121554724,15.9888894789,111.656827349,108.665096931,2.97173041782,0.02
 02/20  09:00:00,94.0469438137,20.088381608,27.208569588,0.122600202296,4.12243109448,41.7362269337,85.0127020167,80.039817987,4.9528840297,0.02
 02/20  10:00:00,107.225224185,24.3560151381,35.1399056056,0.0327900316186,4.12243109448,41.7362269337,99.9005069953,94.9276229656,4.9528840297,0.02
 02/20  11:00:00,98.4117303672,19.9193821487,31.2140954351,0.0,4.12243109448,41.7362269337,78.2215148056,73.2486307759,4.9528840297,0.02
 02/20  12:00:00,117.323277628,24.7181568366,40.8148636979,0.0,4.12243109448,41.7362269337,92.9295637965,87.9566797668,4.9528840297,0.02
 02/20  13:00:00,114.905364801,20.6483738076,38.7106312859,0.0,4.12243109448,41.7362269337,73.5500091967,68.577125167,4.9528840297,0.02
 02/20  14:00:00,131.32076646,24.7249577592,44.63066879,0.0,4.12243109448,41.7362269337,88.7411709535,83.7682869238,4.9528840297,0.02
 02/20  15:00:00,118.961844674,20.6628747278,40.3305417085,0.0,4.12243109448,41.7362269337,71.4167265599,66.4438425302,4.9528840297,0.02
 02/20  16:00:00,138.255878753,24.7272768963,46.1058921661,0.0,4.12243109448,41.7362269337,87.719401081,82.7465170513,4.9528840297,0.02
 02/20  17:00:00,108.972171346,20.6524555973,40.2398707077,0.0,4.12243109448,24.8785346261,72.6594974762,67.6866134465,4.9528840297,0.02
 02/20  18:00:00,108.362770657,23.8066874588,41.1791567382,0.0045848621879,2.06121554724,15.9888894789,91.2090884849,88.2173580671,2.97173041782,0.02
 02/20  19:00:00,97.3974249865,17.8550155941,28.7627072968,0.0102488786892,2.06121554724,15.9888894789,74.5297293788,71.537998961,2.97173041782,0.02
 02/20  20:00:00,89.087848994,16.4064488001,20.7484793969,0.0,2.06121554724,15.9888894789,75.9901449554,72.9984145376,2.97173041782,0.02
 02/20  21:00:00,81.3497389145,14.811377389,17.6998368754,0.0,2.06121554724,15.9888894789,76.3112551248,73.319524707,2.97173041782,0.02
 02/20  22:00:00,71.4406658848,13.6720406667,14.7726654042,0.0,2.06121554724,15.9888894789,66.1540465631,63.1623161453,2.97173041782,0.02
 02/20  23:00:00,82.2836736488,18.8088142733,19.0314370243,0.00559639942445,2.06121554724,15.9888894789,86.2935504298,83.301820012,2.97173041782,0.02
 02/20  24:00:00,89.795281033,23.2695900426,21.9125924571,0.0174843631973,2.06121554724,15.9888894789,110.503964755,107.512234337,2.97173041782,0.02
 02/21  01:00:00,81.1984511254,19.6779543497,17.120776275,0.243972163288,4.12243109448,15.9888894789,88.8997105263,85.9079801085,2.97173041782,0.02
 02/21  02:00:00,86.4208790105,22.7867344446,19.9843262054,0.0,4.12243109448,15.9888894789,111.274803931,108.283073513,2.97173041782,0.02
 02/21  03:00:00,78.635077473,19.6779543497,15.3562951016,0.631007857239,4.12243109448,15.9888894789,89.9888888179,86.9971584001,2.97173041782,0.02
 02/21  04:00:00,84.1014831551,23.2695900426,18.2949085974,0.275509634331,4.12243109448,15.9888894789,113.006177578,110.01444716,2.97173041782,0.02
 02/21  05:00:00,107.947267599,29.5974074575,21.0927805123,1.18544624118,12.3672932834,24.9413748627,128.794932125,123.822048096,4.9528840297,0.02
 02/21  06:00:00,131.743104335,29.2976833467,23.818438073,23.2579294285,12.3672932834,24.9413748627,197.459970054,192.487086024,4.9528840297,0.02
 02/21  07:00:00,188.787306557,30.3049437942,23.5691931014,21.5669339086,24.7345865669,70.7195625826,163.919576386,153.993808326,9.90576805939,0.02
 02/21  08:00:00,201.340477852,30.3461787741,23.9903715944,13.2302606473,37.1018798503,92.3937384068,150.147745779,131.635007922,9.90576805939,8.60696979721
 02/21  09:00:00,208.551877389,30.3926712746,25.9758383993,8.57526536659,37.1018798503,104.434947198,131.565385652,121.639617592,9.90576805939,0.02
 02/21  10:00:00,222.753963267,30.4886024621,30.006696313,5.65117435304,37.1018798503,116.476155989,124.009505836,114.083737777,9.90576805939,0.02
 02/21  11:00:00,230.021254944,30.7462863402,37.0308328965,4.2386771566,37.1018798503,116.476155989,125.519827,106.987058284,9.90576805939,8.62700065693
 02/21  12:00:00,235.721408784,31.0975981544,44.2179672174,2.84634093147,37.1018798503,116.476155989,111.382151805,101.456383746,9.90576805939,0.02
 02/21  13:00:00,232.218125343,31.5007144234,54.4190862779,1.36314031221,37.1018798503,104.434947198,107.458918285,97.5331502256,9.90576805939,0.02
 02/21  14:00:00,250.128814637,31.8552700828,59.7224161477,0.656022749776,37.1018798503,116.476155989,112.215584144,93.6826382324,9.90576805939,8.62717785215
 02/21  15:00:00,257.830230887,32.1414848372,63.0343255052,0.338134090076,37.1018798503,116.476155989,100.078395871,90.1526278119,9.90576805939,0.02
 02/21  16:00:00,262.858666918,32.3382945611,66.3801153727,0.194470120875,37.1018798503,116.476155989,106.367586268,87.8362135813,9.90576805939,8.62560462762
 02/21  17:00:00,266.822012727,32.3314217888,68.0790899085,0.159008167941,37.1018798503,116.476155989,97.1055932397,87.1798251803,9.90576805939,0.02
 02/21  18:00:00,267.313030992,32.0716059934,65.6435724174,0.215614703298,37.1018798503,116.476155989,98.6348620591,88.7090939997,9.90576805939,0.02
 02/21  19:00:00,176.568629718,29.3720748451,47.0652110903,0.0,24.7345865669,47.5788473902,74.4859176393,69.5130336096,4.9528840297,0.02
 02/21  20:00:00,171.769097146,29.154789826,42.6615172531,0.0,24.7345865669,47.5788473902,82.4204723347,77.447588305,4.9528840297,0.02
 02/21  21:00:00,146.065707753,29.0340759265,39.6413970107,0.0,12.3672932834,38.6892022431,97.4081464722,94.4164160544,2.97173041782,0.02
 02/21  22:00:00,95.7399523849,15.8389345993,20.2062342005,0.0,12.3672932834,27.0668015668,57.9971002099,55.0053697921,2.97173041782,0.02
 02/21  23:00:00,85.5501667623,20.1065681294,23.4231222169,0.0,4.12243109448,15.9888894789,82.2081101567,79.2163797389,2.97173041782,0.02
 02/21  24:00:00,60.7389244189,10.9376325334,11.7015998484,0.0,4.12243109448,15.9888894789,59.2047300691,47.6329956749,2.97173041782,8.60000397637
 02/22  01:00:00,80.7687269244,20.3479959284,20.6734568734,0.0,4.12243109448,15.9888894789,86.7445142456,83.7527838278,2.97173041782,0.02
 02/22  02:00:00,71.2477008812,16.4064488001,15.6868114883,0.0,4.12243109448,15.9888894789,77.6229482284,74.6312178105,2.97173041782,0.02
 02/22  03:00:00,86.359071116,23.9455878798,19.5137973488,0.013373338127,4.12243109448,15.9888894789,101.305991323,98.3142609054,2.97173041782,0.02
 02/22  04:00:00,74.5978900084,18.3501014552,15.1220940211,0.0,4.12243109448,15.9888894789,82.7427897424,79.7510593246,2.97173041782,0.02
 02/22  05:00:00,106.255518582,29.5974074575,20.5490731615,0.288614644239,12.3672932834,24.9413748627,118.14766001,113.17477598,4.9528840297,0.02
 02/22  06:00:00,123.777258544,29.3417912486,23.3875384472,15.7739347655,12.3672932834,24.9413748627,185.897774544,180.924890514,4.9528840297,0.02
 02/22  07:00:00,179.92287658,30.3465246707,23.5728760094,15.0516102399,24.7345865669,70.7195625826,152.171186744,142.245418685,9.90576805939,0.02
 02/22  08:00:00,193.834086368,30.4791807226,23.9957054441,9.22018717521,37.1018798503,92.3937384068,131.538550666,121.612782607,9.90576805939,0.02
 02/22  09:00:00,205.217049554,30.5712812695,27.2797067484,5.18384075691,37.1018798503,104.434947198,122.62085236,112.6950843,9.90576805939,0.02
 02/22  10:00:00,223.492761391,30.7372427031,35.4834263351,3.04822756788,37.1018798503,116.476155989,124.262243602,105.733463425,9.90576805939,8.62301211734
 02/22  11:00:00,233.353033092,31.1245138485,43.5144922754,1.87697305886,37.1018798503,116.476155989,109.0593403,99.1335722404,9.90576805939,0.02
 02/22  12:00:00,251.85783498,31.6125314138,56.1373854471,0.851824388508,37.1018798503,116.476155989,103.145827645,93.2200595853,9.90576805939,0.02
 02/22  13:00:00,256.064240176,32.1151402022,64.1584715301,0.454136272075,37.1018798503,104.434947198,107.268271657,88.738066054,9.90576805939,8.62443754338
 02/22  14:00:00,277.150092833,32.5318176293,70.1137234037,0.191369207506,37.1018798503,116.476155989,95.0823507534,85.156582694,9.90576805939,0.02
 02/22  15:00:00,281.891673835,32.7630611409,73.4505613874,0.0543119389916,37.1018798503,116.476155989,93.2815580179,83.3557899585,9.90576805939,0.02
 02/22  16:00:00,283.460641923,33.1192354863,76.1963013236,0.0,37.1018798503,116.476155989,100.128560828,81.5972347342,9.90576805939,8.62555803475
 02/22  17:00:00,279.161407421,33.0690787519,74.4080080461,0.0,37.1018798503,116.476155989,92.0175424863,82.0917744269,9.90576805939,0.02
 02/22  18:00:00,275.666582568,32.6686967309,69.7061165325,0.0155456820491,37.1018798503,116.476155989,94.2454789168,84.3197108574,9.90576805939,0.02
 02/22  19:00:00,185.176964611,29.3720748451,49.4099987849,0.0,24.7345865669,47.5788473902,71.451299413,66.4784153833,4.9528840297,0.02
 02/22  20:00:00,180.916639888,29.2755037255,44.8099526401,0.0,24.7345865669,47.5788473902,87.7810773138,74.2208704445,4.9528840297,8.60732283956
 02/22  21:00:00,153.642959659,29.0340759265,40.1102926083,0.0,12.3672932834,38.6892022431,94.0708413484,91.0791109306,2.97173041782,0.02
 02/22  22:00:00,100.860388173,16.0320768385,21.0288186664,0.0,12.3672932834,27.0668015668,56.7442018295,53.7524714117,2.97173041782,0.02
 02/22  23:00:00,92.0336512396,20.1065681294,23.9262163908,0.0,4.12243109448,15.9888894789,78.8352700112,75.8435395934,2.97173041782,0.02
 02/22  24:00:00,63.7501151292,10.9376325334,11.9074428916,0.0,4.12243109448,15.9888894789,47.4593597092,44.4676292914,2.97173041782,0.02
 02/23  01:00:00,86.8325569112,20.3962814882,21.4579734821,0.0,4.12243109448,15.9888894789,82.378258411,79.3865279931,2.97173041782,0.02
 02/23  02:00:00,69.5451239744,13.6720406667,13.6446493833,0.0,4.12243109448,15.9888894789,62.0274784457,59.0357480279,2.97173041782,0.02
 02/23  03:00:00,88.8613759394,24.0421589994,20.5948936646,0.0,4.12243109448,15.9888894789,103.683108763,100.691378346,2.97173041782,0.02
 02/23  04:00:00,74.6808034398,18.2293875557,15.4670594974,0.0,4.12243109448,15.9888894789,82.3559590735,79.3642286557,2.97173041782,0.02
 02/23  05:00:00,110.749493612,29.5008363379,21.8573188242,0.127848399024,12.3672932834,24.9413748627,115.513050837,110.540166807,4.9528840297,0.02
 02/23  06:00:00,126.46883973,29.348090617,24.4629146878,14.3384874445,12.3672932834,24.9413748627,182.986023875,178.013139845,4.9528840297,0.02
 02/23  07:00:00,184.603320133,30.396971781,24.412401541,13.2974205506,24.7345865669,70.7195625826,149.226979932,139.301211872,9.90576805939,0.02
 02/23  08:00:00,199.852906945,30.594511637,25.181585792,7.90508220847,37.1018798503,92.3937384068,128.836869665,118.911101606,9.90576805939,0.02
 02/23  09:00:00,209.747243868,30.6933737148,27.9758764964,4.18017055897,37.1018798503,104.434947198,120.294461482,110.368693423,9.90576805939,0.02
 02/23  10:00:00,225.418915305,30.8647737142,34.4657616278,2.39507036715,37.1018798503,116.476155989,122.665108321,104.136354358,9.90576805939,8.62298590408
 02/23  11:00:00,234.976813865,31.2735003616,45.4010214118,1.32794794855,37.1018798503,116.476155989,108.027397675,98.1016296157,9.90576805939,0.02
 02/23  12:00:00,250.37475541,31.7799288898,58.655136786,0.618756766585,37.1018798503,116.476155989,111.082255378,92.548403679,9.90576805939,8.62808363979
 02/23  13:00:00,248.266313144,32.2537152095,65.8788119804,0.342511764604,37.1018798503,104.434947198,98.61471494,88.6889468806,9.90576805939,0.02
 02/23  14:00:00,269.005344655,32.7355027814,74.2095068587,0.15148538157,37.1018798503,116.476155989,95.0326735337,85.1069054743,9.90576805939,0.02
 02/23  15:00:00,280.768991522,33.2594892786,80.1694439673,0.0287147679937,37.1018798503,116.476155989,100.016514197,81.4839762248,9.90576805939,8.62676991322
 02/23  16:00:00,284.856238058,33.6380183932,83.7251305749,0.0,37.1018798503,116.476155989,89.5952123072,79.6694442479,9.90576805939,0.02
 02/23  17:00:00,284.546165093,33.6474972279,85.3391698511,0.0,37.1018798503,116.476155989,89.7398635365,79.8140954771,9.90576805939,0.02
 02/23  18:00:00,275.220204203,33.2356820108,80.2505080613,0.0,37.1018798503,116.476155989,101.012489871,82.4919771778,9.90576805939,8.61474463355
 02/23  19:00:00,177.008726046,29.4686459647,56.4252215942,0.0,24.7345865669,47.5788473902,70.6073929932,65.6345089635,4.9528840297,0.02
 02/23  20:00:00,172.267384438,29.2755037255,51.2190430863,0.0,24.7345865669,47.5788473902,78.3904953911,73.4176113614,4.9528840297,0.02
 02/23  21:00:00,144.00687575,29.2755037255,47.1728009568,0.0,12.3672932834,38.6892022431,93.5241294457,90.5323990279,2.97173041782,0.02
 02/23  22:00:00,98.5532434665,16.2252190777,26.7977154709,0.0,12.3672932834,27.0668015668,56.5685886921,53.5768582743,2.97173041782,0.02
 02/23  23:00:00,85.1736832353,20.5351819092,28.088571042,0.0,4.12243109448,15.9888894789,84.8498699679,81.8581395501,2.97173041782,0.02
 02/23  24:00:00,64.639927773,12.0964859686,17.3865181972,0.0,4.12243109448,15.9888894789,47.3052171446,44.3134867267,2.97173041782,0.02
 02/24  01:00:00,77.6619727255,19.1408569334,22.6018418741,0.0,4.12243109448,15.9888894789,82.1493298475,79.1575994296,2.97173041782,0.02
 02/24  02:00:00,62.2110078438,12.3861993274,14.8698885298,0.0,4.12243109448,15.9888894789,48.3097816363,45.3180512185,2.97173041782,0.02
 02/24  03:00:00,75.4187758202,19.1408569334,20.5963891782,0.0,4.12243109448,15.9888894789,85.2714415336,82.2797111158,2.97173041782,0.02
 02/24  04:00:00,58.3879764719,11.2273458922,11.7475247357,0.0,4.12243109448,15.9888894789,51.8006459209,48.8089155031,2.97173041782,0.02
 02/24  05:00:00,111.246981285,29.5974074575,28.9332833975,0.0,12.3672932834,24.9413748627,114.903871155,109.930987125,4.9528840297,0.02
 02/24  06:00:00,120.835020284,29.41224666,29.4321638903,9.9443272912,12.3672932834,24.9413748627,180.220456493,175.247572463,4.9528840297,0.02
 02/24  07:00:00,177.785064972,30.3977539087,27.898508974,9.29703860141,24.7345865669,70.7195625826,147.017344211,137.091576152,9.90576805939,0.02
 02/24  08:00:00,195.062510195,30.7106811968,29.4430001584,4.76980848534,37.1018798503,92.3937384068,127.119614739,117.19384668,9.90576805939,0.02
 02/24  09:00:00,210.684192196,30.8399813476,35.6385316648,2.02348634878,37.1018798503,104.434947198,127.289879268,108.763865426,9.90576805939,8.62024578275
 02/24  10:00:00,231.61109614,31.1433462105,45.2660758683,0.977878663494,37.1018798503,116.476155989,112.060987218,102.135219159,9.90576805939,0.02
 02/24  11:00:00,242.318831758,31.7094864363,55.8355442185,0.549357403654,37.1018798503,116.476155989,114.165985184,95.6335163063,9.90576805939,8.62670081818
 02/24  12:00:00,253.010371157,32.2861840167,66.1550295246,0.344599595475,37.1018798503,116.476155989,100.229440204,90.3036721444,9.90576805939,0.02
 02/24  13:00:00,252.114918698,32.8440304791,76.9284950439,0.159542446948,37.1018798503,104.434947198,96.1636554372,86.2378873778,9.90576805939,0.02
 02/24  14:00:00,274.798918066,33.5512739369,86.983385938,0.0396338033147,37.1018798503,116.476155989,100.849475841,82.3156218504,9.90576805939,8.62808593173
 02/24  15:00:00,284.039778505,34.3109923985,95.5044234328,0.0,37.1018798503,116.476155989,89.1453860238,79.2196179644,9.90576805939,0.02
 02/24  16:00:00,291.186510008,34.7709818356,102.191295206,0.0,37.1018798503,116.476155989,86.6631047144,76.737336655,9.90576805939,0.02
 02/24  17:00:00,294.584104108,34.8004352682,104.705800978,0.0,37.1018798503,116.476155989,91.914091597,73.3874514014,9.90576805939,8.62087213621
 02/24  18:00:00,295.685847491,34.3445361823,102.002039514,0.0,37.1018798503,116.476155989,87.8576390171,77.9318709577,9.90576805939,0.02
 02/24  19:00:00,183.267252044,29.4730816533,67.5586181218,0.0,24.7345865669,47.5788473902,68.3984726238,63.4255885941,4.9528840297,0.02
 02/24  20:00:00,174.982315233,29.2769661112,58.6534722185,0.0,24.7345865669,47.5788473902,75.8677660392,70.8948820095,4.9528840297,0.02
 02/24  21:00:00,151.212859974,29.5169315245,55.9009850937,0.0,12.3672932834,38.6892022431,90.84843464,87.8567042222,2.97173041782,0.02
 02/24  22:00:00,104.904165733,17.9757294936,32.9490113776,0.0,12.3672932834,27.0668015668,61.9166340198,58.924903602,2.97173041782,0.02
 02/24  23:00:00,92.8314839162,22.170934684,35.7745814073,0.0,4.12243109448,15.9888894789,83.5330015377,80.5412711198,2.97173041782,0.02
 02/24  24:00:00,71.2795977826,13.8228536046,22.8597003655,0.0,4.12243109448,15.9888894789,53.3999299703,50.4081995525,2.97173041782,0.02
 02/25  01:00:00,82.6081438622,20.0523263112,27.7493409809,0.0,4.12243109448,15.9888894789,92.0548670452,89.0631366274,2.97173041782,0.02
 02/25  02:00:00,69.0475830903,13.2010975856,21.2930090203,0.0,4.12243109448,15.9888894789,63.5028410819,51.9293444133,2.97173041782,8.6017662508
 02/25  03:00:00,77.1781506484,19.1408569334,23.2514986198,0.0,4.12243109448,15.9888894789,86.9156050299,83.923874612,2.97173041782,0.02
 02/25  04:00:00,62.604288689,12.2896282078,15.791606058,0.0,4.12243109448,15.9888894789,51.4019874073,48.4102569894,2.97173041782,0.02
 02/25  05:00:00,92.818362965,27.3440813335,30.5625062648,0.0,4.12243109448,16.0517297156,121.208287373,118.216556955,2.97173041782,0.02
 02/25  06:00:00,91.0404365311,27.5855091325,28.5431521135,0.0,4.12243109448,16.0517297156,120.350390214,117.358659797,2.97173041782,0.02
 02/25  07:00:00,119.619806396,30.2412149215,30.9120637234,0.000677685240086,4.12243109448,39.6058045677,101.309348705,98.3176182868,2.97173041782,0.02
 02/25  08:00:00,159.58911906,30.2813312769,36.3126048542,14.6321332824,12.3672932834,65.3531420225,156.817582551,151.844698522,4.9528840297,0.02
