Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  09:00:00,165.098198434,30.2664922153,43.7615544327,9.81629046367,12.3672932834,68.2430321324,151.139260353,146.166376323,4.9528840297,0.02
 02/25  10:00:00,195.871861422,30.3287642292,51.6108122788,3.66158056572,16.4897243779,93.1370602926,137.72340567,129.778791223,7.92461444751,0.02
 02/25  11:00:00,201.253208792,30.4721797182,57.8758292335,2.63439096814,16.4897243779,93.1370602926,129.894443797,121.94982935,7.92461444751,0.02
 02/25  12:00:00,208.150416313,30.7203262985,65.4817398455,1.61275848891,16.4897243779,93.1370602926,124.852350917,116.907736469,7.92461444751,0.02
 02/25  13:00:00,208.462883523,31.0042439942,75.7187825676,0.620640157141,16.4897243779,83.9857416113,120.99390099,113.049286543,7.92461444751,0.02
 02/25  14:00:00,219.436025634,31.2697733441,86.4315435935,0.227821403367,16.4897243779,83.9857416113,126.156878615,109.623116881,7.92461444751,8.60914728668
 02/25  15:00:00,228.060686753,31.4961884564,94.4262718716,0.0297475588924,16.4897243779,83.9857416113,113.661095077,105.71648063,7.92461444751,0.02
 02/25  16:00:00,205.533777042,30.2412149215,88.4529436381,0.0,12.3672932834,70.6512738906,56.5309042054,51.5580201757,4.9528840297,0.02
 02/25  17:00:00,209.256532588,30.2412149215,88.5713148287,0.0,12.3672932834,70.6512738906,55.3878994744,50.4150154447,4.9528840297,0.02
 02/25  18:00:00,191.69570846,30.2412149215,85.41046789,0.0,12.3672932834,58.1284167478,60.7557479661,55.7828639364,4.9528840297,0.02
 02/25  19:00:00,150.118956212,29.4703043346,68.0440275299,0.0,12.3672932834,24.9413748627,87.076232112,82.1033480823,4.9528840297,0.02
 02/25  20:00:00,141.085020457,29.2755037255,59.3869679555,0.0,12.3672932834,24.9413748627,96.4428168229,91.4699327932,4.9528840297,0.02
 02/25  21:00:00,115.21575915,28.7926481275,51.511336121,0.0,4.12243109448,16.0517297156,107.072004165,104.080273747,2.97173041782,0.02
 02/25  22:00:00,72.7456117443,13.726282485,24.5130961473,0.0,4.12243109448,15.9888894789,54.9684020638,51.9766716459,2.97173041782,0.02
 02/25  23:00:00,93.1118590092,21.5008931052,36.9333819718,0.0,4.12243109448,15.9888894789,94.3192620294,91.3275316115,2.97173041782,0.02
 02/25  24:00:00,60.8286654641,10.9376325334,15.415085394,0.0,4.12243109448,15.9888894789,50.2823841312,47.2906537134,2.97173041782,0.02
 02/26  01:00:00,70.9213655561,15.9507141112,22.3165421192,0.0,2.06121554724,15.9888894789,75.8518612781,72.8601308603,2.97173041782,0.02
 02/26  02:00:00,74.9904308013,18.2293875557,23.7419468957,0.0,2.06121554724,15.9888894789,85.865735433,82.8740050152,2.97173041782,0.02
 02/26  03:00:00,66.1018867162,13.6014918311,19.8439449108,0.0,2.06121554724,15.9888894789,61.1128121797,58.1210817619,2.97173041782,0.02
 02/26  04:00:00,62.9661100781,13.6720406667,16.4309186242,0.0,2.06121554724,15.9888894789,63.4930382327,60.5013078149,2.97173041782,0.02
 02/26  05:00:00,52.5970151977,9.11469377783,10.6788899851,0.0,2.06121554724,15.9888894789,43.1900618511,40.1983314333,2.97173041782,0.02
 02/26  06:00:00,67.6581886942,16.1921419102,18.6866497912,0.0,2.06121554724,15.9888894789,77.9533471526,74.9616167348,2.97173041782,0.02
 02/26  07:00:00,74.4806678492,19.1950987517,22.3317676392,0.0,2.06121554724,15.9888894789,96.1305714896,84.5573034468,2.97173041782,8.60153762499
 02/26  08:00:00,66.5219757186,22.7867344446,24.9395759785,0.0,2.06121554724,15.9888894789,107.548385719,104.556655301,2.97173041782,0.02
 02/26  09:00:00,94.7989360235,19.8710965889,27.341474077,0.0,4.12243109448,41.7362269337,80.5807017236,75.6078176939,4.9528840297,0.02
 02/26  10:00:00,113.567090726,24.9112990758,41.4040110569,0.0,4.12243109448,41.7362269337,95.6024231721,90.6295391424,4.9528840297,0.02
 02/26  11:00:00,107.659224252,20.1616824333,39.2221981042,0.0,4.12243109448,41.7362269337,73.4114858521,68.4386018224,4.9528840297,0.02
 02/26  12:00:00,126.641988805,25.2088955264,53.936000701,0.0,4.12243109448,41.7362269337,88.6098584856,83.6369744559,4.9528840297,0.02
 02/26  13:00:00,116.719170701,20.1962438246,47.6197852603,0.0,4.12243109448,41.7362269337,69.9374575146,64.964573485,4.9528840297,0.02
 02/26  14:00:00,137.498122478,25.246706247,63.8044722352,0.0,4.12243109448,41.7362269337,85.4930263551,80.5201423254,4.9528840297,0.02
 02/26  15:00:00,124.593476406,20.2661493951,54.4217715834,0.0,4.12243109448,41.7362269337,67.1872743911,62.2143903614,4.9528840297,0.02
 02/26  16:00:00,143.834639475,25.3138193999,69.2429359549,0.0,4.12243109448,41.7362269337,82.74814698,77.7752629503,4.9528840297,0.02
 02/26  17:00:00,111.106600033,20.2590885565,56.5333649518,0.0,4.12243109448,24.8785346261,66.1965789719,61.2236949422,4.9528840297,0.02
 02/26  18:00:00,113.259735409,25.229456873,66.5504992454,0.0,2.06121554724,15.9888894789,88.9357477592,85.9440173414,2.97173041782,0.02
 02/26  19:00:00,96.3506151721,19.2630147384,45.6256502636,0.0,2.06121554724,15.9888894789,71.8527261677,68.8609957498,2.97173041782,0.02
 02/26  20:00:00,108.49478435,24.2901608798,51.5454176409,0.0,2.06121554724,15.9888894789,94.8120393631,91.8203089453,2.97173041782,0.02
 02/26  21:00:00,80.4750133483,16.1286479581,31.8585103447,0.0,2.06121554724,15.9888894789,65.9478824187,62.9561520009,2.97173041782,0.02
 02/26  22:00:00,94.1578421994,21.7423209042,39.762245223,0.0,2.06121554724,15.9888894789,94.2822344017,91.2905039839,2.97173041782,0.02
 02/26  23:00:00,67.0299322646,13.243426887,21.3414880044,0.0,2.06121554724,15.9888894789,61.3095416311,58.3178112133,2.97173041782,0.02
 02/26  24:00:00,80.1824377789,19.1408569334,28.1951878501,0.0,2.06121554724,15.9888894789,93.8801053769,90.8883749591,2.97173041782,0.02
 02/27  01:00:00,63.9866285461,12.5327039445,16.9530464137,0.0,4.12243109448,15.9888894789,60.9806188932,57.9888884754,2.97173041782,0.02
 02/27  02:00:00,81.1088814453,19.3687242779,26.624709436,0.0,4.12243109448,15.9888894789,100.337727491,97.3459970732,2.97173041782,0.02
 02/27  03:00:00,60.9842790422,11.3933672223,14.8717515166,0.0,4.12243109448,15.9888894789,60.281406236,57.2896758182,2.97173041782,0.02
 02/27  04:00:00,81.6531268898,19.4365265507,26.8934502999,0.0,4.12243109448,15.9888894789,92.255199529,89.2634691111,2.97173041782,0.02
 02/27  05:00:00,117.449358023,28.7926481275,36.6104277194,0.0,12.3672932834,24.9413748627,121.113977833,116.141093803,4.9528840297,0.02
 02/27  06:00:00,133.496389644,29.8294939299,41.1628977012,10.4577157992,12.3672932834,24.9413748627,189.980316774,185.007432744,4.9528840297,0.02
 02/27  07:00:00,188.265386615,30.3183750658,41.8375115462,5.91773674489,24.7345865669,70.7195625826,156.612992103,146.687224044,9.90576805939,0.02
 02/27  08:00:00,205.884133721,30.4685326168,43.2118877582,2.06469700813,37.1018798503,92.3937384068,134.045904281,124.120136221,9.90576805939,0.02
 02/27  09:00:00,222.994663053,30.7017970569,49.2395693024,0.871105128279,37.1018798503,104.434947198,133.022404962,114.49653262,9.90576805939,8.62010428215
 02/27  10:00:00,245.014357733,31.2863976343,58.9532604391,0.550920363841,37.1018798503,116.476155989,117.025688189,107.09992013,9.90576805939,0.02
 02/27  11:00:00,253.973527204,31.9386405825,67.4186689051,0.391793815191,37.1018798503,116.476155989,110.140075584,100.214307525,9.90576805939,0.02
 02/27  12:00:00,263.081971542,32.5011949157,76.1782231024,0.178000021407,37.1018798503,116.476155989,113.356167854,94.822552779,9.90576805939,8.62784701589
 02/27  13:00:00,259.13723474,33.0554880905,83.8647381322,0.0341772717822,37.1018798503,104.434947198,100.683955296,90.7581872371,9.90576805939,0.02
 02/27  14:00:00,279.607924552,33.7733596948,91.6099454393,0.0,37.1018798503,116.476155989,105.349171005,86.8155594414,9.90576805939,8.6278435039
 02/27  15:00:00,288.330483838,34.3297825642,99.7763573038,0.0,37.1018798503,116.476155989,93.9061090786,83.9803410192,9.90576805939,0.02
 02/27  16:00:00,295.141982264,34.8448583782,106.072913257,0.0,37.1018798503,116.476155989,84.8342573693,74.9084893099,9.90576805939,0.02
 02/27  17:00:00,297.829209031,34.999751401,108.605783934,0.0,37.1018798503,116.476155989,87.2225757399,68.6966743242,9.90576805939,8.62013335634
 02/27  18:00:00,296.616705122,34.5705927467,104.847340176,0.0,37.1018798503,116.476155989,85.3786839612,75.4529159018,9.90576805939,0.02
 02/27  19:00:00,187.181265873,29.5741638703,71.7553754681,0.0,24.7345865669,47.5788473902,69.1757849532,64.2029009235,4.9528840297,0.02
 02/27  20:00:00,178.463314175,29.281396951,62.1300460091,0.0,24.7345865669,47.5788473902,76.3569209627,71.384036933,4.9528840297,0.02
 02/27  21:00:00,155.386107787,29.6383193368,59.9528508673,0.0,12.3672932834,38.6892022431,91.8808791041,88.8891486863,2.97173041782,0.02
 02/27  22:00:00,107.525188341,18.0964433931,35.5136216599,0.0,12.3672932834,27.0668015668,62.6753311365,59.6836007187,2.97173041782,0.02
 02/27  23:00:00,96.553616144,22.412362483,39.4422505586,0.0,4.12243109448,15.9888894789,83.9803166077,80.9885861898,2.97173041782,0.02
 02/27  24:00:00,79.4584193374,16.0320768385,28.8772713169,0.0,4.12243109448,15.9888894789,63.1377083845,60.1459779667,2.97173041782,0.02
 02/28  01:00:00,90.5821518831,21.929506885,33.9536419132,0.0,4.12243109448,15.9888894789,94.0105592759,91.018828858,2.97173041782,0.02
 02/28  02:00:00,65.3114960551,12.5598248536,18.2194139845,0.0,4.12243109448,15.9888894789,55.6911863673,52.6994559495,2.97173041782,0.02
 02/28  03:00:00,78.2968249695,19.1408569334,24.241587999,0.0,4.12243109448,15.9888894789,85.808532681,82.8168022632,2.97173041782,0.02
 02/28  04:00:00,70.2586414434,15.0240363411,19.9296652448,0.0,4.12243109448,15.9888894789,68.878316955,57.304848733,2.97173041782,8.60173780425
 02/28  05:00:00,120.36648742,28.6477914481,34.1340825271,0.0,12.3672932834,24.9413748627,111.409510785,106.436626755,4.9528840297,0.02
 02/28  06:00:00,142.277219561,29.8770730214,39.2964637643,6.71371415047,12.3672932834,24.9413748627,179.057321265,174.084437235,4.9528840297,0.02
 02/28  07:00:00,201.10520355,30.3959608867,39.8761826555,3.98273857152,24.7345865669,70.7195625826,145.01516375,135.089395691,9.90576805939,0.02
 02/28  08:00:00,231.462242609,30.7541588731,50.6906221882,0.974269292638,37.1018798503,92.3937384068,123.716662491,113.790894431,9.90576805939,0.02
 02/28  09:00:00,253.461676577,31.0192899169,60.2936518285,0.286449382036,37.1018798503,104.434947198,114.155787403,104.230019344,9.90576805939,0.02
 02/28  10:00:00,271.550273365,31.6197176052,67.7331337069,0.153141106583,37.1018798503,116.476155989,107.610962064,97.6851940051,9.90576805939,0.02
 02/28  11:00:00,281.57421474,32.3198674749,78.5745096434,0.119386092029,37.1018798503,116.476155989,109.913695946,91.3814494499,9.90576805939,8.62647843716
 02/28  12:00:00,287.292649843,32.9390004759,86.8084524184,0.054567361426,37.1018798503,116.476155989,96.6994875299,86.7737194705,9.90576805939,0.02
 02/28  13:00:00,276.468578213,33.5585041042,90.954022595,0.00103635473089,37.1018798503,104.434947198,93.8914041078,83.9656360484,9.90576805939,0.02
 02/28  14:00:00,293.310180987,34.2368951629,97.7228367921,0.0,37.1018798503,116.476155989,99.3944803095,80.8608973803,9.90576805939,8.62781486983
 02/28  15:00:00,302.426320005,34.8401247181,103.773587576,0.0,37.1018798503,116.476155989,87.4380140146,77.5122459552,9.90576805939,0.02
 02/28  16:00:00,305.47279993,35.1904097137,106.524024696,0.0,37.1018798503,116.476155989,91.2757214083,72.7448071168,9.90576805939,8.62514623216
 02/28  17:00:00,301.253781203,35.1427246382,105.735265393,0.0,37.1018798503,116.476155989,83.5296939319,73.6039258725,9.90576805939,0.02
 02/28  18:00:00,294.282007867,34.5782231708,100.413011681,0.0,37.1018798503,116.476155989,89.3622959558,79.4365278964,9.90576805939,0.02
 02/28  19:00:00,193.926833124,29.4750953031,70.256642958,0.0,24.7345865669,47.5788473902,67.4489475867,62.476063557,4.9528840297,0.02
 02/28  20:00:00,187.384995305,29.2787983537,62.0323346047,0.0,24.7345865669,47.5788473902,74.363476438,69.3905924083,4.9528840297,0.02
 02/28  21:00:00,164.779508159,29.5169315245,59.1760050584,0.0,12.3672932834,38.6892022431,89.1841508276,86.1924204098,2.97173041782,0.02
 02/28  22:00:00,115.039292053,17.9757294936,35.308236712,0.0,12.3672932834,27.0668015668,69.3859732308,57.8096156679,2.97173041782,8.60462714508
 02/28  23:00:00,106.347973587,22.412362483,38.6121085859,0.0,4.12243109448,15.9888894789,81.9697823346,78.9780519168,2.97173041782,0.02
 02/28  24:00:00,83.4166447225,14.9274652215,24.9463250793,0.0,4.12243109448,15.9888894789,56.8888863986,53.8971559807,2.97173041782,0.02
 03/01  01:00:00,93.5601477093,20.0523263112,26.1993594912,0.0,4.12243109448,15.9888894789,90.9442660916,87.9525356738,2.97173041782,0.02
 03/01  02:00:00,68.6407991272,12.2896282078,15.7359948619,0.0,4.12243109448,15.9888894789,49.3179278227,46.3261974049,2.97173041782,0.02
 03/01  03:00:00,90.3202402509,19.1408569334,20.4659529815,0.0,4.12243109448,15.9888894789,85.3232542925,82.3315238747,2.97173041782,0.02
 03/01  04:00:00,64.9361956929,11.999914849,10.738203332,0.0,4.12243109448,15.9888894789,49.255667804,46.2639373862,2.97173041782,0.02
 03/01  05:00:00,129.051210582,28.9857903667,24.6980041079,0.0,12.3672932834,24.9413748627,110.271269307,105.298385277,4.9528840297,0.02
 03/01  06:00:00,145.163710399,29.867078475,28.2977799275,9.00267405502,12.3672932834,24.9413748627,175.958234504,170.985350475,4.9528840297,0.02
 03/01  07:00:00,200.375030654,30.4143244831,27.7915035484,5.77667279496,24.7345865669,70.7195625826,142.956917196,133.031149137,9.90576805939,0.02
 03/01  08:00:00,215.758032988,30.754384279,28.1123915896,3.5825225158,37.1018798503,92.3937384068,124.129236221,114.203468162,9.90576805939,0.02
 03/01  09:00:00,221.495805668,30.8338599418,29.664456653,2.81306956736,37.1018798503,104.434947198,118.70985441,108.78408635,9.90576805939,0.02
 03/01  10:00:00,228.724535669,30.9895835688,32.2443799414,0.876228349506,37.1018798503,116.476155989,121.120623946,102.592316319,9.90576805939,8.62253956777
 03/01  11:00:00,236.148822926,31.2074516504,37.9635333113,0.389301092951,37.1018798503,116.476155989,107.50392329,97.5781552308,9.90576805939,0.02
 03/01  12:00:00,246.711948631,31.6256524553,43.9485106895,0.180289759862,37.1018798503,116.476155989,101.700184677,91.7744166177,9.90576805939,0.02
 03/01  13:00:00,234.968568053,31.5445046971,46.5964715292,0.12187080382,37.1018798503,104.434947198,110.755407161,92.2256773181,9.90576805939,8.62396178347
 03/01  14:00:00,244.694181916,31.8583070514,54.0160532056,0.059766500501,37.1018798503,116.476155989,99.7278039162,89.8020358568,9.90576805939,0.02
 03/01  15:00:00,244.236629676,32.3632439769,55.9813654435,0.0100436145958,37.1018798503,116.476155989,98.0455260915,85.5358534902,9.90576805939,2.60390454195
 03/01  16:00:00,254.015604825,32.6911054812,58.0208094499,0.0,37.1018798503,116.476155989,98.0617526151,82.1159545619,9.90576805939,6.04002999378
 03/01  17:00:00,259.514640446,32.7605002474,59.255980224,0.0,37.1018798503,116.476155989,90.836015999,80.9102479397,9.90576805939,0.02
 03/01  18:00:00,261.990203022,32.516329978,57.8620115349,0.0200953766534,37.1018798503,116.476155989,91.9394853173,82.0137172579,9.90576805939,0.02
 03/01  19:00:00,177.7752756,29.3720748451,42.603695144,0.0,24.7345865669,47.5788473902,70.3243518845,65.3514678548,4.9528840297,0.02
 03/01  20:00:00,169.595374775,29.154789826,37.068071015,0.0,24.7345865669,47.5788473902,86.7278943233,73.1678051363,4.9528840297,8.60720515723
 03/01  21:00:00,142.919546588,28.5512203285,33.5435234931,0.0,12.3672932834,38.6892022431,92.5832102294,89.5914798116,2.97173041782,0.02
 03/01  22:00:00,98.1580471382,16.0320768385,19.0973802275,0.0,12.3672932834,27.0668015668,59.5517993138,56.560068896,2.97173041782,0.02
 03/01  23:00:00,87.9867003987,20.3742300432,20.8415805606,0.0,4.12243109448,15.9888894789,82.8254314247,79.8337010069,2.97173041782,0.02
 03/01  24:00:00,68.6647272083,13.726282485,13.3398684814,0.0,4.12243109448,15.9888894789,54.1862967014,51.1945662836,2.97173041782,0.02
 03/02  01:00:00,85.2019813375,20.0523263112,19.068371064,0.0,4.12243109448,15.9888894789,90.486863112,87.4951326941,2.97173041782,0.02
 03/02  02:00:00,77.9599158332,18.9053853929,15.6353990741,0.000964545430783,4.12243109448,15.9888894789,80.5153036182,77.5235732004,2.97173041782,0.02
 03/02  03:00:00,87.8078190559,23.2695900426,18.9236366995,0.0222938725073,4.12243109448,15.9888894789,99.283587023,96.2918566052,2.97173041782,0.02
 03/02  04:00:00,78.7247606525,19.6779543497,14.7430259366,0.307127581163,4.12243109448,15.9888894789,80.8197063773,77.8279759595,2.97173041782,0.02
 03/02  05:00:00,113.511021056,28.6316962615,20.5916358,0.212030429762,12.3672932834,24.9413748627,113.095450515,108.122566485,4.9528840297,0.02
 03/02  06:00:00,133.105244715,29.8597287699,23.5767109377,18.0004512235,12.3672932834,24.9413748627,179.317033304,174.344149275,4.9528840297,0.02
 03/02  07:00:00,189.676526291,30.3748044355,23.8462998471,14.4127824895,24.7345865669,70.7195625826,146.104356083,136.178588024,9.90576805939,0.02
 03/02  08:00:00,203.986251565,30.6251704775,24.55853546,8.46316810944,37.1018798503,92.3937384068,125.461422953,115.535654894,9.90576805939,0.02
 03/02  09:00:00,210.652527497,30.7401661161,28.5247343506,4.50222761417,37.1018798503,104.434947198,125.587429293,107.061746282,9.90576805939,8.61991495127
 03/02  10:00:00,227.747922132,30.8922919566,35.1656433999,2.63185809108,37.1018798503,116.476155989,110.391878595,100.466110535,9.90576805939,0.02
 03/02  11:00:00,233.612498409,31.2823172618,40.680029527,1.51892037441,37.1018798503,116.476155989,104.209224153,94.2834560936,9.90576805939,0.02
 03/02  12:00:00,241.460105498,31.6985095885,49.235360159,0.693721345174,37.1018798503,116.476155989,108.369340096,89.8360766786,9.90576805939,8.62749535841
 03/02  13:00:00,237.428512839,32.1168141701,55.1423791769,0.366619239062,37.1018798503,104.434947198,96.451781141,86.5260130816,9.90576805939,0.02
 03/02  14:00:00,253.463196773,32.4865180444,57.6518785453,0.175457624361,37.1018798503,116.476155989,93.4417914859,83.5160234265,9.90576805939,0.02
 03/02  15:00:00,259.231168733,32.8614170158,61.1762776162,0.054988125089,37.1018798503,116.476155989,99.1819672393,80.6499745274,9.90576805939,8.6262246525
 03/02  16:00:00,263.063315805,33.1825945118,63.3383590664,0.0,37.1018798503,116.476155989,88.6412172666,78.7154492072,9.90576805939,0.02
 03/02  17:00:00,265.66280951,33.2453392824,64.6712110311,0.0,37.1018798503,116.476155989,88.2490053524,78.323237293,9.90576805939,0.02
 03/02  18:00:00,264.339011465,32.9417432598,63.6693942071,0.00232138147397,37.1018798503,116.476155989,98.7474061984,80.2271630822,9.90576805939,8.61447505674
 03/02  19:00:00,174.433237,29.3720748451,47.1765500012,0.0,24.7345865669,47.5788473902,69.4664954917,64.493611462,4.9528840297,0.02
 03/02  20:00:00,174.253083522,29.2755037255,43.2782112585,0.0,24.7345865669,47.5788473902,77.3459029888,72.3730189591,4.9528840297,0.02
 03/02  21:00:00,147.460036638,29.2755037255,37.3685600116,0.0,12.3672932834,38.6892022431,91.5826406915,88.5909102737,2.97173041782,0.02
 03/02  22:00:00,99.3351042991,16.1286479581,19.8656880329,0.0,12.3672932834,27.0668015668,55.5688611878,52.57713077,2.97173041782,0.02
 03/02  23:00:00,90.4431220663,20.5351819092,22.3134643476,0.0,4.12243109448,15.9888894789,81.8943572988,78.902626881,2.97173041782,0.02
 03/02  24:00:00,71.2961155473,13.726282485,14.1689609948,0.0,4.12243109448,15.9888894789,55.3791692207,52.3874388028,2.97173041782,0.02
 03/03  01:00:00,88.4640663715,20.5351819092,20.28720401,0.0,4.12243109448,15.9888894789,87.2113576649,84.219627247,2.97173041782,0.02
 03/03  02:00:00,74.1282371746,15.4949794223,14.3039602178,0.0,4.12243109448,15.9888894789,71.5336494599,68.5419190421,2.97173041782,0.02
 03/03  03:00:00,90.1100675379,23.9455878798,18.6399681087,0.0271600202914,4.12243109448,15.9888894789,99.061909598,96.0701791802,2.97173041782,0.02
 03/03  04:00:00,78.3219915384,18.2293875557,14.6317888539,0.0,4.12243109448,15.9888894789,80.5564660695,77.5647356516,2.97173041782,0.02
 03/03  05:00:00,119.162386546,29.5008363379,20.9629937404,0.243544452689,12.3672932834,24.9413748627,112.637468208,107.664584178,4.9528840297,0.02
 03/03  06:00:00,139.640592109,29.362958525,25.7336671211,14.5079117972,12.3672932834,24.9413748627,177.820276291,172.847392261,4.9528840297,0.02
 03/03  07:00:00,194.665940261,30.4344947369,25.5216718459,13.1967844416,24.7345865669,70.7195625826,144.373066348,134.447298289,9.90576805939,0.02
 03/03  08:00:00,208.844924837,30.6558025955,25.609104863,7.19565379118,37.1018798503,92.3937384068,123.809979782,113.884211722,9.90576805939,0.02
 03/03  09:00:00,218.439669588,30.7728808342,31.2470341092,3.57529499335,37.1018798503,104.434947198,123.7320604,105.206437042,9.90576805939,8.61985529866
 03/03  10:00:00,236.389482,30.9737123062,39.4643731638,2.14023875388,37.1018798503,116.476155989,108.633672191,98.7079041314,9.90576805939,0.02
 03/03  11:00:00,248.998328488,31.4112276126,51.281475083,1.08904202889,37.1018798503,116.476155989,102.510545919,92.5847778593,9.90576805939,0.02
 03/03  12:00:00,259.68249027,31.8273588926,60.8797186458,0.516894646597,37.1018798503,116.476155989,106.382719137,87.8495237596,9.90576805939,8.62742731795
 03/03  13:00:00,255.766978175,32.2859846619,66.7816534903,0.266378784777,37.1018798503,104.434947198,94.1360091274,84.210241068,9.90576805939,0.02
 03/03  14:00:00,272.099773806,32.7657683368,72.784139517,0.126323574425,37.1018798503,116.476155989,99.3064924829,80.7732902369,9.90576805939,8.62743418662
 03/03  15:00:00,278.869122389,33.2653635077,77.7452952628,0.017969916059,37.1018798503,116.476155989,87.6561998591,77.7304317997,9.90576805939,0.02
 03/03  16:00:00,282.964857512,33.6529132208,80.7531749867,0.0,37.1018798503,116.476155989,85.8549462646,75.9291782052,9.90576805939,0.02
 03/03  17:00:00,283.815883372,33.7446532288,81.7401245034,0.0,37.1018798503,116.476155989,93.9857172603,75.4585599915,9.90576805939,8.62138920944
 03/03  18:00:00,282.40005076,33.4665050439,80.9704499508,0.0,37.1018798503,116.476155989,87.0897785899,77.1640105305,9.90576805939,0.02
 03/03  19:00:00,186.780945843,29.4686459647,58.4193848088,0.0,24.7345865669,47.5788473902,67.2765925308,62.3037085012,4.9528840297,0.02
 03/03  20:00:00,185.940628821,29.2755037255,52.2180767954,0.0,24.7345865669,47.5788473902,74.6572086771,69.6843246474,4.9528840297,0.02
 03/03  21:00:00,162.904131647,29.2755037255,48.7164115995,0.0,12.3672932834,38.6892022431,88.7130345298,85.721304112,2.97173041782,0.02
 03/03  22:00:00,115.573982198,18.2413000725,32.0133032715,0.0,12.3672932834,27.0668015668,60.1939537744,57.2022233566,2.97173041782,0.02
 03/03  23:00:00,98.0061024155,20.5351819092,29.092385062,0.0,4.12243109448,15.9888894789,79.4621296298,76.470399212,2.97173041782,0.02
 03/03  24:00:00,76.3430603362,14.0159958438,18.917186758,0.0,4.12243109448,15.9888894789,54.2069763094,51.2152458916,2.97173041782,0.02
 03/04  01:00:00,90.9321379488,20.0523263112,23.1766443658,0.0,4.12243109448,15.9888894789,86.9338931235,83.9421627057,2.97173041782,0.02
 03/04  02:00:00,69.1999114779,13.2010975856,15.1280611395,0.0,4.12243109448,15.9888894789,52.1271500048,49.135419587,2.97173041782,0.02
 03/04  03:00:00,88.0265780762,20.0523263112,20.9158562851,0.0,4.12243109448,15.9888894789,88.6121867037,85.6204562859,2.97173041782,0.02
 03/04  04:00:00,65.2298070381,12.9757649732,12.4578050671,0.0,4.12243109448,15.9888894789,55.2559295102,52.2641990924,2.97173041782,0.02
 03/04  05:00:00,98.9476827733,27.3440813335,24.8577893053,0.0,4.12243109448,16.0517297156,119.051538803,116.059808385,2.97173041782,0.02
 03/04  06:00:00,97.5705576709,28.7926481275,23.1769103761,0.0479995905785,4.12243109448,16.0517297156,126.987881802,115.414394712,2.97173041782,8.60175667254
 03/04  07:00:00,123.523472484,30.2412149215,23.2345247138,0.940185243356,4.12243109448,39.6058045677,99.0824415995,96.0907111817,2.97173041782,0.02
 03/04  08:00:00,173.562075997,30.2755555967,28.5731757748,20.1502274178,12.3672932834,65.3531420225,151.844312646,146.871428616,4.9528840297,0.02
 03/04  09:00:00,175.394383263,30.2648282387,33.8086308881,13.9418748764,12.3672932834,68.2430321324,146.141221746,141.168337716,4.9528840297,0.02
 03/04  10:00:00,200.922931613,30.3016571956,40.4238407405,6.59786267736,16.4897243779,93.1370602926,133.752378545,125.807764098,7.92461444751,0.02
 03/04  11:00:00,205.742990476,30.3694660627,49.2231347437,4.62082840597,16.4897243779,93.1370602926,126.811926728,118.86731228,7.92461444751,0.02
 03/04  12:00:00,210.714794435,30.5384775248,55.5916882792,3.46208644361,16.4897243779,93.1370602926,122.533421631,114.588807184,7.92461444751,0.02
 03/04  13:00:00,200.926168854,30.6751516433,58.7258528737,2.21029418496,16.4897243779,83.9857416113,120.019899715,112.075285267,7.92461444751,0.02
 03/04  14:00:00,196.339230911,30.5848874328,58.6867140584,1.18091084092,16.4897243779,83.9857416113,120.660901334,112.716286886,7.92461444751,0.02
 03/04  15:00:00,191.697947056,30.5354381624,56.502851352,0.696204811855,16.4897243779,83.9857416113,128.946367646,112.413088948,7.92461444751,8.60866425072
 03/04  16:00:00,166.623591264,30.2412149215,51.0835911225,0.0,12.3672932834,70.6512738906,63.8652153858,58.8923313561,4.9528840297,0.02
 03/04  17:00:00,161.983684279,30.2412149215,48.0802426399,0.0,12.3672932834,70.6512738906,65.9516949462,60.9788109165,4.9528840297,0.02
 03/04  18:00:00,145.679383967,30.2412149215,44.2994165805,0.0,12.3672932834,58.1284167478,69.4206628669,64.4477788372,4.9528840297,0.02
 03/04  19:00:00,107.734293437,27.5855091325,32.8008362637,0.0,12.3672932834,24.9413748627,93.1224982674,88.1496142377,4.9528840297,0.02
 03/04  20:00:00,117.02246623,29.0340759265,35.9421089128,0.0,12.3672932834,24.9413748627,100.727265985,95.754381955,4.9528840297,0.02
 03/04  21:00:00,94.8643230362,27.8269369315,32.1256120288,0.0,4.12243109448,16.0517297156,110.07361291,107.081882492,2.97173041782,0.02
 03/04  22:00:00,64.8568376388,13.6720406667,15.828091054,0.0,4.12243109448,15.9888894789,59.3593847536,56.3676543358,2.97173041782,0.02
 03/04  23:00:00,65.5436871966,14.3480385039,15.924349186,0.0,4.12243109448,15.9888894789,59.7383245568,56.746594139,2.97173041782,0.02
 03/04  24:00:00,74.6166749703,18.7122431537,20.4209169315,0.0,4.12243109448,15.9888894789,79.8561225469,76.8643921291,2.97173041782,0.02
 03/05  01:00:00,68.507897737,15.9507141112,16.4896340418,0.0,2.06121554724,15.9888894789,73.6266885761,70.6349581582,2.97173041782,0.02
 03/05  02:00:00,76.7480450974,18.7122431537,17.4565868491,0.0154613213142,2.06121554724,15.9888894789,85.6858571086,82.6941266908,2.97173041782,0.02
 03/05  03:00:00,69.7301728605,19.1950987517,16.6350738611,0.0142292316483,2.06121554724,15.9888894789,83.8402695881,80.8485391703,2.97173041782,0.02
 03/05  04:00:00,76.2887868968,22.7867344446,20.7165080154,0.0,2.06121554724,15.9888894789,106.800807947,103.809077529,2.97173041782,0.02
 03/05  05:00:00,67.2010262798,18.3501014552,15.9731527667,0.0,2.06121554724,15.9888894789,87.6227595833,84.6310291655,2.97173041782,0.02
 03/05  06:00:00,76.0829054584,23.7524456406,19.2359521077,0.321007180949,2.06121554724,15.9888894789,108.392471435,105.400741017,2.97173041782,0.02
 03/05  07:00:00,66.0074454981,19.0985276321,16.0110493723,0.650699733879,2.06121554724,15.9888894789,88.8470442244,85.8553138066,2.97173041782,0.02
 03/05  08:00:00,62.2602795456,23.2695900426,19.8461954444,0.514644634114,2.06121554724,15.9888894789,110.231310569,107.239580151,2.97173041782,0.02
 03/05  09:00:00,84.8176609084,20.2573810673,16.2444537941,1.10529057728,4.12243109448,41.7362269337,84.3825032825,79.4096192528,4.9528840297,0.02
 03/05  10:00:00,92.8905602369,24.3318723582,20.888659845,0.774559062686,4.12243109448,41.7362269337,102.582992017,97.6101079868,4.9528840297,0.02
 03/05  11:00:00,85.4665743104,19.7745254693,17.7231042992,0.933399320618,4.12243109448,41.7362269337,90.8732388412,77.3202498826,4.9528840297,8.60010492886
 03/05  12:00:00,95.2819649402,24.7181568366,21.3294986635,2.58104784032,4.12243109448,41.7362269337,104.871051666,99.8981676366,4.9528840297,0.02
 03/05  13:00:00,87.6784798451,20.1608099477,17.7926325596,2.92423827876,4.12243109448,41.7362269337,84.8673022297,79.8944182,4.9528840297,0.02
 03/05  14:00:00,94.4480001322,24.2353012386,22.2834976953,1.12815650076,4.12243109448,41.7362269337,101.822692208,96.8498081785,4.9528840297,0.02
 03/05  15:00:00,86.648963127,19.6779543497,18.746891054,1.33364328039,4.12243109448,41.7362269337,82.5832592062,77.6103751765,4.9528840297,0.02
 03/05  16:00:00,98.3127096154,24.7181568366,25.1113834821,1.77297303079,4.12243109448,41.7362269337,102.204714405,97.2318303755,4.9528840297,0.02
 03/05  17:00:00,73.057037102,20.1608099477,20.808062164,1.75855836102,4.12243109448,24.8785346261,82.0364278456,77.0635438159,4.9528840297,0.02
 03/05  18:00:00,52.0985175031,16.4335697092,16.5290967393,0.651320870334,2.06121554724,15.9888894789,74.8335646261,71.8418342083,2.97173041782,0.02
 03/05  19:00:00,65.6161846809,18.7122431537,18.2696028013,0.672215727709,2.06121554724,15.9888894789,88.3048408522,85.3131104344,2.97173041782,0.02
 03/05  20:00:00,80.5597512446,23.7524456406,22.2102845654,1.91639685892,2.06121554724,15.9888894789,110.229709957,107.237979539,2.97173041782,0.02
 03/05  21:00:00,72.2981760693,19.1950987517,17.5505602378,2.97898715895,2.06121554724,15.9888894789,89.760328675,86.7685982571,2.97173041782,0.02
 03/05  22:00:00,79.6601790873,23.2695900426,22.0347140167,1.67525087278,2.06121554724,15.9888894789,112.339866122,109.348135705,2.97173041782,0.02
 03/05  23:00:00,76.1614680675,19.8710965889,17.545999194,6.17084237737,2.06121554724,15.9888894789,90.9081081289,87.916377711,2.97173041782,0.02
 03/05  24:00:00,89.7541050411,25.104441315,22.0003529633,9.96868661109,2.06121554724,15.9888894789,113.341460077,110.349729659,2.97173041782,0.02
 03/06  01:00:00,80.0853118097,20.0642388281,17.1106127753,8.27571481937,4.12243109448,15.9888894789,90.8025770277,87.8108466099,2.97173041782,0.02
 03/06  02:00:00,92.1251718972,25.2010124346,19.9373957658,12.2449240562,4.12243109448,15.9888894789,113.43279149,110.441061072,2.97173041782,0.02
 03/06  03:00:00,80.4391900115,20.1608099477,14.7976989974,10.8459356556,4.12243109448,15.9888894789,91.8181501767,88.8264197589,2.97173041782,0.02
 03/06  04:00:00,92.3535506197,25.2010124346,17.9078632967,14.5028352158,4.12243109448,15.9888894789,114.493937565,111.502207148,2.97173041782,0.02
 03/06  05:00:00,111.818754686,29.2755037255,20.7080210434,9.78894840637,12.3672932834,24.9413748627,130.277317386,125.304433356,4.9528840297,0.02
 03/06  06:00:00,155.105423683,29.766677909,23.5379070066,49.7545572318,12.3672932834,24.9413748627,199.473936252,194.501052223,4.9528840297,0.02
 03/06  07:00:00,201.325041185,30.2828092423,23.542941547,39.656694495,24.7345865669,70.7195625826,165.953187411,156.027419352,9.90576805939,0.02
 03/06  08:00:00,213.238052733,30.3214240092,23.3869511415,29.3906743636,37.1018798503,92.3937384068,144.918722214,134.992954155,9.90576805939,0.02
 03/06  09:00:00,222.428057936,30.3359299712,23.3621030221,26.5478121896,37.1018798503,104.434947198,147.289485983,128.764067675,9.90576805939,8.61965024835
 03/06  10:00:00,232.683542106,30.3502424132,23.4185632155,24.6910035178,37.1018798503,116.476155989,135.13123073,125.20546267,9.90576805939,0.02
 03/06  11:00:00,231.312544525,30.3619971739,23.4740439621,23.2521524316,37.1018798503,116.476155989,132.566043102,122.640275043,9.90576805939,0.02
 03/06  12:00:00,229.95654194,30.3716223137,23.0583941877,22.3019549171,37.1018798503,116.476155989,138.948131501,120.415239192,9.90576805939,8.62712424965
 03/06  13:00:00,217.223621179,30.3812567755,23.319672488,21.3399247439,37.1018798503,104.434947198,128.468842442,118.543074383,9.90576805939,0.02
 03/06  14:00:00,228.820473767,30.3947465685,23.7717466127,20.4294135731,37.1018798503,116.476155989,126.329222258,116.403454199,9.90576805939,0.02
 03/06  15:00:00,227.781144081,30.4088817212,23.0990774807,20.0488394851,37.1018798503,116.476155989,133.646097628,115.114445635,9.90576805939,8.62588393356
 03/06  16:00:00,224.193345202,30.4239134039,23.0676396745,16.4776570634,37.1018798503,116.476155989,121.076376599,111.150608539,9.90576805939,0.02
 03/06  17:00:00,223.876108667,30.4367025117,23.4251267445,15.7906188226,37.1018798503,116.476155989,118.963367937,109.037599878,9.90576805939,0.02
 03/06  18:00:00,225.927652298,30.4487407519,23.9156572364,17.3406748502,37.1018798503,116.476155989,128.906915174,110.386836461,9.90576805939,8.61431065377
 03/06  19:00:00,132.385066726,28.4707443955,20.9607101332,0.60009333971,24.7345865669,47.5788473902,94.125045828,89.1521617983,4.9528840297,0.02
 03/06  20:00:00,136.991222246,29.1145518595,19.9583035286,0.866513349687,24.7345865669,47.5788473902,97.1519098166,92.1790257869,4.9528840297,0.02
 03/06  21:00:00,113.881762651,27.8269369315,19.5534145031,0.706492586584,12.3672932834,38.6892022431,108.563385589,105.571655171,2.97173041782,0.02
 03/06  22:00:00,94.6231194377,22.1226491242,15.7827858944,2.5805882923,12.3672932834,27.0668015668,91.1532288677,88.1614984499,2.97173041782,0.02
 03/06  23:00:00,66.4852071017,18.2293875557,13.4667089541,0.0,4.12243109448,15.9888894789,82.5482302787,79.5564998608,2.97173041782,0.02
 03/06  24:00:00,78.3391196259,23.655874521,16.7614961881,2.86969960831,4.12243109448,15.9888894789,104.512108208,101.52037779,2.97173041782,0.02
 03/07  01:00:00,75.693910084,20.1608099477,12.963532514,7.76447880425,4.12243109448,15.9888894789,84.8914194241,81.8996890063,2.97173041782,0.02
 03/07  02:00:00,87.3237433515,25.2010124346,15.7237231351,11.2865393956,4.12243109448,15.9888894789,107.089241282,104.097510864,2.97173041782,0.02
 03/07  03:00:00,77.1196853999,20.1608099477,12.1781397147,9.88826116915,4.12243109448,15.9888894789,86.3391071374,83.3473767196,2.97173041782,0.02
 03/07  04:00:00,89.2162872947,25.2010124346,15.1928487976,13.6102319166,4.12243109448,15.9888894789,109.155194827,106.16346441,2.97173041782,0.02
 03/07  05:00:00,107.906441585,29.2755037255,17.6454106168,8.93924562086,12.3672932834,24.9413748627,122.038439782,117.065555752,4.9528840297,0.02
 03/07  06:00:00,150.224842326,29.77885789,20.9988591481,47.4008436272,12.3672932834,24.9413748627,190.938470287,185.965586257,4.9528840297,0.02
 03/07  07:00:00,195.687456297,30.3061742958,21.2949508391,36.2437351232,24.7345865669,70.7195625826,155.505167116,145.579399057,9.90576805939,0.02
 03/07  08:00:00,206.157376716,30.3609974176,21.7109222188,23.9464500829,37.1018798503,92.3937384068,133.661171739,123.735403679,9.90576805939,0.02
 03/07  09:00:00,214.390737732,30.3831902074,22.3270201835,19.4983673094,37.1018798503,104.434947198,135.036486632,116.511137096,9.90576805939,8.61958147641
 03/07  10:00:00,225.00301793,30.3958787488,22.8773642017,17.5060334342,37.1018798503,116.476155989,123.261913015,113.336144956,9.90576805939,0.02
 03/07  11:00:00,223.322063422,30.4140845289,23.4291751697,15.2544260444,37.1018798503,116.476155989,120.402854661,110.477086602,9.90576805939,0.02
 03/07  12:00:00,221.84971242,30.4357793391,23.869926194,13.3194902695,37.1018798503,116.476155989,126.207948464,107.675150512,9.90576805939,8.62702989297
 03/07  13:00:00,207.80280929,30.4592423782,24.5852200212,10.5755611257,37.1018798503,104.434947198,114.095304005,104.169535946,9.90576805939,0.02
 03/07  14:00:00,218.005254476,30.5270716184,25.9155240904,7.33807537178,37.1018798503,116.476155989,118.169152732,99.6362807847,9.90576805939,8.6271038882
 03/07  15:00:00,217.014125577,30.6011426107,26.9542673239,5.23441678585,37.1018798503,116.476155989,106.045106034,96.1193379749,9.90576805939,0.02
 03/07  16:00:00,216.740828457,30.6981876174,28.4872331892,3.33124996401,37.1018798503,116.476155989,102.560179394,92.6344113346,9.90576805939,0.02
 03/07  17:00:00,217.644707564,30.7763806024,30.1617402138,2.48292733707,37.1018798503,116.476155989,109.40459783,90.8790215301,9.90576805939,8.61980824083
 03/07  18:00:00,216.291614605,30.7777256129,28.9791550481,2.31219232324,37.1018798503,116.476155989,101.513962672,91.5881946123,9.90576805939,0.02
 03/07  19:00:00,135.097037703,28.671934228,24.0715832405,0.0,24.7345865669,47.5788473902,79.0358566467,74.062972617,4.9528840297,0.02
 03/07  20:00:00,139.279546467,29.5169315245,22.7107573843,0.0,24.7345865669,47.5788473902,86.7084122339,81.7355282043,4.9528840297,0.02
 03/07  21:00:00,115.319649957,27.8269369315,21.6732781097,0.024511225419,12.3672932834,38.6892022431,100.771584095,97.7798536772,2.97173041782,0.02
 03/07  22:00:00,85.3073109612,17.3721599961,13.4136915782,0.0121443358313,12.3672932834,27.0668015668,67.7507029476,64.7589725298,2.97173041782,0.02
 03/07  23:00:00,75.595541616,22.7867344446,17.5939369866,0.0,4.12243109448,15.9888894789,96.5895320575,93.5978016397,2.97173041782,0.02
 03/07  24:00:00,68.8177439759,19.0019565125,14.0381075146,0.348019677667,4.12243109448,15.9888894789,80.4467285733,77.4549981555,2.97173041782,0.02
 03/08  01:00:00,75.8603220326,23.2695900426,16.7217393191,0.434073164958,4.12243109448,15.9888894789,101.364048442,98.3723180244,2.97173041782,0.02
 03/08  02:00:00,70.2624643877,19.4365265507,13.1955494644,1.61311230054,4.12243109448,15.9888894789,82.7552735385,79.7635431207,2.97173041782,0.02
 03/08  03:00:00,74.3570194774,22.7867344446,16.0002331652,0.0,4.12243109448,15.9888894789,103.451092937,100.459362519,2.97173041782,0.02
 03/08  04:00:00,70.3721418767,19.4848121105,12.5523312714,2.36206886962,4.12243109448,15.9888894789,84.3180385719,81.3263081541,2.97173041782,0.02
 03/08  05:00:00,102.556603674,29.3398844719,17.7029032409,3.45418836604,12.3672932834,24.9413748627,118.419919174,113.447035144,4.9528840297,0.02
 03/08  06:00:00,129.071548335,29.3283849315,21.0218458182,26.6750356144,12.3672932834,24.9413748627,184.740874988,179.767990958,4.9528840297,0.02
 03/08  07:00:00,184.182012526,30.3706237459,20.9340195073,25.034772946,24.7345865669,70.7195625826,159.489420677,140.981922495,9.90576805939,8.60173012311
 03/08  08:00:00,198.364722562,30.4640892394,21.9884743289,15.7731629083,37.1018798503,92.3937384068,129.113352503,119.187584444,9.90576805939,0.02
 03/08  09:00:00,207.648669318,30.5073583329,24.3223835619,10.6367911854,37.1018798503,104.434947198,120.026705441,110.100937381,9.90576805939,0.02
 03/08  10:00:00,218.0280849,30.5956845808,26.4845064309,6.72413372567,37.1018798503,116.476155989,113.928444222,104.002676162,9.90576805939,0.02
 03/08  11:00:00,220.418713283,30.72667749,30.5588056233,4.90884977363,37.1018798503,116.476155989,116.983019359,98.4514818686,9.90576805939,8.62576943113
 03/08  12:00:00,223.274584999,30.9525329657,34.8300244539,3.26754413017,37.1018798503,116.476155989,104.266210748,94.3404426882,9.90576805939,0.02
 03/08  13:00:00,213.456402236,31.252157195,38.0326256646,1.9888128461,37.1018798503,104.434947198,101.099516043,91.1737479832,9.90576805939,0.02
 03/08  14:00:00,228.419152803,31.5429692094,41.6860868157,0.965551049293,37.1018798503,116.476155989,106.589674472,88.0584019792,9.90576805939,8.62550443344
 03/08  15:00:00,230.113256655,31.7569184277,43.4863008495,0.645731863889,37.1018798503,116.476155989,95.6480824346,85.7223143752,9.90576805939,0.02
 03/08  16:00:00,230.059301266,31.7978698136,43.5603984425,0.476853611754,37.1018798503,116.476155989,94.8062639817,84.8804959223,9.90576805939,0.02
 03/08  17:00:00,229.630125291,31.6288839494,43.3750027643,0.402625004355,37.1018798503,116.476155989,104.889526158,86.362713167,9.90576805939,8.62104493206
 03/08  18:00:00,228.387997678,31.4555471787,42.2404855432,0.469421537157,37.1018798503,116.476155989,98.4093190893,88.4835510299,9.90576805939,0.02
 03/08  19:00:00,145.808838822,29.0340759265,34.4212383178,0.0,24.7345865669,47.5788473902,75.6062682115,70.6333841818,4.9528840297,0.02
 03/08  20:00:00,150.896468368,29.7583593235,34.0862466543,0.0,24.7345865669,47.5788473902,82.2843501574,77.3114661277,4.9528840297,0.02
 03/08  21:00:00,123.310424177,28.4707443955,29.0447510494,0.0,12.3672932834,38.6892022431,96.1775503324,93.1858199145,2.97173041782,0.02
 03/08  22:00:00,86.4944037973,15.9355057189,16.5145823488,0.0,12.3672932834,27.0668015668,61.3527995269,58.3610691091,2.97173041782,0.02
 03/08  23:00:00,76.3033604546,21.0180375072,20.522839347,0.00422092676273,4.12243109448,15.9888894789,84.1515275695,81.1597971517,2.97173041782,0.02
 03/08  24:00:00,60.9025400966,13.243426887,12.9743896441,0.0,4.12243109448,15.9888894789,56.8626715124,53.8709410945,2.97173041782,0.02
 03/09  01:00:00,79.1024671483,22.7867344446,21.1756733942,0.0,4.12243109448,15.9888894789,101.602075662,98.6103452442,2.97173041782,0.02
 03/09  02:00:00,71.0206960573,19.6779543497,16.0827742674,0.185860782499,4.12243109448,15.9888894789,80.2683115641,77.2765811463,2.97173041782,0.02
 03/09  03:00:00,77.1298948026,22.7867344446,19.4297739789,0.0,4.12243109448,15.9888894789,109.223814879,97.6503438478,2.97173041782,8.60174061319
 03/09  04:00:00,70.2366853155,19.3882409909,15.3873959161,0.431366439411,4.12243109448,15.9888894789,81.7018898405,78.7101594227,2.97173041782,0.02
 03/09  05:00:00,104.458596266,29.2433133523,22.5252341288,0.643766877462,12.3672932834,24.9413748627,114.663520767,109.690636737,4.9528840297,0.02
 03/09  06:00:00,125.277259551,29.3363901698,25.455918956,18.4386686018,12.3672932834,24.9413748627,180.798601314,175.825717284,4.9528840297,0.02
 03/09  07:00:00,180.630352649,30.395211227,25.6195455207,16.7729998149,24.7345865669,70.7195625826,147.149164142,137.223396083,9.90576805939,0.02
 03/09  08:00:00,196.762171372,30.5509876964,26.5167372,9.55545120134,37.1018798503,92.3937384068,125.752944224,115.827176164,9.90576805939,0.02
 03/09  09:00:00,207.110233478,30.6454985512,28.9225078807,5.36007785652,37.1018798503,104.434947198,117.074602709,107.14883465,9.90576805939,0.02
 03/09  10:00:00,222.401348746,30.776295925,33.7991021467,3.60217165787,37.1018798503,116.476155989,110.719763938,100.793995879,9.90576805939,0.02
 03/09  11:00:00,226.070909146,31.0744497414,38.6837296545,2.08839163643,37.1018798503,116.476155989,113.606277693,95.074837313,9.90576805939,8.6256723208
 03/09  12:00:00,229.538284664,31.4075661823,42.9683978406,0.937825670417,37.1018798503,116.476155989,101.014701279,91.0889332194,9.90576805939,0.02
 03/09  13:00:00,219.757992138,31.7551669731,45.3899643238,0.430034476912,37.1018798503,104.434947198,98.296427677,88.3706596176,9.90576805939,0.02
 03/09  14:00:00,236.730282211,32.110439745,50.1948627238,0.200483040386,37.1018798503,116.476155989,103.955171636,85.4224360754,9.90576805939,8.62696750098
 03/09  15:00:00,239.643544289,32.3233374877,53.0119768394,0.083906422902,37.1018798503,116.476155989,93.2215641892,83.2957961298,9.90576805939,0.02
 03/09  16:00:00,240.449669169,32.5073011527,53.6731318601,0.0450514752443,37.1018798503,116.476155989,100.824213934,82.2940793079,9.90576805939,8.62436656695
 03/09  17:00:00,240.533066792,32.4491590999,53.7664346313,0.0938973032324,37.1018798503,116.476155989,92.6061803884,82.680412329,9.90576805939,0.02
 03/09  18:00:00,238.351409378,32.2215459981,51.7462625489,0.161048806712,37.1018798503,116.476155989,94.1413276614,84.215559602,9.90576805939,0.02
 03/09  19:00:00,148.515786958,29.154789826,37.0074680429,0.0,24.7345865669,47.5788473902,72.4215821752,67.4486981455,4.9528840297,0.02
 03/09  20:00:00,153.203887402,29.7583593235,36.3936610583,0.0,24.7345865669,47.5788473902,80.1209588199,75.1480747902,4.9528840297,0.02
 03/09  21:00:00,125.580812042,28.4707443955,31.3151342105,0.0,12.3672932834,38.6892022431,94.2759515306,91.2842211127,2.97173041782,0.02
 03/09  22:00:00,88.2317827599,16.1286479581,17.851574311,0.0,12.3672932834,27.0668015668,60.5723929268,57.580662509,2.97173041782,0.02
 03/09  23:00:00,76.6389298648,21.0180375072,20.785031073,0.0,4.12243109448,15.9888894789,92.9371487087,81.3636652684,2.97173041782,8.60175302253
 03/09  24:00:00,59.9490361081,12.8571424086,12.5107747871,0.0,4.12243109448,15.9888894789,56.7241282446,53.7323978267,2.97173041782,0.02
 03/10  01:00:00,80.0309852503,23.7524456406,21.2467691465,0.0,4.12243109448,15.9888894789,99.4581140059,96.4663835881,2.97173041782,0.02
 03/10  02:00:00,69.6249079473,18.2293875557,16.3036977226,0.0,4.12243109448,15.9888894789,80.1208721722,77.1291417543,2.97173041782,0.02
 03/10  03:00:00,78.5457308215,23.9455878798,19.6695109775,0.0534566509181,4.12243109448,15.9888894789,100.870274586,97.8785441683,2.97173041782,0.02
 03/10  04:00:00,68.8215079281,18.2293875557,15.7072472341,0.0,4.12243109448,15.9888894789,81.9899770478,78.99824663,2.97173041782,0.02
 03/10  05:00:00,104.373555,29.5008363379,22.379726376,0.446710567304,12.3672932834,24.9413748627,114.720049651,109.747165621,4.9528840297,0.02
 03/10  06:00:00,122.905292196,29.3480466409,24.9987301012,16.5122337936,12.3672932834,24.9413748627,180.717018099,175.744134069,4.9528840297,0.02
 03/10  07:00:00,178.679248287,30.4144029997,24.9805160705,15.4417332688,24.7345865669,70.7195625826,147.077249016,137.151480957,9.90576805939,0.02
 03/10  08:00:00,194.880504657,30.5979680437,25.62627807,8.51726306295,37.1018798503,92.3937384068,125.819759062,115.893991003,9.90576805939,0.02
 03/10  09:00:00,204.914051295,30.6893172913,27.3560356137,4.68653678179,37.1018798503,104.434947198,116.996506366,107.070738307,9.90576805939,0.02
 03/10  10:00:00,220.433937194,30.8135685395,32.3083465182,3.08822613438,37.1018798503,116.476155989,119.464664714,100.937047257,9.90576805939,8.62184939737
 03/10  11:00:00,225.152979594,31.1265642267,38.0031563793,1.79896942091,37.1018798503,116.476155989,105.299295079,95.37352702,9.90576805939,0.02
 03/10  12:00:00,229.371697314,31.5009734271,42.8271002867,0.819110201231,37.1018798503,116.476155989,101.11586475,91.1900966908,9.90576805939,0.02
 03/10  13:00:00,226.233385938,31.8904107172,50.2093263058,0.35971380108,37.1018798503,104.434947198,106.513462493,87.9844868075,9.90576805939,8.62320762663
 03/10  14:00:00,242.191056907,32.2486041386,55.5149691079,0.187516929852,37.1018798503,116.476155989,94.7926397052,84.8668716458,9.90576805939,0.02
 03/10  15:00:00,251.121919403,32.555167599,59.6397110253,0.0686648401688,37.1018798503,116.476155989,91.8777484277,81.9519803683,9.90576805939,0.02
 03/10  16:00:00,256.184788363,32.8252912605,61.9097475289,0.0,37.1018798503,116.476155989,98.4616493022,79.932973278,9.90576805939,8.62290796481
 03/10  17:00:00,256.0662616,32.8588016214,62.9490266464,0.000401237956185,37.1018798503,116.476155989,89.7720636274,79.846295568,9.90576805939,0.02
 03/10  18:00:00,256.156610555,32.6382344112,62.1676603023,0.0452347034471,37.1018798503,116.476155989,91.0195351508,81.0937670914,9.90576805939,0.02
 03/10  19:00:00,167.196329272,29.3720748451,47.3057513148,0.0,24.7345865669,47.5788473902,70.0619040491,65.0890200194,4.9528840297,0.02
 03/10  20:00:00,164.397052837,29.2755037255,43.3578686605,0.0,24.7345865669,47.5788473902,78.2229133408,73.2500293111,4.9528840297,0.02
 03/10  21:00:00,135.897573896,29.2755037255,36.8952368045,0.0,12.3672932834,38.6892022431,101.255885328,89.6786853789,2.97173041782,8.60546953082
 03/10  22:00:00,91.9021416678,15.9355057189,19.7951153936,0.0,12.3672932834,27.0668015668,56.1749489325,53.1832185146,2.97173041782,0.02
 03/10  23:00:00,81.71692625,21.0180375072,24.0792684039,0.0,4.12243109448,15.9888894789,82.9542139357,79.9624835178,2.97173041782,0.02
 03/10  24:00:00,61.8923736054,12.760571289,13.6596846981,0.0,4.12243109448,15.9888894789,55.9178523213,52.9261219034,2.97173041782,0.02
 03/11  01:00:00,78.3631480851,21.5008931052,21.5941490839,0.0,4.12243109448,15.9888894789,87.926034265,84.9343038472,2.97173041782,0.02
 03/11  02:00:00,60.6820880972,12.760571289,12.5606876728,0.0,4.12243109448,15.9888894789,59.7302392226,56.7385088048,2.97173041782,0.02
