Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  03:00:00,79.43866964,23.5110178416,20.3989039993,0.0,4.12243109448,15.9888894789,104.771627103,101.779896685,2.97173041782,0.02
 03/11  04:00:00,69.4043963365,18.7122431537,15.296583716,0.0144579947477,4.12243109448,15.9888894789,81.1867682331,78.1950378153,2.97173041782,0.02
 03/11  05:00:00,85.4576495137,28.5512203285,21.751186312,0.243469339464,4.12243109448,16.0517297156,120.001747933,117.010017516,2.97173041782,0.02
 03/11  06:00:00,87.1676535932,27.5855091325,21.3077046394,0.0330574515869,4.12243109448,16.0517297156,121.048149164,118.056418746,2.97173041782,0.02
 03/11  07:00:00,120.861463849,30.2412149215,22.3151144527,2.32055293598,4.12243109448,39.6058045677,100.873106054,97.8813756365,2.97173041782,0.02
 03/11  08:00:00,164.432716209,30.2870732178,26.548243281,23.6056796773,12.3672932834,65.3531420225,153.773128916,148.800244886,4.9528840297,0.02
 03/11  09:00:00,164.069147289,30.2711313154,32.8287753,16.5963482336,12.3672932834,68.2430321324,148.340667101,143.367783072,4.9528840297,0.02
 03/11  10:00:00,199.372301923,30.3042752531,41.524939489,8.42764223609,16.4897243779,93.1370602926,134.842218982,126.897604534,7.92461444751,0.02
 03/11  11:00:00,212.707725886,30.3462173899,51.1301538975,5.65237499337,16.4897243779,93.1370602926,127.046370671,119.101756224,7.92461444751,0.02
 03/11  12:00:00,225.757099335,30.469955377,57.4376477022,4.13472270666,16.4897243779,93.1370602926,130.723168356,114.187894183,7.92461444751,8.61065972555
 03/11  13:00:00,222.323122525,30.6215126675,61.2979003071,2.92324917058,16.4897243779,83.9857416113,118.923730423,110.979115976,7.92461444751,0.02
 03/11  14:00:00,223.727261665,30.7903070452,66.9054113352,1.61789724416,16.4897243779,83.9857416113,116.300963951,108.356349503,7.92461444751,0.02
 03/11  15:00:00,225.111540932,30.9021286482,71.7022017648,0.701785741417,16.4897243779,83.9857416113,114.005579569,106.060965121,7.92461444751,0.02
 03/11  16:00:00,203.004274963,30.2412149215,66.9007169705,0.0,12.3672932834,70.6512738906,56.8639939132,51.8911098835,4.9528840297,0.02
 03/11  17:00:00,200.875707207,30.2412149215,66.4076836389,0.0,12.3672932834,70.6512738906,55.5313835391,50.5584995094,4.9528840297,0.02
 03/11  18:00:00,183.191090867,30.2412149215,63.5628986997,0.0,12.3672932834,58.1284167478,61.9473045192,56.9744204895,4.9528840297,0.02
 03/11  19:00:00,146.596979704,28.913362027,51.2325118808,0.0,12.3672932834,24.9413748627,87.0064819717,82.033597942,4.9528840297,0.02
 03/11  20:00:00,145.760588318,29.2755037255,48.6933982398,0.0,12.3672932834,24.9413748627,95.9214015277,90.948517498,4.9528840297,0.02
 03/11  21:00:00,110.707713824,27.8269369315,37.5231071287,0.0,4.12243109448,16.0517297156,106.571099837,103.579369419,2.97173041782,0.02
 03/11  22:00:00,74.6154421923,15.0240363411,20.1222196837,0.0,4.12243109448,15.9888894789,59.0705896049,56.078859187,2.97173041782,0.02
 03/11  23:00:00,69.1912416637,13.6720406667,15.880672654,0.0,4.12243109448,15.9888894789,58.9874979597,55.9957675419,2.97173041782,0.02
 03/11  24:00:00,78.6440586592,17.1578531062,21.0641196291,0.0,4.12243109448,15.9888894789,76.5537998758,73.5620694579,2.97173041782,0.02
 03/12  01:00:00,68.4392815902,15.9507141112,17.1333032983,0.0,2.06121554724,15.9888894789,83.1521560074,71.5801996985,2.97173041782,8.60022589118
 03/12  02:00:00,74.7923605265,18.2293875557,19.4442340641,0.0,2.06121554724,15.9888894789,85.345239193,82.3535087752,2.97173041782,0.02
 03/12  03:00:00,60.7894174164,13.6720406667,12.930000211,0.0,2.06121554724,15.9888894789,62.1798158582,59.1880854404,2.97173041782,0.02
 03/12  04:00:00,79.6368002487,24.1145873391,20.8672956957,0.00871967127042,2.06121554724,15.9888894789,106.04618607,103.054455653,2.97173041782,0.02
 03/12  05:00:00,68.0897850954,18.2293875557,16.2652325996,0.0,2.06121554724,15.9888894789,85.3492173395,82.3574869217,2.97173041782,0.02
 03/12  06:00:00,79.6987144979,22.7867344446,20.0178999665,0.0,2.06121554724,15.9888894789,108.365588745,105.373858327,2.97173041782,0.02
 03/12  07:00:00,65.3296249828,18.5191009145,15.4249272083,0.00331402453556,2.06121554724,15.9888894789,87.7944751087,84.8027446909,2.97173041782,0.02
 03/12  08:00:00,96.3843230264,24.9112990758,20.7769841814,0.107478598488,4.12243109448,41.7362269337,102.510073652,97.537189622,4.9528840297,0.02
 03/12  09:00:00,90.4696105282,19.2916698713,20.7322706595,0.023686238075,4.12243109448,41.7362269337,79.2575729626,74.2846889329,4.9528840297,0.02
 03/12  10:00:00,116.901782637,24.7181568366,34.1523853465,0.0155587607613,4.12243109448,41.7362269337,93.9889113071,89.0160272774,4.9528840297,0.02
 03/12  11:00:00,109.55807147,20.1608099477,32.7359418697,0.0,4.12243109448,41.7362269337,72.8462746136,67.8733905839,4.9528840297,0.02
 03/12  12:00:00,126.003409976,24.7181568366,42.1434575094,0.0,4.12243109448,41.7362269337,87.1066761042,82.1337920745,4.9528840297,0.02
 03/12  13:00:00,117.750555763,20.6455428137,40.3353983512,0.0,4.12243109448,41.7362269337,69.2578752116,64.2849911819,4.9528840297,0.02
 03/12  14:00:00,137.349671245,24.7236373377,48.6808109508,0.0,4.12243109448,41.7362269337,83.5073996837,78.534515654,4.9528840297,0.02
 03/12  15:00:00,124.852626548,20.659614182,44.8537654792,0.0,4.12243109448,41.7362269337,66.9582483464,61.9853643167,4.9528840297,0.02
 03/12  16:00:00,118.616442194,24.7249639135,50.8767200105,0.0,4.12243109448,24.8785346261,83.3681986909,78.3953146612,4.9528840297,0.02
 03/12  17:00:00,96.2167628543,20.6490034943,44.9624788553,0.0,2.06121554724,15.9888894789,70.7629891283,67.7712587104,2.97173041782,0.02
 03/12  18:00:00,104.549870619,23.8066874588,48.3077283689,0.0,2.06121554724,15.9888894789,86.796283437,83.8045530192,2.97173041782,0.02
 03/12  19:00:00,90.6164767433,19.1286266704,37.508563857,0.0,2.06121554724,15.9888894789,72.4089024096,69.4171719918,2.97173041782,0.02
 03/12  20:00:00,92.5682996218,20.1065681294,33.3374224723,0.0,2.06121554724,15.9888894789,80.7543888417,77.7626584238,2.97173041782,0.02
 03/12  21:00:00,80.4482942394,16.9435462163,28.3550174961,0.0,2.06121554724,15.9888894789,71.8263941542,68.8346637364,2.97173041782,0.02
 03/12  22:00:00,73.7316391688,16.6343161445,22.4328070396,0.0,2.06121554724,15.9888894789,80.1784667153,77.1867362974,2.97173041782,0.02
 03/12  23:00:00,67.6466073182,14.811377389,18.8036799406,0.0,2.06121554724,15.9888894789,71.3905387456,68.3988083278,2.97173041782,0.02
 03/12  24:00:00,67.6959359647,15.0045196282,19.1737614694,0.0,2.06121554724,15.9888894789,70.8125051944,67.8207747766,2.97173041782,0.02
 03/13  01:00:00,79.3307091803,19.1950987517,24.9755034982,0.0,4.12243109448,15.9888894789,82.8236434408,79.8319130229,2.97173041782,0.02
 03/13  02:00:00,74.6006587424,18.2293875557,21.1808717579,0.0,4.12243109448,15.9888894789,82.6067925008,79.615062083,2.97173041782,0.02
 03/13  03:00:00,65.7979703958,13.967710284,17.1790983902,0.0,4.12243109448,15.9888894789,57.6664275179,54.6746971001,2.97173041782,0.02
 03/13  04:00:00,114.482418619,28.8892192471,32.8988142125,0.00680729987241,12.3672932834,24.9413748627,117.892674799,112.919790769,4.9528840297,0.02
 03/13  05:00:00,135.448838505,29.7894489704,37.3604986341,16.0415744466,12.3672932834,24.9413748627,186.205448205,181.232564175,4.9528840297,0.02
 03/13  06:00:00,188.71281315,30.3141340409,38.7223582023,9.43859740834,24.7345865669,70.7195625826,161.200611612,142.693099857,9.90576805939,8.60174369513
 03/13  07:00:00,213.479323457,30.4041278194,37.8620183332,5.67752252736,37.1018798503,92.3937384068,132.547977775,122.622209716,9.90576805939,0.02
 03/13  08:00:00,215.40065829,30.4645485922,38.0888280055,4.66517105467,37.1018798503,104.434947198,126.220596036,116.294827977,9.90576805939,0.02
 03/13  09:00:00,229.103412224,30.5359254861,41.6176576829,2.72609855232,37.1018798503,116.476155989,120.71475629,110.78898823,9.90576805939,0.02
 03/13  10:00:00,236.508273544,30.7549775879,50.5236146399,1.00532786783,37.1018798503,116.476155989,122.551747882,104.02071708,9.90576805939,8.62526274287
 03/13  11:00:00,243.822686171,31.2121699213,57.8047675483,0.581299559813,37.1018798503,116.476155989,106.969894683,97.044126624,9.90576805939,0.02
 03/13  12:00:00,239.995489561,31.6938625694,64.6011058092,0.311865853166,37.1018798503,104.434947198,101.947227549,92.0214594895,9.90576805939,0.02
 03/13  13:00:00,257.240604317,32.1476680817,70.4116613633,0.10019151249,37.1018798503,116.476155989,106.667693621,88.1354341662,9.90576805939,8.62649139489
 03/13  14:00:00,264.831148984,32.6813143648,75.7846935744,0.00753718688751,37.1018798503,116.476155989,94.5492201288,84.6234520694,9.90576805939,0.02
 03/13  15:00:00,268.700301447,33.2056479689,78.7605548514,0.0,37.1018798503,116.476155989,91.9314917262,82.0057236668,9.90576805939,0.02
 03/13  16:00:00,272.412485498,33.5390966893,81.9292896527,0.0,37.1018798503,116.476155989,98.8105723579,80.2841983126,9.90576805939,8.62060598587
 03/13  17:00:00,274.603071792,33.6307104548,82.8060219852,0.0,37.1018798503,116.476155989,89.6417750922,79.7160070328,9.90576805939,0.02
 03/13  18:00:00,173.444848148,29.5766464367,63.0530118782,0.0,24.7345865669,47.5788473902,66.9029151633,61.9300311336,4.9528840297,0.02
 03/13  19:00:00,176.641189484,29.2807728187,59.314600873,0.0,24.7345865669,47.5788473902,72.9398503382,67.9669663085,4.9528840297,0.02
 03/13  20:00:00,158.029644846,29.6379520456,58.5183501215,0.0,12.3672932834,38.6892022431,88.6280276676,85.6362972498,2.97173041782,0.02
 03/13  21:00:00,106.449642085,18.0964433931,33.2780452004,0.0,12.3672932834,27.0668015668,61.4067749917,58.4150445738,2.97173041782,0.02
 03/13  22:00:00,92.9699353967,22.2916485835,35.6371559425,0.0,4.12243109448,15.9888894789,82.7363376178,79.7446071999,2.97173041782,0.02
 03/13  23:00:00,74.0940933381,15.0240363411,24.3568673165,0.0,4.12243109448,15.9888894789,60.6684566977,57.6767262799,2.97173041782,0.02
 03/13  24:00:00,84.174077767,20.8570856412,28.3537369854,0.0,4.12243109448,15.9888894789,91.6818146997,88.6900842818,2.97173041782,0.02
 03/14  01:00:00,65.7745874245,13.243426887,17.9345185335,0.0,4.12243109448,15.9888894789,58.6607183699,55.6689879521,2.97173041782,0.02
 03/14  02:00:00,82.7694879403,20.4928526078,27.330401962,0.0,4.12243109448,15.9888894789,87.010238043,84.0185076252,2.97173041782,0.02
 03/14  03:00:00,58.0762624413,10.9376325334,12.555506005,0.0,4.12243109448,15.9888894789,49.3236216171,46.3318911992,2.97173041782,0.02
 03/14  04:00:00,114.268242504,29.0823614863,33.1395994246,0.0,12.3672932834,24.9413748627,119.911237481,106.357356506,4.9528840297,8.60099694537
 03/14  05:00:00,126.185095025,29.8384811885,34.1524630045,10.1478693182,12.3672932834,24.9413748627,177.219912455,172.247028426,4.9528840297,0.02
 03/14  06:00:00,180.60897661,30.3551028343,33.6543021935,6.40780915576,24.7345865669,70.7195625826,144.00112622,134.075358161,9.90576805939,0.02
 03/14  07:00:00,207.093819367,30.6049038776,33.3028619796,3.65039897923,37.1018798503,92.3937384068,125.057196974,115.131428914,9.90576805939,0.02
 03/14  08:00:00,209.247624988,30.7000248897,34.9840326659,1.3814525092,37.1018798503,104.434947198,117.265460156,107.339692096,9.90576805939,0.02
 03/14  09:00:00,227.897020828,30.8481268609,42.0430307585,0.782126463911,37.1018798503,116.476155989,111.182381434,101.256613374,9.90576805939,0.02
 03/14  10:00:00,238.819968351,31.323417759,52.8473868591,0.424829896229,37.1018798503,116.476155989,113.974417093,95.4444870669,9.90576805939,8.62416196652
 03/14  11:00:00,245.034378287,31.8560837674,58.7303863707,0.223462755263,37.1018798503,116.476155989,99.8623876654,89.936619606,9.90576805939,0.02
 03/14  12:00:00,239.698038498,32.3391136814,65.0556031909,0.12054464764,37.1018798503,104.434947198,95.6652614348,85.7394933754,9.90576805939,0.02
 03/14  13:00:00,259.483017556,32.8709921062,72.3626506064,0.0248749496566,37.1018798503,116.476155989,100.798441723,82.268074819,9.90576805939,8.62459884453
 03/14  14:00:00,268.085850658,33.5995801228,80.2620016938,0.0,37.1018798503,116.476155989,88.896188957,78.9704208976,9.90576805939,0.02
 03/14  15:00:00,275.398407703,34.2233191654,86.9509445529,0.0,37.1018798503,116.476155989,86.273437032,76.3476689726,9.90576805939,0.02
 03/14  16:00:00,280.175371784,34.6408262404,91.3109619014,0.0,37.1018798503,116.476155989,93.2700168132,74.743696521,9.90576805939,8.62055223274
 03/14  17:00:00,280.673460462,34.7281174202,91.1048617169,0.0,37.1018798503,116.476155989,84.4386832658,74.5129152064,9.90576805939,0.02
 03/14  18:00:00,176.166960084,29.5840816957,68.1463816385,0.0,24.7345865669,47.5788473902,64.8102181989,59.8373341692,4.9528840297,0.02
 03/14  19:00:00,176.52945982,29.2884991638,63.2824598555,0.0,24.7345865669,47.5788473902,70.2273060733,65.2544220436,4.9528840297,0.02
 03/14  20:00:00,160.867735046,29.761855023,61.5289877682,0.0,12.3672932834,38.6892022431,85.504969231,82.5132388132,2.97173041782,0.02
 03/14  21:00:00,110.059334412,18.0964433931,35.4333363717,0.0,12.3672932834,27.0668015668,59.9569014447,56.9651710268,2.97173041782,0.02
 03/14  22:00:00,94.5874111369,22.3479817366,36.7255473253,0.0,4.12243109448,15.9888894789,83.1136254844,80.1218950666,2.97173041782,0.02
 03/14  23:00:00,76.3722263162,15.8389345993,25.3626746348,0.0,4.12243109448,15.9888894789,59.1532686671,56.1615382493,2.97173041782,0.02
 03/14  24:00:00,88.1563242262,21.0180375072,31.67695018,0.0,4.12243109448,15.9888894789,87.0670309744,84.0753005566,2.97173041782,0.02
 03/15  01:00:00,69.4100800916,13.967710284,20.7345816168,0.0,4.12243109448,15.9888894789,58.4566232729,55.4648928551,2.97173041782,0.02
 03/15  02:00:00,76.7631679132,19.1408569334,22.9296769043,0.0,4.12243109448,15.9888894789,90.8655872269,79.2921138682,2.97173041782,8.60174294092
 03/15  03:00:00,64.246545373,13.0562409062,16.6075803697,0.0,4.12243109448,15.9888894789,55.0528419584,52.0611115406,2.97173041782,0.02
 03/15  04:00:00,112.442292456,28.430506429,31.9290115579,0.0,12.3672932834,24.9413748627,109.826048117,104.853164087,4.9528840297,0.02
 03/15  05:00:00,123.744583581,30.0080290188,34.467053898,7.22321931439,12.3672932834,24.9413748627,174.634397454,169.661513425,4.9528840297,0.02
 03/15  06:00:00,178.986592161,30.3989019977,33.4679738239,4.92795406424,24.7345865669,70.7195625826,142.600151441,132.674383381,9.90576805939,0.02
 03/15  07:00:00,207.029199517,30.7327697656,33.7912151987,2.96956120386,37.1018798503,92.3937384068,123.913285413,113.987517354,9.90576805939,0.02
 03/15  08:00:00,210.995743901,30.8144133418,36.8169735886,1.18223990434,37.1018798503,104.434947198,116.275892859,106.350124799,9.90576805939,0.02
 03/15  09:00:00,228.510651685,30.964334792,42.7396336588,0.582942509273,37.1018798503,116.476155989,110.318002595,100.392234535,9.90576805939,0.02
 03/15  10:00:00,237.435645144,31.4416580405,51.5121624599,0.257513106617,37.1018798503,116.476155989,113.173000368,94.6421731233,9.90576805939,8.62505918546
 03/15  11:00:00,244.856477124,31.9782615814,58.4970099507,0.156760091074,37.1018798503,116.476155989,99.0518895024,89.126121443,9.90576805939,0.02
 03/15  12:00:00,242.259151045,32.4623850136,67.5267523223,0.0872331427963,37.1018798503,104.434947198,94.9438580235,85.0180899641,9.90576805939,0.02
 03/15  13:00:00,263.023918469,32.9615931159,75.5898614251,0.00854574983079,37.1018798503,116.476155989,100.522004462,81.9899729571,9.90576805939,8.62626344593
 03/15  14:00:00,273.475972392,33.5278751702,81.8750832302,0.0,37.1018798503,116.476155989,89.0291210263,79.1033529669,9.90576805939,0.02
 03/15  15:00:00,277.343446698,34.1275267211,87.4309960663,0.0,37.1018798503,116.476155989,86.2197616627,76.2939936033,9.90576805939,0.02
 03/15  16:00:00,278.030455986,34.3904809496,89.3996522374,0.0,37.1018798503,116.476155989,94.0750650979,75.5488315552,9.90576805939,8.62046548327
 03/15  17:00:00,281.655461385,34.4982698227,90.0234974281,0.0,37.1018798503,116.476155989,84.715934347,74.7901662876,9.90576805939,0.02
 03/15  18:00:00,177.273710163,29.5802894864,68.932241161,0.0,24.7345865669,47.5788473902,64.6610032291,59.6881191994,4.9528840297,0.02
 03/15  19:00:00,177.884581451,29.2850763292,64.6726114128,0.0,24.7345865669,47.5788473902,70.1288280275,65.1559439978,4.9528840297,0.02
 03/15  20:00:00,165.009833042,29.6390076448,64.3219524754,0.0,12.3672932834,38.6892022431,84.8779478833,81.8862174655,2.97173041782,0.02
 03/15  21:00:00,117.57538518,19.0079127709,39.5743852092,0.0,12.3672932834,27.0668015668,61.4213937914,58.4296633736,2.97173041782,0.02
 03/15  22:00:00,107.93767263,23.2594511144,43.4567956588,0.0,4.12243109448,15.9888894789,84.014284689,81.0225542712,2.97173041782,0.02
 03/15  23:00:00,83.536227606,16.0320768385,29.5721207192,0.0,4.12243109448,15.9888894789,57.8800691403,54.8883387225,2.97173041782,0.02
 03/15  24:00:00,96.2529451268,21.929506885,35.3529468399,0.0,4.12243109448,15.9888894789,91.908231599,88.9165011812,2.97173041782,0.02
 03/16  01:00:00,79.4176575523,15.9355057189,26.4141521524,0.0,4.12243109448,15.9888894789,74.6080130358,63.0345481079,2.97173041782,8.60173451008
 03/16  02:00:00,86.7295481541,20.0523263112,27.0971277213,0.0,4.12243109448,15.9888894789,92.6148161815,89.6230857637,2.97173041782,0.02
 03/16  03:00:00,72.9421219198,13.726282485,20.3449619865,0.0,4.12243109448,15.9888894789,58.8415891075,55.8498586896,2.97173041782,0.02
 03/16  04:00:00,122.325840622,28.913362027,37.0767509798,0.0,12.3672932834,24.9413748627,108.230752828,103.257868798,4.9528840297,0.02
 03/16  05:00:00,127.907763937,29.9620883554,39.5587679518,5.98540107237,12.3672932834,24.9413748627,173.161661658,168.188777628,4.9528840297,0.02
 03/16  06:00:00,182.401661352,30.4402269218,38.022375698,3.74729658085,24.7345865669,70.7195625826,141.425663052,131.499894993,9.90576805939,0.02
 03/16  07:00:00,211.789614213,30.8038834389,39.4622928066,1.98778574987,37.1018798503,92.3937384068,122.659060484,112.733292425,9.90576805939,0.02
 03/16  08:00:00,215.590462143,30.908822209,41.8674831885,0.632039196771,37.1018798503,104.434947198,114.322810616,104.397042556,9.90576805939,0.02
 03/16  09:00:00,242.316919582,31.2285450931,52.1164759775,0.341818181274,37.1018798503,116.476155989,107.527604265,97.6018362057,9.90576805939,0.02
 03/16  10:00:00,258.580336939,31.7694656538,61.2179997882,0.148056045286,37.1018798503,116.476155989,110.011873868,91.482636424,9.90576805939,8.62346938477
 03/16  11:00:00,266.342476864,32.2890696199,66.7478171213,0.105533027911,37.1018798503,116.476155989,96.2106491464,86.284881087,9.90576805939,0.02
 03/16  12:00:00,261.14262895,32.7962287644,71.6619567082,0.0401847353632,37.1018798503,104.434947198,92.3336284917,82.4078604323,9.90576805939,0.02
 03/16  13:00:00,274.645878362,33.2656951183,74.3041630039,0.0,37.1018798503,116.476155989,98.4128520115,79.8808742214,9.90576805939,8.62620973064
 03/16  14:00:00,277.546728799,33.8428765501,78.8597860367,0.0,37.1018798503,116.476155989,87.459081546,77.5333134866,9.90576805939,0.02
 03/16  15:00:00,281.741498508,34.3962269373,83.7352888173,0.0,37.1018798503,116.476155989,93.7419149854,75.2124533039,9.90576805939,8.62369362209
 03/16  16:00:00,283.140224774,34.7746898892,86.3639913158,0.0,37.1018798503,116.476155989,83.8002066087,73.8744385493,9.90576805939,0.02
 03/16  17:00:00,282.788108225,34.7744154431,85.8062108922,0.0,37.1018798503,116.476155989,83.8514252236,73.9256571642,9.90576805939,0.02
 03/16  18:00:00,178.793066953,29.5817618312,64.3580232365,0.0,24.7345865669,47.5788473902,64.5522757257,59.579391696,4.9528840297,0.02
 03/16  19:00:00,182.485557726,29.2861565318,60.5415369069,0.0,24.7345865669,47.5788473902,69.9255706682,64.9526866385,4.9528840297,0.02
 03/16  20:00:00,165.109916906,29.6392618221,59.056853732,0.0,12.3672932834,38.6892022431,85.0995693492,82.1078389314,2.97173041782,0.02
 03/16  21:00:00,113.049087249,18.0964433931,34.7457108934,0.0,12.3672932834,27.0668015668,59.7433858685,56.7516554506,2.97173041782,0.02
 03/16  22:00:00,102.697637101,22.1870298706,37.0288254287,0.0,4.12243109448,15.9888894789,82.3909751335,79.3992447157,2.97173041782,0.02
 03/16  23:00:00,81.9392276401,15.8389345993,26.9691510299,0.0,4.12243109448,15.9888894789,58.4934924505,55.5017620327,2.97173041782,0.02
 03/16  24:00:00,90.6720899694,21.0180375072,31.5897583048,0.0,4.12243109448,15.9888894789,93.2765037147,81.703029603,2.97173041782,8.60174369386
 03/17  01:00:00,68.131731978,13.5331402458,18.4673410465,0.0,4.12243109448,15.9888894789,57.691709394,54.6999789761,2.97173041782,0.02
 03/17  02:00:00,79.2586650618,19.6237125314,24.0479194571,0.0,4.12243109448,15.9888894789,84.2021653138,81.210434896,2.97173041782,0.02
 03/17  03:00:00,60.3172776435,11.6136303706,13.6911618574,0.0,4.12243109448,15.9888894789,48.2047793481,45.2130489303,2.97173041782,0.02
 03/17  04:00:00,113.790968654,28.913362027,32.0159333309,0.0,12.3672932834,24.9413748627,108.572882283,103.599998254,4.9528840297,0.02
 03/17  05:00:00,127.384845609,29.9514720884,36.1020576773,7.03482852497,12.3672932834,24.9413748627,173.562138421,168.589254392,4.9528840297,0.02
 03/17  06:00:00,181.555077063,30.4336780442,34.2601062438,4.67079986967,24.7345865669,70.7195625826,141.6380546,131.71228654,9.90576805939,0.02
 03/17  07:00:00,206.481953883,30.7817356483,33.2397585849,2.81456883308,37.1018798503,92.3937384068,123.1827941,113.25702604,9.90576805939,0.02
 03/17  08:00:00,212.121575301,30.8689276992,38.0872073269,0.983324117938,37.1018798503,104.434947198,115.283668969,105.357900909,9.90576805939,0.02
 03/17  09:00:00,229.864942142,31.0601867833,44.0615864959,0.519427496551,37.1018798503,116.476155989,109.275958107,99.3501900476,9.90576805939,0.02
 03/17  10:00:00,239.561114072,31.567960099,53.5467703308,0.222108738884,37.1018798503,116.476155989,112.367490687,93.8368882536,9.90576805939,8.62483437359
 03/17  11:00:00,247.157527483,32.1615534902,60.6254966493,0.14603505979,37.1018798503,116.476155989,98.1635250326,88.2377569732,9.90576805939,0.02
 03/17  12:00:00,244.612734413,32.6642019868,67.7848377149,0.0753995469406,37.1018798503,104.434947198,94.0158913079,84.0901232485,9.90576805939,0.02
 03/17  13:00:00,260.679863751,33.1855705792,73.204027243,0.00441671031923,37.1018798503,116.476155989,99.5980154146,81.0661535055,9.90576805939,8.6260938497
 03/17  14:00:00,266.012251004,33.780863901,77.7030029091,0.0,37.1018798503,116.476155989,88.2575749916,78.3318069323,9.90576805939,0.02
 03/17  15:00:00,272.436004748,34.2970964538,82.1348145056,0.0,37.1018798503,116.476155989,94.5155151606,75.9861704203,9.90576805939,8.6235766809
 03/17  16:00:00,275.17668624,34.5955845995,84.842544915,0.0,37.1018798503,116.476155989,84.8728591605,74.9470911012,9.90576805939,0.02
 03/17  17:00:00,278.086092128,34.6022277681,85.7741931992,0.0,37.1018798503,116.476155989,84.6270087046,74.7012406453,9.90576805939,0.02
 03/17  18:00:00,177.755836539,29.5801705004,65.7983843761,0.0,24.7345865669,47.5788473902,64.6858964303,59.7130124006,4.9528840297,0.02
 03/17  19:00:00,180.803975738,29.284882581,62.7167702609,0.0,24.7345865669,47.5788473902,70.0150550628,65.0421710331,4.9528840297,0.02
 03/17  20:00:00,165.11135654,29.6386848887,61.1206063841,0.0,12.3672932834,38.6892022431,84.983832707,81.9921022892,2.97173041782,0.02
 03/17  21:00:00,117.100351705,18.0964433931,36.7703949409,0.0,12.3672932834,27.0668015668,59.3420095079,56.3502790901,2.97173041782,0.02
 03/17  22:00:00,115.107760186,22.1870298706,39.7345777338,0.0,4.12243109448,15.9888894789,81.160492366,78.1687619482,2.97173041782,0.02
 03/17  23:00:00,94.0514483104,15.8389345993,27.4454524368,0.0,4.12243109448,15.9888894789,57.3274883335,54.3357579157,2.97173041782,0.02
 03/17  24:00:00,112.8845071,21.0180375072,32.0535138016,0.0,4.12243109448,15.9888894789,91.2986451737,79.725172686,2.97173041782,8.60174206983
 03/18  01:00:00,84.0592157654,13.967710284,20.115054392,0.0,4.12243109448,15.9888894789,54.3790981361,51.3873677183,2.97173041782,0.02
 03/18  02:00:00,99.1321652953,19.1408569334,22.9750058941,0.0,4.12243109448,15.9888894789,79.7199856662,76.7282552484,2.97173041782,0.02
 03/18  03:00:00,71.5235815362,11.999914849,14.4085751709,0.0,4.12243109448,15.9888894789,46.6064087776,43.6146783598,2.97173041782,0.02
 03/18  04:00:00,122.947641875,27.3440813335,29.327826603,0.0,4.12243109448,16.0517297156,114.320441353,111.328710936,2.97173041782,0.02
 03/18  05:00:00,121.625272799,28.5512203285,28.3784736856,0.0,4.12243109448,16.0517297156,114.15161684,111.159886422,2.97173041782,0.02
 03/18  06:00:00,144.67036565,30.2412149215,27.5004029755,0.0,4.12243109448,39.6058045677,95.5441960908,92.552465673,2.97173041782,0.02
 03/18  07:00:00,183.900837614,30.2615164621,28.9499260795,15.5777713652,12.3672932834,65.3531420225,151.395665152,146.422781122,4.9528840297,0.02
 03/18  08:00:00,177.393988259,30.2541661805,33.1015097331,11.6505085972,12.3672932834,68.2430321324,146.916381541,141.943497511,4.9528840297,0.02
 03/18  09:00:00,209.903291462,30.2798513927,43.0134020906,5.15496772332,16.4897243779,93.1370602926,134.23807774,126.293463292,7.92461444751,0.02
 03/18  10:00:00,219.991599832,30.3164808051,52.6506617726,3.20217290937,16.4897243779,93.1370602926,127.256100495,119.311486048,7.92461444751,0.02
 03/18  11:00:00,226.642272718,30.4631507149,59.2528417957,2.29532933259,16.4897243779,93.1370602926,121.878141054,113.933526607,7.92461444751,0.02
 03/18  12:00:00,219.801319616,30.611540158,64.1123857246,1.27396164208,16.4897243779,83.9857416113,118.523155554,110.578541107,7.92461444751,0.02
 03/18  13:00:00,223.140222233,30.7991664334,70.735250114,0.367229833764,16.4897243779,83.9857416113,124.717688182,108.184590392,7.92461444751,8.60848334183
 03/18  14:00:00,228.162405837,30.9691917108,76.9595857782,0.0896744279562,16.4897243779,83.9857416113,113.552703672,105.608089224,7.92461444751,0.02
 03/18  15:00:00,204.725960561,30.2412149215,73.5273405145,0.0,12.3672932834,70.6512738906,56.029762074,51.0568780444,4.9528840297,0.02
 03/18  16:00:00,202.042867946,30.2412149215,74.787535334,0.0,12.3672932834,70.6512738906,53.5407298155,48.5678457858,4.9528840297,0.02
 03/18  17:00:00,188.873423988,30.2412149215,75.2338783136,0.0,12.3672932834,58.1284167478,56.6024838765,51.6295998468,4.9528840297,0.02
 03/18  18:00:00,146.076054989,29.5687889751,66.6294045191,0.0,12.3672932834,24.9413748627,80.1512283251,75.1783442954,4.9528840297,0.02
 03/18  19:00:00,148.006523031,29.2755037255,62.0349307817,0.0,12.3672932834,24.9413748627,89.7959804393,84.8230964096,4.9528840297,0.02
 03/18  20:00:00,136.148305326,29.2755037255,57.1633156378,0.0,4.12243109448,16.0517297156,101.178070363,98.1863399448,2.97173041782,0.02
 03/18  21:00:00,87.3239901026,14.7343229823,27.6303103058,0.0,4.12243109448,15.9888894789,55.8620815314,52.8703511136,2.97173041782,0.02
 03/18  22:00:00,112.793564089,21.0180375072,36.6854771688,0.0,4.12243109448,15.9888894789,86.9317839547,83.9400535369,2.97173041782,0.02
 03/18  23:00:00,78.4743040934,12.5327039445,18.7753847903,0.0,4.12243109448,15.9888894789,60.6765696852,57.6848392674,2.97173041782,0.02
 03/18  24:00:00,108.262072928,20.203139249,30.7552032631,0.0,4.12243109448,15.9888894789,84.5761576574,81.5844272396,2.97173041782,0.02
 03/19  01:00:00,80.3622471195,13.6720406667,17.5065901982,0.0,2.06121554724,15.9888894789,58.9378519624,55.9461215445,2.97173041782,0.02
 03/19  02:00:00,71.8649470907,11.3933672223,14.7704142879,0.0,2.06121554724,15.9888894789,55.3644644348,52.372734017,2.97173041782,0.02
 03/19  03:00:00,91.6973065303,17.1578531062,22.8826905079,0.0,2.06121554724,15.9888894789,72.3997430223,69.4080126045,2.97173041782,0.02
 03/19  04:00:00,86.02317828,15.9507141112,18.9030401455,0.0,2.06121554724,15.9888894789,71.9430341226,68.9513037048,2.97173041782,0.02
 03/19  05:00:00,93.8798715835,18.2293875557,19.9418108221,0.0,2.06121554724,15.9888894789,83.9025879504,80.9108575326,2.97173041782,0.02
 03/19  06:00:00,96.2300980223,19.2916698713,20.4023530247,0.0,2.06121554724,15.9888894789,90.2016102859,78.628141758,2.97173041782,8.60173811008
 03/19  07:00:00,100.466452412,22.7867344446,22.7752104464,0.0,2.06121554724,15.9888894789,103.455606926,100.463876509,2.97173041782,0.02
 03/19  08:00:00,109.746888928,19.4848121105,20.7386849712,0.0,4.12243109448,41.7362269337,78.6357130805,73.6628290508,4.9528840297,0.02
 03/19  09:00:00,129.716865413,24.2353012386,30.5273329412,0.0,4.12243109448,41.7362269337,92.6352339635,87.6623499338,4.9528840297,0.02
 03/19  10:00:00,126.01758805,20.3539521869,34.6664228372,0.0,4.12243109448,41.7362269337,71.9859472904,67.0130632607,4.9528840297,0.02
 03/19  11:00:00,140.328942151,24.621585717,41.5138243054,0.0,4.12243109448,41.7362269337,86.2329097344,81.2600257047,4.9528840297,0.02
 03/19  12:00:00,128.981681114,20.644559289,40.6730135155,0.0,4.12243109448,41.7362269337,68.1753906917,63.202506662,4.9528840297,0.02
 03/19  13:00:00,139.582941604,24.722885077,47.9996648561,0.0,4.12243109448,41.7362269337,83.5449590521,78.5720750224,4.9528840297,0.02
 03/19  14:00:00,126.47480185,20.6638869488,45.3133645546,0.0,4.12243109448,41.7362269337,67.288574232,62.3156902023,4.9528840297,0.02
 03/19  15:00:00,135.848820986,24.7329119624,52.1720442821,0.0,4.12243109448,41.7362269337,83.0130774692,78.0401934395,4.9528840297,0.02
 03/19  16:00:00,109.551400581,20.6762897152,48.2736230973,0.0,4.12243109448,24.8785346261,66.0463819727,61.073497943,4.9528840297,0.02
 03/19  17:00:00,108.709260149,24.7305466523,53.8449841514,0.0,2.06121554724,15.9888894789,86.1600866086,83.1683561908,2.97173041782,0.02
 03/19  18:00:00,97.4143519668,20.6569385867,47.9988171706,0.0,2.06121554724,15.9888894789,71.2594237152,68.2676932974,2.97173041782,0.02
 03/19  19:00:00,112.038679923,23.8076398051,49.0176192088,0.0,2.06121554724,15.9888894789,90.1860144967,87.1942840788,2.97173041782,0.02
 03/19  20:00:00,94.4067420163,16.5149324365,33.5575219878,0.0,2.06121554724,15.9888894789,63.5311822082,60.5394517904,2.97173041782,0.02
 03/19  21:00:00,112.186903071,21.929506885,38.1182040638,0.0,2.06121554724,15.9888894789,92.9681629378,89.97643252,2.97173041782,0.02
 03/19  22:00:00,84.2849451926,14.6648727719,26.6035699688,0.0,2.06121554724,15.9888894789,61.80593023,58.8141998121,2.97173041782,0.02
 03/19  23:00:00,98.5314868431,20.5080610001,29.7223969863,0.0,2.06121554724,15.9888894789,99.0727943879,96.0810639701,2.97173041782,0.02
 03/19  24:00:00,70.568504999,12.5327039445,17.0856245948,0.0,2.06121554724,15.9888894789,61.554374936,58.5626445182,2.97173041782,0.02
 03/20  01:00:00,96.5791643629,19.3687242779,25.3723645514,0.0,4.12243109448,15.9888894789,91.2001638856,88.2084334678,2.97173041782,0.02
 03/20  02:00:00,71.6610478415,12.5174955522,18.6083187235,0.0,4.12243109448,15.9888894789,53.2628258925,50.2710954747,2.97173041782,0.02
 03/20  03:00:00,85.6404550526,18.2293875557,21.099638804,0.0,4.12243109448,15.9888894789,84.5371132236,81.5453828057,2.97173041782,0.02
 03/20  04:00:00,129.480189799,29.2996465054,33.0548518467,0.0,12.3672932834,24.9413748627,115.817565684,110.844681655,4.9528840297,0.02
 03/20  05:00:00,141.49667483,29.3042142949,35.3379295635,9.7694450058,12.3672932834,24.9413748627,184.973555397,180.000671368,4.9528840297,0.02
 03/20  06:00:00,196.237825459,30.3209886708,36.6996395403,6.47681564287,24.7345865669,70.7195625826,151.397696755,141.471928696,9.90576805939,0.02
 03/20  07:00:00,219.267457325,30.4088399718,36.7439825071,3.59105073654,37.1018798503,92.3937384068,131.268862368,121.343094309,9.90576805939,0.02
 03/20  08:00:00,224.914070912,30.4716910178,40.6753089468,1.70887486146,37.1018798503,104.434947198,131.823530542,113.299161883,9.90576805939,8.61860060014
 03/20  09:00:00,242.947856291,30.5581178565,50.8864462691,1.16483225323,37.1018798503,116.476155989,119.118339448,109.192571389,9.90576805939,0.02
 03/20  10:00:00,239.740594417,30.6901678631,53.5294486115,0.66983720344,37.1018798503,116.476155989,115.163342221,105.237574161,9.90576805939,0.02
 03/20  11:00:00,239.980971517,30.7928719483,52.3169513863,0.534103728688,37.1018798503,116.476155989,120.80900862,102.277551124,9.90576805939,8.62568943677
 03/20  12:00:00,230.854503227,30.9591933962,52.3711931737,0.272848932436,37.1018798503,104.434947198,108.746892802,98.8211247425,9.90576805939,0.02
 03/20  13:00:00,249.336351794,31.0752497716,50.7190001962,0.130594907544,37.1018798503,116.476155989,105.777572745,95.8518046853,9.90576805939,0.02
 03/20  14:00:00,254.787159577,31.1239271199,45.5401113316,0.0967165268148,37.1018798503,116.476155989,112.203899122,93.6737078787,9.90576805939,8.62442318374
 03/20  15:00:00,258.613850375,31.1615462433,43.6011506182,0.152956604366,37.1018798503,116.476155989,102.160974051,92.235205992,9.90576805939,0.02
 03/20  16:00:00,264.544022696,31.3309156703,44.220680272,0.148594917448,37.1018798503,116.476155989,98.8883564285,88.9625883691,9.90576805939,0.02
 03/20  17:00:00,265.046971563,31.4177426238,42.9562185135,0.207800475361,37.1018798503,116.476155989,105.63487404,87.1155475009,9.90576805939,8.61355847989
 03/20  18:00:00,174.264449631,29.2755037255,33.3937189257,0.0,24.7345865669,47.5788473902,70.6768940371,65.7040100074,4.9528840297,0.02
 03/20  19:00:00,180.298665802,29.5169315245,31.1624178776,0.0,24.7345865669,47.5788473902,78.1553637124,73.1824796827,4.9528840297,0.02
 03/20  20:00:00,153.620125423,28.3097925295,26.4642754989,0.0,12.3672932834,38.6892022431,93.8002230876,90.8084926698,2.97173041782,0.02
 03/20  21:00:00,99.8181079701,15.1629367621,14.7888157004,0.0,12.3672932834,27.0668015668,59.7749348053,56.7832043875,2.97173041782,0.02
 03/20  22:00:00,97.7076515219,21.0180375072,19.3944160435,0.0,4.12243109448,15.9888894789,85.5956046221,82.6038742043,2.97173041782,0.02
 03/20  23:00:00,72.9099487843,12.760571289,12.1495990427,0.0,4.12243109448,15.9888894789,58.5586826089,55.5669521911,2.97173041782,0.02
 03/20  24:00:00,98.1040538247,21.4043219856,19.1161893718,0.0,4.12243109448,15.9888894789,93.749658181,90.7579277631,2.97173041782,0.02
 03/21  01:00:00,85.921597463,18.2293875557,15.7730592619,0.0,4.12243109448,15.9888894789,80.7890564277,77.7973260099,2.97173041782,0.02
 03/21  02:00:00,93.4575447282,22.7867344446,18.2985156787,0.0,4.12243109448,15.9888894789,100.448233402,97.4565029843,2.97173041782,0.02
 03/21  03:00:00,81.2646441625,19.6779543497,14.1666059851,0.305327793235,4.12243109448,15.9888894789,81.6214458904,78.6297154726,2.97173041782,0.02
 03/21  04:00:00,119.420716281,29.2433133523,20.3474607252,0.454328261502,12.3672932834,24.9413748627,114.090811982,109.117927953,4.9528840297,0.02
 03/21  05:00:00,137.50854177,29.3313617047,23.6135861581,16.7318263295,12.3672932834,24.9413748627,180.750051255,175.777167225,4.9528840297,0.02
 03/21  06:00:00,191.146301662,30.3712655641,23.5766876956,15.5414077244,24.7345865669,70.7195625826,147.317838107,137.392070048,9.90576805939,0.02
 03/21  07:00:00,208.532541303,30.4946874198,23.0504056775,11.1326986536,37.1018798503,92.3937384068,128.638569614,118.712801555,9.90576805939,0.02
 03/21  08:00:00,208.371863564,30.5695462106,23.1512881725,8.9846526293,37.1018798503,104.434947198,130.935018907,112.410756076,9.90576805939,8.61849477216
 03/21  09:00:00,218.06161365,30.6336197403,24.3599320477,6.99893747012,37.1018798503,116.476155989,118.028735675,108.102967615,9.90576805939,0.02
 03/21  10:00:00,228.34727102,30.7028640149,25.9116274126,5.36171578447,37.1018798503,116.476155989,113.792382731,103.866614671,9.90576805939,0.02
 03/21  11:00:00,238.102649005,30.8026489013,26.8489501778,3.22495892211,37.1018798503,116.476155989,117.358225169,98.8269495494,9.90576805939,8.62550756052
 03/21  12:00:00,231.016034486,30.97736164,29.98105206,1.75050955747,37.1018798503,104.434947198,104.022526317,94.0967582572,9.90576805939,0.02
 03/21  13:00:00,242.945388306,31.2620387098,33.0599954766,1.20840026346,37.1018798503,116.476155989,100.289380408,90.3636123484,9.90576805939,0.02
 03/21  14:00:00,241.048158238,31.4751109522,33.8445552551,0.759050556456,37.1018798503,116.476155989,106.707483638,88.1773879203,9.90576805939,8.624327658
 03/21  15:00:00,238.910837598,31.7242068687,34.0063398043,0.579149872716,37.1018798503,116.476155989,95.6760576274,85.750289568,9.90576805939,0.02
 03/21  16:00:00,238.58718515,31.8747336003,35.2426314842,0.456925079912,37.1018798503,116.476155989,94.1994857222,84.2737176628,9.90576805939,0.02
 03/21  17:00:00,242.184099614,31.9621456535,36.1286211077,0.425215092603,37.1018798503,116.476155989,102.088284276,83.5690148263,9.90576805939,8.6135013902
 03/21  18:00:00,158.008253378,29.4686459647,30.4541907034,0.0,24.7345865669,47.5788473902,69.5162853663,64.5434013366,4.9528840297,0.02
 03/21  19:00:00,165.887403678,29.2755037255,29.8330731568,0.0,24.7345865669,47.5788473902,77.2304984968,72.2576144671,4.9528840297,0.02
 03/21  20:00:00,151.027762261,29.2755037255,28.3384574186,0.0,12.3672932834,38.6892022431,92.2444341977,89.2527037798,2.97173041782,0.02
 03/21  21:00:00,99.3394286889,16.2252190777,15.3713734671,0.0,12.3672932834,27.0668015668,56.1951511645,53.2034207466,2.97173041782,0.02
 03/21  22:00:00,92.4659760899,20.5351819092,19.0577658054,0.0,4.12243109448,15.9888894789,83.0388300641,80.0470996463,2.97173041782,0.02
 03/21  23:00:00,78.1668887163,16.7021184173,14.0921815066,0.0,4.12243109448,15.9888894789,67.2188581612,64.2271277434,2.97173041782,0.02
 03/21  24:00:00,94.6010388264,22.7867344446,19.2348391072,0.0,4.12243109448,15.9888894789,96.9948315212,94.0031011034,2.97173041782,0.02
 03/22  01:00:00,83.0697424941,18.2293875557,15.3705486255,0.0,4.12243109448,15.9888894789,79.325225983,76.3334955652,2.97173041782,0.02
 03/22  02:00:00,95.7966261,23.9938734396,18.9199005124,0.126426090749,4.12243109448,15.9888894789,99.5498580187,96.5581276009,2.97173041782,0.02
 03/22  03:00:00,81.8042196916,18.3259586753,15.0582253954,0.0,4.12243109448,15.9888894789,81.0700863601,78.0783559423,2.97173041782,0.02
 03/22  04:00:00,121.455818247,29.5974074575,21.2289355779,0.678682327662,12.3672932834,24.9413748627,112.997412739,108.024528709,4.9528840297,0.02
 03/22  05:00:00,140.444909843,29.3638799472,24.1680940951,15.6197719611,12.3672932834,24.9413748627,178.802186575,173.829302546,4.9528840297,0.02
 03/22  06:00:00,200.260996413,30.3738445865,23.8128345897,15.6429519039,24.7345865669,70.7195625826,145.451947086,135.526179027,9.90576805939,0.02
 03/22  07:00:00,219.598486315,30.5641100229,23.9882005974,10.871483608,37.1018798503,92.3937384068,126.529447628,116.603679568,9.90576805939,0.02
 03/22  08:00:00,222.369952726,30.6350181519,25.6039380098,7.41471794991,37.1018798503,104.434947198,127.09023083,108.566068416,9.90576805939,8.61839435437
 03/22  09:00:00,234.131855026,30.7081933252,27.6267313036,4.23113581846,37.1018798503,116.476155989,112.532256226,102.606488166,9.90576805939,0.02
 03/22  10:00:00,233.333556295,30.8250361811,31.4975005815,2.82830938043,37.1018798503,116.476155989,107.812049703,97.886281644,9.90576805939,0.02
 03/22  11:00:00,237.375791658,31.120425169,37.8677918451,1.48780612271,37.1018798503,116.476155989,111.435841494,92.9047126302,9.90576805939,8.6253608042
 03/22  12:00:00,232.623212706,31.449611521,42.4373782828,0.658281713438,37.1018798503,104.434947198,98.995003007,89.0692349476,9.90576805939,0.02
 03/22  13:00:00,247.331877184,31.6279564402,44.6986208997,0.29391891333,37.1018798503,116.476155989,97.4179880213,87.4922199619,9.90576805939,0.02
 03/22  14:00:00,251.358420234,31.9877593922,47.2761171888,0.135389763768,37.1018798503,116.476155989,102.950788845,84.4208107577,9.90576805939,8.62421002746
 03/22  15:00:00,259.116067173,32.3051320448,54.5128889379,0.0316753425609,37.1018798503,116.476155989,91.5714293692,81.6456613098,9.90576805939,0.02
 03/22  16:00:00,259.360723569,32.5662431263,56.7046243933,0.000675888765636,37.1018798503,116.476155989,90.1922790961,80.2665110367,9.90576805939,0.02
 03/22  17:00:00,258.287441804,32.5679308822,57.3370522137,0.0484242189038,37.1018798503,116.476155989,90.476504314,80.5507362546,9.90576805939,0.02
 03/22  18:00:00,162.872088697,29.4688628372,44.7840312323,0.0,24.7345865669,47.5788473902,76.5474122659,62.9878110801,4.9528840297,8.60671715607
 03/22  19:00:00,168.560244189,29.2755037255,43.0134052174,0.0,24.7345865669,47.5788473902,75.449979817,70.4770957873,4.9528840297,0.02
 03/22  20:00:00,158.650698286,29.396217625,41.7724856029,0.0,12.3672932834,38.6892022431,89.9466363573,86.9549059395,2.97173041782,0.02
 03/22  21:00:00,108.281922065,16.5149324365,24.0935473483,0.0,12.3672932834,27.0668015668,56.5677076326,53.5759772148,2.97173041782,0.02
 03/22  22:00:00,102.262758159,20.8973236077,27.0648932617,0.0,4.12243109448,15.9888894789,80.6626962369,77.6709658191,2.97173041782,0.02
 03/22  23:00:00,76.4484296185,13.243426887,16.8668407256,0.0,4.12243109448,15.9888894789,54.3446017875,51.3528713697,2.97173041782,0.02
 03/22  24:00:00,97.4067709498,21.2594653062,25.5297304028,0.0,4.12243109448,15.9888894789,85.619149681,82.6274192632,2.97173041782,0.02
 03/23  01:00:00,71.1938691194,12.760571289,14.0233498654,0.0,4.12243109448,15.9888894789,55.7392063769,52.7474759591,2.97173041782,0.02
 03/23  02:00:00,90.2605462625,20.2675199954,21.3650518625,0.0,4.12243109448,15.9888894789,84.6376099951,81.6458795773,2.97173041782,0.02
 03/23  03:00:00,62.4054019989,10.9376325334,10.8176504471,0.0,4.12243109448,15.9888894789,48.7330075242,45.7412771064,2.97173041782,0.02
 03/23  04:00:00,123.372960036,29.3398844719,25.9753766216,0.0,12.3672932834,24.9413748627,111.895102859,106.922218829,4.9528840297,0.02
 03/23  05:00:00,136.011253431,29.371332512,27.4886118289,11.3268114195,12.3672932834,24.9413748627,175.408048866,170.435164837,4.9528840297,0.02
 03/23  06:00:00,194.499842219,30.4547673183,27.123126521,10.1348590757,24.7345865669,70.7195625826,142.686088599,132.76032054,9.90576805939,0.02
 03/23  07:00:00,215.748558888,30.6661151155,26.7459165754,6.58840699383,37.1018798503,92.3937384068,123.959348171,114.033580112,9.90576805939,0.02
 03/23  08:00:00,215.248847594,30.7458604854,28.4440163331,3.53189383875,37.1018798503,104.434947198,124.871053403,106.346948982,9.90576805939,8.61833636127
 03/23  09:00:00,226.805029874,30.8250645661,32.2329633517,1.97959617889,37.1018798503,116.476155989,111.03012759,101.104359531,9.90576805939,0.02
 03/23  10:00:00,233.927679061,31.0231170868,37.8004667968,1.16581825777,37.1018798503,116.476155989,106.034694394,96.1089263349,9.90576805939,0.02
 03/23  11:00:00,243.227187468,31.4566383646,44.7902405558,0.564192169307,37.1018798503,116.476155989,109.307288037,90.7762605692,9.90576805939,8.62525940895
 03/23  12:00:00,244.344281964,31.7826818675,55.0440039944,0.262885205884,37.1018798503,104.434947198,96.8967230636,86.9709550042,9.90576805939,0.02
 03/23  13:00:00,260.232284598,32.1331119728,59.1555669248,0.133877446291,37.1018798503,116.476155989,93.9036082758,83.9778402164,9.90576805939,0.02
 03/23  14:00:00,263.039812544,32.5285876819,61.7018490977,0.0295529307379,37.1018798503,116.476155989,99.9979170052,81.469790891,9.90576805939,8.62235805477
 03/23  15:00:00,265.630977715,32.9747445059,65.1277065784,0.0,37.1018798503,116.476155989,89.2980471166,79.3722790572,9.90576805939,0.02
 03/23  16:00:00,267.180608756,33.299712136,68.0994854429,0.0,37.1018798503,116.476155989,87.8401431059,77.9143750465,9.90576805939,0.02
 03/23  17:00:00,269.641225558,33.3168397645,68.9084294427,0.0,37.1018798503,116.476155989,87.9395333675,78.0137653081,9.90576805939,0.02
 03/23  18:00:00,172.040560666,29.4688716979,52.5180038902,0.0,24.7345865669,47.5788473902,75.1380836464,61.5785256041,4.9528840297,8.60667401266
 03/23  19:00:00,176.137286274,29.2755037255,49.0013790392,0.0,24.7345865669,47.5788473902,73.9045848658,68.9317008361,4.9528840297,0.02
 03/23  20:00:00,161.669317193,29.5169315245,47.4582699434,0.0,12.3672932834,38.6892022431,88.6068843996,85.6151539818,2.97173041782,0.02
 03/23  21:00:00,108.811839761,17.0642601158,27.7943961135,0.0,12.3672932834,27.0668015668,57.5786955494,54.5869651316,2.97173041782,0.02
 03/23  22:00:00,99.03995532,21.2594653062,30.8822429387,0.0,4.12243109448,15.9888894789,79.3178210533,76.3260906355,2.97173041782,0.02
 03/23  23:00:00,74.2991617172,13.967710284,18.6348041414,0.0,4.12243109448,15.9888894789,53.2338689619,50.2421385441,2.97173041782,0.02
 03/23  24:00:00,87.8959051675,20.0523263112,23.0354697667,0.0,4.12243109448,15.9888894789,86.7358507031,83.7441202853,2.97173041782,0.02
 03/24  01:00:00,66.270134726,13.104526466,14.0494107435,0.0,4.12243109448,15.9888894789,52.4221052891,49.4303748713,2.97173041782,0.02
 03/24  02:00:00,83.4600520486,20.0523263112,20.430035902,0.0,4.12243109448,15.9888894789,89.2076702223,86.2159398044,2.97173041782,0.02
 03/24  03:00:00,69.2177602775,14.9596555947,14.0157994213,0.0,4.12243109448,15.9888894789,63.5973557247,60.6056253069,2.97173041782,0.02
 03/24  04:00:00,114.236004206,28.7926481275,24.4091437973,0.0,12.3672932834,24.9413748627,111.826144023,106.853259994,4.9528840297,0.02
 03/24  05:00:00,131.5198501,29.942205352,26.8188392252,12.4014122994,12.3672932834,24.9413748627,175.542793666,170.569909636,4.9528840297,0.02
 03/24  06:00:00,185.087218047,30.38115836,26.3063261172,10.0505184505,24.7345865669,70.7195625826,143.670360516,133.744592456,9.90576805939,0.02
 03/24  07:00:00,202.447869346,30.6434987688,25.7319116702,6.48724020773,37.1018798503,92.3937384068,125.313362069,115.38759401,9.90576805939,0.02
 03/24  08:00:00,206.505910116,30.7274860279,27.9918735995,3.93008274013,37.1018798503,104.434947198,117.700391651,107.774623592,9.90576805939,0.02
 03/24  09:00:00,225.556882094,30.8117411562,36.4634944172,2.40841710204,37.1018798503,116.476155989,121.727320844,103.201203654,9.90576805939,8.62034913076
 03/24  10:00:00,233.883349647,30.958543721,47.4629738638,1.17724179002,37.1018798503,116.476155989,108.071196208,98.1454281481,9.90576805939,0.02
 03/24  11:00:00,243.032023993,31.4057787962,56.8461433593,0.533115233827,37.1018798503,116.476155989,101.53881614,91.6130480803,9.90576805939,0.02
 03/24  12:00:00,238.841846797,31.8265564156,63.5398087447,0.256449814163,37.1018798503,104.434947198,105.431897991,86.9041299039,9.90576805939,8.62200002726
 03/24  13:00:00,255.709027861,31.9325073058,66.1492592181,0.108029532934,37.1018798503,116.476155989,96.0073270365,86.0815589771,9.90576805939,0.02
 03/24  14:00:00,263.139878708,32.6313914322,71.3627253691,0.0113555841019,37.1018798503,116.476155989,91.7988319527,81.8730638933,9.90576805939,0.02
 03/24  15:00:00,269.418894504,33.3117951153,77.5947883804,0.0,37.1018798503,116.476155989,96.7436725424,78.2150716794,9.90576805939,8.62283280353
 03/24  16:00:00,272.298887531,33.7458576282,80.1762832794,0.0,37.1018798503,116.476155989,86.1946792502,76.2689111908,9.90576805939,0.02
 03/24  17:00:00,273.426743196,33.7622869563,80.2050114128,0.0,37.1018798503,116.476155989,86.7046979566,76.7789298972,9.90576805939,0.02
 03/24  18:00:00,173.027030972,29.4764319212,61.1522988499,0.0,24.7345865669,47.5788473902,65.4151208659,60.4422368362,4.9528840297,0.02
 03/24  19:00:00,176.387640241,29.2785529105,57.2709185921,0.0,24.7345865669,47.5788473902,80.4137514609,66.8542115377,4.9528840297,8.60665589352
 03/24  20:00:00,161.571590963,29.6377653098,55.37909255,0.0,12.3672932834,38.6892022431,86.9461124772,83.9543820594,2.97173041782,0.02
 03/24  21:00:00,112.370443968,18.0964433931,32.478018023,0.0,12.3672932834,27.0668015668,60.5603077002,57.5685772824,2.97173041782,0.02
 03/24  22:00:00,100.705060057,22.2916485835,34.4376240295,0.0,4.12243109448,15.9888894789,81.5707217805,78.5789913626,2.97173041782,0.02
 03/24  23:00:00,76.7631967422,14.0159958438,22.3263853644,0.0,4.12243109448,15.9888894789,53.6743378991,50.6826074813,2.97173041782,0.02
 03/24  24:00:00,90.0081928223,20.8973236077,27.4276839692,0.0,4.12243109448,15.9888894789,86.491246879,83.4995164612,2.97173041782,0.02
