Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  01:00:00,68.0333287864,13.243426887,16.5586198509,0.0,4.12243109448,15.9888894789,55.898999279,52.9072688612,2.97173041782,0.02
 03/25  02:00:00,83.4229561404,21.0180375072,23.7868551004,0.0,4.12243109448,15.9888894789,90.0966156632,87.1048852454,2.97173041782,0.02
 03/25  03:00:00,61.1818772718,11.4204881314,12.2306540946,0.0,4.12243109448,15.9888894789,48.4666892647,45.4749588469,2.97173041782,0.02
 03/25  04:00:00,98.1691050115,27.3440813335,27.6135228354,0.0,4.12243109448,16.0517297156,118.251265817,115.259535399,2.97173041782,0.02
 03/25  05:00:00,95.1810371799,28.7926481275,26.5975363525,0.0,4.12243109448,16.0517297156,117.757906809,114.766176391,2.97173041782,0.02
 03/25  06:00:00,123.445921833,30.2412149215,27.5682063334,0.173456061831,4.12243109448,39.6058045677,98.4251102312,95.4333798134,2.97173041782,0.02
 03/25  07:00:00,174.732148119,30.2661189111,30.6271879734,18.9695206952,12.3672932834,65.3531420225,153.273835385,148.300951355,4.9528840297,0.02
 03/25  08:00:00,168.562460695,30.2577415124,33.9969736159,14.0836436366,12.3672932834,68.2430321324,148.07447453,143.1015905,4.9528840297,0.02
 03/25  09:00:00,196.682447992,30.283198617,41.5939642965,7.62303057543,16.4897243779,93.1370602926,136.40383659,128.459222142,7.92461444751,0.02
 03/25  10:00:00,201.375284723,30.2855750511,50.3727744272,4.92794242481,16.4897243779,93.1370602926,131.341821863,123.397207415,7.92461444751,0.02
 03/25  11:00:00,204.359040076,30.3090881785,55.5920086843,2.82860354025,16.4897243779,93.1370602926,134.424949327,117.891266799,7.92461444751,8.60906807953
 03/25  12:00:00,201.925157788,30.4352732265,61.1722606853,1.74341028576,16.4897243779,83.9857416113,121.46788689,113.523272443,7.92461444751,0.02
 03/25  13:00:00,206.897616135,30.6129708728,67.3523437262,0.672970915911,16.4897243779,83.9857416113,118.424550307,110.479935859,7.92461444751,0.02
 03/25  14:00:00,211.582879358,30.793755513,71.558754415,0.159738251106,16.4897243779,83.9857416113,115.63964582,107.695031372,7.92461444751,0.02
 03/25  15:00:00,189.432593438,30.2412149215,68.1360982746,0.0,12.3672932834,70.6512738906,57.2063861803,52.2335021506,4.9528840297,0.02
 03/25  16:00:00,191.48129317,30.2412149215,69.7542579654,0.0,12.3672932834,70.6512738906,54.7217157994,49.7488317697,4.9528840297,0.02
 03/25  17:00:00,182.024724993,30.2412149215,70.6541507913,0.0,12.3672932834,58.1284167478,57.7704461189,52.7975620892,4.9528840297,0.02
 03/25  18:00:00,140.313292231,29.5667016714,63.0089070237,0.0,12.3672932834,24.9413748627,81.1277430953,76.1548590656,4.9528840297,0.02
 03/25  19:00:00,141.632696207,29.2755037255,57.849868769,0.0,12.3672932834,24.9413748627,90.7570991986,85.7842151689,4.9528840297,0.02
 03/25  20:00:00,124.162146377,28.7926481275,51.0817000957,0.0,4.12243109448,16.0517297156,102.439476448,99.4477460306,2.97173041782,0.02
 03/25  21:00:00,80.7857466968,14.209138083,26.6223553742,0.0,4.12243109448,15.9888894789,55.4875535647,52.4958231469,2.97173041782,0.02
 03/25  22:00:00,100.506163133,21.307750866,34.9789508057,0.0,4.12243109448,15.9888894789,90.0758107194,87.0840803016,2.97173041782,0.02
 03/25  23:00:00,65.3498666391,10.9376325334,15.3639496033,0.0,4.12243109448,15.9888894789,48.7858887085,45.7941582907,2.97173041782,0.02
 03/25  24:00:00,91.0604968733,19.5813832301,30.1904309929,0.0,4.12243109448,15.9888894789,88.3952404847,76.8217834384,2.97173041782,8.60172662847
 03/26  01:00:00,73.4276131862,15.9507141112,19.9344511621,0.0,2.06121554724,15.9888894789,74.5248933737,71.5331629559,2.97173041782,0.02
 03/26  02:00:00,65.1902437664,13.6720406667,15.9930803461,0.0,2.06121554724,15.9888894789,62.3437900677,59.3520596498,2.97173041782,0.02
 03/26  03:00:00,62.5583311435,12.1659361791,14.6176135874,0.0,2.06121554724,15.9888894789,56.6371735362,53.6454431184,2.97173041782,0.02
 03/26  04:00:00,68.0578467868,16.4335697092,17.5785893171,0.0,2.06121554724,15.9888894789,73.401678113,70.4099476952,2.97173041782,0.02
 03/26  05:00:00,76.1649412993,18.2293875557,19.5244292516,0.0,2.06121554724,15.9888894789,88.2752623926,85.2835319748,2.97173041782,0.02
 03/26  06:00:00,75.8682397791,18.2293875557,18.2591753142,0.0,2.06121554724,15.9888894789,83.49988191,80.5081514922,2.97173041782,0.02
 03/26  07:00:00,79.0599796959,23.3903039421,22.7930539767,0.0,2.06121554724,15.9888894789,105.155439932,102.163709514,2.97173041782,0.02
 03/26  08:00:00,94.5478166112,20.1608099477,21.0024100387,0.0,4.12243109448,41.7362269337,79.6398023632,74.6669183335,4.9528840297,0.02
 03/26  09:00:00,108.690323631,23.655874521,28.5930505845,0.0,4.12243109448,41.7362269337,94.4671547083,89.4942706786,4.9528840297,0.02
 03/26  10:00:00,104.856323825,19.9193821487,31.296685899,0.0,4.12243109448,41.7362269337,74.8547287855,69.8818447558,4.9528840297,0.02
 03/26  11:00:00,122.55422646,24.4767290376,42.0262117116,0.0,4.12243109448,41.7362269337,88.4276765909,83.4547925612,4.9528840297,0.02
 03/26  12:00:00,114.685924941,20.6436655457,41.2397418541,0.0,4.12243109448,41.7362269337,69.9240724265,64.9511883968,4.9528840297,0.02
 03/26  13:00:00,131.107149116,24.72475019,50.565156296,0.0,4.12243109448,41.7362269337,84.8406154204,79.8677313908,4.9528840297,0.02
 03/26  14:00:00,122.586845911,20.6512304262,46.7596310308,0.0,4.12243109448,41.7362269337,67.6992410882,62.7263570585,4.9528840297,0.02
 03/26  15:00:00,139.732191193,24.7382208609,54.7914447046,0.0,4.12243109448,41.7362269337,81.8897660505,76.9168820208,4.9528840297,0.02
 03/26  16:00:00,108.519970534,20.6539671892,49.292604989,0.0,4.12243109448,24.8785346261,66.2448389741,61.2719549444,4.9528840297,0.02
 03/26  17:00:00,108.851623575,24.7290086451,56.1878740153,0.0,2.06121554724,15.9888894789,85.577316684,82.5855862661,2.97173041782,0.02
 03/26  18:00:00,95.1785577379,20.6438380304,48.589506758,0.0,2.06121554724,15.9888894789,71.6789841919,68.6872537741,2.97173041782,0.02
 03/26  19:00:00,107.432469576,22.653790282,48.5160120572,0.0,2.06121554724,15.9888894789,84.177540877,81.1858104592,2.97173041782,0.02
 03/26  20:00:00,102.359331442,19.2493405699,40.8345708748,0.0,2.06121554724,15.9888894789,73.7480081985,70.7562777807,2.97173041782,0.02
 03/26  21:00:00,107.232387285,20.4928526078,40.2010778503,0.0,2.06121554724,15.9888894789,82.3421457735,79.3504153557,2.97173041782,0.02
 03/26  22:00:00,88.9507914342,16.8893043981,27.942870224,0.0,2.06121554724,15.9888894789,76.8005556916,73.8088252738,2.97173041782,0.02
 03/26  23:00:00,86.4187895711,18.2293875557,26.055732219,0.0,2.06121554724,15.9888894789,87.4277799778,84.43604956,2.97173041782,0.02
 03/26  24:00:00,75.0907374075,14.811377389,19.9964674036,0.0,2.06121554724,15.9888894789,72.0277918348,69.036061417,2.97173041782,0.02
 03/27  01:00:00,84.8202242063,17.0748424412,24.6127096929,0.0,4.12243109448,15.9888894789,74.2636309313,71.2719005135,2.97173041782,0.02
 03/27  02:00:00,79.0019691829,18.2293875557,20.9132037077,0.0,4.12243109448,15.9888894789,84.1094006836,81.1176702658,2.97173041782,0.02
 03/27  03:00:00,69.6931424299,14.7343229823,17.1394520785,0.0,4.12243109448,15.9888894789,62.6291709595,59.6374405416,2.97173041782,0.02
 03/27  04:00:00,113.91532132,28.7926481275,30.3312926094,0.0,12.3672932834,24.9413748627,117.402427919,112.429543889,4.9528840297,0.02
 03/27  05:00:00,131.541840375,29.7922465362,33.3181275142,13.2349268188,12.3672932834,24.9413748627,194.778227791,181.223620192,4.9528840297,8.60172356926
 03/27  06:00:00,188.079858832,30.2948011109,34.450612536,8.21856067216,24.7345865669,70.7195625826,152.703246321,142.777478261,9.90576805939,0.02
 03/27  07:00:00,209.91828023,30.374854145,36.2336412084,4.32076514249,37.1018798503,92.3937384068,132.083050007,122.157281948,9.90576805939,0.02
 03/27  08:00:00,214.821557872,30.4343985353,37.9110900478,2.20657384586,37.1018798503,104.434947198,123.90365635,113.977888291,9.90576805939,0.02
 03/27  09:00:00,234.923059089,30.5331625318,45.4301825004,1.13042233575,37.1018798503,116.476155989,117.670331637,107.744563578,9.90576805939,0.02
 03/27  10:00:00,247.120480653,30.9329679234,56.0750477299,0.624546476088,37.1018798503,116.476155989,119.484314334,100.955473897,9.90576805939,8.62307237698
 03/27  11:00:00,251.303245066,31.4210758759,62.8064431868,0.376661983838,37.1018798503,116.476155989,105.386274991,95.4605069311,9.90576805939,0.02
 03/27  12:00:00,250.633841315,31.8111164101,70.440937558,0.138437465918,37.1018798503,104.434947198,101.021600658,91.0958325989,9.90576805939,0.02
 03/27  13:00:00,266.411684339,31.9058384088,75.2492491246,0.0184972603893,37.1018798503,116.476155989,108.517427249,89.9868443495,9.90576805939,8.62481483997
 03/27  14:00:00,270.77386469,32.2943089001,78.4163087138,0.0,37.1018798503,116.476155989,97.6793796301,87.7536115707,9.90576805939,0.02
 03/27  15:00:00,273.261523251,32.2498080278,79.4513661496,0.0,37.1018798503,116.476155989,97.8037303808,87.8779623214,9.90576805939,0.02
 03/27  16:00:00,275.355248785,32.2951663185,79.7762615406,0.0,37.1018798503,116.476155989,105.876912282,87.3517854107,9.90576805939,8.61935881221
 03/27  17:00:00,274.522325743,32.328136033,79.7447234539,0.0,37.1018798503,116.476155989,96.5017582783,86.5759902189,9.90576805939,0.02
 03/27  18:00:00,168.357977796,29.3720748451,60.5081451421,0.0,24.7345865669,47.5788473902,70.6951264101,65.7222423804,4.9528840297,0.02
 03/27  19:00:00,170.108256567,29.2755037255,56.5635636335,0.0,24.7345865669,47.5788473902,76.9045094476,71.9316254179,4.9528840297,0.02
 03/27  20:00:00,155.079511809,29.396217625,54.2686239432,0.0,12.3672932834,38.6892022431,90.9511346257,87.9594042079,2.97173041782,0.02
 03/27  21:00:00,107.049986195,17.9757294936,32.9539119122,0.0,12.3672932834,27.0668015668,61.6417256873,58.6499952695,2.97173041782,0.02
 03/27  22:00:00,94.6695977816,22.170934684,36.9784015308,0.0,4.12243109448,15.9888894789,83.0371035039,80.0453730861,2.97173041782,0.02
 03/27  23:00:00,77.6385698213,15.8389345993,27.1681065162,0.0,4.12243109448,15.9888894789,60.8849845071,57.8932540893,2.97173041782,0.02
 03/27  24:00:00,91.6884712437,22.1226491242,34.8668219052,0.0,4.12243109448,15.9888894789,92.926927879,89.9351974612,2.97173041782,0.02
 03/28  01:00:00,64.6145878968,12.760571289,17.347786117,0.0,4.12243109448,15.9888894789,58.1053564246,55.1136260068,2.97173041782,0.02
 03/28  02:00:00,84.9397933427,20.8570856412,29.4051263915,0.0,4.12243109448,15.9888894789,92.6746483399,89.6829179221,2.97173041782,0.02
 03/28  03:00:00,61.4853139561,11.4204881314,15.6014329701,0.0,4.12243109448,15.9888894789,50.718535088,47.7268046702,2.97173041782,0.02
 03/28  04:00:00,120.73385031,29.2030753858,39.4844951845,0.0,12.3672932834,24.9413748627,111.074128341,106.101244311,4.9528840297,0.02
 03/28  05:00:00,129.924110958,29.355439519,41.7547027341,6.76768892729,12.3672932834,24.9413748627,176.514754125,171.541870095,4.9528840297,0.02
 03/28  06:00:00,189.526312402,30.4303548265,44.236252815,4.66794393939,24.7345865669,70.7195625826,143.42877978,133.50301172,9.90576805939,0.02
 03/28  07:00:00,213.379180261,30.6832665058,45.2416978773,2.61690767784,37.1018798503,92.3937384068,124.421691024,114.495922965,9.90576805939,0.02
 03/28  08:00:00,220.554580867,30.7643942927,45.2850596852,2.32308509628,37.1018798503,104.434947198,127.425294093,108.901679417,9.90576805939,8.6178466161
 03/28  09:00:00,232.388680052,30.8174470963,45.3425280153,2.00509528987,37.1018798503,116.476155989,115.599497725,105.673729665,9.90576805939,0.02
 03/28  10:00:00,234.187721511,30.8669503207,47.4158803272,1.68067405699,37.1018798503,116.476155989,112.758355701,102.832587642,9.90576805939,0.02
 03/28  11:00:00,236.442633036,30.9265028608,49.9198595708,1.37188799858,37.1018798503,116.476155989,118.94715961,100.416760373,9.90576805939,8.62463117759
 03/28  12:00:00,224.537072397,31.0326944386,50.3999387299,0.921810391823,37.1018798503,104.434947198,107.490837457,97.5650693972,9.90576805939,0.02
 03/28  13:00:00,237.75313121,31.1893407057,51.9017368478,0.437648148592,37.1018798503,116.476155989,104.25316974,94.3274016809,9.90576805939,0.02
 03/28  14:00:00,242.774410975,31.446999773,57.0119887973,0.0912294783726,37.1018798503,116.476155989,109.861071212,91.3318119098,9.90576805939,8.62349124271
 03/28  15:00:00,245.544827233,31.5997616935,59.7039170197,0.0171719274802,37.1018798503,116.476155989,99.754037327,89.8282692676,9.90576805939,0.02
 03/28  16:00:00,248.325606483,32.0441783136,62.0579072436,0.0,37.1018798503,116.476155989,95.5830430393,85.6572749799,9.90576805939,0.02
 03/28  17:00:00,249.622445854,32.2639295906,63.1359944487,0.0,37.1018798503,116.476155989,101.990024533,83.4712274739,9.90576805939,8.61302899966
 03/28  18:00:00,155.043118201,29.4698403283,52.6164544066,0.0,24.7345865669,47.5788473902,68.8155869642,63.8427029345,4.9528840297,0.02
 03/28  19:00:00,157.001454826,29.2755037255,50.070801361,0.0,24.7345865669,47.5788473902,75.8451645229,70.8722804932,4.9528840297,0.02
 03/28  20:00:00,143.009768477,29.2755037255,47.9393865885,0.0,12.3672932834,38.6892022431,91.3893374496,88.3976070318,2.97173041782,0.02
 03/28  21:00:00,97.6549422334,16.2252190777,27.5574715547,0.0,12.3672932834,27.0668015668,55.725671758,52.7339413401,2.97173041782,0.02
 03/28  22:00:00,83.7864813879,20.5351819092,28.5737186502,0.0,4.12243109448,15.9888894789,82.3849961642,79.3932657464,2.97173041782,0.02
 03/28  23:00:00,68.3497198434,13.8228536046,20.0206361839,0.0,4.12243109448,15.9888894789,54.7324441287,51.7407137109,2.97173041782,0.02
 03/28  24:00:00,84.1164630795,20.8570856412,28.5817965732,0.0,4.12243109448,15.9888894789,89.7505174533,86.7587870355,2.97173041782,0.02
 03/29  01:00:00,65.4066148377,13.243426887,17.6569579648,0.0,4.12243109448,15.9888894789,59.346804278,56.3550738602,2.97173041782,0.02
 03/29  02:00:00,80.9369035427,20.2937541102,25.9655686297,0.0,4.12243109448,15.9888894789,94.813482082,91.8217516642,2.97173041782,0.02
 03/29  03:00:00,63.6457919014,12.8148131072,16.3461676004,0.0,4.12243109448,15.9888894789,53.9505781106,50.9588476928,2.97173041782,0.02
 03/29  04:00:00,115.50287236,29.2030753858,34.2535177462,0.0,12.3672932834,24.9413748627,112.453848364,107.480964334,4.9528840297,0.02
 03/29  05:00:00,127.626240695,29.3640794964,35.7548011689,10.4610807658,12.3672932834,24.9413748627,176.941562203,171.968678173,4.9528840297,0.02
 03/29  06:00:00,185.877914596,30.433838515,36.3599226711,8.89239310473,24.7345865669,70.7195625826,144.08300616,134.157238101,9.90576805939,0.02
 03/29  07:00:00,207.585051368,30.6804552508,36.8705228465,5.19677410203,37.1018798503,92.3937384068,124.937746123,115.011978064,9.90576805939,0.02
 03/29  08:00:00,215.327453172,30.7657215935,39.9799612887,2.39968008112,37.1018798503,104.434947198,125.238157634,106.714615876,9.90576805939,8.61777369851
 03/29  09:00:00,230.776109573,30.875094151,44.257128194,1.42029736229,37.1018798503,116.476155989,110.702754462,100.776986403,9.90576805939,0.02
 03/29  10:00:00,236.882973151,31.164827726,50.5807924386,0.91317853625,37.1018798503,116.476155989,105.762602069,95.8368340095,9.90576805939,0.02
 03/29  11:00:00,241.825119587,31.6104962489,55.6222156262,0.367988003416,37.1018798503,116.476155989,109.613496357,91.0848959869,9.90576805939,8.62283231101
 03/29  12:00:00,233.300284875,31.9506667088,58.9991109865,0.167898264978,37.1018798503,104.434947198,97.4523716306,87.5266035712,9.90576805939,0.02
 03/29  13:00:00,249.896027649,32.333447797,63.2735835052,0.0646365544933,37.1018798503,116.476155989,94.5484859635,84.6227179041,9.90576805939,0.02
 03/29  14:00:00,253.816509423,32.8854722654,66.7068030447,0.0,37.1018798503,116.476155989,100.394877606,81.8657532416,9.90576805939,8.62335630477
 03/29  15:00:00,257.679646846,33.3998495486,70.0558434839,0.0,37.1018798503,116.476155989,89.3118683246,79.3861002652,9.90576805939,0.02
 03/29  16:00:00,261.136221084,33.745514345,73.1672216565,0.0,37.1018798503,116.476155989,87.91202248,77.9862544206,9.90576805939,0.02
 03/29  17:00:00,261.687481262,33.8462443968,73.6187347685,0.0,37.1018798503,116.476155989,87.7211606657,77.7953926063,9.90576805939,0.02
 03/29  18:00:00,159.996612027,29.5735405528,57.4662310731,0.0,24.7345865669,47.5788473902,66.314879018,61.3419949883,4.9528840297,0.02
 03/29  19:00:00,160.134839488,29.2802502639,53.1994172171,0.0,24.7345865669,47.5788473902,81.1011644497,67.5417523013,4.9528840297,8.60652811873
 03/29  20:00:00,147.574240301,29.6380627787,52.1412958883,0.0,12.3672932834,38.6892022431,88.0547752559,85.0630448381,2.97173041782,0.02
 03/29  21:00:00,103.904869567,18.0964433931,31.8933391021,0.0,12.3672932834,27.0668015668,61.3225633065,58.3308328887,2.97173041782,0.02
 03/29  22:00:00,92.2753735903,22.412362483,35.1191634483,0.0,4.12243109448,15.9888894789,82.1977221329,79.2059917151,2.97173041782,0.02
 03/29  23:00:00,74.913083582,15.0240363411,25.067581975,0.0,4.12243109448,15.9888894789,57.5183675413,54.5266371235,2.97173041782,0.02
 03/29  24:00:00,88.8916553926,21.307750866,32.9019114629,0.0,4.12243109448,15.9888894789,90.0966552389,87.1049248211,2.97173041782,0.02
 03/30  01:00:00,64.1631626864,12.760571289,16.8917263842,0.0,4.12243109448,15.9888894789,58.2372786307,55.2455482129,2.97173041782,0.02
 03/30  02:00:00,85.9575146921,21.2594653062,30.0204689501,0.0,4.12243109448,15.9888894789,90.1496889272,87.1579585093,2.97173041782,0.02
 03/30  03:00:00,59.0449725592,10.9376325334,13.6439480588,0.0,4.12243109448,15.9888894789,48.0611024826,45.0693720648,2.97173041782,0.02
 03/30  04:00:00,119.89920208,29.4203604049,38.4325628359,0.0,12.3672932834,24.9413748627,110.206719637,105.233835608,4.9528840297,0.02
 03/30  05:00:00,126.333053035,29.3857581407,38.5604603075,6.34055572186,12.3672932834,24.9413748627,174.078571057,169.105687028,4.9528840297,0.02
 03/30  06:00:00,185.497756581,30.5126060462,39.8658502827,4.92754035525,24.7345865669,70.7195625826,141.771312442,131.845544383,9.90576805939,0.02
 03/30  07:00:00,209.57119684,30.7972713283,41.1468397703,2.78979461193,37.1018798503,92.3937384068,122.837659481,112.911891421,9.90576805939,0.02
 03/30  08:00:00,218.997968905,30.8723772669,43.9539582097,1.98956104649,37.1018798503,104.434947198,116.561328884,106.635560825,9.90576805939,0.02
 03/30  09:00:00,231.7586254,30.973653091,45.7399971508,0.821337004474,37.1018798503,116.476155989,119.888178685,101.363337674,9.90576805939,8.61907295155
 03/30  10:00:00,237.640412645,31.2414438298,51.8900573967,0.284777878539,37.1018798503,116.476155989,105.626250085,95.7004820255,9.90576805939,0.02
 03/30  11:00:00,243.46328384,31.7971802838,57.3242367544,0.117485816203,37.1018798503,116.476155989,99.9576456611,90.0318776017,9.90576805939,0.02
 03/30  12:00:00,237.139945426,32.2915567484,62.6190476944,0.0466783350039,37.1018798503,104.434947198,104.301437459,85.7745426548,9.90576805939,8.62112674433
 03/30  13:00:00,253.528787851,32.8251775348,66.4792944368,0.0,37.1018798503,116.476155989,92.8332803226,82.9075122632,9.90576805939,0.02
 03/30  14:00:00,259.371623631,33.3946350513,71.1133605289,0.0,37.1018798503,116.476155989,90.209956199,80.2841881396,9.90576805939,0.02
 03/30  15:00:00,263.467881287,33.6857714485,74.7004221675,0.0,37.1018798503,116.476155989,97.9758679695,79.4497302164,9.90576805939,8.62036969369
 03/30  16:00:00,265.336947534,33.9508046864,77.1626919441,0.0,37.1018798503,116.476155989,88.3331200018,78.4073519424,9.90576805939,0.02
 03/30  17:00:00,260.128817545,33.4212769793,72.2365151534,0.0,37.1018798503,116.476155989,91.1980388959,81.2722708365,9.90576805939,0.02
 03/30  18:00:00,152.992916143,29.3727024067,50.6591854955,0.0,24.7345865669,47.5788473902,68.3698967367,63.397012707,4.9528840297,0.02
 03/30  19:00:00,153.002025648,29.2759027761,46.0709560837,0.0,24.7345865669,47.5788473902,75.5834513615,70.6105673318,4.9528840297,0.02
 03/30  20:00:00,140.995123035,29.5169315245,45.6832918879,0.0,12.3672932834,38.6892022431,90.1843639202,87.1926335024,2.97173041782,0.02
 03/30  21:00:00,100.85307927,17.9757294936,28.0824143298,0.0,12.3672932834,27.0668015668,70.3079331588,58.7319549506,2.97173041782,8.60424779043
 03/30  22:00:00,84.6742096328,21.1387514067,27.7090098095,0.0,4.12243109448,15.9888894789,79.6677327135,76.6760022956,2.97173041782,0.02
 03/30  23:00:00,68.2553457981,13.8469963845,18.2869802746,0.0,4.12243109448,15.9888894789,53.6032280165,50.6114975987,2.97173041782,0.02
 03/30  24:00:00,82.691247127,20.2937541102,25.10215339,0.0,4.12243109448,15.9888894789,87.0063388548,84.014608437,2.97173041782,0.02
 03/31  01:00:00,69.1043641311,13.726282485,17.669329641,0.0,4.12243109448,15.9888894789,54.8948814706,51.9031510527,2.97173041782,0.02
 03/31  02:00:00,94.3474938798,20.8570856412,24.2693507684,0.0,4.12243109448,15.9888894789,91.6164239002,88.6246934824,2.97173041782,0.02
 03/31  03:00:00,67.5665527003,11.4204881314,12.4145011707,0.0,4.12243109448,15.9888894789,48.4560897763,45.4643593584,2.97173041782,0.02
 03/31  04:00:00,140.622442447,29.2030753858,29.408272998,0.0,12.3672932834,24.9413748627,108.916194453,103.943310424,4.9528840297,0.02
 03/31  05:00:00,147.700641464,29.379663652,29.7523068159,8.49308857166,12.3672932834,24.9413748627,172.927552045,167.954668015,4.9528840297,0.02
 03/31  06:00:00,201.788615433,30.4830679728,27.8085550026,7.23392706695,24.7345865669,70.7195625826,140.95366973,131.027901671,9.90576805939,0.02
 03/31  07:00:00,223.715791894,30.7542340669,27.1181385005,4.04660505478,37.1018798503,92.3937384068,121.86249524,111.93672718,9.90576805939,0.02
 03/31  08:00:00,225.595940377,30.8215734489,28.9410002674,1.88426636232,37.1018798503,104.434947198,114.423338688,104.497570629,9.90576805939,0.02
 03/31  09:00:00,231.404367346,30.9143580737,32.1616942647,1.18996026663,37.1018798503,116.476155989,109.682506313,99.7567382541,9.90576805939,0.02
 03/31  10:00:00,230.899754043,31.1317914047,35.8327563717,0.768532338311,37.1018798503,116.476155989,114.226412167,95.6974578113,9.90576805939,8.62318629595
 03/31  11:00:00,226.323551368,31.2469135278,37.7706437994,0.439005617519,37.1018798503,116.476155989,103.622448768,93.6966807082,9.90576805939,0.02
 03/31  12:00:00,212.75285198,31.2362872409,38.9450456281,0.377648521407,37.1018798503,104.434947198,103.785966738,93.8601986782,9.90576805939,0.02
 03/31  13:00:00,226.749153817,31.4881665493,40.8183824401,0.218283188881,37.1018798503,116.476155989,109.472791023,90.9426734739,9.90576805939,8.62434948966
 03/31  14:00:00,221.084712442,31.3244905439,35.2549347069,0.281139440969,37.1018798503,116.476155989,101.868613735,91.942845676,9.90576805939,0.02
 03/31  15:00:00,216.638170127,31.0781838752,30.1084342548,1.22752491428,37.1018798503,116.476155989,105.861862441,95.9360943819,9.90576805939,0.02
 03/31  16:00:00,218.455179723,31.0444313991,31.5703777242,1.61690597408,37.1018798503,116.476155989,115.498258781,96.9736802893,9.90576805939,8.61881043273
 03/31  17:00:00,222.830548904,31.1775945982,36.5491564139,0.881345983522,37.1018798503,116.476155989,102.158854394,92.2330863343,9.90576805939,0.02
 03/31  18:00:00,131.882300897,28.7926481275,30.1328354224,0.0,24.7345865669,47.5788473902,76.2259102136,71.2530261839,4.9528840297,0.02
 03/31  19:00:00,135.640023211,29.5169315245,28.4679368496,0.0,24.7345865669,47.5788473902,82.5273548969,77.5544708672,4.9528840297,0.02
 03/31  20:00:00,118.80522452,27.3440813335,25.6662556598,0.0,12.3672932834,38.6892022431,96.5377665525,93.5460361347,2.97173041782,0.02
 03/31  21:00:00,86.2809187391,16.0320768385,16.1189039569,0.0,12.3672932834,27.0668015668,61.5063787667,58.5146483489,2.97173041782,0.02
 03/31  22:00:00,75.2452087311,20.0523263112,20.3260239067,0.0,4.12243109448,15.9888894789,85.2424146552,82.2506842374,2.97173041782,0.02
 03/31  23:00:00,62.6758498317,14.0159958438,14.0577311594,0.0,4.12243109448,15.9888894789,57.1302987124,54.1385682946,2.97173041782,0.02
 03/31  24:00:00,75.4306824597,20.0523263112,20.6776399276,0.0,4.12243109448,15.9888894789,91.0342536338,88.042523216,2.97173041782,0.02
 04/01  01:00:00,77.524870969,16.7504039771,15.3930253326,0.00817979032809,4.12243109448,15.9888894789,69.3378096103,66.3460791925,2.97173041782,0.02
 04/01  02:00:00,108.113752764,23.8490167602,20.875108684,0.223388779573,4.12243109448,15.9888894789,97.7205605385,94.7288301207,2.97173041782,0.02
 04/01  03:00:00,90.8655624265,18.3259586753,16.4964139966,0.0,4.12243109448,15.9888894789,88.1987080966,76.6269587779,2.97173041782,8.60001890085
 04/01  04:00:00,114.813813884,28.3097925295,23.7599953072,0.464236214251,4.12243109448,16.0517297156,117.318704615,114.326974197,2.97173041782,0.02
 04/01  05:00:00,111.367852314,28.5512203285,22.7053798594,0.89120474524,4.12243109448,16.0517297156,118.629866478,115.63813606,2.97173041782,0.02
 04/01  06:00:00,136.614364458,30.2412149215,21.7903743862,3.40454856079,4.12243109448,39.6058045677,99.6376892967,96.6459588789,2.97173041782,0.02
 04/01  07:00:00,186.108470049,30.2852572662,23.7673915556,28.8743565173,12.3672932834,65.3531420225,154.759676133,149.786792103,4.9528840297,0.02
 04/01  08:00:00,175.875384855,30.2712223471,24.3342364002,23.004252739,12.3672932834,68.2430321324,150.388330044,145.415446014,4.9528840297,0.02
 04/01  09:00:00,198.484930878,30.3040701997,26.9198166047,14.9865712166,16.4897243779,93.1370602926,137.926565576,129.981951128,7.92461444751,0.02
 04/01  10:00:00,201.231267645,30.3046861295,33.2483110377,10.9038714903,16.4897243779,93.1370602926,131.370224254,123.425609807,7.92461444751,0.02
 04/01  11:00:00,206.142354514,30.3032136886,37.2732758981,7.55533037702,16.4897243779,93.1370602926,126.419347211,118.474732763,7.92461444751,0.02
 04/01  12:00:00,201.389067518,30.3138888355,41.9093093981,5.40277331488,16.4897243779,83.9857416113,122.81137256,114.866758112,7.92461444751,0.02
 04/01  13:00:00,209.940752499,30.3449168757,49.1164125977,4.38971914282,16.4897243779,83.9857416113,120.048943859,112.104329412,7.92461444751,0.02
 04/01  14:00:00,215.196185474,30.3965393463,51.6517896726,3.30968477658,16.4897243779,83.9857416113,125.96878899,109.43639018,7.92461444751,8.6077843626
 04/01  15:00:00,194.096565425,30.2412149215,49.983941798,0.0,12.3672932834,70.6512738906,59.5886011467,54.615717117,4.9528840297,0.02
 04/01  16:00:00,192.636371476,30.2412149215,50.0351260452,0.0,12.3672932834,70.6512738906,58.7946906263,53.8218065966,4.9528840297,0.02
 04/01  17:00:00,178.961724398,30.2412149215,49.3373962586,0.0,12.3672932834,58.1284167478,62.5979577017,57.625073672,4.9528840297,0.02
 04/01  18:00:00,135.365067771,28.4707443955,41.5808271719,0.0,12.3672932834,24.9413748627,85.8754756589,80.9025916292,4.9528840297,0.02
 04/01  19:00:00,139.989870295,28.5512203285,40.0348941345,0.0,12.3672932834,24.9413748627,94.237998935,89.2651149053,4.9528840297,0.02
 04/01  20:00:00,126.871438204,27.3440813335,33.0649522311,0.0,4.12243109448,16.0517297156,104.117733775,101.126003357,2.97173041782,0.02
 04/01  21:00:00,84.7936653528,15.0240363411,19.5963359933,0.0,4.12243109448,15.9888894789,56.7367185642,53.7449881464,2.97173041782,0.02
 04/01  22:00:00,80.6428409809,14.5835100445,16.4902135211,0.0,4.12243109448,15.9888894789,60.7306652107,57.7389347929,2.97173041782,0.02
 04/01  23:00:00,100.973325151,20.5894237274,24.1862802065,0.00117952528475,4.12243109448,15.9888894789,83.4392327056,80.4475022878,2.97173041782,0.02
 04/01  24:00:00,77.0292070676,13.6720406667,15.0048816757,0.0,4.12243109448,15.9888894789,58.7230410325,55.7313106147,2.97173041782,0.02
 04/02  01:00:00,73.0913199622,13.6720406667,14.7898206268,0.0,2.06121554724,15.9888894789,59.4090654655,56.4173350477,2.97173041782,0.02
 04/02  02:00:00,86.7559220679,19.6779543497,21.3462156719,0.0151215527855,2.06121554724,15.9888894789,79.2648575979,76.2731271801,2.97173041782,0.02
 04/02  03:00:00,78.0971204526,18.2293875557,18.389396952,0.0,2.06121554724,15.9888894789,80.5232337538,77.531503336,2.97173041782,0.02
 04/02  04:00:00,77.1319168231,18.2293875557,18.0810587024,0.0,2.06121554724,15.9888894789,80.6448589579,77.6531285401,2.97173041782,0.02
 04/02  05:00:00,67.302794844,14.6377518627,14.6848622254,0.114872789566,2.06121554724,15.9888894789,61.6086119392,58.6168815214,2.97173041782,0.02
 04/02  06:00:00,86.7141455229,23.2695900426,22.8136187361,0.079139798455,2.06121554724,15.9888894789,102.775811949,99.7840815311,2.97173041782,0.02
 04/02  07:00:00,62.7810999349,18.7122431537,18.065942454,0.17055947274,2.06121554724,15.9888894789,84.9376786632,81.9459482454,2.97173041782,0.02
 04/02  08:00:00,100.642453379,24.9112990758,23.8747001125,0.533524109452,4.12243109448,41.7362269337,101.14590808,96.1730240503,4.9528840297,0.02
 04/02  09:00:00,87.4843791913,19.3882409909,18.8854899116,0.316391467325,4.12243109448,41.7362269337,80.3647814983,75.3918974686,4.9528840297,0.02
 04/02  10:00:00,100.844484383,24.7181568366,25.6291511471,0.541832409092,4.12243109448,41.7362269337,98.4439979503,93.4711139206,4.9528840297,0.02
 04/02  11:00:00,90.892219713,20.1608099477,22.0908888476,0.500600317648,4.12243109448,41.7362269337,79.5017351292,74.5288510995,4.9528840297,0.02
 04/02  12:00:00,97.8153087438,24.2353012386,25.0954848591,0.389729461419,4.12243109448,41.7362269337,106.157170194,92.6030324692,4.9528840297,8.60125369467
 04/02  13:00:00,86.664393497,19.6779543497,19.8515589389,0.243743152573,4.12243109448,41.7362269337,78.2122068831,73.2393228535,4.9528840297,0.02
 04/02  14:00:00,98.5338825893,24.7181568366,25.8386301435,0.373194335943,4.12243109448,41.7362269337,97.1633864241,92.1905023944,4.9528840297,0.02
 04/02  15:00:00,89.0910695643,20.1608099477,21.7721477111,0.322419626471,4.12243109448,41.7362269337,78.4351429352,73.4622589055,4.9528840297,0.02
 04/02  16:00:00,80.6229470377,24.7181568366,25.0946115599,0.322794315031,4.12243109448,24.8785346261,96.5733211773,91.6004371476,4.9528840297,0.02
 04/02  17:00:00,54.1500305086,18.2293875557,16.8400914195,0.0,2.06121554724,15.9888894789,81.6144846947,78.6227542769,2.97173041782,0.02
 04/02  18:00:00,46.1355962686,14.6377518627,11.6946244158,0.779584271973,2.06121554724,15.9888894789,63.0153153059,60.023584888,2.97173041782,0.02
 04/02  19:00:00,58.6177058469,18.7122431537,15.038498571,0.511836882879,2.06121554724,15.9888894789,84.7112810383,81.7195506205,2.97173041782,0.02
 04/02  20:00:00,77.8440788426,24.2353012386,17.942397224,2.39707038584,2.06121554724,15.9888894789,108.175773392,105.184042974,2.97173041782,0.02
 04/02  21:00:00,66.4210693497,18.4708153547,14.0807713339,0.358403547851,2.06121554724,15.9888894789,87.6842510867,84.6925206689,2.97173041782,0.02
 04/02  22:00:00,75.5090808912,23.7524456406,16.1732745856,2.45462120262,2.06121554724,15.9888894789,109.57961352,106.587883102,2.97173041782,0.02
 04/02  23:00:00,70.6434677364,19.6779543497,12.5059881524,4.86567443458,2.06121554724,15.9888894789,88.4980148766,85.5062844588,2.97173041782,0.02
 04/02  24:00:00,81.8243176898,24.7181568366,15.3384330704,7.63974608156,2.06121554724,15.9888894789,110.792515064,107.800784646,2.97173041782,0.02
 04/03  01:00:00,80.2502912143,20.6436655457,12.2056800471,10.6456919355,4.12243109448,15.9888894789,88.7760071819,85.7842767641,2.97173041782,0.02
 04/03  02:00:00,85.3733480207,24.7181568366,14.542903757,9.68749453396,4.12243109448,15.9888894789,110.403216007,107.411485589,2.97173041782,0.02
 04/03  03:00:00,82.0222026986,20.6436655457,11.3845025126,13.3340641394,4.12243109448,15.9888894789,88.8743666309,85.8826362131,2.97173041782,0.02
 04/03  04:00:00,109.268928652,29.2755037255,16.1738073963,9.0397216617,12.3672932834,24.9413748627,126.288635035,121.315751005,4.9528840297,0.02
 04/03  05:00:00,152.819929446,29.7682723881,19.0438861122,48.3670070615,12.3672932834,24.9413748627,194.201317488,189.228433458,4.9528840297,0.02
 04/03  06:00:00,201.108163522,30.2906442067,19.0356951435,38.0503183516,24.7345865669,70.7195625826,160.04982643,150.124058371,9.90576805939,0.02
 04/03  07:00:00,209.965399512,30.3287664693,19.0433572669,26.3160807506,37.1018798503,92.3937384068,138.412508286,128.486740227,9.90576805939,0.02
 04/03  08:00:00,213.04293163,30.3437295178,20.3610264322,20.0519711319,37.1018798503,104.434947198,128.975464192,119.049696133,9.90576805939,0.02
 04/03  09:00:00,222.08942157,30.3576925392,22.8387673496,14.6693817694,37.1018798503,116.476155989,130.857454544,112.332134921,9.90576805939,8.61955156354
 04/03  10:00:00,219.855364761,30.368859814,25.3335081661,9.92888968637,37.1018798503,116.476155989,116.721345158,106.795577099,9.90576805939,0.02
 04/03  11:00:00,220.844645303,30.3898063412,29.4799218493,6.75056182393,37.1018798503,116.476155989,111.439814019,101.51404596,9.90576805939,0.02
 04/03  12:00:00,212.234960176,30.4658595277,34.0325308988,4.93149879334,37.1018798503,104.434947198,116.085038358,97.5585961901,9.90576805939,8.62067410868
 04/03  13:00:00,228.126955323,30.6334202127,39.3544412162,3.29123454488,37.1018798503,116.476155989,104.023191143,94.0974230841,9.90576805939,0.02
 04/03  14:00:00,236.955685181,30.838945918,42.2592484871,1.68373834334,37.1018798503,116.476155989,100.330682231,90.4049141717,9.90576805939,0.02
 04/03  15:00:00,245.484384489,31.0194753669,47.6914648034,0.856360341971,37.1018798503,116.476155989,105.872977746,87.3455752151,9.90576805939,8.62163447189
 04/03  16:00:00,253.090433382,31.1424901127,53.8959324638,0.575534698407,37.1018798503,116.476155989,95.1225668514,85.196798792,9.90576805939,0.02
 04/03  17:00:00,259.306587534,31.1399656736,55.2957111361,0.415435349089,37.1018798503,116.476155989,94.6631191385,84.7373510791,9.90576805939,0.02
 04/03  18:00:00,172.290684087,29.2755037255,45.2918481084,0.0,24.7345865669,47.5788473902,69.4844848042,64.5116007745,4.9528840297,0.02
 04/03  19:00:00,179.311987516,29.7583593235,45.6750445094,0.0,24.7345865669,47.5788473902,76.5908889254,71.6180048957,4.9528840297,0.02
 04/03  20:00:00,154.622407681,28.4707443955,36.8462538179,0.0,12.3672932834,38.6892022431,91.2519072684,88.2601768506,2.97173041782,0.02
 04/03  21:00:00,102.214447897,16.3217901973,21.1688086331,0.0,12.3672932834,27.0668015668,67.6733866999,56.097483176,2.97173041782,8.60417310611
 04/03  22:00:00,89.6602412895,21.0180375072,22.9711532164,0.0,4.12243109448,15.9888894789,82.4905850324,79.4988546146,2.97173041782,0.02
 04/03  23:00:00,67.9539819726,13.726282485,13.5055064858,0.0055579511166,4.12243109448,15.9888894789,55.63721717,52.6454867522,2.97173041782,0.02
 04/03  24:00:00,83.3709339558,20.5351819092,19.2305810372,0.0,4.12243109448,15.9888894789,87.6265558849,84.634825467,2.97173041782,0.02
 04/04  01:00:00,71.0360757623,15.4949794223,14.0952306422,0.0,4.12243109448,15.9888894789,69.6316569898,66.639926572,2.97173041782,0.02
 04/04  02:00:00,87.1320637286,23.9938734396,19.1892780381,0.0686281511204,4.12243109448,15.9888894789,98.9810447504,95.9893143326,2.97173041782,0.02
 04/04  03:00:00,75.1822342696,18.2293875557,14.5173667373,0.0,4.12243109448,15.9888894789,80.7907761476,77.7990457298,2.97173041782,0.02
 04/04  04:00:00,111.523382609,29.3398844719,19.7520835271,0.622377594607,12.3672932834,24.9413748627,112.950791387,107.977907358,4.9528840297,0.02
 04/04  05:00:00,133.040011547,29.3273087752,21.9570088979,19.8266448788,12.3672932834,24.9413748627,178.946704618,173.973820588,4.9528840297,0.02
 04/04  06:00:00,189.788473257,30.3646677343,22.0889880256,17.7420438002,24.7345865669,70.7195625826,145.764730082,135.838962023,9.90576805939,0.02
 04/04  07:00:00,205.177404487,30.4616500629,22.6129584524,12.2759155209,37.1018798503,92.3937384068,125.909076428,115.983308369,9.90576805939,0.02
 04/04  08:00:00,210.335206749,30.4924924189,24.1148536429,8.34339767926,37.1018798503,104.434947198,117.445338274,107.519570215,9.90576805939,0.02
 04/04  09:00:00,225.78231122,30.5544895479,28.4333087252,4.88761746465,37.1018798503,116.476155989,110.891853648,100.966085588,9.90576805939,0.02
 04/04  10:00:00,230.821486015,30.6556284002,34.8915579364,3.35061516131,37.1018798503,116.476155989,114.22510796,95.6966666527,9.90576805939,8.62267324816
 04/04  11:00:00,240.643173816,30.88186093,44.6136385493,1.78928718774,37.1018798503,116.476155989,100.71578406,90.7900160005,9.90576805939,0.02
 04/04  12:00:00,243.762840129,31.1676547354,52.9278763632,0.705590758638,37.1018798503,104.434947198,96.2758245101,86.3500564507,9.90576805939,0.02
 04/04  13:00:00,261.140770579,31.4672350604,56.5373943226,0.266045108017,37.1018798503,116.476155989,101.779464155,83.2498832513,9.90576805939,8.62381284426
 04/04  14:00:00,270.542198417,31.7906637392,63.2608674266,0.0935577813367,37.1018798503,116.476155989,90.22941171,80.3036436506,9.90576805939,0.02
 04/04  15:00:00,280.169586913,32.2233566007,69.7978381194,0.00286860739711,37.1018798503,116.476155989,87.2527514362,77.3269833768,9.90576805939,0.02
 04/04  16:00:00,284.743894409,32.5458939238,73.3229561868,0.0,37.1018798503,116.476155989,94.2366269452,75.7123000461,9.90576805939,8.61855883971
 04/04  17:00:00,284.569581686,32.6292162481,73.1532139361,0.0,37.1018798503,116.476155989,85.5295340594,75.603766,9.90576805939,0.02
 04/04  18:00:00,186.037577119,29.4692978589,55.4897169486,0.0,24.7345865669,47.5788473902,64.9102125147,59.937328485,4.9528840297,0.02
 04/04  19:00:00,187.399543843,29.2755713822,52.1472263567,0.0,24.7345865669,47.5788473902,71.0991313407,66.126247311,4.9528840297,0.02
 04/04  20:00:00,174.115449332,29.5169315245,50.2478968321,0.0,12.3672932834,38.6892022431,85.5100163975,82.5182859797,2.97173041782,0.02
 04/04  21:00:00,121.064247128,18.0964433931,30.8522348666,0.0,12.3672932834,27.0668015668,59.5332269175,56.5414964997,2.97173041782,0.02
 04/04  22:00:00,113.95774832,22.2916485835,33.8344736628,0.0,4.12243109448,15.9888894789,79.90475018,76.9130197622,2.97173041782,0.02
 04/04  23:00:00,80.0229642809,14.0884241835,19.1608853434,0.0,4.12243109448,15.9888894789,52.7438334524,49.7521030346,2.97173041782,0.02
 04/04  24:00:00,95.9903482155,20.2937541102,23.5646312594,0.0,4.12243109448,15.9888894789,85.3032169391,82.3114865213,2.97173041782,0.02
 04/05  01:00:00,73.9064737976,13.726282485,15.4478769468,0.0,4.12243109448,15.9888894789,53.805646377,50.8139159592,2.97173041782,0.02
 04/05  02:00:00,92.4446946406,20.6558958087,21.1657525157,0.0,4.12243109448,15.9888894789,86.75215374,83.7604233222,2.97173041782,0.02
 04/05  03:00:00,70.1327666975,13.243426887,13.0097082621,0.0,4.12243109448,15.9888894789,55.9938291051,53.0020986873,2.97173041782,0.02
 04/05  04:00:00,123.380212061,29.0823614863,25.0713006013,0.00222895707417,12.3672932834,24.9413748627,109.969009547,104.996125518,4.9528840297,0.02
 04/05  05:00:00,139.486868759,29.8358855854,26.0259993161,14.8047068662,12.3672932834,24.9413748627,181.396748144,167.842153138,4.9528840297,8.60171097603
 04/05  06:00:00,191.761334101,30.374154942,25.374021928,11.1748344915,24.7345865669,70.7195625826,141.093480657,131.167712598,9.90576805939,0.02
 04/05  07:00:00,206.42462017,30.5612594746,25.9096056727,6.44830047591,37.1018798503,92.3937384068,121.554671966,111.628903907,9.90576805939,0.02
 04/05  08:00:00,212.807550022,30.6466504792,30.2759102167,3.24117795961,37.1018798503,104.434947198,113.232089104,103.306321044,9.90576805939,0.02
 04/05  09:00:00,232.844707259,30.7562412496,39.6318981593,1.72893546789,37.1018798503,116.476155989,106.938501916,97.0127338568,9.90576805939,0.02
 04/05  10:00:00,244.067287107,31.0454901525,52.419019104,1.08431633545,37.1018798503,116.476155989,110.128693403,91.6004571229,9.90576805939,8.62246822043
 04/05  11:00:00,252.252355133,31.4861692501,60.9012533703,0.38294997257,37.1018798503,116.476155989,96.5210641331,86.5952960737,9.90576805939,0.02
 04/05  12:00:00,249.504254518,31.847058458,67.6829139877,0.157592654739,37.1018798503,104.434947198,92.5037041388,82.5779360794,9.90576805939,0.02
 04/05  13:00:00,270.058670891,32.265968143,74.7815156304,0.0443334455913,37.1018798503,116.476155989,89.2662137,79.3404456406,9.90576805939,0.02
 04/05  14:00:00,282.044778263,32.9013374265,83.1215800118,0.0,37.1018798503,116.476155989,94.609822764,76.0815774726,9.90576805939,8.622477232
 04/05  15:00:00,295.935192051,33.5098776149,90.8297713166,0.0,37.1018798503,116.476155989,82.8850757231,72.9593076637,9.90576805939,0.02
 04/05  16:00:00,302.922422238,33.9325030233,95.5887637668,0.0,37.1018798503,116.476155989,81.1331676967,71.2073996374,9.90576805939,0.02
 04/05  17:00:00,305.552078237,34.066025826,96.9233975866,0.0,37.1018798503,116.476155989,89.696233984,71.1779460279,9.90576805939,8.61251989673
 04/05  18:00:00,198.697094627,29.5764354313,72.3694004766,0.0,24.7345865669,47.5788473902,62.9235178035,57.9506337738,4.9528840297,0.02
 04/05  19:00:00,193.723674121,29.2847050274,66.9070810691,0.0,24.7345865669,47.5788473902,67.7575610116,62.7846769819,4.9528840297,0.02
 04/05  20:00:00,175.373175021,29.7606499705,63.1396524719,0.0,12.3672932834,38.6892022431,82.2093651329,79.217634715,2.97173041782,0.02
 04/05  21:00:00,116.903016925,18.2171572926,36.1882166863,0.0,12.3672932834,27.0668015668,58.3390016329,55.3472712151,2.97173041782,0.02
 04/05  22:00:00,109.449758699,22.3479817366,40.0439481512,0.0,4.12243109448,15.9888894789,80.4787881314,77.4870577136,2.97173041782,0.02
 04/05  23:00:00,88.2941268107,16.1286479581,29.9635346618,0.0,4.12243109448,15.9888894789,57.0640410064,54.0723105886,2.97173041782,0.02
 04/05  24:00:00,99.3094601682,21.688079086,33.5217132115,0.0,4.12243109448,15.9888894789,90.5826989264,87.5909685086,2.97173041782,0.02
 04/06  01:00:00,77.7711205236,14.6377518627,22.3274316437,0.0,4.12243109448,15.9888894789,56.6525991015,53.6608686837,2.97173041782,0.02
 04/06  02:00:00,99.5234962322,21.4043219856,32.9195083733,0.0,4.12243109448,15.9888894789,85.2755432512,82.2838128334,2.97173041782,0.02
 04/06  03:00:00,70.2939694832,12.760571289,16.3080541901,0.0,4.12243109448,15.9888894789,55.3749688694,52.3832384516,2.97173041782,0.02
 04/06  04:00:00,123.074847837,29.2996465054,33.6360257609,0.0,12.3672932834,24.9413748627,107.769062976,102.796178946,4.9528840297,0.02
 04/06  05:00:00,128.513403953,29.3702317849,33.5975140314,6.51875849884,12.3672932834,24.9413748627,171.003369426,166.030485396,4.9528840297,0.02
 04/06  06:00:00,187.672303307,30.46259832,35.2679621943,5.16567435748,24.7345865669,70.7195625826,138.691643529,128.76587547,9.90576805939,0.02
 04/06  07:00:00,205.50837315,30.7459600365,36.6069597031,2.27644051219,37.1018798503,92.3937384068,118.849041551,108.923273492,9.90576805939,0.02
 04/06  08:00:00,221.041543161,30.8442112489,45.3670356916,0.87091290854,37.1018798503,104.434947198,118.71516888,100.193343413,9.90576805939,8.61605740843
 04/06  09:00:00,246.684603978,31.173601395,58.3301801609,0.566126155556,37.1018798503,116.476155989,103.288074481,93.3623064218,9.90576805939,0.02
 04/06  10:00:00,265.633516738,31.7543514405,73.0725787703,0.151631137316,37.1018798503,116.476155989,97.0237887633,87.0980207039,9.90576805939,0.02
 04/06  11:00:00,292.386922006,32.3639046938,87.9619619537,0.0623609697309,37.1018798503,116.476155989,99.2949477182,80.7657483875,9.90576805939,8.62343127131
 04/06  12:00:00,298.170337463,33.0563294376,98.0390123707,0.00117024122736,37.1018798503,104.434947198,85.8594181105,75.9336500511,9.90576805939,0.02
 04/06  13:00:00,318.706626561,33.7718070004,106.993632465,0.0,37.1018798503,116.476155989,75.5475996662,65.6218316068,9.90576805939,0.02
 04/06  14:00:00,324.926169499,34.5320152155,112.169096388,0.0,37.1018798503,116.476155989,64.2340790377,54.3083109783,9.90576805939,0.02
 04/06  15:00:00,330.352039184,35.2374397788,115.141668102,0.0,37.1018798503,116.476155989,68.2507034132,49.723660028,9.90576805939,8.62127532575
 04/06  16:00:00,337.670402352,35.7324567786,118.814406052,0.0,37.1018798503,116.476155989,53.3096019647,43.3838339053,9.90576805939,0.02
 04/06  17:00:00,335.701939438,35.7662353024,118.433586286,0.0,37.1018798503,116.476155989,53.7806920353,43.854923976,9.90576805939,0.02
 04/06  18:00:00,219.483057503,29.5903663177,86.4441009661,0.0,24.7345865669,47.5788473902,55.9622877098,50.9894036801,4.9528840297,0.02
 04/06  19:00:00,219.809290758,29.3021588089,81.1825566106,0.0,24.7345865669,47.5788473902,64.3333782051,59.3604941754,4.9528840297,0.02
 04/06  20:00:00,201.783822371,29.77211234,78.1368013521,0.0,12.3672932834,38.6892022431,86.0817381456,74.5037247159,2.97173041782,8.60628301194
 04/06  21:00:00,140.363420318,20.1608099477,49.4659803049,0.0,12.3672932834,27.0668015668,60.3942721307,57.4025417129,2.97173041782,0.02
 04/06  22:00:00,127.575280316,23.8710682052,49.9883641707,0.0,4.12243109448,15.9888894789,78.3945525565,75.4028221387,2.97173041782,0.02
 04/06  23:00:00,104.232790266,18.3378711921,36.4910274023,0.0,4.12243109448,15.9888894789,62.1161424837,59.1244120659,2.97173041782,0.02
 04/06  24:00:00,114.187177987,22.2192202438,38.6004367261,0.0,4.12243109448,15.9888894789,83.2111627095,80.2194322917,2.97173041782,0.02
 04/07  01:00:00,91.3800342516,15.7906490395,27.9028589631,0.0,4.12243109448,15.9888894789,60.5895722069,57.597841789,2.97173041782,0.02
 04/07  02:00:00,106.386207518,21.688079086,32.6079222201,0.0,4.12243109448,15.9888894789,89.5836684118,86.591937994,2.97173041782,0.02
 04/07  03:00:00,76.0845144676,13.243426887,18.4621706246,0.0,4.12243109448,15.9888894789,53.9924467696,51.0007163518,2.97173041782,0.02
 04/07  04:00:00,135.613203873,28.9857903667,36.1375598226,0.0,12.3672932834,24.9413748627,104.06370461,99.0908205802,4.9528840297,0.02
 04/07  05:00:00,146.972566962,29.9031963125,41.0378499802,5.35256926996,12.3672932834,24.9413748627,168.001770961,163.028886931,4.9528840297,0.02
 04/07  06:00:00,202.450153394,30.4555863674,42.3814320157,3.09050126331,24.7345865669,70.7195625826,136.106051809,126.18028375,9.90576805939,0.02
 04/07  07:00:00,219.540494266,30.8204963178,42.2229410529,0.926725046795,37.1018798503,92.3937384068,116.360780383,106.435012324,9.90576805939,0.02
 04/07  08:00:00,235.237358036,30.9799472239,51.7117830966,0.336607118088,37.1018798503,104.434947198,107.784740013,97.858971954,9.90576805939,0.02
 04/07  09:00:00,261.324319102,31.4279197863,65.3505116424,0.11320892436,37.1018798503,116.476155989,109.671689684,91.1486088266,9.90576805939,8.61731279804
 04/07  10:00:00,279.937565818,32.0633688219,78.3625166613,0.00777463560076,37.1018798503,116.476155989,95.0643119293,85.1385438699,9.90576805939,0.02
 04/07  11:00:00,295.498649929,32.765485549,88.4468652417,0.0,37.1018798503,116.476155989,89.6294614227,79.7036933633,9.90576805939,0.02
 04/07  12:00:00,295.706068562,33.4377263087,97.8989599877,0.0,37.1018798503,104.434947198,85.6381266382,75.7123585788,9.90576805939,0.02
 04/07  13:00:00,308.733635012,34.09797037,104.708364032,0.0,37.1018798503,116.476155989,89.2802491757,70.7510792536,9.90576805939,8.62340186277
 04/07  14:00:00,311.415377474,34.8605645883,109.607788032,0.0,37.1018798503,116.476155989,70.8854231593,60.9596550999,9.90576805939,0.02
 04/07  15:00:00,324.431280237,35.6534213491,116.743396583,0.0,37.1018798503,116.476155989,57.204301642,47.2785335826,9.90576805939,0.02
 04/07  16:00:00,337.217256249,36.240791738,124.032297502,0.0,37.1018798503,116.476155989,51.7177105825,33.1936986834,9.90576805939,8.61824383968
 04/07  17:00:00,343.889767652,36.369575381,125.665513818,0.0,37.1018798503,116.476155989,39.2794591945,29.3536911351,9.90576805939,0.02
 04/07  18:00:00,226.215170396,29.6032564387,90.2022335341,0.0,24.7345865669,47.5788473902,46.5240304969,41.5511464672,4.9528840297,0.02
 04/07  19:00:00,227.455682372,29.3152195284,85.0248384895,0.0,24.7345865669,47.5788473902,58.3328375275,53.3599534978,4.9528840297,0.02
 04/07  20:00:00,211.050320366,29.784663718,82.6526489809,0.0,12.3672932834,38.6892022431,75.2168613086,72.2251308908,2.97173041782,0.02
 04/07  21:00:00,148.451911724,21.0722793254,54.0799232801,0.0,12.3672932834,27.0668015668,62.2924273538,59.300696936,2.97173041782,0.02
