Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  22:00:00,114.269507262,19.4907683689,45.7009560732,0.0,4.12243109448,15.9888894789,60.2536319065,57.2619014887,2.97173041782,0.02
 04/07  23:00:00,119.482794461,22.5330763825,45.408506596,0.0,4.12243109448,15.9888894789,76.6655829163,73.6738524985,2.97173041782,0.02
 04/07  24:00:00,104.588661511,18.7664849719,37.7450050913,0.0,4.12243109448,15.9888894789,67.0382520567,64.0465216389,2.97173041782,0.02
 04/08  01:00:00,111.018590505,21.307750866,40.3401909797,0.0,4.12243109448,15.9888894789,80.4945070561,77.5027766383,2.97173041782,0.02
 04/08  02:00:00,95.0698874111,17.8550155941,31.3197402035,0.0,4.12243109448,15.9888894789,66.6225471488,63.6308167309,2.97173041782,0.02
 04/08  03:00:00,103.081518243,20.5894237274,32.8214050066,0.0,4.12243109448,15.9888894789,82.841060478,79.8493300602,2.97173041782,0.02
 04/08  04:00:00,112.805904006,27.3440813335,32.8704654099,0.0,4.12243109448,16.0517297156,110.444008446,107.452278029,2.97173041782,0.02
 04/08  05:00:00,112.096223758,27.3440813335,31.7782476738,0.0,4.12243109448,16.0517297156,118.697218299,107.123785256,2.97173041782,8.6017026259
 04/08  06:00:00,146.995747595,30.2412149215,38.052136098,0.0,4.12243109448,39.6058045677,91.4171047883,88.4253743704,2.97173041782,0.02
 04/08  07:00:00,178.689675324,30.2480087877,39.9345757075,7.69211945228,12.3672932834,65.3531420225,145.486836691,140.513952662,4.9528840297,0.02
 04/08  08:00:00,182.850963278,30.2433821731,46.8853720181,5.06827758853,12.3672932834,68.2430321324,141.18544196,136.21255793,4.9528840297,0.02
 04/08  09:00:00,218.591720473,30.310228588,60.7376055481,1.04085375663,16.4897243779,93.1370602926,128.720219098,120.77560465,7.92461444751,0.02
 04/08  10:00:00,231.73755692,30.4414048615,71.8393589511,0.385715803518,16.4897243779,93.1370602926,121.411592441,113.466977993,7.92461444751,0.02
 04/08  11:00:00,245.719095205,30.6342445136,79.6567871756,0.139719793313,16.4897243779,93.1370602926,115.962100859,108.017486412,7.92461444751,0.02
 04/08  12:00:00,248.160644119,30.8170064663,86.4994581941,0.0206082024203,16.4897243779,83.9857416113,112.046645643,104.102031195,7.92461444751,0.02
 04/08  13:00:00,260.651581733,31.0248241046,95.4649975946,0.0,16.4897243779,83.9857416113,107.146774696,99.2021602483,7.92461444751,0.02
 04/08  14:00:00,268.79765059,31.3057955334,103.183173838,0.0,16.4897243779,83.9857416113,92.5155711455,84.570956698,7.92461444751,0.02
 04/08  15:00:00,249.443955035,30.2412149215,100.91397256,0.0,12.3672932834,70.6512738906,51.7353308464,38.174934854,4.9528840297,8.60751196276
 04/08  16:00:00,249.91192667,30.2412149215,102.677615659,0.0,12.3672932834,70.6512738906,39.3156367947,34.342752765,4.9528840297,0.02
 04/08  17:00:00,236.085255144,30.2412149215,102.21913511,0.0,12.3672932834,58.1284167478,42.3377764108,37.3648923811,4.9528840297,0.02
 04/08  18:00:00,189.425005331,29.6759572472,87.9696348483,0.0,12.3672932834,24.9413748627,67.2207715142,62.2478874845,4.9528840297,0.02
 04/08  19:00:00,184.968861092,29.2839208094,81.5348338161,0.0,12.3672932834,24.9413748627,80.7591561351,75.7862721054,4.9528840297,0.02
 04/08  20:00:00,174.895666651,29.7608913363,78.2483168334,0.0,4.12243109448,16.0517297156,92.7867522706,89.7950218528,2.97173041782,0.02
 04/08  21:00:00,116.99169928,18.2171572926,45.9752216736,0.0,4.12243109448,15.9888894789,62.3908526855,59.3991222677,2.97173041782,0.02
 04/08  22:00:00,126.834958404,22.5330763825,48.4107933013,0.0,4.12243109448,15.9888894789,82.6016877186,79.6099573008,2.97173041782,0.02
 04/08  23:00:00,96.8001164711,16.1286479581,32.7846803805,0.0,4.12243109448,15.9888894789,58.2403241088,55.248593691,2.97173041782,0.02
 04/08  24:00:00,114.690459555,22.170934684,41.008015892,0.0,4.12243109448,15.9888894789,91.5524526439,88.5607222261,2.97173041782,0.02
 04/09  01:00:00,81.0708462931,13.6991615759,23.0878707377,0.0,2.06121554724,15.9888894789,59.0310519262,56.0393215084,2.97173041782,0.02
 04/09  02:00:00,107.9940391,21.5944860956,35.1803241369,0.0,2.06121554724,15.9888894789,93.8527060761,90.8609756582,2.97173041782,0.02
 04/09  03:00:00,65.1348351083,10.0261631556,13.2867731658,0.0,2.06121554724,15.9888894789,44.5029888156,41.5112583978,2.97173041782,0.02
 04/09  04:00:00,90.0868375372,18.2293875557,22.3482834928,0.0,2.06121554724,15.9888894789,77.6979134486,74.7061830308,2.97173041782,0.02
 04/09  05:00:00,79.8180835061,15.9507141112,18.697094735,0.0,2.06121554724,15.9888894789,71.0634602107,68.0717297929,2.97173041782,0.02
 04/09  06:00:00,85.2784411678,18.2293875557,20.2495209745,0.0,2.06121554724,15.9888894789,83.2138924603,80.2221620425,2.97173041782,0.02
 04/09  07:00:00,89.0931927722,24.2353012386,27.3334786865,0.0,2.06121554724,15.9888894789,99.455734282,96.4640038642,2.97173041782,0.02
 04/09  08:00:00,105.519890888,19.6779543497,26.2483641921,0.0,4.12243109448,41.7362269337,75.5587175394,70.5858335097,4.9528840297,0.02
 04/09  09:00:00,136.488745462,25.0078701954,43.6658780911,0.0,4.12243109448,41.7362269337,89.1457801886,84.1728961589,4.9528840297,0.02
 04/09  10:00:00,127.770610846,20.1615586283,40.3702007721,0.0,4.12243109448,41.7362269337,69.0941410684,64.1212570387,4.9528840297,0.02
 04/09  11:00:00,158.228155019,25.2059735254,58.2224618955,0.0,4.12243109448,41.7362269337,82.6512713134,77.6783872837,4.9528840297,0.02
 04/09  12:00:00,141.957983376,20.164578516,51.6197196801,0.0,4.12243109448,41.7362269337,65.4450508844,60.4721668547,4.9528840297,0.02
 04/09  13:00:00,173.778690205,25.2181310957,70.1387710279,0.0,4.12243109448,41.7362269337,78.8211203523,73.8482363226,4.9528840297,0.02
 04/09  14:00:00,149.541620215,20.1747912813,58.5812235632,0.0,4.12243109448,41.7362269337,62.5680824321,57.5951984024,4.9528840297,0.02
 04/09  15:00:00,181.214860091,25.2388225883,75.9714109722,0.0,4.12243109448,41.7362269337,80.0213919522,66.4668032256,4.9528840297,8.60170469692
 04/09  16:00:00,135.978936044,20.1831902032,60.5530965258,0.0,4.12243109448,24.8785346261,57.3606952604,52.3878112307,4.9528840297,0.02
 04/09  17:00:00,152.318048448,25.2358944705,74.809726669,0.0,2.06121554724,15.9888894789,77.0997688734,74.1080384555,2.97173041782,0.02
 04/09  18:00:00,124.971829209,20.1715819174,58.8466206503,0.0,2.06121554724,15.9888894789,65.3719568527,62.3802264349,2.97173041782,0.02
 04/09  19:00:00,156.116541442,25.2081150904,69.913500773,0.0,2.06121554724,15.9888894789,84.4595797132,81.4678492954,2.97173041782,0.02
 04/09  20:00:00,128.891783161,19.2493405699,49.6950055577,0.0,2.06121554724,15.9888894789,67.2521414823,64.2604110645,2.97173041782,0.02
 04/09  21:00:00,135.387682104,22.9917892006,51.160639084,0.0,2.06121554724,15.9888894789,84.2121647777,81.2204343599,2.97173041782,0.02
 04/09  22:00:00,109.118524145,18.0964433931,37.4749470911,0.0,2.06121554724,15.9888894789,70.1552196274,67.1634892096,2.97173041782,0.02
 04/09  23:00:00,106.100640863,19.1408569334,30.8106396716,0.0,2.06121554724,15.9888894789,82.9743858622,79.9826554444,2.97173041782,0.02
 04/09  24:00:00,100.168994769,17.3992809052,30.0881156442,0.0,2.06121554724,15.9888894789,73.6288062013,70.6370757834,2.97173041782,0.02
 04/10  01:00:00,106.612824149,18.2293875557,26.1063337131,0.0,4.12243109448,15.9888894789,78.4699078789,75.478177461,2.97173041782,0.02
 04/10  02:00:00,99.0895391475,15.6881216615,22.8832064263,0.0,4.12243109448,15.9888894789,67.8402801936,64.8485497758,2.97173041782,0.02
 04/10  03:00:00,104.203599293,17.3721599961,26.4587966957,0.0,4.12243109448,15.9888894789,73.6752482195,70.6835178016,2.97173041782,0.02
 04/10  04:00:00,154.06422509,28.7926481275,36.7638954971,0.0,12.3672932834,24.9413748627,110.741981931,105.769097902,4.9528840297,0.02
 04/10  05:00:00,159.902097429,29.8842532369,37.2570250445,6.94943369874,12.3672932834,24.9413748627,177.742717066,172.769833036,4.9528840297,0.02
 04/10  06:00:00,206.718993374,30.2679500633,33.5201065151,3.46849628028,24.7345865669,70.7195625826,145.84777061,135.92200255,9.90576805939,0.02
 04/10  07:00:00,221.362425183,30.3986914897,34.4675213598,0.625019664973,37.1018798503,92.3937384068,125.070563844,115.144795784,9.90576805939,0.02
 04/10  08:00:00,238.450250974,30.5430216769,41.702269602,0.326725064081,37.1018798503,104.434947198,115.785732738,105.859964678,9.90576805939,0.02
 04/10  09:00:00,264.742444749,30.9176206985,55.4696668135,0.211726123563,37.1018798503,116.476155989,117.682478283,99.1579483302,9.90576805939,8.61876189389
 04/10  10:00:00,274.767765026,31.366351399,65.7474502738,0.0600671440998,37.1018798503,116.476155989,103.571166852,93.6453987929,9.90576805939,0.02
 04/10  11:00:00,286.285022035,31.8344451293,74.1395697909,0.0125976518019,37.1018798503,116.476155989,98.4378957045,88.5121276451,9.90576805939,0.02
 04/10  12:00:00,286.615391086,32.3426571439,83.4085068057,0.0,37.1018798503,104.434947198,102.881864515,84.3562595087,9.90576805939,8.619836947
 04/10  13:00:00,308.385532153,32.8861216497,94.3571475911,0.0,37.1018798503,116.476155989,91.0911143061,81.1653462467,9.90576805939,0.02
 04/10  14:00:00,318.209552944,33.3857459035,100.277168317,0.0,37.1018798503,116.476155989,87.9271589757,78.0013909163,9.90576805939,0.02
 04/10  15:00:00,322.43639273,33.7959374239,103.18680085,0.0,37.1018798503,116.476155989,94.1654467794,75.6388920877,9.90576805939,8.62078663231
 04/10  16:00:00,317.039945787,34.0070473588,102.660424191,0.0,37.1018798503,116.476155989,84.5723155545,74.6465474951,9.90576805939,0.02
 04/10  17:00:00,296.455477384,33.9025140056,94.6927139455,0.0,37.1018798503,116.476155989,85.705662761,75.7798947017,9.90576805939,0.02
 04/10  18:00:00,181.499207593,29.5745639492,66.1603662005,0.0,24.7345865669,47.5788473902,65.1690915141,60.1962074844,4.9528840297,0.02
 04/10  19:00:00,176.831933269,29.2814853319,58.3317700419,0.0,24.7345865669,47.5788473902,70.1031939635,65.1303099338,4.9528840297,0.02
 04/10  20:00:00,165.162440465,29.6380011136,56.050526922,0.0,12.3672932834,38.6892022431,85.2460402349,82.254309817,2.97173041782,0.02
 04/10  21:00:00,114.936363845,18.0964433931,33.203078572,0.0,12.3672932834,27.0668015668,59.4010615853,56.4093311675,2.97173041782,0.02
 04/10  22:00:00,107.38626313,22.412362483,36.4468368645,0.0,4.12243109448,15.9888894789,79.6285125582,76.6367821404,2.97173041782,0.02
 04/10  23:00:00,88.9281999643,16.0320768385,26.7471120696,0.0,4.12243109448,15.9888894789,60.151966665,57.1602362472,2.97173041782,0.02
 04/10  24:00:00,103.15058771,22.0260780046,31.3040549739,0.0,4.12243109448,15.9888894789,89.8964175485,86.9046871307,2.97173041782,0.02
 04/11  01:00:00,73.5048458273,12.760571289,16.2602700383,0.0,4.12243109448,15.9888894789,56.0873068954,53.0955764776,2.97173041782,0.02
 04/11  02:00:00,98.0366088785,21.307750866,27.0959847774,0.0,4.12243109448,15.9888894789,89.8116288259,86.819898408,2.97173041782,0.02
 04/11  03:00:00,71.7150785743,12.760571289,14.2413711005,0.0,4.12243109448,15.9888894789,65.1671767429,53.5937748697,2.97173041782,8.60167145537
 04/11  04:00:00,128.81534252,29.2996465054,29.6251870383,0.0,12.3672932834,24.9413748627,108.89568805,103.92280402,4.9528840297,0.02
 04/11  05:00:00,136.679170214,29.3427064186,31.2693792062,7.1796200325,12.3672932834,24.9413748627,172.297156494,167.324272465,4.9528840297,0.02
 04/11  06:00:00,193.807706295,30.4140359623,30.838944136,5.4285251229,24.7345865669,70.7195625826,139.830820151,129.905052092,9.90576805939,0.02
 04/11  07:00:00,208.23037947,30.6176067339,29.3965236674,2.43322736977,37.1018798503,92.3937384068,120.053758792,110.127990732,9.90576805939,0.02
 04/11  08:00:00,219.630096227,30.7056005394,32.4685280891,0.973920010849,37.1018798503,104.434947198,111.92161875,101.995850691,9.90576805939,0.02
 04/11  09:00:00,233.027959675,30.8926960006,38.3869846912,0.72591396014,37.1018798503,116.476155989,106.355448862,96.4296808023,9.90576805939,0.02
 04/11  10:00:00,238.517972449,31.2319077773,48.3826593575,0.355507282113,37.1018798503,116.476155989,110.557922595,92.0304660851,9.90576805939,8.62168845015
 04/11  11:00:00,245.869488395,31.6356133893,56.9812533615,0.116622579456,37.1018798503,116.476155989,97.6756597539,87.7498916945,9.90576805939,0.02
 04/11  12:00:00,240.3655385,31.9546497181,61.5372911134,0.0418759274402,37.1018798503,104.434947198,94.1306911783,84.204923119,9.90576805939,0.02
 04/11  13:00:00,258.536188132,32.4003219836,67.2443364191,0.0,37.1018798503,116.476155989,91.3269659477,81.4011978883,9.90576805939,0.02
 04/11  14:00:00,267.994421725,32.9058847051,73.1681479538,0.0,37.1018798503,116.476155989,97.0082528051,78.4807971086,9.90576805939,8.62168763707
 04/11  15:00:00,280.243329387,33.4431138986,80.1780694473,0.0,37.1018798503,116.476155989,85.618897578,75.6931295186,9.90576805939,0.02
 04/11  16:00:00,287.26327367,33.8026458985,84.1158982838,0.0,37.1018798503,116.476155989,83.9117826185,73.9860145591,9.90576805939,0.02
 04/11  17:00:00,286.495657312,33.8507249427,82.8890713903,0.0,37.1018798503,116.476155989,92.4790770141,73.961226781,9.90576805939,8.61208217366
 04/11  18:00:00,182.133254306,29.5719116523,61.924045265,0.0,24.7345865669,47.5788473902,64.1783577167,59.205473687,4.9528840297,0.02
 04/11  19:00:00,180.095167915,29.2799028662,58.3843142981,0.0,24.7345865669,47.5788473902,69.4283096579,64.4554256282,4.9528840297,0.02
 04/11  20:00:00,172.847427674,29.6385107706,58.6102270238,0.0,12.3672932834,38.6892022431,83.6638559924,80.6721255746,2.97173041782,0.02
 04/11  21:00:00,119.056318111,18.0964433931,35.471294121,0.0,12.3672932834,27.0668015668,58.5717230457,55.5799926279,2.97173041782,0.02
 04/11  22:00:00,109.154510159,22.3479817366,38.4006046663,0.0,4.12243109448,15.9888894789,80.8554958935,77.8637654757,2.97173041782,0.02
 04/11  23:00:00,86.5218832424,15.8389345993,26.6983246817,0.0,4.12243109448,15.9888894789,57.4513765522,54.4596461344,2.97173041782,0.02
 04/11  24:00:00,103.801306224,21.929506885,33.4389794817,0.0,4.12243109448,15.9888894789,88.8701933018,85.878462884,2.97173041782,0.02
 04/12  01:00:00,82.3539934992,14.8791796617,23.762618776,0.0,4.12243109448,15.9888894789,61.3567953776,58.3650649597,2.97173041782,0.02
 04/12  02:00:00,93.4602083342,20.0523263112,25.2742788424,0.0,4.12243109448,15.9888894789,84.3721670677,81.3804366499,2.97173041782,0.02
 04/12  03:00:00,75.0939577472,14.0159958438,18.5375351436,0.0,4.12243109448,15.9888894789,55.5310950258,52.539364608,2.97173041782,0.02
 04/12  04:00:00,128.948783358,28.9857903667,33.5578404058,0.0,12.3672932834,24.9413748627,106.356920961,101.384036931,4.9528840297,0.02
 04/12  05:00:00,140.811448487,29.855559999,36.1938083736,8.46623305705,12.3672932834,24.9413748627,170.177700992,165.204816962,4.9528840297,0.02
 04/12  06:00:00,193.450542764,30.388977764,35.7620297409,5.21750254441,24.7345865669,70.7195625826,138.34386585,128.418097791,9.90576805939,0.02
 04/12  07:00:00,207.045557226,30.7233598848,35.3189920776,2.05275933516,37.1018798503,92.3937384068,118.428879078,108.503111019,9.90576805939,0.02
 04/12  08:00:00,220.761808165,30.8237671919,40.4850470262,0.860183864861,37.1018798503,104.434947198,118.802400175,100.280181962,9.90576805939,8.6164501534
 04/12  09:00:00,244.198340997,31.0709862223,51.660254952,0.650887012973,37.1018798503,116.476155989,104.116638285,94.1908702257,9.90576805939,0.02
 04/12  10:00:00,253.966257826,31.4955184381,61.3652098076,0.219634099809,37.1018798503,116.476155989,99.0095971098,89.0838290504,9.90576805939,0.02
 04/12  11:00:00,264.974102468,31.9916848788,70.2412338977,0.0777380104584,37.1018798503,116.476155989,94.1630774772,84.2373094178,9.90576805939,0.02
 04/12  12:00:00,261.484435602,32.4814057097,77.5002984528,0.00875958239866,37.1018798503,104.434947198,99.1649989339,80.6396086806,9.90576805939,8.61962219387
 04/12  13:00:00,281.814456834,33.0578090304,85.4166787348,0.0,37.1018798503,116.476155989,87.6064941115,77.6807260521,9.90576805939,0.02
 04/12  14:00:00,293.238694823,33.6872954204,91.6686838062,0.0,37.1018798503,116.476155989,84.4639305679,74.5381625085,9.90576805939,0.02
 04/12  15:00:00,301.87966235,34.3145755944,97.5003078843,0.0,37.1018798503,116.476155989,90.5089952208,71.9827028746,9.90576805939,8.62052428677
 04/12  16:00:00,305.997412349,34.7209200996,100.659683129,0.0,37.1018798503,116.476155989,80.601610648,70.6758425886,9.90576805939,0.02
 04/12  17:00:00,315.495322376,34.8057882116,101.823298793,0.0,37.1018798503,116.476155989,80.0591477104,70.133379651,9.90576805939,0.02
 04/12  18:00:00,211.391222177,29.5794483196,75.1735742292,0.0,24.7345865669,47.5788473902,61.8759832049,56.9030991753,4.9528840297,0.02
 04/12  19:00:00,211.257796446,29.287031611,69.6641295175,0.0,24.7345865669,47.5788473902,66.0064395004,61.0335554707,4.9528840297,0.02
 04/12  20:00:00,201.562958862,29.762188682,68.5528608696,0.0,12.3672932834,38.6892022431,79.6004489781,76.6087185603,2.97173041782,0.02
 04/12  21:00:00,144.527366368,20.0400960482,45.6628563901,0.0,12.3672932834,27.0668015668,61.7331369602,58.7414065423,2.97173041782,0.02
 04/12  22:00:00,130.67620043,23.6135452196,46.4388430165,0.0,4.12243109448,15.9888894789,79.2790077147,76.2872772969,2.97173041782,0.02
 04/12  23:00:00,98.4069457711,16.2252190777,31.6117866445,0.0,4.12243109448,15.9888894789,63.8392358351,52.2658068205,2.97173041782,8.60169859677
 04/12  24:00:00,114.400913511,22.170934684,37.8228269094,0.0,4.12243109448,15.9888894789,88.054948521,85.0632181032,2.97173041782,0.02
 04/13  01:00:00,84.6885419253,15.0663656425,21.9589603513,0.0,4.12243109448,15.9888894789,60.9033066873,57.9115762695,2.97173041782,0.02
 04/13  02:00:00,109.21776547,22.2192202438,33.3440883931,0.0,4.12243109448,15.9888894789,93.071150612,90.0794201942,2.97173041782,0.02
 04/13  03:00:00,74.9852832256,12.760571289,16.1883865136,0.0,4.12243109448,15.9888894789,54.4306393356,51.4389089178,2.97173041782,0.02
 04/13  04:00:00,139.428534458,29.2996465054,36.4832538276,0.0,12.3672932834,24.9413748627,106.079785779,101.106901749,4.9528840297,0.02
 04/13  05:00:00,144.178333998,29.4003123961,37.2488606646,5.21457099303,12.3672932834,24.9413748627,168.993615956,164.020731927,4.9528840297,0.02
 04/13  06:00:00,201.005972073,30.5337688612,38.1818544026,4.019995022,24.7345865669,70.7195625826,136.957033237,127.031265177,9.90576805939,0.02
 04/13  07:00:00,213.304225768,30.8070543879,37.6713647449,1.4239866333,37.1018798503,92.3937384068,117.194122866,107.268354807,9.90576805939,0.02
 04/13  08:00:00,230.563031206,30.9173988271,44.6679089628,0.621638030958,37.1018798503,104.434947198,108.871671697,98.9459036377,9.90576805939,0.02
 04/13  09:00:00,257.663574837,31.2165009276,57.1961701381,0.416770437885,37.1018798503,116.476155989,102.42029311,92.4945250504,9.90576805939,0.02
 04/13  10:00:00,266.569432307,31.7078739692,66.0955055217,0.0904953593047,37.1018798503,116.476155989,105.809927409,87.2826770353,9.90576805939,8.62148231434
 04/13  11:00:00,273.582396514,32.2493140618,73.7962298218,0.023168797064,37.1018798503,116.476155989,92.7071632943,82.7813952349,9.90576805939,0.02
 04/13  12:00:00,278.538971064,32.830164227,84.2992419995,0.0,37.1018798503,104.434947198,88.580828456,78.6550603966,9.90576805939,0.02
 04/13  13:00:00,307.440131101,33.5048479106,95.9062866772,0.0,37.1018798503,116.476155989,93.3806691607,74.8524496589,9.90576805939,8.62245144237
 04/13  14:00:00,316.997379633,34.2527853762,104.063468774,0.0,37.1018798503,116.476155989,80.8890934544,70.963325395,9.90576805939,0.02
 04/13  15:00:00,323.021580679,34.9453213656,108.715421815,0.0,37.1018798503,116.476155989,73.5750720745,63.6493040152,9.90576805939,0.02
 04/13  16:00:00,327.274103714,35.3734135776,111.718672372,0.0,37.1018798503,116.476155989,67.994483203,58.0687151436,9.90576805939,0.02
 04/13  17:00:00,326.722594515,35.4381306363,112.374618862,0.0,37.1018798503,116.476155989,75.149218101,56.6315111913,9.90576805939,8.61193885031
 04/13  18:00:00,214.053845702,29.5852640374,81.8728665731,0.0,24.7345865669,47.5788473902,60.1280388691,55.1551548394,4.9528840297,0.02
 04/13  19:00:00,213.013576699,29.2947900095,75.2045849853,0.0,24.7345865669,47.5788473902,65.2209295761,60.2480455464,4.9528840297,0.02
 04/13  20:00:00,201.99412656,29.7668528722,73.9467063743,0.0,12.3672932834,38.6892022431,78.4007883571,75.4090579393,2.97173041782,0.02
 04/13  21:00:00,138.034901093,20.1608099477,45.9525181279,0.0,12.3672932834,27.0668015668,61.1740711703,58.1823407525,2.97173041782,0.02
 04/13  22:00:00,125.559697633,23.8308302387,49.0391132698,0.0,4.12243109448,15.9888894789,78.4702878862,75.4785574684,2.97173041782,0.02
 04/13  23:00:00,103.00226722,18.3378711921,38.0798768195,0.0,4.12243109448,15.9888894789,62.4649753092,59.4732448914,2.97173041782,0.02
 04/13  24:00:00,112.026821314,22.2192202438,40.9993054166,0.0,4.12243109448,15.9888894789,83.6927298447,80.7009994269,2.97173041782,0.02
 04/14  01:00:00,89.8826217495,16.0320768385,30.0804244777,0.0,4.12243109448,15.9888894789,57.4246721117,54.4329416938,2.97173041782,0.02
 04/14  02:00:00,107.544344614,22.1226491242,37.5914135963,0.0,4.12243109448,15.9888894789,86.7849947475,83.7932643297,2.97173041782,0.02
 04/14  03:00:00,77.9089310172,14.5835100445,20.347154577,0.0,4.12243109448,15.9888894789,63.7785091085,60.7867786907,2.97173041782,0.02
 04/14  04:00:00,133.699694318,29.1789326059,40.9920234888,0.0,12.3672932834,24.9413748627,105.037676258,100.064792228,4.9528840297,0.02
 04/14  05:00:00,141.748069036,29.9154622122,42.5204937501,5.04257342051,12.3672932834,24.9413748627,168.16439529,163.191511261,4.9528840297,0.02
 04/14  06:00:00,196.743121633,30.4691205394,41.5703654055,2.88193478385,24.7345865669,70.7195625826,136.448948135,126.523180076,9.90576805939,0.02
 04/14  07:00:00,212.575909263,30.8394930163,41.564844456,1.03960238705,37.1018798503,92.3937384068,116.959426475,107.033658416,9.90576805939,0.02
 04/14  08:00:00,226.73035398,30.9655006642,47.601804021,0.351043850638,37.1018798503,104.434947198,117.575596428,99.05358581,9.90576805939,8.616242559
 04/14  09:00:00,249.477887987,31.2286163853,57.4696617941,0.12977790035,37.1018798503,116.476155989,103.218712968,93.2929449082,9.90576805939,0.02
 04/14  10:00:00,259.627192485,31.7029149553,64.9255625255,0.0,37.1018798503,116.476155989,98.3136907412,88.3879226818,9.90576805939,0.02
 04/14  11:00:00,268.37322928,32.2800379742,70.2468485073,0.0,37.1018798503,116.476155989,102.27136242,83.7432840007,9.90576805939,8.62231035987
 04/14  12:00:00,266.195710163,32.7714733089,75.7828786597,0.0,37.1018798503,104.434947198,90.1400366704,80.214268611,9.90576805939,0.02
 04/14  13:00:00,279.856291895,33.2074304566,79.6925856106,0.0,37.1018798503,116.476155989,88.0923092464,78.166541187,9.90576805939,0.02
 04/14  14:00:00,280.539912423,33.6408390282,81.2467182654,0.0,37.1018798503,116.476155989,86.4695578694,76.54378981,9.90576805939,0.02
 04/14  15:00:00,285.069640599,34.0799612719,87.0511382528,0.0,37.1018798503,116.476155989,93.1507825793,74.6247505401,9.90576805939,8.62026397972
 04/14  16:00:00,290.820059223,34.3536472915,92.7681468986,0.0,37.1018798503,116.476155989,83.3762106081,73.4504425487,9.90576805939,0.02
 04/14  17:00:00,293.667181752,34.3882643159,93.946500901,0.0,37.1018798503,116.476155989,82.7264651165,72.8006970571,9.90576805939,0.02
 04/14  18:00:00,187.270146754,29.4761775233,69.4507076054,0.0,24.7345865669,47.5788473902,63.1679303027,58.195046273,4.9528840297,0.02
 04/14  19:00:00,175.528502748,29.2801611413,60.4733286459,0.0,24.7345865669,47.5788473902,68.6951088515,63.7222248218,4.9528840297,0.02
 04/14  20:00:00,155.088082835,29.7593545391,55.7394680881,0.0,12.3672932834,38.6892022431,83.8559946592,80.8642642414,2.97173041782,0.02
 04/14  21:00:00,108.20326436,18.0964433931,34.1503312915,0.0,12.3672932834,27.0668015668,67.6611035191,56.0871402724,2.97173041782,8.60223282889
 04/14  22:00:00,101.40556942,23.356022234,40.6754672528,0.0,4.12243109448,15.9888894789,83.5318753748,80.540144957,2.97173041782,0.02
 04/14  23:00:00,79.2311221383,16.0320768385,27.3825047089,0.0,4.12243109448,15.9888894789,57.3973283472,54.4055979294,2.97173041782,0.02
 04/14  24:00:00,90.1747024605,21.929506885,32.2257877334,0.0,4.12243109448,15.9888894789,91.3661996063,88.3744691885,2.97173041782,0.02
 04/15  01:00:00,71.9060895881,14.8308941019,21.5183008298,0.0,4.12243109448,15.9888894789,57.4906183183,54.4988879005,2.97173041782,0.02
 04/15  02:00:00,79.0345931721,20.0523263112,23.4569829706,0.0,4.12243109448,15.9888894789,86.6709062812,83.6791758634,2.97173041782,0.02
 04/15  03:00:00,65.7257865188,14.0884241835,16.8061188533,0.0,4.12243109448,15.9888894789,56.361979272,53.3702488542,2.97173041782,0.02
 04/15  04:00:00,91.0685511225,27.3440813335,28.7456326063,0.0,4.12243109448,16.0517297156,116.097695991,113.105965573,2.97173041782,0.02
 04/15  05:00:00,92.4887733607,28.3097925295,29.2672104491,0.0,4.12243109448,16.0517297156,114.748136164,111.756405746,2.97173041782,0.02
 04/15  06:00:00,119.819020422,30.2412149215,31.1119603127,0.0,4.12243109448,39.6058045677,95.6974804688,92.705750051,2.97173041782,0.02
 04/15  07:00:00,155.899975645,30.2558130801,33.63140561,13.6497121621,12.3672932834,65.3531420225,149.170587687,144.197703658,4.9528840297,0.02
 04/15  08:00:00,160.980902702,30.2495574622,39.9917890626,9.4857891085,12.3672932834,68.2430321324,144.636644499,139.663760469,4.9528840297,0.02
 04/15  09:00:00,193.412453528,30.2822923635,48.4806982847,4.37888803794,16.4897243779,93.1370602926,132.49941131,124.554796863,7.92461444751,0.02
 04/15  10:00:00,197.214200517,30.3347022978,54.3362696054,2.2725594592,16.4897243779,93.1370602926,126.237051213,118.292436766,7.92461444751,0.02
 04/15  11:00:00,201.813846734,30.3622581124,60.0187717893,1.09242427193,16.4897243779,93.1370602926,121.840981708,113.89636726,7.92461444751,0.02
 04/15  12:00:00,197.574067733,30.4237392233,65.5764615554,0.454764656341,16.4897243779,83.9857416113,118.639445766,110.694831318,7.92461444751,0.02
 04/15  13:00:00,203.736005197,30.5215687759,71.5921646911,0.18731066045,16.4897243779,83.9857416113,124.813080522,108.281039822,7.92461444751,8.60742625246
 04/15  14:00:00,213.256524159,30.6678637136,78.9731322077,0.00506335841713,16.4897243779,83.9857416113,113.57383656,105.629222113,7.92461444751,0.02
 04/15  15:00:00,202.61005448,30.2412149215,78.6790515898,0.0,12.3672932834,70.6512738906,54.8391429892,49.8662589595,4.9528840297,0.02
 04/15  16:00:00,225.638805797,30.2412149215,84.2855379422,0.0,12.3672932834,70.6512738906,51.6994655832,46.7265815535,4.9528840297,0.02
 04/15  17:00:00,233.89575325,30.2412149215,87.0389447559,0.0,12.3672932834,58.1284167478,53.8972492691,48.9243652394,4.9528840297,0.02
 04/15  18:00:00,190.08251952,29.4687259271,72.6892772158,0.0,12.3672932834,24.9413748627,76.0000334981,71.0271494684,4.9528840297,0.02
 04/15  19:00:00,177.732039895,29.2755037255,64.1266948956,0.0,12.3672932834,24.9413748627,85.1162001646,80.1433161349,4.9528840297,0.02
 04/15  20:00:00,154.128346297,28.7926481275,54.098391281,0.0,4.12243109448,16.0517297156,97.0971300531,94.1053996353,2.97173041782,0.02
 04/15  21:00:00,95.463046557,15.7423634797,28.7842069092,0.0,4.12243109448,15.9888894789,56.6857847722,53.6940543543,2.97173041782,0.02
 04/15  22:00:00,114.147793484,21.5008931052,36.8997699092,0.0,4.12243109448,15.9888894789,80.3434031898,77.351672772,2.97173041782,0.02
 04/15  23:00:00,92.2051988319,14.8791796617,27.239696652,0.0,4.12243109448,15.9888894789,60.0347401251,57.0430097073,2.97173041782,0.02
 04/15  24:00:00,107.530144537,20.0523263112,30.1680508041,0.0,4.12243109448,15.9888894789,86.4058266594,83.4140962416,2.97173041782,0.02
 04/16  01:00:00,70.2736297078,11.358642117,16.4062491025,0.0,2.06121554724,15.9888894789,50.0119600174,47.0202295995,2.97173041782,0.02
 04/16  02:00:00,95.8941130295,19.1950987517,27.8352280379,0.0,2.06121554724,15.9888894789,77.3959633946,74.4042329768,2.97173041782,0.02
 04/16  03:00:00,89.4472148237,18.2293875557,22.1163977985,0.0,2.06121554724,15.9888894789,77.2628089567,74.2710785388,2.97173041782,0.02
 04/16  04:00:00,79.2922307184,14.8308941019,18.7083959411,0.0,2.06121554724,15.9888894789,59.3762546883,56.3845242704,2.97173041782,0.02
 04/16  05:00:00,74.7072015722,13.6720406667,14.9246931922,0.0,2.06121554724,15.9888894789,59.626172551,56.6344421332,2.97173041782,0.02
 04/16  06:00:00,99.2261539878,22.7867344446,23.4420711454,0.0,2.06121554724,15.9888894789,99.3271596627,96.3354292449,2.97173041782,0.02
 04/16  07:00:00,73.3802011604,19.6779543497,21.4505092189,0.0,2.06121554724,15.9888894789,81.5013359421,78.5096055242,2.97173041782,0.02
 04/16  08:00:00,117.239767833,24.2353012386,33.0274081887,0.0,4.12243109448,41.7362269337,94.6880679444,89.7151839147,4.9528840297,0.02
 04/16  09:00:00,106.639870336,19.5813832301,31.1979218517,0.0,4.12243109448,41.7362269337,82.1831238172,68.6285471918,4.9528840297,8.60169259563
 04/16  10:00:00,129.351604419,25.104441315,44.8644459993,0.0,4.12243109448,41.7362269337,87.6322048277,82.659320798,4.9528840297,0.02
 04/16  11:00:00,115.125513725,20.1608099477,39.356648672,0.0,4.12243109448,41.7362269337,69.1946376543,64.2217536246,4.9528840297,0.02
 04/16  12:00:00,136.755158689,25.104441315,52.6607434085,0.0,4.12243109448,41.7362269337,83.6900598163,78.7171757866,4.9528840297,0.02
 04/16  13:00:00,122.151641252,20.0642388281,44.3193665136,0.0,4.12243109448,41.7362269337,66.8982175131,61.9253334834,4.9528840297,0.02
 04/16  14:00:00,147.86391327,25.2028179204,58.2907188363,0.0,4.12243109448,41.7362269337,80.9534465953,75.9805625656,4.9528840297,0.02
 04/16  15:00:00,127.947513172,20.1682438664,48.5414951917,0.0,4.12243109448,41.7362269337,64.8953192957,59.922435266,4.9528840297,0.02
 04/16  16:00:00,138.227682479,25.204771693,62.311683415,0.0,4.12243109448,24.8785346261,80.1158560004,75.1429719707,4.9528840297,0.02
 04/16  17:00:00,105.40343958,20.1622708297,50.2445122572,0.0,2.06121554724,15.9888894789,67.7764832605,64.7847528427,2.97173041782,0.02
 04/16  18:00:00,127.299666757,25.2016266051,62.4746382195,0.0,2.06121554724,15.9888894789,87.0845579569,84.0928275391,2.97173041782,0.02
 04/16  19:00:00,101.621099328,19.1527694503,46.470563664,0.0,2.06121554724,15.9888894789,69.3246084482,66.3328780304,2.97173041782,0.02
 04/16  20:00:00,123.440112222,22.7020758418,50.6305886875,0.0,2.06121554724,15.9888894789,83.978242409,80.9865119912,2.97173041782,0.02
 04/16  21:00:00,95.9318292825,17.3721599961,34.4569565675,0.0,2.06121554724,15.9888894789,71.7999072813,68.8081768635,2.97173041782,0.02
 04/16  22:00:00,102.066008087,21.0180375072,37.1606041804,0.0,2.06121554724,15.9888894789,83.9213031168,80.929572699,2.97173041782,0.02
 04/16  23:00:00,90.7226065805,16.8469750967,31.3850806084,0.0,2.06121554724,15.9888894789,70.6711851273,67.6794547095,2.97173041782,0.02
 04/16  24:00:00,89.8548178954,18.2293875557,28.3355668342,0.0,2.06121554724,15.9888894789,86.0532065162,83.0614760984,2.97173041782,0.02
 04/17  01:00:00,82.2003255355,16.0472852308,23.4694598334,0.0,4.12243109448,15.9888894789,76.8537679769,73.8620375591,2.97173041782,0.02
 04/17  02:00:00,87.7794055046,18.2836293739,27.3533884407,0.0,4.12243109448,15.9888894789,81.2521302777,78.2603998599,2.97173041782,0.02
 04/17  03:00:00,75.4297783441,14.811377389,18.5480720555,0.0,4.12243109448,15.9888894789,71.1872508495,68.1955204317,2.97173041782,0.02
 04/17  04:00:00,127.421543644,29.4203604049,36.5702594066,0.0,12.3672932834,24.9413748627,114.7624471,109.78956307,4.9528840297,0.02
 04/17  05:00:00,136.596872921,29.3002874012,37.3920235149,8.06542386225,12.3672932834,24.9413748627,181.103822369,176.130938339,4.9528840297,0.02
 04/17  06:00:00,191.800366307,30.3101115223,38.3248348818,4.84465930551,24.7345865669,70.7195625826,147.756902847,137.831134788,9.90576805939,0.02
 04/17  07:00:00,205.773286851,30.3989807927,37.5304969731,1.38372319104,37.1018798503,92.3937384068,126.989659153,117.063891094,9.90576805939,0.02
 04/17  08:00:00,226.600163283,30.5023020305,46.1708111778,0.622565124531,37.1018798503,104.434947198,126.408516265,107.886812005,9.90576805939,8.615936201
 04/17  09:00:00,251.467228894,30.7800222993,57.3616164994,0.423097071716,37.1018798503,116.476155989,110.755701589,100.829933529,9.90576805939,0.02
 04/17  10:00:00,258.981146492,31.2083905491,65.372609069,0.119701228121,37.1018798503,116.476155989,105.217347437,95.2915793781,9.90576805939,0.02
 04/17  11:00:00,269.036308424,31.6661745217,74.5468963236,0.0425837287611,37.1018798503,116.476155989,100.071206948,90.1454388888,9.90576805939,0.02
 04/17  12:00:00,275.925524573,32.1813138866,86.3077436057,0.0,37.1018798503,104.434947198,104.036127868,85.5113679302,9.90576805939,8.61899187851
 04/17  13:00:00,300.848035902,32.7906074673,96.6094343848,0.0,37.1018798503,116.476155989,91.6588746189,81.7331065595,9.90576805939,0.02
 04/17  14:00:00,311.911564318,33.4531515374,104.294544622,0.0,37.1018798503,116.476155989,83.0547945304,73.129026471,9.90576805939,0.02
 04/17  15:00:00,316.222649875,34.0683131861,108.238920857,0.0,37.1018798503,116.476155989,83.0207670566,64.4951008561,9.90576805939,8.61989814107
 04/17  16:00:00,316.79254847,34.5126634505,110.279922764,0.0,37.1018798503,116.476155989,70.9502698601,61.0245018007,9.90576805939,0.02
 04/17  17:00:00,321.528676057,34.701045202,112.702033534,0.0,37.1018798503,116.476155989,66.148800462,56.2230324026,9.90576805939,0.02
 04/17  18:00:00,213.08429435,29.5853770285,85.6012801122,0.0,24.7345865669,47.5788473902,58.541091714,53.5682076843,4.9528840297,0.02
 04/17  19:00:00,209.989318091,29.2964911938,80.4419383716,0.0,24.7345865669,47.5788473902,66.4792724293,61.5063883996,4.9528840297,0.02
 04/17  20:00:00,196.797980077,29.7689242138,76.8377450077,0.0,12.3672932834,38.6892022431,80.5454356056,77.5537051878,2.97173041782,0.02
 04/17  21:00:00,135.63877791,20.1608099477,47.413633548,0.0,12.3672932834,27.0668015668,62.1836587074,59.1919282896,2.97173041782,0.02
 04/17  22:00:00,125.65731298,23.9515441382,51.2499188454,0.0,4.12243109448,15.9888894789,79.6903507037,76.6986202858,2.97173041782,0.02
 04/17  23:00:00,103.601785121,18.3378711921,38.3286095723,0.0,4.12243109448,15.9888894789,63.2671252319,60.2753948141,2.97173041782,0.02
 04/17  24:00:00,115.491832543,22.2192202438,41.6819216443,0.0,4.12243109448,15.9888894789,84.1922570035,81.2005265857,2.97173041782,0.02
 04/18  01:00:00,89.0699054186,15.6457923601,28.6227439695,0.0,4.12243109448,15.9888894789,66.7361347035,55.1627200597,2.97173041782,8.60168422603
 04/18  02:00:00,111.397255169,22.412362483,39.8151328697,0.0,4.12243109448,15.9888894789,92.3382960893,89.3465656714,2.97173041782,0.02
 04/18  03:00:00,78.7478117937,14.5835100445,20.8204443584,0.0,4.12243109448,15.9888894789,64.0895930705,61.0978626527,2.97173041782,0.02
 04/18  04:00:00,133.365720575,29.1789326059,40.6799770569,0.0,12.3672932834,24.9413748627,105.846164838,100.873280809,4.9528840297,0.02
 04/18  05:00:00,142.516375635,29.8620820717,40.81736263,5.71984232394,12.3672932834,24.9413748627,170.505165661,165.532281631,4.9528840297,0.02
 04/18  06:00:00,194.731771418,30.3891423095,39.5409349248,2.97165694076,24.7345865669,70.7195625826,137.964152617,128.038384558,9.90576805939,0.02
 04/18  07:00:00,215.126149258,30.6955559625,41.6834705771,0.591266875245,37.1018798503,92.3937384068,117.35351387,107.427745811,9.90576805939,0.02
 04/18  08:00:00,236.836007394,30.8877836838,52.2919235375,0.3347534866,37.1018798503,104.434947198,108.414361878,98.4885938183,9.90576805939,0.02
 04/18  09:00:00,256.531942464,31.3065100224,62.8523462868,0.125673946055,37.1018798503,116.476155989,102.505763742,92.5799956824,9.90576805939,0.02
 04/18  10:00:00,267.917781165,31.8693110966,74.3344749118,0.0,37.1018798503,116.476155989,105.94379783,87.417214329,9.90576805939,8.62081544152
 04/18  11:00:00,280.11523637,32.4865667603,85.3688739387,0.0,37.1018798503,116.476155989,92.6503477009,82.7245796415,9.90576805939,0.02
 04/18  12:00:00,283.203108331,33.0723806456,95.3629778213,0.0,37.1018798503,104.434947198,88.8606328451,78.9348647857,9.90576805939,0.02
 04/18  13:00:00,308.27724467,33.7195645134,103.450670788,0.0,37.1018798503,116.476155989,82.4882728316,72.5625047722,9.90576805939,0.02
 04/18  14:00:00,315.905796772,34.4235480909,109.179341766,0.0,37.1018798503,116.476155989,80.214578303,61.6880463192,9.90576805939,8.62076392444
 04/18  15:00:00,323.51608948,35.0900859903,112.8043912,0.0,37.1018798503,116.476155989,64.5343308001,54.6085627407,9.90576805939,0.02
 04/18  16:00:00,322.89954001,35.5032025642,116.848561753,0.0,37.1018798503,116.476155989,57.727338394,47.8015703346,9.90576805939,0.02
 04/18  17:00:00,318.525632619,35.5594796346,116.137820486,0.0,37.1018798503,116.476155989,56.5611862157,46.6354181563,9.90576805939,0.02
 04/18  18:00:00,205.417059726,29.5864746375,85.1733328748,0.0,24.7345865669,47.5788473902,66.2123336474,52.6535370544,4.9528840297,8.60591256335
 04/18  19:00:00,204.714629095,29.2990593911,79.2782523585,0.0,24.7345865669,47.5788473902,65.2566476057,60.283763576,4.9528840297,0.02
 04/18  20:00:00,193.640636237,29.7714142872,76.1749473924,0.0,12.3672932834,38.6892022431,78.3874125986,75.3956821808,2.97173041782,0.02
 04/18  21:00:00,140.821168403,21.0722793254,51.5708465067,0.0,12.3672932834,27.0668015668,63.9634980253,60.9717676075,2.97173041782,0.02
 04/18  22:00:00,112.130378942,19.4907683689,46.1658455539,0.0,4.12243109448,15.9888894789,61.0588944669,58.0671640491,2.97173041782,0.02
 04/18  23:00:00,118.767805102,22.5330763825,47.5357214702,0.0,4.12243109448,15.9888894789,77.263655124,74.2719247062,2.97173041782,0.02
 04/18  24:00:00,103.25814068,18.7664849719,38.4934519766,0.0,4.12243109448,15.9888894789,67.2691948215,64.2774644037,2.97173041782,0.02
 04/19  01:00:00,112.741290152,22.3157913634,42.6950480597,0.0,4.12243109448,15.9888894789,85.0713992397,82.0796688219,2.97173041782,0.02
 04/19  02:00:00,93.1709690356,17.8550155941,31.9828901687,0.0,4.12243109448,15.9888894789,65.9934775028,63.001747085,2.97173041782,0.02
 04/19  03:00:00,102.197063178,20.3479959284,33.7611098923,0.0,4.12243109448,15.9888894789,80.6458284762,77.6540980584,2.97173041782,0.02
 04/19  04:00:00,146.092770423,28.8892192471,44.1036383452,0.0,12.3672932834,24.9413748627,102.073519979,97.1006359496,4.9528840297,0.02
 04/19  05:00:00,154.986464956,29.9001500755,46.3871847852,4.44846948398,12.3672932834,24.9413748627,167.074696491,162.101812461,4.9528840297,0.02
 04/19  06:00:00,202.310262361,30.4392707076,42.3475225156,2.14962137396,24.7345865669,70.7195625826,135.536173133,125.610405074,9.90576805939,0.02
 04/19  07:00:00,217.229885254,30.7944574089,42.1775722954,0.511052108843,37.1018798503,92.3937384068,115.780510304,105.854742245,9.90576805939,0.02
 04/19  08:00:00,237.851621607,30.9842682841,51.8948734401,0.274810872614,37.1018798503,104.434947198,107.442674628,97.5169065684,9.90576805939,0.02
 04/19  09:00:00,260.161297655,31.4620954942,62.6377091316,0.0850182360673,37.1018798503,116.476155989,109.711677218,91.1881548068,9.90576805939,8.6177543522
 04/19  10:00:00,270.510053059,32.0599568017,71.1606866518,0.0,37.1018798503,116.476155989,96.0185642404,86.092796181,9.90576805939,0.02
 04/19  11:00:00,279.864743383,32.6456481263,78.8795018621,0.0,37.1018798503,116.476155989,91.631547726,81.7057796666,9.90576805939,0.02
 04/19  12:00:00,272.411347598,33.1639298811,84.9732759646,0.0,37.1018798503,104.434947198,97.362590918,78.8398391011,9.90576805939,8.61698375747
 04/19  13:00:00,287.404202926,33.6758162766,89.1134522659,0.0,37.1018798503,116.476155989,86.4910234843,76.5652554249,9.90576805939,0.02
 04/19  14:00:00,287.692328554,34.2044869668,92.228799498,0.0,37.1018798503,116.476155989,84.6696932006,74.7439251412,9.90576805939,0.02
 04/19  15:00:00,288.201953692,34.5781032422,93.7292056813,0.0,37.1018798503,116.476155989,83.6669275033,73.7411594439,9.90576805939,0.02
 04/19  16:00:00,290.220046539,34.7326100805,94.1496408061,0.0,37.1018798503,116.476155989,91.5397787146,73.0170771599,9.90576805939,8.61693349531
 04/19  17:00:00,293.431545812,34.6631782525,95.3995176604,0.0,37.1018798503,116.476155989,82.3863195161,72.4605514567,9.90576805939,0.02
 04/19  18:00:00,194.570202708,29.4769501924,70.5754641734,0.0,24.7345865669,47.5788473902,62.7244456992,57.7515616695,4.9528840297,0.02
 04/19  19:00:00,205.479560751,29.2813690831,65.4248333455,0.0,24.7345865669,47.5788473902,66.5982372768,61.6253532471,4.9528840297,0.02
 04/19  20:00:00,199.71162543,29.7596627417,60.7079942133,0.0,12.3672932834,38.6892022431,80.0130720257,77.0213416079,2.97173041782,0.02
 04/19  21:00:00,138.12126609,19.1286266704,37.2521424827,0.0,12.3672932834,27.0668015668,58.7391598494,55.7474294316,2.97173041782,0.02
 04/19  22:00:00,131.732955377,23.2594511144,40.2542518532,0.0,4.12243109448,15.9888894789,80.6561994636,77.6644690458,2.97173041782,0.02
 04/19  23:00:00,99.985773844,16.0320768385,27.561977419,0.0,4.12243109448,15.9888894789,55.6547834532,52.6630530354,2.97173041782,0.02
 04/19  24:00:00,120.437214886,21.929506885,32.7674862664,0.0,4.12243109448,15.9888894789,88.7551835709,85.7634531531,2.97173041782,0.02
 04/20  01:00:00,88.9776374225,14.8791796617,21.2631892129,0.0,4.12243109448,15.9888894789,59.0092199469,56.0174895291,2.97173041782,0.02
 04/20  02:00:00,107.154701621,20.0523263112,24.0972417693,0.0,4.12243109448,15.9888894789,84.3575504438,81.365820026,2.97173041782,0.02
 04/20  03:00:00,82.0737062736,13.726282485,16.3749769056,0.0,4.12243109448,15.9888894789,54.795181091,51.8034506732,2.97173041782,0.02
 04/20  04:00:00,150.0069529,28.913362027,32.14969727,0.0,12.3672932834,24.9413748627,104.274509517,99.3016254873,4.9528840297,0.02
 04/20  05:00:00,159.766462631,29.9442941658,36.0425497882,7.26475087115,12.3672932834,24.9413748627,176.402037623,162.847470259,4.9528840297,8.60168333395
 04/20  06:00:00,211.117928655,30.4090253744,34.4663905345,4.73464132901,24.7345865669,70.7195625826,136.144774956,126.219006896,9.90576805939,0.02
 04/20  07:00:00,232.381284465,30.7756161934,36.3286711092,1.56738803871,37.1018798503,92.3937384068,115.453842862,105.528074803,9.90576805939,0.02
 04/20  08:00:00,252.064314224,30.9229162318,45.3310244182,0.781493314862,37.1018798503,104.434947198,106.650811649,96.72504359,9.90576805939,0.02
 04/20  09:00:00,269.074221007,31.2546999011,56.2033374977,0.575234221679,37.1018798503,116.476155989,101.040658064,91.1148900042,9.90576805939,0.02
 04/20  10:00:00,270.119665131,31.7107947836,64.6281175022,0.172964112555,37.1018798503,116.476155989,96.8606209753,86.934852916,9.90576805939,0.02
 04/20  11:00:00,278.420941505,32.1889818195,72.4360667638,0.0340921443914,37.1018798503,116.476155989,101.369212734,82.841979681,9.90576805939,8.62146499408
 04/20  12:00:00,280.251229864,32.633448585,78.9558675857,0.0,37.1018798503,104.434947198,89.1751596121,79.2493915528,9.90576805939,0.02
 04/20  13:00:00,298.768788258,33.1264511053,86.115432947,0.0,37.1018798503,116.476155989,86.6523861607,76.7266181013,9.90576805939,0.02
 04/20  14:00:00,310.237654336,33.695803809,93.5514515922,0.0,37.1018798503,116.476155989,92.5382321328,74.0119819299,9.90576805939,8.62048214353
 04/20  15:00:00,323.320015366,34.2151261514,98.8795698016,0.0,37.1018798503,116.476155989,81.1879862219,71.2622181625,9.90576805939,0.02
 04/20  16:00:00,330.330424538,34.4867215618,99.4790258836,0.0,37.1018798503,116.476155989,79.5158599753,69.5900919159,9.90576805939,0.02
 04/20  17:00:00,332.599056725,34.5217072652,99.9520465679,0.0,37.1018798503,116.476155989,79.2009060447,69.2751379853,9.90576805939,0.02
 04/20  18:00:00,224.100766813,29.5766004054,75.6805343042,0.0,24.7345865669,47.5788473902,61.3917106675,56.4188266378,4.9528840297,0.02
 04/20  19:00:00,217.793410174,29.2850505719,69.4541919819,0.0,24.7345865669,47.5788473902,65.6283977902,60.6555137605,4.9528840297,0.02
 04/20  20:00:00,201.186535539,29.760317878,63.819742378,0.0,12.3672932834,38.6892022431,88.1478293111,76.5702514621,2.97173041782,8.60584743123
 04/20  21:00:00,139.63753529,19.1286266704,38.3913276954,0.0,12.3672932834,27.0668015668,58.4994403025,55.5077098847,2.97173041782,0.02
 04/20  22:00:00,133.486434797,22.4445528562,40.5892122568,0.0,4.12243109448,15.9888894789,78.031258859,75.0395284412,2.97173041782,0.02
 04/20  23:00:00,102.299551057,16.1286479581,28.6867535943,0.0,4.12243109448,15.9888894789,55.7340349554,52.7423045376,2.97173041782,0.02
 04/20  24:00:00,126.145432347,21.929506885,35.919755672,0.0,4.12243109448,15.9888894789,87.4377828744,84.4460524565,2.97173041782,0.02
 04/21  01:00:00,95.1082431165,14.6377518627,23.7068153484,0.0,4.12243109448,15.9888894789,53.997572973,51.0058425552,2.97173041782,0.02
 04/21  02:00:00,111.574919474,20.0523263112,25.2738752374,0.0,4.12243109448,15.9888894789,83.3663888604,80.3746584426,2.97173041782,0.02
 04/21  03:00:00,82.6476734889,14.209138083,16.5912604637,0.0,4.12243109448,15.9888894789,53.7790051449,50.7872747271,2.97173041782,0.02
 04/21  04:00:00,147.784061989,28.9857903667,29.0322567675,0.0,12.3672932834,24.9413748627,104.283508226,99.3106241964,4.9528840297,0.02
 04/21  05:00:00,159.603169678,29.8670110791,31.4839188354,8.4155553813,12.3672932834,24.9413748627,168.257443309,163.284559279,4.9528840297,0.02
 04/21  06:00:00,212.150489222,30.4086735255,30.6960940401,5.44211575304,24.7345865669,70.7195625826,136.428477358,126.502709299,9.90576805939,0.02
 04/21  07:00:00,229.445313729,30.7551464248,31.9943025939,1.62335830787,37.1018798503,92.3937384068,115.277039069,105.35127101,9.90576805939,0.02
 04/21  08:00:00,244.559934427,30.9144645171,39.7118191519,0.90916337561,37.1018798503,104.434947198,106.727614667,96.8018466075,9.90576805939,0.02
 04/21  09:00:00,270.391921791,31.2160858574,52.1639566317,0.721722609065,37.1018798503,116.476155989,109.514223915,90.9909638684,9.90576805939,8.61749198737
 04/21  10:00:00,286.199538503,31.618644473,62.8977441667,0.292602333005,37.1018798503,116.476155989,95.8448760598,85.9191080004,9.90576805939,0.02
 04/21  11:00:00,299.814241968,32.0899757623,74.2011031727,0.0619690381296,37.1018798503,116.476155989,91.2582479897,81.3324799303,9.90576805939,0.02
 04/21  12:00:00,297.876985105,32.5783997982,84.5625408701,0.00295161846858,37.1018798503,104.434947198,87.9142145949,77.9884465355,9.90576805939,0.02
 04/21  13:00:00,318.484090967,33.1587831716,94.1920597706,0.0,37.1018798503,116.476155989,93.6592655378,75.1321260807,9.90576805939,8.62137139775
 04/21  14:00:00,328.137959431,33.8137985565,100.761984305,0.0,37.1018798503,116.476155989,82.1551983914,72.229430332,9.90576805939,0.02
 04/21  15:00:00,336.889612406,34.4499899292,106.339744069,0.0,37.1018798503,116.476155989,77.7620011011,67.8362330417,9.90576805939,0.02
 04/21  16:00:00,340.412842185,34.9054076408,110.228045936,0.0,37.1018798503,116.476155989,79.3225493397,60.8000663341,9.90576805939,8.6167149462
 04/21  17:00:00,340.258427041,35.0651481811,110.14982849,0.0,37.1018798503,116.476155989,70.5178253513,60.5920572919,9.90576805939,0.02
 04/21  18:00:00,227.914548258,29.5828084201,80.765005951,0.0,24.7345865669,47.5788473902,60.3363563308,55.3634723011,4.9528840297,0.02
 04/21  19:00:00,224.061272935,29.2916068166,75.7440902669,0.0,24.7345865669,47.5788473902,64.9670739973,59.9941899676,4.9528840297,0.02
 04/21  20:00:00,213.595245559,29.7653500708,73.4339712405,0.0,12.3672932834,38.6892022431,78.1067209941,75.1149905763,2.97173041782,0.02
 04/21  21:00:00,148.40653099,20.1608099477,45.763579012,0.0,12.3672932834,27.0668015668,60.6590462363,57.6673158185,2.97173041782,0.02
 04/21  22:00:00,136.944187141,23.7101163392,47.2322641301,0.0,4.12243109448,15.9888894789,78.5449500249,75.5532196071,2.97173041782,0.02
 04/21  23:00:00,101.009011809,16.3217901973,30.7904563605,0.0,4.12243109448,15.9888894789,54.8382519192,51.8465215014,2.97173041782,0.02
