Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  24:00:00,120.084455871,22.170934684,36.2248338523,0.0,4.12243109448,15.9888894789,87.4472295309,84.4554991131,2.97173041782,0.02
 04/22  01:00:00,86.9084490521,14.1548962647,20.4494622329,0.0,4.12243109448,15.9888894789,56.9109087508,53.9191783329,2.97173041782,0.02
 04/22  02:00:00,112.255739491,21.2594653062,28.6860692921,0.0,4.12243109448,15.9888894789,82.7133728981,79.7216424803,2.97173041782,0.02
 04/22  03:00:00,80.4139628208,12.760571289,15.6982867414,0.0,4.12243109448,15.9888894789,53.6708190931,50.6790886752,2.97173041782,0.02
 04/22  04:00:00,134.545976441,28.5512203285,34.0004179428,0.0,4.12243109448,16.0517297156,110.264946761,107.273216343,2.97173041782,0.02
 04/22  05:00:00,126.222229269,27.3440813335,30.2750568464,0.0,4.12243109448,16.0517297156,109.874399724,106.882669307,2.97173041782,0.02
 04/22  06:00:00,154.654902523,30.2412149215,35.7413977806,0.0,4.12243109448,39.6058045677,91.3620622482,88.3703318304,2.97173041782,0.02
 04/22  07:00:00,191.958980732,30.257901997,40.1988187363,10.4021792504,12.3672932834,65.3531420225,144.713847969,139.740963939,4.9528840297,0.02
 04/22  08:00:00,195.995931538,30.2498285535,46.139316112,7.76686841101,12.3672932834,68.2430321324,141.327437499,136.35455347,4.9528840297,0.02
 04/22  09:00:00,230.079500642,30.2777989487,52.935790869,2.60321023514,16.4897243779,93.1370602926,138.153760831,121.620979666,7.92461444751,8.60816671722
 04/22  10:00:00,242.64256742,30.2955254606,66.4685252535,0.804362540864,16.4897243779,93.1370602926,122.267813549,114.323199102,7.92461444751,0.02
 04/22  11:00:00,258.936514786,30.4020744967,81.0777247448,0.274044537939,16.4897243779,93.1370602926,116.635747836,108.691133389,7.92461444751,0.02
 04/22  12:00:00,266.673211184,30.5664318947,91.7775317786,0.0556827305632,16.4897243779,83.9857416113,111.724679077,103.780064629,7.92461444751,0.02
 04/22  13:00:00,273.712997346,30.7851943553,99.5692875292,0.0,16.4897243779,83.9857416113,98.6374548797,90.6928404322,7.92461444751,0.02
 04/22  14:00:00,277.399310211,31.1102245814,105.610870853,0.0,16.4897243779,83.9857416113,85.9764423227,78.0318278752,7.92461444751,0.02
 04/22  15:00:00,259.24637419,30.2412149215,103.689063633,0.0,12.3672932834,70.6512738906,40.2786423542,35.3057583245,4.9528840297,0.02
 04/22  16:00:00,261.027802315,30.2412149215,103.659729042,0.0,12.3672932834,70.6512738906,38.8590591015,33.8861750718,4.9528840297,0.02
 04/22  17:00:00,245.389243767,30.2412149215,101.603834523,0.0,12.3672932834,58.1284167478,45.9811580213,41.0082739916,4.9528840297,0.02
 04/22  18:00:00,195.14400151,29.4719398446,86.1330857123,0.0,12.3672932834,24.9413748627,71.3815190723,66.4086350426,4.9528840297,0.02
 04/22  19:00:00,192.577009036,29.2774628117,82.7711131002,0.0,12.3672932834,24.9413748627,90.8566916131,77.3021236582,4.9528840297,8.60168392527
 04/22  20:00:00,183.475783562,29.637645424,79.9102156245,0.0,4.12243109448,16.0517297156,93.4251890414,90.4334586236,2.97173041782,0.02
 04/22  21:00:00,125.831849952,18.0964433931,48.390492273,0.0,4.12243109448,15.9888894789,61.9337175995,58.9419871817,2.97173041782,0.02
 04/22  22:00:00,151.898497516,23.5652596598,58.7630688044,0.0,4.12243109448,15.9888894789,83.671305501,80.6795750832,2.97173041782,0.02
 04/22  23:00:00,112.905563777,17.4264018143,41.158477624,0.0,4.12243109448,15.9888894789,60.154508711,57.1627782932,2.97173041782,0.02
 04/22  24:00:00,122.495886539,22.2192202438,44.6701246967,0.0,4.12243109448,15.9888894789,86.4517659625,83.4600355447,2.97173041782,0.02
 04/23  01:00:00,94.9985271256,16.0320768385,32.4560888765,0.0,2.06121554724,15.9888894789,59.8034735794,56.8117431616,2.97173041782,0.02
 04/23  02:00:00,117.195261821,22.2192202438,41.1094630495,0.0,2.06121554724,15.9888894789,90.0950496608,87.103319243,2.97173041782,0.02
 04/23  03:00:00,79.705359756,12.760571289,20.9779715105,0.0,2.06121554724,15.9888894789,56.3576040865,53.3658736687,2.97173041782,0.02
 04/23  04:00:00,114.549714987,21.3399412392,39.0067997588,0.0,2.06121554724,15.9888894789,90.7710410977,87.7793106799,2.97173041782,0.02
 04/23  05:00:00,83.4171966635,13.6720406667,21.8352946059,0.0,2.06121554724,15.9888894789,64.8805010367,61.8887706189,2.97173041782,0.02
 04/23  06:00:00,123.864995061,23.9938734396,40.0087817364,0.0,2.06121554724,15.9888894789,101.66691211,98.6751816919,2.97173041782,0.02
 04/23  07:00:00,88.6362464099,18.2293875557,27.9764824201,0.0,2.06121554724,15.9888894789,78.8065204128,75.814789995,2.97173041782,0.02
 04/23  08:00:00,145.45213584,24.7181568366,46.6583506826,0.0,4.12243109448,41.7362269337,91.6875670266,86.7146829969,4.9528840297,0.02
 04/23  09:00:00,138.551361833,20.1608099477,46.1365056389,0.0,4.12243109448,41.7362269337,70.1995388668,65.2266548371,4.9528840297,0.02
 04/23  10:00:00,168.940228315,24.5250145974,62.975278377,0.0,4.12243109448,41.7362269337,82.3117022649,77.3388182352,4.9528840297,0.02
 04/23  11:00:00,156.820328562,20.6437731894,61.8861107808,0.0,4.12243109448,41.7362269337,62.5069730466,57.5340890169,4.9528840297,0.02
 04/23  12:00:00,169.25513358,24.722238358,72.5015632689,0.0,4.12243109448,41.7362269337,71.9667899166,66.9939058869,4.9528840297,0.02
 04/23  13:00:00,156.810591363,20.6592464481,65.9012790346,0.0,4.12243109448,41.7362269337,53.0370933375,48.0642093078,4.9528840297,0.02
 04/23  14:00:00,175.189889546,24.726957321,74.3123601073,0.0,4.12243109448,41.7362269337,65.5727975021,60.5999134724,4.9528840297,0.02
 04/23  15:00:00,159.477948108,20.6630667702,66.9414236799,0.0,4.12243109448,41.7362269337,51.3666433072,46.3937592775,4.9528840297,0.02
 04/23  16:00:00,156.520353655,24.7289970573,75.49328939,0.0,4.12243109448,24.8785346261,63.0139200549,58.0410360252,4.9528840297,0.02
 04/23  17:00:00,128.109225706,20.6576799689,66.2628793843,0.0,2.06121554724,15.9888894789,55.4400936548,52.448363237,2.97173041782,0.02
 04/23  18:00:00,141.365761429,24.721210005,73.1704302685,0.0,2.06121554724,15.9888894789,75.7823442118,72.790613794,2.97173041782,0.02
 04/23  19:00:00,117.718719509,20.6445127784,60.7347208454,0.0,2.06121554724,15.9888894789,69.4389385566,66.4472081388,2.97173041782,0.02
 04/23  20:00:00,141.583829079,24.7181568366,65.9535972242,0.0,2.06121554724,15.9888894789,90.1673716644,87.1756412465,2.97173041782,0.02
 04/23  21:00:00,114.786482123,18.4344423117,50.9048045276,0.0,2.06121554724,15.9888894789,64.4009595724,61.4092291546,2.97173041782,0.02
 04/23  22:00:00,129.793206203,23.5169741,59.3333413203,0.0,2.06121554724,15.9888894789,87.3737447468,84.3820143289,2.97173041782,0.02
 04/23  23:00:00,102.841096937,17.8550155941,43.7897310626,0.0,2.06121554724,15.9888894789,66.8982982861,63.9065678683,2.97173041782,0.02
 04/23  24:00:00,114.468773823,23.0824040618,51.6886015947,0.0,2.06121554724,15.9888894789,93.1973719369,90.2056415191,2.97173041782,0.02
 04/24  01:00:00,97.3241440288,17.9515867137,40.9681146265,0.0,4.12243109448,15.9888894789,75.9251173855,64.3531900753,2.97173041782,8.60019689235
 04/24  02:00:00,109.045395095,23.3238318608,48.6433045144,0.0,4.12243109448,15.9888894789,92.9595905176,89.9678600998,2.97173041782,0.02
 04/24  03:00:00,80.9223807192,15.5492212405,29.2353912255,0.0,4.12243109448,15.9888894789,61.7746214224,58.7828910046,2.97173041782,0.02
 04/24  04:00:00,134.521707376,29.2996465054,52.8097382773,0.0,12.3672932834,24.9413748627,110.263126804,105.290242774,4.9528840297,0.02
 04/24  05:00:00,139.579705006,29.3383783835,54.5157803284,3.67927004327,12.3672932834,24.9413748627,178.093655575,173.120771545,4.9528840297,0.02
 04/24  06:00:00,198.716742122,30.3866003354,59.2883208365,1.19923041185,24.7345865669,70.7195625826,144.408357114,134.482589054,9.90576805939,0.02
 04/24  07:00:00,221.717176202,30.5344965269,60.8118837142,0.231892747888,37.1018798503,92.3937384068,123.031589829,113.105821769,9.90576805939,0.02
 04/24  08:00:00,241.253643155,30.81908674,68.147838566,0.104878748238,37.1018798503,104.434947198,115.309773655,105.384005596,9.90576805939,0.02
 04/24  09:00:00,263.668630894,31.3914623765,78.051148183,0.00260290657389,37.1018798503,116.476155989,107.937361866,98.0115938071,9.90576805939,0.02
 04/24  10:00:00,271.82933205,31.954492137,85.650865765,0.0,37.1018798503,116.476155989,110.836942861,92.3111846572,9.90576805939,8.61999014409
 04/24  11:00:00,278.327259348,32.4891915884,91.6140337186,0.0,37.1018798503,116.476155989,97.8594766761,87.9337086167,9.90576805939,0.02
 04/24  12:00:00,270.562975092,32.959593631,95.4209865972,0.0,37.1018798503,104.434947198,94.5822974633,84.6565294039,9.90576805939,0.02
 04/24  13:00:00,283.558967003,33.2855002918,96.0493378135,0.0,37.1018798503,116.476155989,92.507233836,82.5814657766,9.90576805939,0.02
 04/24  14:00:00,286.500965114,33.7361083356,98.5409397245,0.0,37.1018798503,116.476155989,96.2244472998,77.6987318714,9.90576805939,8.61994736897
 04/24  15:00:00,289.111459814,34.0977782479,100.789974305,0.0,37.1018798503,116.476155989,82.0859219688,72.1601539095,9.90576805939,0.02
 04/24  16:00:00,290.068358134,34.2591482849,101.585925326,0.0,37.1018798503,116.476155989,82.0910473364,72.165279277,9.90576805939,0.02
 04/24  17:00:00,290.643120563,34.2685961404,102.152155516,0.0,37.1018798503,116.476155989,84.0065421173,74.0807740579,9.90576805939,0.02
 04/24  18:00:00,181.951639929,29.578752112,79.4161066213,0.0,24.7345865669,47.5788473902,64.5110294293,59.5381453996,4.9528840297,0.02
 04/24  19:00:00,176.191327539,29.2864921878,73.9480621981,0.0,24.7345865669,47.5788473902,77.2858126547,63.7290007558,4.9528840297,8.60392786918
 04/24  20:00:00,168.049749234,29.7625319773,72.492399024,0.0,12.3672932834,38.6892022431,82.9601200585,79.9683896407,2.97173041782,0.02
 04/24  21:00:00,122.179315671,20.1608099477,47.5343138658,0.0,12.3672932834,27.0668015668,63.1485333702,60.1568029524,2.97173041782,0.02
 04/24  22:00:00,109.544523019,23.8308302387,50.9932780064,0.0,4.12243109448,15.9888894789,80.2879608926,77.2962304748,2.97173041782,0.02
 04/24  23:00:00,90.6599893615,18.3378711921,37.7302164845,0.0,4.12243109448,15.9888894789,63.7808084771,60.7890780593,2.97173041782,0.02
 04/24  24:00:00,99.9395082564,23.1306896216,42.0884038499,0.0,4.12243109448,15.9888894789,87.2569526382,84.2652222204,2.97173041782,0.02
 04/25  01:00:00,79.2143390891,15.6457923601,29.0194828738,0.0,4.12243109448,15.9888894789,58.4964559648,55.504725547,2.97173041782,0.02
 04/25  02:00:00,99.6816834182,23.0824040618,41.8788646966,0.0,4.12243109448,15.9888894789,93.2444700168,90.252739599,2.97173041782,0.02
 04/25  03:00:00,81.920677882,16.0320768385,31.3395371556,0.0,4.12243109448,15.9888894789,58.2404536495,55.2487232317,2.97173041782,0.02
 04/25  04:00:00,132.774363213,28.7926481275,51.9354397208,0.0,12.3672932834,24.9413748627,103.288522758,98.3156387287,4.9528840297,0.02
 04/25  05:00:00,144.28071138,29.9968837172,58.6803556045,3.55719666908,12.3672932834,24.9413748627,168.845160797,163.872276767,4.9528840297,0.02
 04/25  06:00:00,196.448389663,30.4113854766,57.2603644748,0.934049958842,24.7345865669,70.7195625826,136.619104498,126.693336438,9.90576805939,0.02
 04/25  07:00:00,220.05809258,30.815627735,58.9664088536,0.137157511722,37.1018798503,92.3937384068,116.195208686,106.269440627,9.90576805939,0.02
 04/25  08:00:00,240.114683026,31.2033764548,66.7115440853,0.0178946771237,37.1018798503,104.434947198,107.237128644,97.3113605847,9.90576805939,0.02
 04/25  09:00:00,264.523024176,31.8289330122,78.4706525336,0.0,37.1018798503,116.476155989,109.306144496,90.7833312959,9.90576805939,8.61704514024
 04/25  10:00:00,273.016250794,32.4522347196,86.3401635833,0.0,37.1018798503,116.476155989,95.4591971228,85.5334290635,9.90576805939,0.02
 04/25  11:00:00,278.387188172,33.0548926774,91.1082310135,0.0,37.1018798503,116.476155989,91.5142960652,81.5885280058,9.90576805939,0.02
 04/25  12:00:00,272.992074432,33.6680908789,97.1415404579,0.0,37.1018798503,104.434947198,88.5342522705,78.6084842111,9.90576805939,0.02
 04/25  13:00:00,290.393467585,34.3579985354,101.811404541,0.0,37.1018798503,116.476155989,93.9618264524,75.4352587824,9.90576805939,8.62079961062
 04/25  14:00:00,296.99920056,35.1295291134,107.645802309,0.0,37.1018798503,116.476155989,74.6244708279,64.6987027685,9.90576805939,0.02
 04/25  15:00:00,301.946005222,35.7943815289,111.927870616,0.0,37.1018798503,116.476155989,64.8073508817,54.8815828223,9.90576805939,0.02
 04/25  16:00:00,304.809582822,36.1734287495,114.412833736,0.0,37.1018798503,116.476155989,68.8491129148,50.3270887823,9.90576805939,8.61625607312
 04/25  17:00:00,306.181258646,36.2374053967,115.721537248,0.0,37.1018798503,116.476155989,56.9657420369,47.0399739776,9.90576805939,0.02
 04/25  18:00:00,189.026398013,29.6019985947,86.4676506882,0.0,24.7345865669,47.5788473902,56.7693938687,51.796509839,4.9528840297,0.02
 04/25  19:00:00,186.706347822,29.3151534985,82.8674602738,0.0,24.7345865669,47.5788473902,65.8340591401,60.8611751104,4.9528840297,0.02
 04/25  20:00:00,178.562005017,29.7912103902,82.2498906153,0.0,12.3672932834,38.6892022431,78.6602090601,75.6684786422,2.97173041782,0.02
 04/25  21:00:00,129.895151782,21.0724741318,54.0031286366,0.0,12.3672932834,27.0668015668,64.1039893109,61.112258893,2.97173041782,0.02
 04/25  22:00:00,106.054716691,20.5229516462,50.1889342506,0.0,4.12243109448,15.9888894789,64.3868303631,61.3950999453,2.97173041782,0.02
 04/25  23:00:00,108.118428999,22.653790282,50.4778315243,0.0,4.12243109448,15.9888894789,77.3757597378,74.38402932,2.97173041782,0.02
 04/25  24:00:00,93.0933273574,18.8871988714,39.4293449519,0.0,4.12243109448,15.9888894789,65.5859183505,62.5941879327,2.97173041782,0.02
 04/26  01:00:00,102.460376958,22.7986469614,44.8857650602,0.0,4.12243109448,15.9888894789,84.1308407109,81.1391102931,2.97173041782,0.02
 04/26  02:00:00,89.3521968811,18.7664849719,35.9723910873,0.0,4.12243109448,15.9888894789,72.4221763863,69.4304459685,2.97173041782,0.02
 04/26  03:00:00,90.9590965118,20.2997103686,36.0032275943,0.0,4.12243109448,15.9888894789,76.8671231642,73.8753927464,2.97173041782,0.02
 04/26  04:00:00,128.333588728,28.913362027,47.373950908,0.0,12.3672932834,24.9413748627,101.563719277,96.5908352475,4.9528840297,0.02
 04/26  05:00:00,138.96812002,30.0984094626,53.3503624996,3.47307223047,12.3672932834,24.9413748627,168.108687976,163.135803946,4.9528840297,0.02
 04/26  06:00:00,194.184087767,30.4731757873,54.9675422783,0.900779499594,24.7345865669,70.7195625826,135.88095034,125.955182281,9.90576805939,0.02
 04/26  07:00:00,219.538322967,30.961336316,58.3757478004,0.0623315486357,37.1018798503,92.3937384068,114.507997546,104.582229486,9.90576805939,0.02
 04/26  08:00:00,238.746197327,31.3890386576,65.1753076897,0.0,37.1018798503,104.434947198,114.253028077,95.7322514124,9.90576805939,8.61500860492
 04/26  09:00:00,261.323648482,31.9973088595,75.1029975851,0.0,37.1018798503,116.476155989,99.5391544728,89.6133864134,9.90576805939,0.02
 04/26  10:00:00,271.996649579,32.6315559358,85.1412088704,0.0,37.1018798503,116.476155989,94.544289344,84.6185212846,9.90576805939,0.02
 04/26  11:00:00,283.235031457,33.3909172109,95.6199986354,0.0,37.1018798503,116.476155989,89.8632789222,79.9375108629,9.90576805939,0.02
 04/26  12:00:00,279.46250537,34.0476420659,103.232491038,0.0,37.1018798503,104.434947198,91.2925214863,72.7686795304,9.90576805939,8.61807389654
 04/26  13:00:00,299.211899183,34.7456098103,110.242264861,0.0,37.1018798503,116.476155989,68.8107512115,58.8849831521,9.90576805939,0.02
 04/26  14:00:00,307.733265007,35.6118056431,117.897545217,0.0,37.1018798503,116.476155989,53.3807611995,43.4549931402,9.90576805939,0.02
 04/26  15:00:00,314.001346045,36.4268986491,123.148982664,0.0,37.1018798503,116.476155989,51.1606178407,32.6361295014,9.90576805939,8.61872027991
 04/26  16:00:00,317.961275921,36.8808337653,126.605364699,0.0,37.1018798503,116.476155989,35.6412267427,25.7154586833,9.90576805939,0.02
 04/26  17:00:00,317.211900136,36.918788696,126.050810549,0.0,37.1018798503,116.476155989,35.8648149861,25.9390469267,9.90576805939,0.02
 04/26  18:00:00,198.479776009,29.612126437,90.4862217634,0.0,24.7345865669,47.5788473902,45.6792899335,40.7064059038,4.9528840297,0.02
 04/26  19:00:00,199.602916799,29.3276135826,86.4651384186,0.0,24.7345865669,47.5788473902,56.8820613345,51.9091773049,4.9528840297,0.02
 04/26  20:00:00,193.272236648,29.806692211,87.9050786782,0.0,12.3672932834,38.6892022431,72.7696454282,69.7779150103,2.97173041782,0.02
 04/26  21:00:00,138.51112648,21.0739141586,57.2856087583,0.0,12.3672932834,27.0668015668,61.7581664748,58.766436057,2.97173041782,0.02
 04/26  22:00:00,109.816931651,20.6436655457,52.2412376288,0.0,4.12243109448,15.9888894789,63.221523664,60.2297932462,2.97173041782,0.02
 04/26  23:00:00,110.503299708,22.7745041815,51.6634723715,0.0,4.12243109448,15.9888894789,76.4891848214,73.4974544036,2.97173041782,0.02
 04/26  24:00:00,99.904527157,19.1286266704,44.107513439,0.0,4.12243109448,15.9888894789,64.5473304013,61.5555999835,2.97173041782,0.02
 04/27  01:00:00,113.93082546,22.895218081,51.9492460019,0.0,4.12243109448,15.9888894789,80.1186418157,77.1269113979,2.97173041782,0.02
 04/27  02:00:00,94.9028089585,18.6699138523,39.2349008648,0.0,4.12243109448,15.9888894789,69.2427649773,66.2510345594,2.97173041782,0.02
 04/27  03:00:00,103.060111519,22.170934684,42.7436541281,0.0,4.12243109448,15.9888894789,93.4045473089,81.8311414502,2.97173041782,8.60167544085
 04/27  04:00:00,136.913626812,29.3237892853,54.7377381197,0.0,12.3672932834,24.9413748627,99.7515819071,94.7786978774,4.9528840297,0.02
 04/27  05:00:00,137.565869169,29.5378409898,54.1921913917,1.78956063496,12.3672932834,24.9413748627,166.51896921,161.54608518,4.9528840297,0.02
 04/27  06:00:00,194.319831156,30.8063912352,57.3801289101,0.639887267219,24.7345865669,70.7195625826,134.270801959,124.3450339,9.90576805939,0.02
 04/27  07:00:00,219.943100692,31.1459392466,58.6561411101,0.00212242232117,37.1018798503,92.3937384068,114.013199811,104.087431751,9.90576805939,0.02
 04/27  08:00:00,237.64369272,31.4896706654,63.9722170804,0.0,37.1018798503,104.434947198,105.886948772,95.9611807125,9.90576805939,0.02
 04/27  09:00:00,261.605476208,32.0969068325,75.2851963724,0.0,37.1018798503,116.476155989,99.5586956795,89.6329276201,9.90576805939,0.02
 04/27  10:00:00,273.859903086,32.740402055,86.8955706392,0.0,37.1018798503,116.476155989,94.4879985967,84.5622305373,9.90576805939,0.02
 04/27  11:00:00,282.468967204,33.5222621351,94.7226718719,0.0,37.1018798503,116.476155989,98.4481980152,79.9219777115,9.90576805939,8.62045224428
 04/27  12:00:00,279.076118217,34.2849456205,102.608827424,0.0,37.1018798503,104.434947198,83.865770575,73.9400025156,9.90576805939,0.02
 04/27  13:00:00,298.787797692,35.0079518665,109.555777508,0.0,37.1018798503,116.476155989,70.3092283267,60.3834602673,9.90576805939,0.02
 04/27  14:00:00,304.224285001,35.674745241,114.325610322,0.0,37.1018798503,116.476155989,69.254198561,50.7288878785,9.90576805939,8.61954262303
 04/27  15:00:00,313.161441397,36.256943334,119.96642049,0.0,37.1018798503,116.476155989,49.8814412094,39.95567315,9.90576805939,0.02
 04/27  16:00:00,318.573326699,36.5569103875,124.257204622,0.0,37.1018798503,116.476155989,40.6484659815,30.7226979221,9.90576805939,0.02
 04/27  17:00:00,319.472854782,36.3385851084,122.35645756,0.0,37.1018798503,116.476155989,43.0056458016,33.0798777422,9.90576805939,0.02
 04/27  18:00:00,198.224000384,29.5910372702,86.3758852184,0.0,24.7345865669,47.5788473902,53.5977336306,48.6248496009,4.9528840297,0.02
 04/27  19:00:00,189.388777542,29.3026375044,78.7361367384,0.0,24.7345865669,47.5788473902,65.9981032443,61.0252192146,4.9528840297,0.02
 04/27  20:00:00,184.253858818,29.7756898716,75.8251555489,0.0,12.3672932834,38.6892022431,86.9390201756,75.3616602863,2.97173041782,8.60562947142
 04/27  21:00:00,143.723161326,21.0722793254,52.6622629965,0.0,12.3672932834,27.0668015668,63.2947767954,60.3030463776,2.97173041782,0.02
 04/27  22:00:00,120.518457964,20.4022377467,49.2193858758,0.0,4.12243109448,15.9888894789,63.0642867254,60.0725563075,2.97173041782,0.02
 04/27  23:00:00,122.402577451,22.653790282,48.8213338011,0.0,4.12243109448,15.9888894789,76.1503760763,73.1586456585,2.97173041782,0.02
 04/27  24:00:00,107.955819876,18.8871988714,39.8569297253,0.0,4.12243109448,15.9888894789,64.4935065304,61.5017761126,2.97173041782,0.02
 04/28  01:00:00,117.533220552,22.7020758418,45.0110994269,0.0,4.12243109448,15.9888894789,82.327159475,79.3354290572,2.97173041782,0.02
 04/28  02:00:00,99.1197951426,18.7664849719,35.2239832802,0.0,4.12243109448,15.9888894789,70.6529279612,67.6611975434,2.97173041782,0.02
 04/28  03:00:00,102.015260842,19.6237125314,32.5147563988,0.0,4.12243109448,15.9888894789,77.26873564,74.2770052222,2.97173041782,0.02
 04/28  04:00:00,144.200940593,29.396217625,47.6059090416,0.0,12.3672932834,24.9413748627,102.888983068,97.9160990383,4.9528840297,0.02
 04/28  05:00:00,145.838324584,29.4665475848,48.535388099,2.94326848743,12.3672932834,24.9413748627,167.489335422,162.516451393,4.9528840297,0.02
 04/28  06:00:00,201.557890284,30.6663993535,51.312609991,1.38334124067,24.7345865669,70.7195625826,134.986896016,125.061127957,9.90576805939,0.02
 04/28  07:00:00,226.360378566,30.962752124,54.0800549023,0.222747123113,37.1018798503,92.3937384068,113.823032281,103.897264221,9.90576805939,0.02
 04/28  08:00:00,253.626451258,31.4047657046,64.5346628224,0.0934086650854,37.1018798503,104.434947198,104.332620583,94.4068525237,9.90576805939,0.02
 04/28  09:00:00,278.893075257,31.9807217663,74.2362629533,0.00014921441213,37.1018798503,116.476155989,97.8172026206,87.8914345612,9.90576805939,0.02
 04/28  10:00:00,281.27719959,32.5398431434,81.927048325,0.0,37.1018798503,116.476155989,102.28569652,83.7604838552,9.90576805939,8.61944460538
 04/28  11:00:00,282.331734603,33.1008515999,88.7227908376,0.0,37.1018798503,116.476155989,90.4226380955,80.4968700361,9.90576805939,0.02
 04/28  12:00:00,276.238045723,33.5907069758,92.8183239182,0.0,37.1018798503,104.434947198,87.7417677078,77.8159996484,9.90576805939,0.02
 04/28  13:00:00,302.255399939,34.185735096,101.657439207,0.0,37.1018798503,116.476155989,92.3897513287,73.8636616552,9.90576805939,8.62032161405
 04/28  14:00:00,314.759144337,34.8689318975,108.55187993,0.0,37.1018798503,116.476155989,73.5474605534,63.621692494,9.90576805939,0.02
 04/28  15:00:00,316.884667902,35.4407884306,111.835779443,0.0,37.1018798503,116.476155989,67.5636737275,57.6379056681,9.90576805939,0.02
 04/28  16:00:00,317.645995668,35.8188141694,115.44660936,0.0,37.1018798503,116.476155989,60.5831084104,50.657340351,9.90576805939,0.02
 04/28  17:00:00,318.426187724,35.8561893019,114.725233517,0.0,37.1018798503,116.476155989,68.4496515538,49.9330162135,9.90576805939,8.61086728093
 04/28  18:00:00,206.868891419,29.5908337315,82.8891382325,0.0,24.7345865669,47.5788473902,59.6630885606,54.6902045309,4.9528840297,0.02
 04/28  19:00:00,202.705567627,29.3025959066,76.8527362577,0.0,24.7345865669,47.5788473902,65.1950423313,60.2221583016,4.9528840297,0.02
 04/28  20:00:00,189.148566795,29.7746527633,74.2921481413,0.0,12.3672932834,38.6892022431,78.2797164992,75.2879860813,2.97173041782,0.02
 04/28  21:00:00,134.874553683,20.1608099477,48.5036006561,0.0,12.3672932834,27.0668015668,60.8628402089,57.871109791,2.97173041782,0.02
 04/28  22:00:00,124.844613474,24.0481152578,53.4300750132,0.0,4.12243109448,15.9888894789,77.8793873043,74.8876568865,2.97173041782,0.02
 04/28  23:00:00,100.148523675,18.3378711921,38.6065935696,0.0,4.12243109448,15.9888894789,62.3643355033,59.3726050855,2.97173041782,0.02
 04/28  24:00:00,110.860699687,23.2272607412,43.6031939254,0.0,4.12243109448,15.9888894789,85.296977631,82.3052472131,2.97173041782,0.02
 04/29  01:00:00,85.1760932633,15.7423634797,29.9898071526,0.0,4.12243109448,15.9888894789,57.3438706798,54.352140262,2.97173041782,0.02
 04/29  02:00:00,103.854447215,23.0824040618,40.2000834033,0.0,4.12243109448,15.9888894789,92.1394370962,89.1477066783,2.97173041782,0.02
 04/29  03:00:00,82.5596496221,16.0320768385,27.824758201,0.0,4.12243109448,15.9888894789,61.8422937011,58.8505632832,2.97173041782,0.02
 04/29  04:00:00,105.372338341,27.3440813335,36.0747719486,0.0,4.12243109448,16.0517297156,110.541659733,107.549929315,2.97173041782,0.02
 04/29  05:00:00,103.918511499,27.3440813335,34.1401662756,0.0,4.12243109448,16.0517297156,110.594849034,107.603118616,2.97173041782,0.02
 04/29  06:00:00,136.427714572,30.2412149215,43.4362033485,0.0,4.12243109448,39.6058045677,91.6694029982,88.6776725804,2.97173041782,0.02
 04/29  07:00:00,170.652806852,30.2439709036,47.4522231888,5.03444060852,12.3672932834,65.3531420225,144.669413193,139.696529164,4.9528840297,0.02
 04/29  08:00:00,178.483484335,30.2433998031,54.5726953798,3.02726019947,12.3672932834,68.2430321324,140.194723557,135.221839528,4.9528840297,0.02
 04/29  09:00:00,215.214492392,30.3905494118,63.0296919937,0.701561619381,16.4897243779,93.1370602926,127.846813821,119.902199373,7.92461444751,0.02
 04/29  10:00:00,223.69832804,30.4960154735,72.562206827,0.349725751351,16.4897243779,93.1370602926,130.025069092,113.492158683,7.92461444751,8.60829596191
 04/29  11:00:00,228.842308587,30.6394945342,79.4154096013,0.107231977637,16.4897243779,93.1370602926,117.531931958,109.58731751,7.92461444751,0.02
 04/29  12:00:00,231.094744327,30.7506243303,85.3688493571,0.0006954093562,16.4897243779,83.9857416113,114.46570068,106.521086233,7.92461444751,0.02
 04/29  13:00:00,242.860305304,30.9216359023,91.5020065643,0.0,16.4897243779,83.9857416113,111.737546722,103.792932274,7.92461444751,0.02
 04/29  14:00:00,251.304992458,31.1786781739,96.4442829631,0.0,16.4897243779,83.9857416113,106.358299785,98.4136853377,7.92461444751,0.02
 04/29  15:00:00,227.09146314,30.2412149215,92.6876191929,0.0,12.3672932834,70.6512738906,51.2945382673,46.3216542376,4.9528840297,0.02
 04/29  16:00:00,229.96405507,30.2412149215,96.0806728828,0.0,12.3672932834,70.6512738906,49.1437476092,44.1708635795,4.9528840297,0.02
 04/29  17:00:00,219.478322743,30.2412149215,96.9734458215,0.0,12.3672932834,58.1284167478,51.5849065817,46.612022552,4.9528840297,0.02
 04/29  18:00:00,167.714527535,29.5727901833,82.9697399752,0.0,12.3672932834,24.9413748627,75.3933389074,70.4204548777,4.9528840297,0.02
 04/29  19:00:00,167.228963522,29.2800160161,77.6252941862,0.0,12.3672932834,24.9413748627,83.7082356481,78.7353516184,4.9528840297,0.02
 04/29  20:00:00,169.30563922,29.7596476647,77.83713426,0.0,4.12243109448,16.0517297156,93.8859689538,90.894238536,2.97173041782,0.02
 04/29  21:00:00,112.3498587,18.2171572926,45.9001879779,0.0,4.12243109448,15.9888894789,62.8460225446,59.8542921268,2.97173041782,0.02
 04/29  22:00:00,126.529993924,23.6859735593,52.9151338676,0.0,4.12243109448,15.9888894789,86.2794641193,83.2877337015,2.97173041782,0.02
 04/29  23:00:00,96.8137243761,16.5149324365,36.762541499,0.0,4.12243109448,15.9888894789,58.6571885027,55.6654580849,2.97173041782,0.02
 04/29  24:00:00,110.453322494,22.2192202438,42.2509442757,0.0,4.12243109448,15.9888894789,88.3151879088,85.323457491,2.97173041782,0.02
 04/30  01:00:00,81.7078218961,14.048186217,27.2978333572,0.0,2.06121554724,15.9888894789,56.6159817348,53.624251317,2.97173041782,0.02
 04/30  02:00:00,101.714303544,20.8570856412,36.2871369965,0.0,2.06121554724,15.9888894789,100.198317607,88.6249285364,2.97173041782,8.60165865228
 04/30  03:00:00,71.2973567292,12.5598248536,20.1221133612,0.0,2.06121554724,15.9888894789,56.1234899837,53.1317595659,2.97173041782,0.02
 04/30  04:00:00,86.5902641293,19.1408569334,25.9677677978,0.0,2.06121554724,15.9888894789,85.020781941,82.0290515232,2.97173041782,0.02
 04/30  05:00:00,68.2617264727,13.6720406667,17.422417858,0.0,2.06121554724,15.9888894789,60.0678570592,57.0761266414,2.97173041782,0.02
 04/30  06:00:00,92.8876804196,23.0281622436,29.0737267012,0.0,2.06121554724,15.9888894789,101.125530043,98.133799625,2.97173041782,0.02
 04/30  07:00:00,75.0294818509,19.1950987517,26.8395596642,0.0,2.06121554724,15.9888894789,78.7278203823,75.7360899645,2.97173041782,0.02
 04/30  08:00:00,125.523445743,24.621585717,40.6220435566,0.0,4.12243109448,41.7362269337,92.0416416196,87.0687575899,4.9528840297,0.02
 04/30  09:00:00,115.376391185,20.1608099477,38.4050337451,0.0,4.12243109448,41.7362269337,71.5935199063,66.6206358766,4.9528840297,0.02
 04/30  10:00:00,139.789526728,25.2050188241,54.7419826169,0.0,4.12243109448,41.7362269337,85.5395181986,80.5666341689,4.9528840297,0.02
 04/30  11:00:00,125.14105149,20.1645468893,47.321009867,0.0,4.12243109448,41.7362269337,67.8604666266,62.8875825969,4.9528840297,0.02
 04/30  12:00:00,157.19334146,25.2055072407,64.0487700669,0.0,4.12243109448,41.7362269337,81.3859561548,76.4130721251,4.9528840297,0.02
 04/30  13:00:00,138.288380498,20.1642491675,53.4729028124,0.0,4.12243109448,41.7362269337,65.3385573935,60.3656733638,4.9528840297,0.02
 04/30  14:00:00,164.093427828,25.2132932236,70.8323685,0.0,4.12243109448,41.7362269337,78.6260582868,73.6531742571,4.9528840297,0.02
 04/30  15:00:00,141.899473262,20.1691731529,58.9763709619,0.0,4.12243109448,41.7362269337,62.5964406869,57.6235566572,4.9528840297,0.02
 04/30  16:00:00,149.838516715,25.2192045361,75.1289921387,0.0,4.12243109448,24.8785346261,73.7051088085,68.7322247788,4.9528840297,0.02
 04/30  17:00:00,112.338936146,20.1664935306,58.5512491664,0.0,2.06121554724,15.9888894789,64.604832331,61.6131019132,2.97173041782,0.02
 04/30  18:00:00,135.505849916,25.2059573249,71.1058603516,0.0,2.06121554724,15.9888894789,84.8921868619,81.9004564441,2.97173041782,0.02
 04/30  19:00:00,106.496727362,20.1608099477,54.3049067616,0.0,2.06121554724,15.9888894789,70.5973847688,67.605654351,2.97173041782,0.02
 04/30  20:00:00,132.947586843,24.1929719372,62.2030620991,0.0,2.06121554724,15.9888894789,86.7419572823,83.7502268645,2.97173041782,0.02
 04/30  21:00:00,108.22968609,19.0561983307,46.7915203472,0.0,2.06121554724,15.9888894789,72.5673377299,69.5756073121,2.97173041782,0.02
 04/30  22:00:00,120.434521135,22.6055047222,51.7588261315,0.0,2.06121554724,15.9888894789,85.7568826135,82.7651521957,2.97173041782,0.02
 04/30  23:00:00,107.348372711,19.0079127709,42.9543017889,0.0,2.06121554724,15.9888894789,71.8132755593,68.8215451415,2.97173041782,0.02
 04/30  24:00:00,116.440028153,21.6940353444,46.240544832,0.0,2.06121554724,15.9888894789,82.1823343805,79.1906039626,2.97173041782,0.02
 05/01  01:00:00,106.590665455,17.4687311157,35.6246765842,0.0,4.12243109448,15.9888894789,68.0118464094,65.0201159916,2.97173041782,0.02
 05/01  02:00:00,129.161896723,21.5008931052,42.9626373486,0.0,4.12243109448,15.9888894789,85.4475013358,82.455770918,2.97173041782,0.02
 05/01  03:00:00,105.060444999,16.8893043981,30.0317435705,0.0,4.12243109448,15.9888894789,67.8161687483,64.8244383305,2.97173041782,0.02
 05/01  04:00:00,173.412111576,29.396217625,53.459599536,0.0,12.3672932834,24.9413748627,107.715833094,102.742949065,4.9528840297,0.02
 05/01  05:00:00,178.132028346,29.3709769746,54.6035003391,4.37077424021,12.3672932834,24.9413748627,175.018511179,170.045627149,4.9528840297,0.02
 05/01  06:00:00,225.472982856,30.2896309582,56.7019698016,1.1590385993,24.7345865669,70.7195625826,142.186674363,132.260906303,9.90576805939,0.02
 05/01  07:00:00,246.404593769,30.4724232905,59.5203055661,0.211704819893,37.1018798503,92.3937384068,129.179196998,110.668183509,9.90576805939,8.60524542952
 05/01  08:00:00,270.133249091,30.922365352,70.4509818527,0.0798528847551,37.1018798503,104.434947198,111.115598764,101.189830705,9.90576805939,0.02
 05/01  09:00:00,295.647796792,31.4202875802,81.4059317225,0.0,37.1018798503,116.476155989,104.273996409,94.3482283491,9.90576805939,0.02
 05/01  10:00:00,299.035252044,31.8687587265,86.8961136628,0.0,37.1018798503,116.476155989,99.5509612371,89.6251931777,9.90576805939,0.02
 05/01  11:00:00,295.922244554,32.3149325346,90.8993187573,0.0,37.1018798503,116.476155989,104.833026605,86.3073714899,9.90576805939,8.61988705561
 05/01  12:00:00,287.044927244,32.7513818395,96.4033639009,0.0,37.1018798503,104.434947198,93.4988082641,83.5730402047,9.90576805939,0.02
 05/01  13:00:00,305.712416247,33.2118914162,100.302407169,0.0,37.1018798503,116.476155989,90.8308724247,80.9051043653,9.90576805939,0.02
 05/01  14:00:00,309.539750954,33.7433857038,102.938242056,0.0,37.1018798503,116.476155989,87.213289106,77.2875210466,9.90576805939,0.02
 05/01  15:00:00,312.54386929,34.2402028214,105.879017313,0.0,37.1018798503,116.476155989,89.8098811482,71.2860264601,9.90576805939,8.6180866288
 05/01  16:00:00,318.473110675,34.5927753567,108.825323166,0.0,37.1018798503,116.476155989,75.0298357399,65.1040676805,9.90576805939,0.02
 05/01  17:00:00,322.715373676,34.7766556081,111.385814933,0.0,37.1018798503,116.476155989,69.9161011268,59.9903330675,9.90576805939,0.02
 05/01  18:00:00,212.668199483,29.5872117406,84.2641914817,0.0,24.7345865669,47.5788473902,60.5783686297,55.6054846,4.9528840297,0.02
 05/01  19:00:00,210.723765618,29.3000189009,78.6228353879,0.0,24.7345865669,47.5788473902,66.1193772548,61.1464932251,4.9528840297,0.02
 05/01  20:00:00,206.016285315,29.7730844337,78.7828271227,0.0,12.3672932834,38.6892022431,79.1678988064,76.1761683886,2.97173041782,0.02
 05/01  21:00:00,145.244767741,20.1608099477,51.5760885974,0.0,12.3672932834,27.0668015668,60.7137311297,57.7220007119,2.97173041782,0.02
 05/01  22:00:00,132.028095414,24.0481152578,53.2962184064,0.0,4.12243109448,15.9888894789,78.3050732344,75.3133428166,2.97173041782,0.02
 05/01  23:00:00,104.090931981,18.0159674601,37.7097208357,0.0,4.12243109448,15.9888894789,62.5660459299,59.5743155121,2.97173041782,0.02
 05/01  24:00:00,119.473701147,23.3238318608,44.0067850297,0.0,4.12243109448,15.9888894789,84.6458257459,81.654095328,2.97173041782,0.02
 05/02  01:00:00,93.6017190631,15.7423634797,29.6818497039,0.0,4.12243109448,15.9888894789,60.090260882,57.0985304642,2.97173041782,0.02
 05/02  02:00:00,115.531734953,22.170934684,38.7033548329,0.0,4.12243109448,15.9888894789,97.172609609,85.5992140101,2.97173041782,8.6016651811
 05/02  03:00:00,86.9275768985,14.8791796617,25.5618777721,0.0,4.12243109448,15.9888894789,59.0074901618,56.015759744,2.97173041782,0.02
 05/02  04:00:00,147.345944776,28.6316962615,42.7235514306,0.0,12.3672932834,24.9413748627,103.491614577,98.5187305474,4.9528840297,0.02
 05/02  05:00:00,162.398488758,30.08176799,51.0809863447,4.66284008606,12.3672932834,24.9413748627,167.341515368,162.368631338,4.9528840297,0.02
 05/02  06:00:00,211.929833512,30.3838409297,51.378251382,1.8056058282,24.7345865669,70.7195625826,135.299867161,125.374099102,9.90576805939,0.02
 05/02  07:00:00,234.929968212,30.7487243914,55.1677703674,0.196757238588,37.1018798503,92.3937384068,113.622642389,103.69687433,9.90576805939,0.02
 05/02  08:00:00,253.771053287,31.1533885683,64.6295453898,0.076622358984,37.1018798503,104.434947198,104.712807511,94.7870394513,9.90576805939,0.02
 05/02  09:00:00,279.011029934,31.6858022012,77.8804601995,0.0,37.1018798503,116.476155989,98.7004774363,88.7747093769,9.90576805939,0.02
 05/02  10:00:00,289.379192517,32.205832204,88.6923625312,0.0,37.1018798503,116.476155989,94.1518301487,84.2260620893,9.90576805939,0.02
 05/02  11:00:00,298.236235553,32.7309471488,97.3419886897,0.0,37.1018798503,116.476155989,98.7972427121,80.2722170342,9.90576805939,8.61925761851
 05/02  12:00:00,294.585218648,33.2487869528,103.685868035,0.0,37.1018798503,104.434947198,81.5325793664,71.606811307,9.90576805939,0.02
 05/02  13:00:00,312.244252899,33.8560612165,109.109869581,0.0,37.1018798503,116.476155989,70.8021438397,60.8763757803,9.90576805939,0.02
 05/02  14:00:00,323.278905558,34.5699081915,115.301099062,0.0,37.1018798503,116.476155989,67.9012930582,49.3766723373,9.90576805939,8.61885266143
 05/02  15:00:00,333.507053697,35.2557067478,120.675857234,0.0,37.1018798503,116.476155989,49.0814390774,39.155671018,9.90576805939,0.02
 05/02  16:00:00,334.610631351,35.7074878652,121.600247169,0.0,37.1018798503,116.476155989,47.3085300333,37.3827619739,9.90576805939,0.02
 05/02  17:00:00,337.316595155,35.9002481375,122.507634618,0.0,37.1018798503,116.476155989,46.772113944,36.8463458846,9.90576805939,0.02
 05/02  18:00:00,219.664201981,29.5974393201,89.1389350391,0.0,24.7345865669,47.5788473902,48.533794911,43.5609108813,4.9528840297,0.02
 05/02  19:00:00,215.209346899,29.3111925382,84.7399881685,0.0,24.7345865669,47.5788473902,59.2712948798,54.2984108501,4.9528840297,0.02
 05/02  20:00:00,205.444544009,29.7858700254,85.247721507,0.0,12.3672932834,38.6892022431,75.3228672789,72.3311368611,2.97173041782,0.02
 05/02  21:00:00,146.56194575,21.0723471088,56.4723508506,0.0,12.3672932834,27.0668015668,70.5933799287,59.0179641406,2.97173041782,8.60368537023
 05/02  22:00:00,127.09886205,20.5229516462,53.6811276213,0.0,4.12243109448,15.9888894789,62.2327090029,59.2409785851,2.97173041782,0.02
 05/02  23:00:00,136.801502569,23.5652596598,54.5523878956,0.0,4.12243109448,15.9888894789,77.6876886078,74.69595819,2.97173041782,0.02
 05/02  24:00:00,114.376818358,19.0079127709,43.8114880975,0.0,4.12243109448,15.9888894789,63.4652153558,60.473484938,2.97173041782,0.02
 05/03  01:00:00,124.260271519,22.895218081,48.4452407114,0.0,4.12243109448,15.9888894789,79.354066411,76.3623359932,2.97173041782,0.02
 05/03  02:00:00,100.713752819,18.5733427327,34.760956216,0.0,4.12243109448,15.9888894789,69.1058241474,66.1140937296,2.97173041782,0.02
 05/03  03:00:00,104.467753148,20.5894237274,37.0373884136,0.0,4.12243109448,15.9888894789,78.9864682043,75.9947377865,2.97173041782,0.02
 05/03  04:00:00,141.686610379,28.913362027,46.4820280346,0.0,12.3672932834,24.9413748627,99.7060516776,94.7331676479,4.9528840297,0.02
 05/03  05:00:00,149.573455191,30.018831308,51.9113806589,3.14339545808,12.3672932834,24.9413748627,166.351680861,161.378796832,4.9528840297,0.02
 05/03  06:00:00,201.864836571,30.4687338866,52.5159872133,0.915912355665,24.7345865669,70.7195625826,134.231403335,124.305635275,9.90576805939,0.02
 05/03  07:00:00,228.355965433,30.9478672996,56.1133333369,0.116091636725,37.1018798503,92.3937384068,112.912905493,102.987137434,9.90576805939,0.02
 05/03  08:00:00,249.581810161,31.3677591473,64.7166914109,0.0212845360761,37.1018798503,104.434947198,104.179225886,94.2534578267,9.90576805939,0.02
 05/03  09:00:00,271.85221601,31.9342429331,76.5047921759,0.0,37.1018798503,116.476155989,98.3022350245,88.3764669651,9.90576805939,0.02
 05/03  10:00:00,281.54145123,32.5330145329,88.8466351413,0.0,37.1018798503,116.476155989,102.28369316,83.7591544212,9.90576805939,8.61877067921
 05/03  11:00:00,295.546903778,33.1917127021,100.853139016,0.0,37.1018798503,116.476155989,86.5707988522,76.6450307928,9.90576805939,0.02
 05/03  12:00:00,288.330108243,33.8116444872,106.478289705,0.0,37.1018798503,104.434947198,75.3488338383,65.4230657789,9.90576805939,0.02
 05/03  13:00:00,298.401855888,34.4563551608,109.186307086,0.0,37.1018798503,116.476155989,69.8752623941,59.9494943347,9.90576805939,0.02
 05/03  14:00:00,301.028927241,34.9641848198,111.840939638,0.0,37.1018798503,116.476155989,73.0081045286,54.4836134878,9.90576805939,8.61872298145
 05/03  15:00:00,307.745267471,35.4682748477,114.35690633,0.0,37.1018798503,116.476155989,58.4587262946,48.5329582352,9.90576805939,0.02
 05/03  16:00:00,315.624115596,35.6521548016,117.808733197,0.0,37.1018798503,116.476155989,52.188025427,42.2622573676,9.90576805939,0.02
 05/03  17:00:00,314.659079327,35.2888573486,115.354986077,0.0,37.1018798503,116.476155989,55.6013051067,45.6755370473,9.90576805939,0.02
 05/03  18:00:00,189.15646001,29.4804834922,79.4847683633,0.0,24.7345865669,47.5788473902,60.2837889405,55.3109049108,4.9528840297,0.02
 05/03  19:00:00,178.238345519,29.2865702263,71.6666083946,0.0,24.7345865669,47.5788473902,76.5656293755,63.007312011,4.9528840297,8.6054333348
 05/03  20:00:00,172.174030618,29.7629010081,71.7244976757,0.0,12.3672932834,38.6892022431,80.3378032663,77.3460728485,2.97173041782,0.02
 05/03  21:00:00,115.655187634,20.1608099477,41.137402802,0.0,12.3672932834,27.0668015668,62.6187325717,59.6270021539,2.97173041782,0.02
 05/03  22:00:00,100.097245672,23.6135452196,41.7632870054,0.0,4.12243109448,15.9888894789,81.4536878779,78.4619574601,2.97173041782,0.02
 05/03  23:00:00,83.5860797208,17.2332595751,31.7823386456,0.0,4.12243109448,15.9888894789,59.6034790886,56.6117486708,2.97173041782,0.02
 05/03  24:00:00,96.9489869082,22.5089336026,39.7410587138,0.0,4.12243109448,15.9888894789,86.4793790253,83.4876486075,2.97173041782,0.02
 05/04  01:00:00,78.038323241,15.7906490395,27.698611707,0.0,4.12243109448,15.9888894789,63.576903914,60.5851734962,2.97173041782,0.02
 05/04  02:00:00,88.0605061839,21.205223488,32.1562882533,0.0,4.12243109448,15.9888894789,89.8652090946,86.8734786768,2.97173041782,0.02
 05/04  03:00:00,73.8385980473,14.6377518627,24.6732025215,0.0,4.12243109448,15.9888894789,57.7732963231,54.7815659052,2.97173041782,0.02
 05/04  04:00:00,129.109952245,29.0823614863,47.9813167778,0.0,12.3672932834,24.9413748627,104.91262662,99.9397425903,4.9528840297,0.02
 05/04  05:00:00,139.008466145,29.9178693618,52.2639304266,4.78039235859,12.3672932834,24.9413748627,168.730490638,163.757606608,4.9528840297,0.02
 05/04  06:00:00,191.642625026,30.4785188809,53.360703536,2.30998092021,24.7345865669,70.7195625826,136.672610084,126.746842024,9.90576805939,0.02
 05/04  07:00:00,216.528021746,30.8356233483,54.4357796756,1.11774481997,37.1018798503,92.3937384068,117.156184356,107.230416296,9.90576805939,0.02
 05/04  08:00:00,224.829138902,30.9415137383,50.804987011,0.900859175156,37.1018798503,104.434947198,111.133801916,101.208033857,9.90576805939,0.02
 05/04  09:00:00,239.018631619,31.0776361961,53.3947743403,0.322861941613,37.1018798503,116.476155989,115.061288923,96.5395312592,9.90576805939,8.61598960426
 05/04  10:00:00,245.38262151,31.3411227958,59.7356860905,0.082052874123,37.1018798503,116.476155989,101.485891013,91.5601229538,9.90576805939,0.02
 05/04  11:00:00,249.295883249,31.6825506143,63.3885152195,0.000888470601526,37.1018798503,116.476155989,97.793122391,87.8673543316,9.90576805939,0.02
 05/04  12:00:00,243.277165621,31.9827437687,69.1121004878,0.0,37.1018798503,104.434947198,95.1773495221,85.2515814627,9.90576805939,0.02
 05/04  13:00:00,260.479491546,32.3820732939,73.8734057338,0.0,37.1018798503,116.476155989,100.77135592,82.2461168776,9.90576805939,8.6194709835
 05/04  14:00:00,263.896615238,32.8237449439,76.84912766,0.0,37.1018798503,116.476155989,89.4797542166,79.5539861572,9.90576805939,0.02
 05/04  15:00:00,268.629646863,33.2274458556,81.1785839126,0.0,37.1018798503,116.476155989,87.6492646425,77.7234965831,9.90576805939,0.02
 05/04  16:00:00,258.29060067,32.9770823781,71.0903104773,0.0,37.1018798503,116.476155989,89.1852590475,79.2594909881,9.90576805939,0.02
 05/04  17:00:00,241.113524531,32.4826546894,54.4085519055,0.0,37.1018798503,116.476155989,92.1559164398,82.2301483804,9.90576805939,0.02
 05/04  18:00:00,140.7134352,29.2755037255,38.4811882341,0.0,24.7345865669,47.5788473902,80.133762375,66.5768246576,4.9528840297,8.60405368764
 05/04  19:00:00,144.191555583,29.7583593235,41.4764678278,0.0,24.7345865669,47.5788473902,77.8235200597,72.85063603,4.9528840297,0.02
 05/04  20:00:00,132.169961579,28.4707443955,37.9044308901,0.0,12.3672932834,38.6892022431,90.7729309679,87.7812005501,2.97173041782,0.02
 05/04  21:00:00,96.9375412074,17.8550155941,25.1674883727,0.0,12.3672932834,27.0668015668,63.7938800535,60.8021496357,2.97173041782,0.02
 05/04  22:00:00,87.0929817468,22.2192202438,30.1747670623,0.0,4.12243109448,15.9888894789,84.4726346085,81.4809041907,2.97173041782,0.02
 05/04  23:00:00,65.642027889,13.6720406667,17.4423435605,0.0,4.12243109448,15.9888894789,57.6938455731,54.7021151553,2.97173041782,0.02
 05/04  24:00:00,84.8824236876,21.2594653062,28.9453827639,0.0,4.12243109448,15.9888894789,87.9082650967,84.9165346789,2.97173041782,0.02
 05/05  01:00:00,64.3353067473,13.0502846478,16.7787974143,0.0,4.12243109448,15.9888894789,55.9285118521,52.9367814343,2.97173041782,0.02
 05/05  02:00:00,83.6811378386,21.0180375072,27.9855248354,0.0,4.12243109448,15.9888894789,88.3033242975,85.3115938797,2.97173041782,0.02
 05/05  03:00:00,64.132795591,13.0502846478,16.5762862135,0.0,4.12243109448,15.9888894789,56.854808088,53.8630776702,2.97173041782,0.02
 05/05  04:00:00,119.549398013,29.396217625,38.1069064789,0.0,12.3672932834,24.9413748627,109.247819934,104.274935904,4.9528840297,0.02
 05/05  05:00:00,128.915027646,29.4422564479,39.4344070067,7.99209025316,12.3672932834,24.9413748627,171.947471054,166.974587024,4.9528840297,0.02
 05/05  06:00:00,183.511435052,30.4285337407,41.2296834123,6.3597962587,24.7345865669,70.7195625826,139.358866788,129.433098728,9.90576805939,0.02
 05/05  07:00:00,206.675973436,30.7915170648,42.4567245776,3.28885736714,37.1018798503,92.3937384068,119.171187875,109.245419816,9.90576805939,0.02
 05/05  08:00:00,220.458391096,30.8880645944,46.0242731743,1.36426500282,37.1018798503,104.434947198,110.510370534,100.584602474,9.90576805939,0.02
 05/05  09:00:00,236.928771477,31.0525469369,50.5991069091,1.05380114373,37.1018798503,116.476155989,113.701904255,95.1818014295,9.90576805939,8.61433476584
 05/05  10:00:00,243.167833819,31.3534739757,56.8949144432,0.695712930215,37.1018798503,116.476155989,100.627611079,90.7018430198,9.90576805939,0.02
 05/05  11:00:00,246.107025181,31.6840775316,59.9422845319,0.256720935245,37.1018798503,116.476155989,97.08440216,87.1586341006,9.90576805939,0.02
 05/05  12:00:00,236.614522527,31.9681617116,62.4219541642,0.0420725935474,37.1018798503,104.434947198,94.8379406358,84.9121725764,9.90576805939,0.02
 05/05  13:00:00,251.173499516,32.3201029501,64.6294518595,0.0,37.1018798503,116.476155989,101.312283137,82.7871337441,9.90576805939,8.61938133305
 05/05  14:00:00,255.827526302,32.8138598781,68.7899241366,0.0,37.1018798503,116.476155989,89.8140565463,79.888288487,9.90576805939,0.02
 05/05  15:00:00,258.769377549,33.1669141599,71.3788350101,0.0,37.1018798503,116.476155989,88.1689890929,78.2432210335,9.90576805939,0.02
 05/05  16:00:00,259.44405692,33.3591936939,71.8616453078,0.0,37.1018798503,116.476155989,87.5089413861,77.5831733267,9.90576805939,0.02
 05/05  17:00:00,259.702594142,33.4861919053,71.99411639,0.0,37.1018798503,116.476155989,95.4216723363,76.9054909412,9.90576805939,8.61041333567
 05/05  18:00:00,160.133951057,29.4725253124,57.7047042856,0.0,24.7345865669,47.5788473902,66.0235870595,61.0507030298,4.9528840297,0.02
 05/05  19:00:00,157.328835665,29.2783180782,55.0937966064,0.0,24.7345865669,47.5788473902,71.5529332749,66.5800492452,4.9528840297,0.02
 05/05  20:00:00,151.622976923,29.7601719115,56.0680204535,0.0,12.3672932834,38.6892022431,85.523544528,82.5318141102,2.97173041782,0.02
 05/05  21:00:00,107.645576799,18.2171572926,35.5133820778,0.0,12.3672932834,27.0668015668,59.6395122597,56.6477818418,2.97173041782,0.02
 05/05  22:00:00,97.6563240811,22.4445528562,40.5127767375,0.0,4.12243109448,15.9888894789,81.8608005391,78.8690701213,2.97173041782,0.02
 05/05  23:00:00,80.2081917844,16.1286479581,29.5304812648,0.0,4.12243109448,15.9888894789,58.0441337893,55.0524033715,2.97173041782,0.02
 05/05  24:00:00,93.8124771803,22.170934684,36.9425479751,0.0,4.12243109448,15.9888894789,90.6404345246,87.6487041068,2.97173041782,0.02
 05/06  01:00:00,72.5601856599,15.0663656425,22.9447575766,0.0,4.12243109448,15.9888894789,62.2056440563,59.2139136385,2.97173041782,0.02
 05/06  02:00:00,89.3721284852,21.2594653062,33.4350876212,0.0,4.12243109448,15.9888894789,87.5299320849,84.5382016671,2.97173041782,0.02
 05/06  03:00:00,68.273668669,13.4365691262,20.3308747478,0.0,4.12243109448,15.9888894789,55.6015970767,52.6098666589,2.97173041782,0.02
