Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  04:00:00,99.6651885218,27.8269369315,36.9264849487,0.0,4.12243109448,16.0517297156,112.16592922,109.174198802,2.97173041782,0.02
 05/06  05:00:00,100.700402363,28.5512203285,37.23741536,0.0,4.12243109448,16.0517297156,112.324750113,109.333019695,2.97173041782,0.02
 05/06  06:00:00,124.021011581,30.2412149215,42.3614550979,0.0,4.12243109448,39.6058045677,93.4569081389,90.4651777211,2.97173041782,0.02
 05/06  07:00:00,165.435665801,30.2520016459,45.6087752881,11.2118476247,12.3672932834,65.3531420225,147.038862779,142.065978749,4.9528840297,0.02
 05/06  08:00:00,167.296410211,30.2474372054,47.7294808276,8.06578485783,12.3672932834,68.2430321324,143.844206348,138.871322318,4.9528840297,0.02
 05/06  09:00:00,196.369246196,30.2749087795,52.8474338896,2.97639519376,16.4897243779,93.1370602926,131.935867722,123.991253275,7.92461444751,0.02
 05/06  10:00:00,197.733852909,30.2807777474,55.8754436562,1.30704999637,16.4897243779,93.1370602926,134.484744472,117.952187805,7.92461444751,8.60794221914
 05/06  11:00:00,199.28002488,30.2925242556,58.0776656366,0.639284705167,16.4897243779,93.1370602926,122.405801629,114.461187182,7.92461444751,0.02
 05/06  12:00:00,193.655600672,30.3205298378,61.8658624012,0.350218256726,16.4897243779,83.9857416113,119.871358269,111.926743822,7.92461444751,0.02
 05/06  13:00:00,196.47051998,30.3899649189,64.7826725276,0.178888288039,16.4897243779,83.9857416113,118.049987819,110.105373371,7.92461444751,0.02
 05/06  14:00:00,197.928950527,30.4714863455,66.2679257463,0.0705790714669,16.4897243779,83.9857416113,116.397825944,108.453211497,7.92461444751,0.02
 05/06  15:00:00,180.54808575,30.2412149215,66.5495058956,0.0,12.3672932834,70.6512738906,58.1804595269,53.2075754972,4.9528840297,0.02
 05/06  16:00:00,187.707064501,30.2412149215,70.6896673202,0.0,12.3672932834,70.6512738906,55.7700776307,50.797193601,4.9528840297,0.02
 05/06  17:00:00,185.836698953,30.2412149215,72.8792385302,0.0,12.3672932834,58.1284167478,57.9202258452,52.9473418155,4.9528840297,0.02
 05/06  18:00:00,153.197659784,29.4686459647,65.7025293314,0.0,12.3672932834,24.9413748627,79.2410641186,74.2681800889,4.9528840297,0.02
 05/06  19:00:00,150.514365932,29.2755037255,62.4972409546,0.0,12.3672932834,24.9413748627,86.7456015273,81.7727174976,4.9528840297,0.02
 05/06  20:00:00,135.395590194,29.0340759265,56.2042396003,0.0,4.12243109448,16.0517297156,98.340031789,95.3483013711,2.97173041782,0.02
 05/06  21:00:00,88.2425300406,16.2252190777,32.1631238499,0.0,4.12243109448,15.9888894789,58.4282633447,55.4365329268,2.97173041782,0.02
 05/06  22:00:00,95.5116162644,21.3399412392,36.869326172,0.0,4.12243109448,15.9888894789,89.1859808135,86.1942503957,2.97173041782,0.02
 05/06  23:00:00,70.4989376861,13.6991615759,20.9699761851,0.0,4.12243109448,15.9888894789,60.4410424456,57.4493120278,2.97173041782,0.02
 05/06  24:00:00,90.9840290233,21.7151999951,33.7192852519,0.0,4.12243109448,15.9888894789,104.200416125,92.6286831037,2.97173041782,8.60000260303
 05/07  01:00:00,57.9122157762,10.9376325334,14.3624248801,0.0,2.06121554724,15.9888894789,49.1043083394,46.1125779215,2.97173041782,0.02
 05/07  02:00:00,74.6842091322,18.2293875557,23.289298119,0.0,2.06121554724,15.9888894789,80.7100061743,77.7182757565,2.97173041782,0.02
 05/07  03:00:00,73.5604602793,18.2293875557,22.3022219055,0.0,2.06121554724,15.9888894789,78.7154412196,75.7237108018,2.97173041782,0.02
 05/07  04:00:00,68.1507778052,14.9274652215,20.311715967,0.0,2.06121554724,15.9888894789,60.3040411072,57.3123106894,2.97173041782,0.02
 05/07  05:00:00,62.9150910265,13.6720406667,16.3839724839,0.0,2.06121554724,15.9888894789,60.6135691101,57.6218386923,2.97173041782,0.02
 05/07  06:00:00,75.2682319043,22.7867344446,26.441692738,0.0,2.06121554724,15.9888894789,100.402440871,97.4107104536,2.97173041782,0.02
 05/07  07:00:00,59.3285367651,18.7122431537,21.942408132,0.0,2.06121554724,15.9888894789,80.8262354924,77.8345050746,2.97173041782,0.02
 05/07  08:00:00,105.149625089,24.621585717,33.1266294445,0.0,4.12243109448,41.7362269337,95.0559109534,90.0830269237,4.9528840297,0.02
 05/07  09:00:00,97.8002078202,19.9193821487,30.8123050243,0.0,4.12243109448,41.7362269337,74.7580417957,69.785157766,4.9528840297,0.02
 05/07  10:00:00,108.942979491,23.8731595401,37.121410196,0.0,4.12243109448,41.7362269337,89.7817305421,84.8088465124,4.9528840297,0.02
 05/07  11:00:00,103.128632618,19.9676677085,36.1519389211,0.0,4.12243109448,41.7362269337,72.3272302284,67.3543461987,4.9528840297,0.02
 05/07  12:00:00,121.400474857,24.7181568366,46.1994638084,0.0,4.12243109448,41.7362269337,88.0375227023,83.0646386726,4.9528840297,0.02
 05/07  13:00:00,115.493253276,19.8710965889,39.7439530593,0.0,4.12243109448,41.7362269337,70.6708138882,65.6979298585,4.9528840297,0.02
 05/07  14:00:00,132.078259385,24.7181568366,51.0596705635,0.0,4.12243109448,41.7362269337,85.6961393174,80.7232552877,4.9528840297,0.02
 05/07  15:00:00,110.181333561,19.9676677085,41.266215704,0.0,4.12243109448,41.7362269337,70.1954108815,65.2225268518,4.9528840297,0.02
 05/07  16:00:00,107.876287668,24.8147279562,50.4481479562,0.0,4.12243109448,24.8785346261,86.3169031814,81.3440191517,4.9528840297,0.02
 05/07  17:00:00,75.6713020855,19.2493405699,37.6336037867,0.0,2.06121554724,15.9888894789,69.4889584686,66.4972280508,2.97173041782,0.02
 05/07  18:00:00,77.9281805046,22.170934684,37.1872329583,0.0,2.06121554724,15.9888894789,86.4782080699,83.4864776521,2.97173041782,0.02
 05/07  19:00:00,64.3251001518,17.5653022353,28.3241130984,0.0,2.06121554724,15.9888894789,69.1071375973,66.1154071795,2.97173041782,0.02
 05/07  20:00:00,82.8968071341,19.6779543497,30.6364523812,0.0,2.06121554724,15.9888894789,77.3408630177,74.3491325999,2.97173041782,0.02
 05/07  21:00:00,70.7968057438,15.8812639007,22.1928662895,0.0,2.06121554724,15.9888894789,72.377811476,69.3860810582,2.97173041782,0.02
 05/07  22:00:00,76.343324806,17.827894685,25.7908780724,0.0,2.06121554724,15.9888894789,79.8732969526,76.8815665348,2.97173041782,0.02
 05/07  23:00:00,66.1993133345,14.811377389,18.8947340327,0.0,2.06121554724,15.9888894789,70.4669168292,67.4751864114,2.97173041782,0.02
 05/07  24:00:00,72.2352883779,16.8495098288,22.7868390443,0.0,2.06121554724,15.9888894789,73.99901075,71.0072803322,2.97173041782,0.02
 05/08  01:00:00,67.7898202624,14.811377389,18.4240255176,0.0,4.12243109448,15.9888894789,71.484497125,68.4927667072,2.97173041782,0.02
 05/08  02:00:00,75.4044171346,17.2785670057,23.5408532809,0.00380589832711,4.12243109448,15.9888894789,75.9053895158,72.913659098,2.97173041782,0.02
 05/08  03:00:00,67.1948136405,14.811377389,17.8290188276,0.0,4.12243109448,15.9888894789,71.3264644284,68.3347340106,2.97173041782,0.02
 05/08  04:00:00,117.25958318,29.2996465054,35.9078914642,0.00344191246415,12.3672932834,24.9413748627,117.615674329,112.642790299,4.9528840297,0.02
 05/08  05:00:00,131.076291078,29.3038982386,37.126243119,12.5998754753,12.3672932834,24.9413748627,183.038983644,178.066099614,4.9528840297,0.02
 05/08  06:00:00,180.769010422,30.3299788068,37.8788038586,9.41597246593,24.7345865669,70.7195625826,149.291196887,139.365428828,9.90576805939,0.02
 05/08  07:00:00,204.812160804,30.4109928655,39.3321506884,4.93014870595,37.1018798503,92.3937384068,137.395543833,118.886377823,9.90576805939,8.60339795059
 05/08  08:00:00,216.389867923,30.491435214,40.1158115359,3.60093139195,37.1018798503,104.434947198,121.798109254,111.872341195,9.90576805939,0.02
 05/08  09:00:00,229.698332161,30.5794254479,42.7978902554,2.09778275579,37.1018798503,116.476155989,116.616463673,106.690695613,9.90576805939,0.02
 05/08  10:00:00,234.133332458,30.6772114195,48.0117078101,1.22065272899,37.1018798503,116.476155989,110.829594629,100.903826569,9.90576805939,0.02
 05/08  11:00:00,240.211964591,30.854276187,54.4817072139,0.65200941642,37.1018798503,116.476155989,114.877647948,96.3529630879,9.90576805939,8.61891680035
 05/08  12:00:00,230.887197352,31.1146156228,57.3892249872,0.201146638767,37.1018798503,104.434947198,102.802023293,92.8762552339,9.90576805939,0.02
 05/08  13:00:00,246.619034972,31.4672836263,60.9096535185,0.0182196293461,37.1018798503,116.476155989,99.7325662453,89.8067981859,9.90576805939,0.02
 05/08  14:00:00,251.725908337,31.8669612933,65.6351753542,0.0,37.1018798503,116.476155989,96.8714816616,86.9457136022,9.90576805939,0.02
 05/08  15:00:00,253.815660616,32.2297010377,67.3623226346,0.0,37.1018798503,116.476155989,102.83622481,84.3132468588,9.90576805939,8.61720989141
 05/08  16:00:00,256.647347397,32.5582526863,69.8659970165,0.0,37.1018798503,116.476155989,92.3592643389,82.4334962795,9.90576805939,0.02
 05/08  17:00:00,258.711611883,32.7663169308,71.7230610245,0.0,37.1018798503,116.476155989,91.2745504871,81.3487824277,9.90576805939,0.02
 05/08  18:00:00,160.559512046,29.4699543099,58.1328368234,0.0,24.7345865669,47.5788473902,67.6567248304,62.6838408007,4.9528840297,0.02
 05/08  19:00:00,157.179958231,29.277177176,54.9460566761,0.0,24.7345865669,47.5788473902,73.5803980508,68.6075140211,4.9528840297,0.02
 05/08  20:00:00,147.679177377,29.638585072,54.5949692898,0.0,12.3672932834,38.6892022431,88.0204492458,85.028718828,2.97173041782,0.02
 05/08  21:00:00,105.935716771,18.0964433931,33.9242327299,0.0,12.3672932834,27.0668015668,60.802061086,57.8103306681,2.97173041782,0.02
 05/08  22:00:00,94.8441707143,22.2675058036,37.8776700917,0.0,4.12243109448,15.9888894789,83.7075257406,80.7157953228,2.97173041782,0.02
 05/08  23:00:00,79.1613522318,16.1286479581,28.4836413791,0.0,4.12243109448,15.9888894789,59.3455784542,56.3538480363,2.97173041782,0.02
 05/08  24:00:00,87.786729076,20.7766097082,32.3325433606,0.0,4.12243109448,15.9888894789,86.6453652245,83.6536348067,2.97173041782,0.02
 05/09  01:00:00,70.1945240266,13.726282485,21.9620164637,0.0,4.12243109448,15.9888894789,53.8629303995,50.8711999817,2.97173041782,0.02
 05/09  02:00:00,87.0830851045,21.1146086268,31.2909005836,0.0,4.12243109448,15.9888894789,85.0683488766,82.0766184588,2.97173041782,0.02
 05/09  03:00:00,63.688694664,12.760571289,16.4218982419,0.0,4.12243109448,15.9888894789,57.3707338592,54.3790034414,2.97173041782,0.02
 05/09  04:00:00,120.696785854,29.2996465054,39.3508650311,0.0,12.3672932834,24.9413748627,109.805052186,104.832168156,4.9528840297,0.02
 05/09  05:00:00,130.385203583,29.3544018575,41.5907890113,7.39373837825,12.3672932834,24.9413748627,181.464876637,167.911376096,4.9528840297,8.60061651172
 05/09  06:00:00,181.731124104,30.4440345601,42.8917318676,5.2511024092,24.7345865669,70.7195625826,139.967925653,130.042157594,9.90576805939,0.02
 05/09  07:00:00,206.386199939,30.6968042212,44.0913476364,1.45918219395,37.1018798503,92.3937384068,118.514594572,108.588826513,9.90576805939,0.02
 05/09  08:00:00,225.340323491,30.8449280331,51.3142894406,0.999419291778,37.1018798503,104.434947198,109.738323988,99.8125559289,9.90576805939,0.02
 05/09  09:00:00,246.102311906,31.1118023418,60.0102698928,0.757007677008,37.1018798503,116.476155989,104.061611755,94.1358436955,9.90576805939,0.02
 05/09  10:00:00,251.153470175,31.4469971386,65.0902247661,0.392489700801,37.1018798503,116.476155989,99.6519567068,89.7261886474,9.90576805939,0.02
 05/09  11:00:00,256.528913566,31.8383992242,70.4265341639,0.0400346257288,37.1018798503,116.476155989,104.777727562,86.2531934354,9.90576805939,8.6187660668
 05/09  12:00:00,251.404208357,32.2164989428,77.0055157555,0.0,37.1018798503,104.434947198,93.5870144127,83.6612463533,9.90576805939,0.02
 05/09  13:00:00,269.581685154,32.623808415,82.734002482,0.0,37.1018798503,116.476155989,91.1194008146,81.1936327552,9.90576805939,0.02
 05/09  14:00:00,275.349274381,33.1092213765,88.0162847274,0.0,37.1018798503,116.476155989,88.5853985634,78.659630504,9.90576805939,0.02
 05/09  15:00:00,280.466894648,33.6696350927,92.573650139,0.0,37.1018798503,116.476155989,94.8668479176,76.3439933602,9.90576805939,8.61708649805
 05/09  16:00:00,283.277808406,34.0670038832,94.9877182745,0.0,37.1018798503,116.476155989,84.7829916919,74.8572236326,9.90576805939,0.02
 05/09  17:00:00,287.911022847,34.2971273621,98.0279776897,0.0,37.1018798503,116.476155989,83.615291595,73.6895235356,9.90576805939,0.02
 05/09  18:00:00,187.437993677,29.5766656972,75.4873118475,0.0,24.7345865669,47.5788473902,63.6128047061,58.6399206764,4.9528840297,0.02
 05/09  19:00:00,186.728921123,29.2896996256,72.519330347,0.0,24.7345865669,47.5788473902,67.4637544577,62.490870428,4.9528840297,0.02
 05/09  20:00:00,175.637466413,29.7658727527,71.7716110285,0.0,12.3672932834,38.6892022431,80.7437282617,77.7519978439,2.97173041782,0.02
 05/09  21:00:00,125.433128408,20.1608099477,46.7154840791,0.0,12.3672932834,27.0668015668,62.4095382605,59.4178078427,2.97173041782,0.02
 05/09  22:00:00,109.697526916,23.9515441382,50.6130354662,0.0,4.12243109448,15.9888894789,80.0955451577,77.1038147399,2.97173041782,0.02
 05/09  23:00:00,87.0833494873,17.4264018143,35.0864659911,0.0,4.12243109448,15.9888894789,60.4717225571,57.4799921393,2.97173041782,0.02
 05/09  24:00:00,96.7763363705,22.2192202438,39.8581213322,0.0,4.12243109448,15.9888894789,85.6970541583,82.7053237405,2.97173041782,0.02
 05/10  01:00:00,80.2351823569,16.0320768385,29.6540428048,0.0,4.12243109448,15.9888894789,58.4388599557,55.4471295379,2.97173041782,0.02
 05/10  02:00:00,91.5318248581,21.688079086,35.1447510911,0.0,4.12243109448,15.9888894789,91.1766255368,88.1848951189,2.97173041782,0.02
 05/10  03:00:00,70.2712552048,14.1548962647,21.5887150201,0.0,4.12243109448,15.9888894789,58.3259039132,55.3341734954,2.97173041782,0.02
 05/10  04:00:00,124.303343261,29.0823614863,43.1747075455,0.0,12.3672932834,24.9413748627,113.987785078,100.433249431,4.9528840297,8.60165161682
 05/10  05:00:00,133.292253336,29.8944987978,45.3462394116,6.00524097968,12.3672932834,24.9413748627,169.60818718,164.635303151,4.9528840297,0.02
 05/10  06:00:00,183.467876484,30.4426360185,46.9244055214,2.95657987368,24.7345865669,70.7195625826,137.290107106,127.364339047,9.90576805939,0.02
 05/10  07:00:00,214.237485082,30.8195002887,52.6751112779,0.604010185255,37.1018798503,92.3937384068,115.295035987,105.369267928,9.90576805939,0.02
 05/10  08:00:00,233.200040568,31.1198513027,59.4710758647,0.427431611912,37.1018798503,104.434947198,106.267602452,96.3418343923,9.90576805939,0.02
 05/10  09:00:00,250.671745607,31.5768872389,64.6672809354,0.204350073222,37.1018798503,116.476155989,100.670882128,90.7451140686,9.90576805939,0.02
 05/10  10:00:00,260.74736486,32.0809704168,74.4146622164,0.0279791950738,37.1018798503,116.476155989,96.224482739,86.2987146796,9.90576805939,0.02
 05/10  11:00:00,270.271887543,32.6589289934,83.3890390529,0.0,37.1018798503,116.476155989,100.81194312,82.2875400065,9.90576805939,8.61863505404
 05/10  12:00:00,266.725576949,33.18735179,91.3560422938,0.0,37.1018798503,104.434947198,89.2557337181,79.3299656587,9.90576805939,0.02
 05/10  13:00:00,288.513872255,33.8608107162,100.429194638,0.0,37.1018798503,116.476155989,85.4654874012,75.5397193418,9.90576805939,0.02
 05/10  14:00:00,298.307098161,34.7169269931,109.366409931,0.0,37.1018798503,116.476155989,70.0683224694,60.14255441,9.90576805939,0.02
 05/10  15:00:00,307.229761864,35.484736059,114.549488968,0.0,37.1018798503,116.476155989,66.7091512703,48.1864148683,9.90576805939,8.61696834261
 05/10  16:00:00,313.046329042,35.8769512338,116.597166821,0.0,37.1018798503,116.476155989,55.370969754,45.4452016946,9.90576805939,0.02
 05/10  17:00:00,322.867048895,36.0530450893,118.681779305,0.0,37.1018798503,116.476155989,51.5120770654,41.586309006,9.90576805939,0.02
 05/10  18:00:00,210.791080635,29.605643385,87.7437796861,0.0,24.7345865669,47.5788473902,51.3467947954,46.3739107657,4.9528840297,0.02
 05/10  19:00:00,200.697851705,29.3245882599,84.5143747511,0.0,24.7345865669,47.5788473902,61.1198309027,56.146946873,4.9528840297,0.02
 05/10  20:00:00,188.621909802,29.8063071427,83.8950641548,0.0,12.3672932834,38.6892022431,76.4737398364,73.4820094186,2.97173041782,0.02
 05/10  21:00:00,131.112921801,21.0741755674,52.9094646809,0.0,12.3672932834,27.0668015668,63.468010347,60.4762799292,2.97173041782,0.02
 05/10  22:00:00,102.793355201,19.7321961679,47.8924739272,0.0,4.12243109448,15.9888894789,61.1328612009,58.1411307831,2.97173041782,0.02
 05/10  23:00:00,112.274205472,22.653790282,50.7401091503,0.0,4.12243109448,15.9888894789,77.0309843589,74.0392539411,2.97173041782,0.02
 05/10  24:00:00,97.3227448901,19.1286266704,42.1298278249,0.0,4.12243109448,15.9888894789,65.15166075,62.1599303321,2.97173041782,0.02
 05/11  01:00:00,104.555490795,22.895218081,45.6879600728,0.0,4.12243109448,15.9888894789,81.5955713614,78.6038409436,2.97173041782,0.02
 05/11  02:00:00,86.1830830524,17.5653022353,32.1881578861,0.0,4.12243109448,15.9888894789,65.9130454248,62.921315007,2.97173041782,0.02
 05/11  03:00:00,94.930879322,20.3479959284,36.1774856297,0.0,4.12243109448,15.9888894789,90.0801950543,78.5068123161,2.97173041782,8.60165232034
 05/11  04:00:00,130.313440456,28.7926481275,46.9063079107,0.0,12.3672932834,24.9413748627,101.144287475,96.1714034455,4.9528840297,0.02
 05/11  05:00:00,138.924121352,30.2698385526,52.8406742246,3.46764338527,12.3672932834,24.9413748627,167.349508672,162.376624642,4.9528840297,0.02
 05/11  06:00:00,186.896118969,30.4872828457,52.0987729822,1.16580824827,24.7345865669,70.7195625826,135.347924786,125.422156727,9.90576805939,0.02
 05/11  07:00:00,215.668620802,30.9584735949,54.4092245518,0.162061929905,37.1018798503,92.3937384068,114.099971325,104.174203266,9.90576805939,0.02
 05/11  08:00:00,234.849485375,31.3608558334,61.2521777929,0.054776995184,37.1018798503,104.434947198,105.207130549,95.2813624895,9.90576805939,0.02
 05/11  09:00:00,258.186138721,31.9312423439,72.0309168971,0.000759785673159,37.1018798503,116.476155989,99.05084002,89.1250719606,9.90576805939,0.02
 05/11  10:00:00,267.577310084,32.4892081886,80.8643581352,0.0,37.1018798503,116.476155989,94.3168168162,84.3910487569,9.90576805939,0.02
 05/11  11:00:00,275.82039606,33.0452290593,88.5512669619,0.0,37.1018798503,116.476155989,99.3395667133,80.8153053987,9.90576805939,8.61849325522
 05/11  12:00:00,276.082722321,33.615148725,98.0965406706,0.0,37.1018798503,104.434947198,87.4421803425,77.5164122831,9.90576805939,0.02
 05/11  13:00:00,296.043032559,34.3403566784,107.477698142,0.0,37.1018798503,116.476155989,74.2281605736,64.3023925142,9.90576805939,0.02
 05/11  14:00:00,303.895084001,35.1468070755,114.524526475,0.0,37.1018798503,116.476155989,59.8421949455,49.9164268862,9.90576805939,0.02
 05/11  15:00:00,319.826453989,35.9002645159,121.949585588,0.0,37.1018798503,116.476155989,53.5757453741,35.0531494413,9.90576805939,8.61682787333
 05/11  16:00:00,331.96612067,36.4676796561,127.782772314,0.0,37.1018798503,116.476155989,33.7064623713,23.7806943119,9.90576805939,0.02
 05/11  17:00:00,333.938166473,36.6440499085,128.211472168,0.0,37.1018798503,116.476155989,32.7054354703,22.7796674109,9.90576805939,0.02
 05/11  18:00:00,213.415807519,29.6112511452,90.8459258936,0.0,24.7345865669,47.5788473902,43.5445488839,38.5716648542,4.9528840297,0.02
 05/11  19:00:00,211.496436683,29.3284786375,87.084969063,0.0,24.7345865669,47.5788473902,54.0248241006,49.0519400709,4.9528840297,0.02
 05/11  20:00:00,199.941999596,29.8089614056,86.7443987595,0.0,12.3672932834,38.6892022431,71.6125232226,68.6207928048,2.97173041782,0.02
 05/11  21:00:00,144.919735903,21.0742910626,59.0139719942,0.0,12.3672932834,27.0668015668,61.0523295125,58.0605990947,2.97173041782,0.02
 05/11  22:00:00,116.682423044,20.6436655457,54.9646162875,0.0,4.12243109448,15.9888894789,62.4362440463,59.4445136285,2.97173041782,0.02
 05/11  23:00:00,112.864574436,22.7745041815,53.0126220378,0.0,4.12243109448,15.9888894789,76.0369763435,73.0452459257,2.97173041782,0.02
 05/11  24:00:00,97.6556721915,19.1286266704,43.176402081,0.0,4.12243109448,15.9888894789,64.593129547,61.6013991292,2.97173041782,0.02
 05/12  01:00:00,106.88847637,22.895218081,46.0300450476,0.0,4.12243109448,15.9888894789,80.8419932137,77.8502627958,2.97173041782,0.02
 05/12  02:00:00,88.9071054406,17.6618733549,33.6003854471,0.0,4.12243109448,15.9888894789,67.486285053,64.4945546352,2.97173041782,0.02
 05/12  03:00:00,98.4667009268,21.5008931052,39.5657410289,0.0,4.12243109448,15.9888894789,90.5441754423,78.9707957909,2.97173041782,8.60164923358
 05/12  04:00:00,127.037617464,28.7926481275,46.1986954489,0.0,12.3672932834,24.9413748627,100.708472485,95.7355884556,4.9528840297,0.02
 05/12  05:00:00,137.617434306,30.2922138471,52.0467521338,3.23219452189,12.3672932834,24.9413748627,167.205732613,162.232848583,4.9528840297,0.02
 05/12  06:00:00,186.713247579,30.4931423792,52.2129152107,0.862935259042,24.7345865669,70.7195625826,134.941261358,125.015493299,9.90576805939,0.02
 05/12  07:00:00,216.984254811,31.0226152982,55.7050227139,0.0847506874314,37.1018798503,92.3937384068,113.292002179,103.36623412,9.90576805939,0.02
 05/12  08:00:00,238.023665286,31.5309177437,64.3050859229,0.00599608665664,37.1018798503,104.434947198,104.04717781,94.1214097509,9.90576805939,0.02
 05/12  09:00:00,261.719978931,32.1182276269,75.3342126888,0.0,37.1018798503,116.476155989,97.9702753599,88.0445073005,9.90576805939,0.02
 05/12  10:00:00,274.827077787,32.6996424391,86.7500852085,0.0,37.1018798503,116.476155989,93.2327492966,83.3069812372,9.90576805939,0.02
 05/12  11:00:00,286.023209368,33.3155749701,97.917126344,0.0,37.1018798503,116.476155989,97.5069011571,78.9827633613,9.90576805939,8.61836973642
 05/12  12:00:00,282.965613814,33.9977042784,106.785749532,0.0,37.1018798503,104.434947198,75.6514128013,65.7256447419,9.90576805939,0.02
 05/12  13:00:00,302.909510318,34.755106313,113.930563035,0.0,37.1018798503,116.476155989,61.1395237289,51.2137556695,9.90576805939,0.02
 05/12  14:00:00,309.072879663,35.5475849135,119.301558918,0.0,37.1018798503,116.476155989,50.1988123209,40.2730442615,9.90576805939,0.02
 05/12  15:00:00,316.658096948,36.352895959,126.081636338,0.0,37.1018798503,116.476155989,45.5613534456,27.0388682918,9.90576805939,8.61671709438
 05/12  16:00:00,322.29116026,36.9594676719,131.108636588,0.0,37.1018798503,116.476155989,25.6320617194,15.7062936601,9.90576805939,0.02
 05/12  17:00:00,326.567053276,37.1879093032,132.845766196,0.0,37.1018798503,116.476155989,20.8119715768,10.8862035174,9.90576805939,0.02
 05/12  18:00:00,229.537750641,29.6349585854,98.9568839206,0.0,24.7345865669,47.5788473902,26.6323384564,21.6594544267,4.9528840297,0.02
 05/12  19:00:00,239.085228851,29.3618041534,96.1380006781,0.0,24.7345865669,47.5788473902,31.9233874129,26.9505033832,4.9528840297,0.02
 05/12  20:00:00,227.68637273,29.8504823165,94.7334983034,0.0,12.3672932834,38.6892022431,50.277245057,47.2855146392,2.97173041782,0.02
 05/12  21:00:00,168.338117464,21.0849033542,64.2503529783,0.0,12.3672932834,27.0668015668,49.2818223692,46.2900919514,2.97173041782,0.02
 05/12  22:00:00,148.839382214,20.6484828984,63.3029119088,0.0,4.12243109448,15.9888894789,54.6443419113,51.6526114934,2.97173041782,0.02
 05/12  23:00:00,170.237399086,24.7181568366,70.3097194517,0.0,4.12243109448,15.9888894789,73.7934533554,70.8017229376,2.97173041782,0.02
 05/12  24:00:00,146.761859687,20.4022377467,58.3406385703,0.0,4.12243109448,15.9888894789,61.4949960314,58.5032656136,2.97173041782,0.02
 05/13  01:00:00,164.397142249,23.5652596598,63.2302989155,0.0,4.12243109448,15.9888894789,75.3236987868,72.331968369,2.97173041782,0.02
 05/13  02:00:00,136.154894637,19.1286266704,50.9141816152,0.0,4.12243109448,15.9888894789,61.7021813147,58.7104508969,2.97173041782,0.02
 05/13  03:00:00,138.734985057,22.895218081,52.0817277873,0.0,4.12243109448,15.9888894789,78.060679667,75.0689492491,2.97173041782,0.02
 05/13  04:00:00,155.404378526,28.5512203285,55.8347869657,0.0,4.12243109448,16.0517297156,110.152708015,98.5793304921,2.97173041782,8.60164710483
 05/13  05:00:00,151.497408654,28.7926481275,51.1136891761,0.0,4.12243109448,16.0517297156,103.145809338,100.15407892,2.97173041782,0.02
 05/13  06:00:00,175.867657819,30.2412149215,56.1248714746,0.0,4.12243109448,39.6058045677,84.7316620309,81.7399316131,2.97173041782,0.02
 05/13  07:00:00,212.096635028,30.2591658919,65.5250752578,1.25944310769,12.3672932834,65.3531420225,136.844041341,131.871157311,4.9528840297,0.02
 05/13  08:00:00,217.32106997,30.3642769401,73.4917196768,0.491027044748,12.3672932834,68.2430321324,132.642635588,127.669751558,4.9528840297,0.02
 05/13  09:00:00,254.996235405,30.5626706415,83.5113968649,0.208550109449,16.4897243779,93.1370602926,120.91383067,112.969216222,7.92461444751,0.02
 05/13  10:00:00,268.200784347,30.7491785255,94.2820601365,0.051701829544,16.4897243779,93.1370602926,112.97527874,105.030664292,7.92461444751,0.02
 05/13  11:00:00,279.628085964,30.9442292999,100.966796852,0.0,16.4897243779,93.1370602926,98.6839217663,90.7393073188,7.92461444751,0.02
 05/13  12:00:00,276.614820156,31.1292745402,104.469847346,0.0,16.4897243779,83.9857416113,90.0514130102,82.1067985627,7.92461444751,0.02
 05/13  13:00:00,272.765411706,31.3661727017,108.020330659,0.0,16.4897243779,83.9857416113,83.9811836052,76.0365691577,7.92461444751,0.02
 05/13  14:00:00,276.686120515,31.6860273793,113.969461283,0.0,16.4897243779,83.9857416113,72.3571790482,64.4125646007,7.92461444751,0.02
 05/13  15:00:00,257.975096277,30.2412149215,108.229110718,0.0,12.3672932834,70.6512738906,32.7279863949,27.7551023652,4.9528840297,0.02
 05/13  16:00:00,261.288817839,30.2412149215,110.128711057,0.0,12.3672932834,70.6512738906,38.7998175382,25.2407990111,4.9528840297,8.6061344974
 05/13  17:00:00,256.416009646,30.2412149215,112.416283946,0.0,12.3672932834,58.1284167478,28.5141043469,23.5412203172,4.9528840297,0.02
 05/13  18:00:00,207.801962965,29.6932204848,95.9398248822,0.0,12.3672932834,24.9413748627,44.7243049927,39.751420963,4.9528840297,0.02
 05/13  19:00:00,198.936785685,29.3075420701,91.16060637,0.0,12.3672932834,24.9413748627,53.8382169581,48.8653329284,4.9528840297,0.02
 05/13  20:00:00,189.748873184,29.7839257035,91.0497436628,0.0,4.12243109448,16.0517297156,73.4796213388,70.487890921,2.97173041782,0.02
 05/13  21:00:00,127.031282902,18.3385580021,54.9983305598,0.0,4.12243109448,15.9888894789,55.3634501066,52.3717196888,2.97173041782,0.02
 05/13  22:00:00,146.604032147,24.2898699679,66.2851131875,0.0,4.12243109448,15.9888894789,80.0919384963,77.1002080785,2.97173041782,0.02
 05/13  23:00:00,109.785185579,18.0964433931,44.8577361684,0.0,4.12243109448,15.9888894789,62.8002216879,59.80849127,2.97173041782,0.02
 05/13  24:00:00,118.390042388,23.5652596598,51.9936987673,0.0,4.12243109448,15.9888894789,86.1409269803,83.1491965624,2.97173041782,0.02
 05/14  01:00:00,88.7111396409,16.2735046375,35.1615810225,0.0,2.06121554724,15.9888894789,61.5365891236,58.5448587058,2.97173041782,0.02
 05/14  02:00:00,100.560447359,22.1226491242,39.9511248725,0.0,2.06121554724,15.9888894789,86.1513193358,83.159588918,2.97173041782,0.02
 05/14  03:00:00,78.5620172791,13.887234351,25.8790202313,0.0,2.06121554724,15.9888894789,55.4601849997,52.4684545819,2.97173041782,0.02
 05/14  04:00:00,102.113944633,21.2323443971,35.8752541235,0.0,2.06121554724,15.9888894789,93.9582282545,90.9664978367,2.97173041782,0.02
 05/14  05:00:00,72.5736240805,12.5598248536,20.5121446821,0.0,2.06121554724,15.9888894789,55.3145316533,52.3228012355,2.97173041782,0.02
 05/14  06:00:00,99.5595493665,23.9455878798,37.680736418,0.0,2.06121554724,15.9888894789,98.1272125109,95.1354820931,2.97173041782,0.02
 05/14  07:00:00,78.8817306903,19.1950987517,31.17515074,0.0,2.06121554724,15.9888894789,76.4467393457,73.4550089279,2.97173041782,0.02
 05/14  08:00:00,130.133677607,24.621585717,47.8935985905,0.0,4.12243109448,41.7362269337,88.9267538622,83.9538698325,4.9528840297,0.02
 05/14  09:00:00,126.011988823,20.6498168219,49.6956031562,0.0,4.12243109448,41.7362269337,69.0366188244,64.0637347947,4.9528840297,0.02
 05/14  10:00:00,147.907350715,24.7263992289,61.7289626007,0.0,4.12243109448,41.7362269337,83.3533564115,78.3804723818,4.9528840297,0.02
 05/14  11:00:00,147.691248439,20.6622352374,61.6894977762,0.0,4.12243109448,41.7362269337,63.5058845727,58.533000543,4.9528840297,0.02
 05/14  12:00:00,168.689530117,24.7258547026,74.0694386196,0.0,4.12243109448,41.7362269337,67.6427465829,62.6698625532,4.9528840297,0.02
 05/14  13:00:00,159.257910368,20.6620978256,69.4264337922,0.0,4.12243109448,41.7362269337,44.3329861539,39.3601021242,4.9528840297,0.02
 05/14  14:00:00,180.079607394,24.7317809303,81.9730885014,0.0,4.12243109448,41.7362269337,43.4566939258,38.4838098961,4.9528840297,0.02
 05/14  15:00:00,164.153152548,20.6804889302,74.5891864601,0.0,4.12243109448,41.7362269337,31.0381824073,26.0652983776,4.9528840297,0.02
 05/14  16:00:00,164.338090669,24.7429253939,85.2004274879,0.0,4.12243109448,24.8785346261,35.1372222686,30.1643382389,4.9528840297,0.02
 05/14  17:00:00,139.3035998,20.6971176034,76.4503485723,0.0,2.06121554724,15.9888894789,28.5530758059,25.5613453881,2.97173041782,0.02
 05/14  18:00:00,157.926560612,24.7419760201,84.3707945651,0.0,2.06121554724,15.9888894789,39.8213578176,36.8296273998,2.97173041782,0.02
 05/14  19:00:00,136.871899543,20.6835008879,73.4302516095,0.0,2.06121554724,15.9888894789,36.4527603659,33.461029948,2.97173041782,0.02
 05/14  20:00:00,155.875777788,24.7262540378,76.6403634844,0.0,2.06121554724,15.9888894789,62.4197461469,59.4280157291,2.97173041782,0.02
 05/14  21:00:00,131.761866207,20.6474368191,63.0522493766,0.0,2.06121554724,15.9888894789,74.3316694379,62.7582978546,2.97173041782,8.60164116549
 05/14  22:00:00,136.743098171,23.8069431493,66.3658110741,0.0,2.06121554724,15.9888894789,86.3050820578,83.31335164,2.97173041782,0.02
 05/14  23:00:00,112.757141218,18.6275845509,53.7742839822,0.0,2.06121554724,15.9888894789,64.1516449417,61.1599145239,2.97173041782,0.02
 05/14  24:00:00,121.510724893,23.5169741,59.2902471903,0.0,2.06121554724,15.9888894789,87.1753618349,84.1836314171,2.97173041782,0.02
 05/15  01:00:00,104.356848595,17.8550155941,43.5457932459,0.0,4.12243109448,15.9888894789,65.9958092293,63.0040788115,2.97173041782,0.02
 05/15  02:00:00,113.920776655,23.5652596598,50.5702846731,0.0,4.12243109448,15.9888894789,89.9178077739,86.9260773561,2.97173041782,0.02
 05/15  03:00:00,85.3929863704,15.9355057189,31.4308138226,0.0,4.12243109448,15.9888894789,60.8425372951,57.8508068773,2.97173041782,0.02
 05/15  04:00:00,142.713384656,29.396217625,53.5330129077,0.0,12.3672932834,24.9413748627,107.874253027,102.901368997,4.9528840297,0.02
 05/15  05:00:00,151.526761999,29.4627718977,55.570610892,3.80854377259,12.3672932834,24.9413748627,175.144026948,170.171142918,4.9528840297,0.02
 05/15  06:00:00,209.09072923,30.3459744254,60.7601224609,0.66060111228,24.7345865669,70.7195625826,141.232582663,131.306814604,9.90576805939,0.02
 05/15  07:00:00,235.214907372,30.7277706096,62.6788912796,0.0,37.1018798503,92.3937384068,118.953351407,109.027583347,9.90576805939,0.02
 05/15  08:00:00,258.071886589,31.3001066164,73.1266027233,0.0,37.1018798503,104.434947198,109.517063589,99.5912955293,9.90576805939,0.02
 05/15  09:00:00,286.76405553,31.8535431026,86.4219264149,0.0,37.1018798503,116.476155989,102.640427855,92.7146597959,9.90576805939,0.02
 05/15  10:00:00,301.194364724,32.3801201,97.9221824351,0.0,37.1018798503,116.476155989,104.519122815,85.9961527539,9.90576805939,8.61720200171
 05/15  11:00:00,310.853475349,32.9813734579,107.509248957,0.0,37.1018798503,116.476155989,78.5746918724,68.648923813,9.90576805939,0.02
 05/15  12:00:00,310.955969805,33.6208661553,117.108519413,0.0,37.1018798503,104.434947198,59.1043301705,49.1785621111,9.90576805939,0.02
 05/15  13:00:00,327.446573305,34.3212895769,124.861487266,0.0,37.1018798503,116.476155989,42.9691439928,33.0433759334,9.90576805939,0.02
 05/15  14:00:00,336.778897988,35.1200439301,131.394290112,0.0,37.1018798503,116.476155989,38.5516275085,20.029708296,9.90576805939,8.6161511531
 05/15  15:00:00,348.1323502,35.945297204,138.555374027,0.0,37.1018798503,116.476155989,19.1339896647,9.2082216053,9.90576805939,0.02
 05/15  16:00:00,352.197541311,36.5387014762,142.006325822,0.0,37.1018798503,116.476155989,15.4010950764,5.47532701696,9.90576805939,0.02
 05/15  17:00:00,350.473074479,36.7923799207,142.264409822,0.0,37.1018798503,116.476155989,14.8562135119,4.93044545246,9.90576805939,0.02
 05/15  18:00:00,227.817601501,29.6376476024,99.8088109013,0.0,24.7345865669,47.5788473902,24.1934330486,19.2205490189,4.9528840297,0.02
 05/15  19:00:00,231.593317926,29.3612543557,95.5374312549,0.0,24.7345865669,47.5788473902,33.0895565314,28.1166725017,4.9528840297,0.02
 05/15  20:00:00,218.239803703,29.8592259047,95.2938011043,0.0,12.3672932834,38.6892022431,49.0906436954,46.0989132775,2.97173041782,0.02
 05/15  21:00:00,149.383543877,21.0873744652,61.820980126,0.0,12.3672932834,27.0668015668,54.0429414267,51.0512110088,2.97173041782,0.02
 05/15  22:00:00,122.197567372,20.6492822498,58.105538349,0.0,4.12243109448,15.9888894789,60.8791383343,57.8874079165,2.97173041782,0.02
 05/15  23:00:00,135.063519163,24.7181568366,63.7640938128,0.0,4.12243109448,15.9888894789,88.4391249653,76.8657513518,2.97173041782,8.60164319567
 05/15  24:00:00,115.190332956,20.2815238472,52.0114073341,0.0,4.12243109448,15.9888894789,65.4791218415,62.4873914237,2.97173041782,0.02
 05/16  01:00:00,118.122229049,22.653790282,52.9851244113,0.0,4.12243109448,15.9888894789,77.3731602599,74.3814298421,2.97173041782,0.02
 05/16  02:00:00,101.637415969,18.8871988714,43.1446311607,0.0,4.12243109448,15.9888894789,65.4649075995,62.4731771817,2.97173041782,0.02
 05/16  03:00:00,108.66171844,22.7986469614,48.1136058608,0.0,4.12243109448,15.9888894789,80.3172755689,77.325545151,2.97173041782,0.02
 05/16  04:00:00,134.238159643,29.0340759265,53.1578105773,0.0,12.3672932834,24.9413748627,99.2230922121,94.2502081824,4.9528840297,0.02
 05/16  05:00:00,143.136522645,30.196559707,58.3068631766,2.58682668306,12.3672932834,24.9413748627,166.427626473,161.454742443,4.9528840297,0.02
 05/16  06:00:00,193.912488471,30.5202209219,59.1739538251,0.200614354718,24.7345865669,70.7195625826,133.97376094,124.047992881,9.90576805939,0.02
 05/16  07:00:00,225.304106079,31.1582890815,63.2201788923,0.0,37.1018798503,92.3937384068,112.379926898,102.454158839,9.90576805939,0.02
 05/16  08:00:00,246.503823734,31.6983487555,71.5243754354,0.0,37.1018798503,104.434947198,103.312297804,93.3865297447,9.90576805939,0.02
 05/16  09:00:00,276.180686369,32.2958095849,84.3836346391,0.0,37.1018798503,116.476155989,96.906911736,86.9811436766,9.90576805939,0.02
 05/16  10:00:00,288.809384159,32.9077127262,96.3469826716,0.0,37.1018798503,116.476155989,91.9545024406,82.0287343812,9.90576805939,0.02
 05/16  11:00:00,294.928774276,33.5907572301,104.995221312,0.0,37.1018798503,116.476155989,88.9683560672,70.4447606383,9.90576805939,8.6178273695
 05/16  12:00:00,293.407332723,34.2629224835,113.094493894,0.0,37.1018798503,104.434947198,62.9959980987,53.0702300393,9.90576805939,0.02
 05/16  13:00:00,310.815439812,34.956461418,119.748359052,0.0,37.1018798503,116.476155989,49.5271680065,39.6013999471,9.90576805939,0.02
 05/16  14:00:00,326.233167878,35.7143472432,126.575597026,0.0,37.1018798503,116.476155989,36.2600830412,26.3343149818,9.90576805939,0.02
 05/16  15:00:00,339.85612412,36.4637556714,134.007037512,0.0,37.1018798503,116.476155989,30.5933695228,12.0713773541,9.90576805939,8.61622410929
 05/16  16:00:00,340.052334831,36.9653421012,137.017583221,0.0,37.1018798503,116.476155989,16.7703575286,6.84458946918,9.90576805939,0.02
 05/16  17:00:00,335.108822924,37.1042865287,135.476983368,0.0,37.1018798503,116.476155989,18.202571765,8.27680370559,9.90576805939,0.02
 05/16  18:00:00,208.471896233,29.6300024486,95.0303473677,0.0,24.7345865669,47.5788473902,34.073410266,29.1005262363,4.9528840297,0.02
 05/16  19:00:00,207.017450375,29.3519050011,91.1587164778,0.0,24.7345865669,47.5788473902,44.5299745546,39.5570905249,4.9528840297,0.02
 05/16  20:00:00,191.224961003,29.8389032661,90.6980622511,0.0,12.3672932834,38.6892022431,62.2772891271,59.2855587093,2.97173041782,0.02
 05/16  21:00:00,137.939926616,21.0820445935,60.211064323,0.0,12.3672932834,27.0668015668,59.2945636298,56.302833212,2.97173041782,0.02
 05/16  22:00:00,113.7920145,20.6456724104,56.3092389014,0.0,4.12243109448,15.9888894789,61.42878769,58.4370572722,2.97173041782,0.02
 05/16  23:00:00,122.661893506,24.7181568366,60.1353401637,0.0,4.12243109448,15.9888894789,80.921479952,77.9297495342,2.97173041782,0.02
 05/16  24:00:00,103.00830277,19.3700544694,48.0000010135,0.0,4.12243109448,15.9888894789,62.8048296894,59.8130992716,2.97173041782,0.02
 05/17  01:00:00,111.099155113,22.5330763825,52.196053985,0.0,4.12243109448,15.9888894789,77.8063949209,74.814664503,2.97173041782,0.02
 05/17  02:00:00,97.5391664574,18.8871988714,43.3641823742,0.0,4.12243109448,15.9888894789,74.047681355,62.4743097779,2.97173041782,8.60164115936
 05/17  03:00:00,104.078972715,22.7020758418,46.1835431597,0.0,4.12243109448,15.9888894789,83.3125319958,80.320801578,2.97173041782,0.02
 05/17  04:00:00,133.994279161,29.0340759265,52.9139302095,0.0,12.3672932834,24.9413748627,98.9879842707,94.015100241,4.9528840297,0.02
 05/17  05:00:00,143.552737948,30.2849888731,58.9359226973,2.28555342659,12.3672932834,24.9413748627,165.671129658,160.698245628,4.9528840297,0.02
 05/17  06:00:00,193.44938644,30.5982219604,59.4680861484,0.238824442911,24.7345865669,70.7195625826,133.450803822,123.525035763,9.90576805939,0.02
 05/17  07:00:00,224.303438471,31.2445657842,62.9200279467,0.0,37.1018798503,92.3937384068,112.146703634,102.220935575,9.90576805939,0.02
 05/17  08:00:00,244.172564397,31.780522787,70.210417001,0.0,37.1018798503,104.434947198,103.286665635,93.3608975757,9.90576805939,0.02
 05/17  09:00:00,265.41144387,32.3885624541,78.7997189724,0.0,37.1018798503,116.476155989,97.2444384446,87.3186703852,9.90576805939,0.02
 05/17  10:00:00,276.261137271,33.0104026181,89.0270603805,0.0,37.1018798503,116.476155989,92.5070536123,82.5812855529,9.90576805939,0.02
 05/17  11:00:00,286.436358419,33.6924658522,98.5200824102,0.0,37.1018798503,116.476155989,97.1609517876,78.6374919123,9.90576805939,8.6176918159
 05/17  12:00:00,281.611735022,34.3263166741,105.103315149,0.0,37.1018798503,104.434947198,79.1411620401,69.2153939807,9.90576805939,0.02
 05/17  13:00:00,301.589810712,35.0021571122,112.363877795,0.0,37.1018798503,116.476155989,64.7184683297,54.7927002703,9.90576805939,0.02
 05/17  14:00:00,309.456122404,35.7905861917,119.441864201,0.0,37.1018798503,116.476155989,50.5691620283,40.643393969,9.90576805939,0.02
 05/17  15:00:00,316.85990594,36.5476896144,126.088706357,0.0,37.1018798503,116.476155989,45.8466207057,27.3247492501,9.90576805939,8.6161033962
 05/17  16:00:00,325.101492487,37.0775488333,131.428021621,0.0,37.1018798503,116.476155989,25.4338177884,15.508049729,9.90576805939,0.02
 05/17  17:00:00,330.912732074,37.2014350623,131.146779689,0.0,37.1018798503,116.476155989,24.8873422446,14.9615741852,9.90576805939,0.02
 05/17  18:00:00,208.659399583,29.6280809314,93.9936469491,0.0,24.7345865669,47.5788473902,37.1421650062,32.1692809765,4.9528840297,0.02
 05/17  19:00:00,204.246104362,29.3510266683,91.8953930069,0.0,24.7345865669,47.5788473902,43.5813924564,38.6085084267,4.9528840297,0.02
 05/17  20:00:00,189.107505948,29.8444009118,91.9456271365,0.0,12.3672932834,38.6892022431,59.4462411294,56.4545107116,2.97173041782,0.02
 05/17  21:00:00,133.297418155,21.085403987,57.8054270874,0.0,12.3672932834,27.0668015668,59.5240038734,56.5322734556,2.97173041782,0.02
 05/17  22:00:00,109.296580515,20.6473309884,53.7777652442,0.0,4.12243109448,15.9888894789,61.8310152696,58.8392848518,2.97173041782,0.02
 05/17  23:00:00,118.794708075,24.7181568366,58.9389947486,0.0,4.12243109448,15.9888894789,81.175540771,78.1838103532,2.97173041782,0.02
 05/17  24:00:00,101.376883783,19.3700544694,47.3935112905,0.0,4.12243109448,15.9888894789,62.9310150402,59.9392846224,2.97173041782,0.02
 05/18  01:00:00,109.222794804,22.653790282,51.8700112464,0.0,4.12243109448,15.9888894789,78.1993442237,75.2076138059,2.97173041782,0.02
 05/18  02:00:00,96.5883013386,18.8871988714,43.0877845612,0.0,4.12243109448,15.9888894789,65.8613936305,62.8696632126,2.97173041782,0.02
 05/18  03:00:00,108.951014868,22.7986469614,51.4533745779,0.0,4.12243109448,15.9888894789,83.3540000278,80.36226961,2.97173041782,0.02
 05/18  04:00:00,143.587057259,29.0340759265,62.5067084592,0.0,12.3672932834,24.9413748627,97.9062851171,92.9334010874,4.9528840297,0.02
 05/18  05:00:00,154.927524878,30.461355866,70.8415920304,1.57830410954,12.3672932834,24.9413748627,172.395310894,158.840790846,4.9528840297,8.60163601872
 05/18  06:00:00,209.270205351,30.7924051425,75.3335464129,0.0,24.7345865669,70.7195625826,131.149510865,121.223742806,9.90576805939,0.02
 05/18  07:00:00,240.961331543,31.7172072616,79.1052830218,0.0,37.1018798503,92.3937384068,109.451871972,99.5261039129,9.90576805939,0.02
 05/18  08:00:00,260.09930001,32.2862813095,85.6314162253,0.0,37.1018798503,104.434947198,101.284420534,91.3586524748,9.90576805939,0.02
 05/18  09:00:00,279.808246808,32.8574521402,92.7276613535,0.0,37.1018798503,116.476155989,95.7246947799,85.7989267205,9.90576805939,0.02
 05/18  10:00:00,286.897094918,33.566269319,99.1071870246,0.0,37.1018798503,116.476155989,86.5917991937,76.6660311343,9.90576805939,0.02
 05/18  11:00:00,294.486890571,34.3251711637,105.937878614,0.0,37.1018798503,116.476155989,82.6293396381,64.1060007186,9.90576805939,8.61757086007
 05/18  12:00:00,286.648948022,34.9246588343,109.542193514,0.0,37.1018798503,104.434947198,66.2664313038,56.3406632444,9.90576805939,0.02
 05/18  13:00:00,301.435680555,35.5015137147,111.710427835,0.0,37.1018798503,116.476155989,63.1892710744,53.263503015,9.90576805939,0.02
 05/18  14:00:00,307.248262302,36.152860559,116.871766815,0.0,37.1018798503,116.476155989,55.7359849727,45.8102169133,9.90576805939,0.02
 05/18  15:00:00,311.53232269,36.765201053,120.543595539,0.0,37.1018798503,116.476155989,47.0885568165,37.1627887571,9.90576805939,0.02
 05/18  16:00:00,314.871558199,37.124263947,123.524276176,0.0,37.1018798503,116.476155989,50.6565860474,32.1369677387,9.90576805939,8.61385024931
 05/18  17:00:00,317.259928428,37.2241901345,125.81357872,0.0,37.1018798503,116.476155989,36.2474722779,26.3217042185,9.90576805939,0.02
 05/18  18:00:00,194.083978965,29.6289212807,91.4983704323,0.0,24.7345865669,47.5788473902,44.4066588321,39.4337748024,4.9528840297,0.02
 05/18  19:00:00,184.468836041,29.3441710899,82.1679745998,0.0,24.7345865669,47.5788473902,61.6076084877,56.634724458,4.9528840297,0.02
 05/18  20:00:00,171.284721618,29.8202211536,78.0189117853,0.0,12.3672932834,38.6892022431,76.6385198685,73.6467894507,2.97173041782,0.02
 05/18  21:00:00,126.055612547,21.0763446184,50.9999899328,0.0,12.3672932834,27.0668015668,63.2306315307,60.2389011128,2.97173041782,0.02
 05/18  22:00:00,99.2463173964,19.7323284714,44.9006714258,0.0,4.12243109448,15.9888894789,61.2578544489,58.2661240311,2.97173041782,0.02
 05/18  23:00:00,104.425264063,22.7745041815,46.9517669719,0.0,4.12243109448,15.9888894789,77.6823302692,74.6905998513,2.97173041782,0.02
 05/18  24:00:00,93.9906601878,19.0079127709,40.369429883,0.0,4.12243109448,15.9888894789,65.5810554277,62.5893250099,2.97173041782,0.02
 05/19  01:00:00,105.615567323,22.7986469614,48.1179275762,0.0,4.12243109448,15.9888894789,83.9073716062,80.9156411884,2.97173041782,0.02
 05/19  02:00:00,93.2929108472,19.0079127709,39.671680661,0.0,4.12243109448,15.9888894789,72.2283094027,69.2365789849,2.97173041782,0.02
 05/19  03:00:00,99.3053893386,21.5008931052,43.1269222445,0.0,4.12243109448,15.9888894789,83.9360249953,80.9442945775,2.97173041782,0.02
 05/19  04:00:00,134.132502827,28.5270775486,53.5591528967,0.0,12.3672932834,24.9413748627,101.284926508,96.3120424786,4.9528840297,0.02
 05/19  05:00:00,147.347169911,30.1515879309,62.765301164,2.38400840201,12.3672932834,24.9413748627,166.723482485,161.750598455,4.9528840297,0.02
 05/19  06:00:00,200.516513205,30.5983377363,68.5477996939,0.575288989409,24.7345865669,70.7195625826,133.956965829,124.03119777,9.90576805939,0.02
 05/19  07:00:00,234.286783387,31.2013765988,72.924758385,0.0217997230096,37.1018798503,92.3937384068,122.106244106,103.595745766,9.90576805939,8.60473028067
 05/19  08:00:00,247.663641419,31.428333779,74.0537077855,0.0,37.1018798503,104.434947198,106.851746755,96.9259786956,9.90576805939,0.02
 05/19  09:00:00,261.487043857,31.6677532171,75.5961876455,0.0,37.1018798503,116.476155989,102.835169072,92.9094010129,9.90576805939,0.02
 05/19  10:00:00,265.174439693,31.9623403085,78.9884998554,0.0,37.1018798503,116.476155989,99.2189726299,89.2932045705,9.90576805939,0.02
 05/19  11:00:00,269.385826025,32.3098595592,82.8521600141,0.0,37.1018798503,116.476155989,95.7882416097,85.8624735503,9.90576805939,0.02
 05/19  12:00:00,261.032176337,32.7412115184,86.1088111042,0.0,37.1018798503,104.434947198,101.33856648,82.8176223551,9.90576805939,8.61517606576
 05/19  13:00:00,275.499298256,33.3189211035,87.9566719214,0.0,37.1018798503,116.476155989,89.4227978459,79.4970297865,9.90576805939,0.02
 05/19  14:00:00,279.790443192,33.90377593,91.6630725871,0.0,37.1018798503,116.476155989,86.4465695612,76.5208015018,9.90576805939,0.02
 05/19  15:00:00,283.033280419,34.2340631603,94.5757306777,0.0,37.1018798503,116.476155989,84.5791433452,74.6533752858,9.90576805939,0.02
 05/19  16:00:00,284.386689697,34.6046492444,95.5589630952,0.0,37.1018798503,116.476155989,91.1314978063,72.6119918337,9.90576805939,8.61373791322
 05/19  17:00:00,286.621375819,34.6917741185,97.7074462124,0.0,37.1018798503,116.476155989,82.3959580495,72.4701899901,9.90576805939,0.02
 05/19  18:00:00,180.16439967,29.4817732373,77.7259467456,0.0,24.7345865669,47.5788473902,63.3988679994,58.4259839697,4.9528840297,0.02
 05/19  19:00:00,179.238802641,29.2910178347,76.9911030745,0.0,24.7345865669,47.5788473902,67.6204179938,62.6475339641,4.9528840297,0.02
 05/19  20:00:00,171.314115206,29.7677216754,78.1008139913,0.0,12.3672932834,38.6892022431,80.31170503,77.3199746122,2.97173041782,0.02
 05/19  21:00:00,129.178150525,21.0722793254,54.1265984118,0.0,12.3672932834,27.0668015668,64.5054487157,61.5137182979,2.97173041782,0.02
 05/19  22:00:00,103.425521665,19.4907683689,49.3214363214,0.0,4.12243109448,15.9888894789,61.6351580301,58.6434276123,2.97173041782,0.02
 05/19  23:00:00,108.406567316,22.653790282,51.0537846498,0.0,4.12243109448,15.9888894789,77.8036148103,74.8118843925,2.97173041782,0.02
 05/19  24:00:00,95.9036760819,18.8871988714,42.4031602028,0.0,4.12243109448,15.9888894789,65.4400052385,62.4482748207,2.97173041782,0.02
 05/20  01:00:00,107.11744272,22.7986469614,49.6198034993,0.0,4.12243109448,15.9888894789,83.0520905647,80.0603601469,2.97173041782,0.02
 05/20  02:00:00,92.9786252357,18.7664849719,39.598823376,0.0,4.12243109448,15.9888894789,71.0999372927,68.1082068749,2.97173041782,0.02
 05/20  03:00:00,98.7719916676,21.5008931052,42.593525102,0.0,4.12243109448,15.9888894789,80.3691891426,77.3774587248,2.97173041782,0.02
 05/20  04:00:00,112.452499584,28.0683647305,49.472370338,0.0,4.12243109448,16.0517297156,108.156550178,105.164819761,2.97173041782,0.02
 05/20  05:00:00,113.591223625,28.3097925295,50.3696665484,0.0,4.12243109448,16.0517297156,108.997334007,106.00560359,2.97173041782,0.02
 05/20  06:00:00,141.036180193,30.2412149215,61.7257925052,0.0,4.12243109448,39.6058045677,89.991321081,86.9995906631,2.97173041782,0.02
 05/20  07:00:00,178.521024781,30.2456883928,65.7724641772,4.13983309838,12.3672932834,65.3531420225,144.075511972,139.102627942,4.9528840297,0.02
