Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  08:00:00,182.842075165,30.2462133346,69.5156669457,1.82653035704,12.3672932834,68.2430321324,140.603640963,135.630756933,4.9528840297,0.02
 05/20  09:00:00,217.06317633,30.2972229008,76.2060916116,0.289414422122,16.4897243779,93.1370602926,136.908426256,120.376966111,7.92461444751,8.6068456983
 05/20  10:00:00,221.736209094,30.3826021961,80.9649516886,0.118158396379,16.4897243779,93.1370602926,121.800363517,113.855749069,7.92461444751,0.02
 05/20  11:00:00,225.800308486,30.5581193719,84.9680391909,0.00367017869916,16.4897243779,93.1370602926,117.973875055,110.029260607,7.92461444751,0.02
 05/20  12:00:00,221.346436846,30.7999931049,89.4275075406,0.0,16.4897243779,83.9857416113,112.767067537,104.822453089,7.92461444751,0.02
 05/20  13:00:00,227.764609796,31.0455632339,95.6001061289,0.0,16.4897243779,83.9857416113,104.935054159,96.9904397113,7.92461444751,0.02
 05/20  14:00:00,232.799528794,31.3956112403,100.28501005,0.0,16.4897243779,83.9857416113,94.5000902022,86.5554757547,7.92461444751,0.02
 05/20  15:00:00,210.020326535,30.2412149215,96.1170976845,0.0,12.3672932834,70.6512738906,48.0830481394,43.1101641097,4.9528840297,0.02
 05/20  16:00:00,205.812601865,30.2412149215,91.9093675841,0.0,12.3672932834,70.6512738906,48.9017155531,43.9288315234,4.9528840297,0.02
 05/20  17:00:00,193.616962924,30.2412149215,92.2370852303,0.0,12.3672932834,58.1284167478,53.2875691979,48.3146851682,4.9528840297,0.02
 05/20  18:00:00,150.850845782,29.5739711233,83.3256022575,0.0,12.3672932834,24.9413748627,76.4480252383,71.4751412086,4.9528840297,0.02
 05/20  19:00:00,144.349078476,29.2839428419,77.1138632171,0.0,12.3672932834,24.9413748627,84.592076778,79.6191927483,4.9528840297,0.02
 05/20  20:00:00,139.76701501,29.7623119613,77.4421046155,0.0,4.12243109448,16.0517297156,94.9197269523,91.9279965345,2.97173041782,0.02
 05/20  21:00:00,99.0457925644,18.3378711921,46.116022673,0.0,4.12243109448,15.9888894789,62.565932392,59.5742019742,2.97173041782,0.02
 05/20  22:00:00,114.991822848,23.9274013583,56.3440096735,0.0,4.12243109448,15.9888894789,87.2024855539,84.2107551361,2.97173041782,0.02
 05/20  23:00:00,90.6923440683,17.0642601158,39.0576040503,0.0,4.12243109448,15.9888894789,62.0787629521,59.0870325342,2.97173041782,0.02
 05/20  24:00:00,104.310977755,22.412362483,47.1996222478,0.0,4.12243109448,15.9888894789,85.4366733156,82.4449428978,2.97173041782,0.02
 05/21  01:00:00,81.5172347472,15.9355057189,33.0938836441,0.0,2.06121554724,15.9888894789,67.7364166722,56.1630727799,2.97173041782,8.60161347446
 05/21  02:00:00,99.5103602104,22.412362483,44.4602204734,0.0,2.06121554724,15.9888894789,89.833288341,86.8415579232,2.97173041782,0.02
 05/21  03:00:00,80.5358077108,15.9355057189,32.1124567547,0.0,2.06121554724,15.9888894789,66.8287971265,63.8370667087,2.97173041782,0.02
 05/21  04:00:00,92.8498211105,20.8570856412,39.3763772075,0.0,2.06121554724,15.9888894789,93.86297755,90.8712471322,2.97173041782,0.02
 05/21  05:00:00,67.4390740495,12.5598248536,22.4503059213,0.0,2.06121554724,15.9888894789,56.5668534772,53.5751230594,2.97173041782,0.02
 05/21  06:00:00,89.6494943789,23.9455878798,42.4199584721,0.0,2.06121554724,15.9888894789,99.6211143886,96.6293839708,2.97173041782,0.02
 05/21  07:00:00,71.1102727559,19.0019565125,33.6003721635,0.0,2.06121554724,15.9888894789,77.4139593808,74.4222289629,2.97173041782,0.02
 05/21  08:00:00,120.442598327,24.621585717,48.983672316,0.0,4.12243109448,41.7362269337,90.3147794016,85.3418953719,4.9528840297,0.02
 05/21  09:00:00,116.045731041,20.647718979,47.7602703266,0.0,4.12243109448,41.7362269337,70.3003587022,65.3274746725,4.9528840297,0.02
 05/21  10:00:00,130.863430306,24.7244471534,58.9769166051,0.0,4.12243109448,41.7362269337,85.4421711567,80.4692871271,4.9528840297,0.02
 05/21  11:00:00,125.537233486,20.6583383662,56.5720565421,0.0,4.12243109448,41.7362269337,66.8903072288,61.9174231991,4.9528840297,0.02
 05/21  12:00:00,141.264453536,24.7225655236,68.4878248302,0.0,4.12243109448,41.7362269337,80.8969551155,75.9240710858,4.9528840297,0.02
 05/21  13:00:00,136.696709412,20.6520144997,63.5054091722,0.0,4.12243109448,41.7362269337,58.9566529806,53.9837689509,4.9528840297,0.02
 05/21  14:00:00,152.99940785,24.7255921855,74.8076262611,0.0,4.12243109448,41.7362269337,64.2507903806,59.2779063509,4.9528840297,0.02
 05/21  15:00:00,141.457426405,20.6635047783,68.0193023225,0.0,4.12243109448,41.7362269337,45.6384945245,40.6656104948,4.9528840297,0.02
 05/21  16:00:00,142.268254866,24.7311528683,75.870214785,0.0,4.12243109448,24.8785346261,58.0814326759,53.1085486462,4.9528840297,0.02
 05/21  17:00:00,119.826707891,20.6671526039,68.2211381573,0.0,2.06121554724,15.9888894789,47.5360597964,44.5443293786,2.97173041782,0.02
 05/21  18:00:00,132.078860844,24.7278011629,76.7177655978,0.0,2.06121554724,15.9888894789,60.0574577947,57.0657273769,2.97173041782,0.02
 05/21  19:00:00,122.057264936,20.6530288605,65.6653241972,0.0,2.06121554724,15.9888894789,54.3503238868,51.358593469,2.97173041782,0.02
 05/21  20:00:00,144.582534169,24.7181568366,71.1188965381,0.0,2.06121554724,15.9888894789,79.7648931283,76.7731627105,2.97173041782,0.02
 05/21  21:00:00,123.055058491,19.7321961679,55.9445788935,0.0,2.06121554724,15.9888894789,67.2374853154,64.2457548976,2.97173041782,0.02
 05/21  22:00:00,134.659757801,23.6135452196,59.9798074563,0.0,2.06121554724,15.9888894789,85.790019372,82.7982889542,2.97173041782,0.02
 05/21  23:00:00,108.327512348,18.1447289529,45.640050468,0.0,2.06121554724,15.9888894789,65.1776725111,62.1859420933,2.97173041782,0.02
 05/21  24:00:00,124.481358716,23.8066874588,56.2910531206,0.0,2.06121554724,15.9888894789,90.964104578,87.9723741602,2.97173041782,0.02
 05/22  01:00:00,101.924637951,17.6135877951,40.0636384622,0.0,4.12243109448,15.9888894789,68.0340901371,65.0423597193,2.97173041782,0.02
 05/22  02:00:00,109.869717231,22.170934684,43.8430407629,0.0,4.12243109448,15.9888894789,87.5546440536,84.5629136358,2.97173041782,0.02
 05/22  03:00:00,82.1584949035,15.6457923601,28.1974310884,0.0,4.12243109448,15.9888894789,63.6908298658,60.699099448,2.97173041782,0.02
 05/22  04:00:00,129.349612213,29.2996465054,47.6093045079,0.0,12.3672932834,24.9413748627,110.604951739,105.632067709,4.9528840297,0.02
 05/22  05:00:00,138.386887864,29.3428588436,48.2323655071,4.83405687377,12.3672932834,24.9413748627,178.269529371,173.296645342,4.9528840297,0.02
 05/22  06:00:00,192.213962895,30.3725206104,50.8725302544,1.35464308712,24.7345865669,70.7195625826,144.013835518,134.088067458,9.90576805939,0.02
 05/22  07:00:00,227.911601657,30.5502178406,55.0518988758,0.158386929266,37.1018798503,92.3937384068,129.726079151,111.215665495,9.90576805939,8.60464559684
 05/22  08:00:00,246.260747787,31.0168816832,63.2833184646,0.0460642565399,37.1018798503,104.434947198,111.683696828,101.757928769,9.90576805939,0.02
 05/22  09:00:00,266.540673971,31.4780400452,71.9217194268,0.0,37.1018798503,116.476155989,105.641636518,95.7158684588,9.90576805939,0.02
 05/22  10:00:00,273.037478171,31.8969270559,80.0664251135,0.0,37.1018798503,116.476155989,101.093402447,91.1676343874,9.90576805939,0.02
 05/22  11:00:00,282.72356425,32.3194661316,89.3120313399,0.0,37.1018798503,116.476155989,97.4885170365,87.5627489771,9.90576805939,0.02
 05/22  12:00:00,287.542217103,32.7138917654,96.8107293193,0.0,37.1018798503,104.434947198,102.564724174,84.0440796038,9.90576805939,8.61487651037
 05/22  13:00:00,310.151797148,33.2243196125,102.618649125,0.0,37.1018798503,116.476155989,87.8770493271,77.9512812677,9.90576805939,0.02
 05/22  14:00:00,319.475738515,33.8185618968,107.364387243,0.0,37.1018798503,116.476155989,78.87050784,68.9447397806,9.90576805939,0.02
 05/22  15:00:00,319.725264093,34.4084792888,110.60821369,0.0,37.1018798503,116.476155989,72.7902616575,62.8644935981,9.90576805939,0.02
 05/22  16:00:00,325.901097556,34.8622036343,113.721821741,0.0,37.1018798503,116.476155989,75.0232759951,56.5040802377,9.90576805939,8.61342769805
 05/22  17:00:00,330.489199485,35.0778054072,114.45587022,0.0,37.1018798503,116.476155989,64.1573021309,54.2315340715,9.90576805939,0.02
 05/22  18:00:00,219.699412477,29.5978964718,86.5066810914,0.0,24.7345865669,47.5788473902,57.769007728,52.7961236983,4.9528840297,0.02
 05/22  19:00:00,213.577387019,29.3158203305,81.7172526546,0.0,24.7345865669,47.5788473902,64.8522570135,59.8793729838,4.9528840297,0.02
 05/22  20:00:00,189.522188234,29.7929693517,75.8905922206,0.0,12.3672932834,38.6892022431,78.8661515413,75.8744211235,2.97173041782,0.02
 05/22  21:00:00,135.469144933,20.1614303046,47.6869883104,0.0,12.3672932834,27.0668015668,61.4621855413,58.4704551234,2.97173041782,0.02
 05/22  22:00:00,129.300282824,24.1688291573,54.3556608491,0.0,4.12243109448,15.9888894789,78.5547783187,75.5630479009,2.97173041782,0.02
 05/22  23:00:00,103.017042218,18.0964433931,40.1320446209,0.0,4.12243109448,15.9888894789,62.0541850691,59.0624546513,2.97173041782,0.02
 05/22  24:00:00,118.758211629,23.4445457603,47.5837424531,0.0,4.12243109448,15.9888894789,84.7410915182,81.7493611004,2.97173041782,0.02
 05/23  01:00:00,95.9336646855,16.3217901973,33.7661945235,0.0,4.12243109448,15.9888894789,56.7677863388,53.776055921,2.97173041782,0.02
 05/23  02:00:00,112.724255415,22.170934684,39.8973612298,0.0,4.12243109448,15.9888894789,89.0735308026,86.0818003847,2.97173041782,0.02
 05/23  03:00:00,85.3914042861,15.0663656425,23.9712556213,0.0,4.12243109448,15.9888894789,61.3226849588,58.330954541,2.97173041782,0.02
 05/23  04:00:00,146.072528316,29.2996465054,48.3494595312,0.0,12.3672932834,24.9413748627,103.250433789,98.2775497588,4.9528840297,0.02
 05/23  05:00:00,146.148284852,29.4045915632,49.1008179219,3.84852529294,12.3672932834,24.9413748627,168.739565285,163.766681256,4.9528840297,0.02
 05/23  06:00:00,195.216343431,30.5200235416,50.9189678177,1.4827106686,24.7345865669,70.7195625826,135.723504278,125.797736218,9.90576805939,0.02
 05/23  07:00:00,224.222649626,30.8344634882,54.8327765958,0.197319941006,37.1018798503,92.3937384068,113.941206513,104.015438454,9.90576805939,0.02
 05/23  08:00:00,242.051388974,31.2951516229,62.9859578062,0.0702767902404,37.1018798503,104.434947198,113.637723765,95.1195417941,9.90576805939,8.61241391128
 05/23  09:00:00,269.676240958,31.8165006946,74.1856675645,0.0,37.1018798503,116.476155989,98.8347683029,88.9090002436,9.90576805939,0.02
 05/23  10:00:00,286.927239252,32.3017041968,84.377490545,0.0,37.1018798503,116.476155989,93.9580559563,84.0322878969,9.90576805939,0.02
 05/23  11:00:00,301.416706144,32.74347472,93.3895853635,0.0,37.1018798503,116.476155989,90.5217672835,80.5959992242,9.90576805939,0.02
 05/23  12:00:00,297.565620399,33.285721446,102.921484207,0.0,37.1018798503,104.434947198,84.6049743384,74.679206279,9.90576805939,0.02
 05/23  13:00:00,314.812003379,33.9571420546,108.867299338,0.0,37.1018798503,116.476155989,81.5205811232,62.9978355051,9.90576805939,8.61697755862
 05/23  14:00:00,327.320433019,34.6787218793,114.53564328,0.0,37.1018798503,116.476155989,62.7777185178,52.8519504584,9.90576805939,0.02
 05/23  15:00:00,333.391401988,35.2966954418,117.036085029,0.0,37.1018798503,116.476155989,57.7765409399,47.8507728805,9.90576805939,0.02
 05/23  16:00:00,338.80145128,35.7755371585,120.045357856,0.0,37.1018798503,116.476155989,53.902076201,43.9763081416,9.90576805939,0.02
 05/23  17:00:00,340.289424155,35.9594164447,121.191862442,0.0,37.1018798503,116.476155989,50.5892445701,40.6634765107,9.90576805939,0.02
 05/23  18:00:00,222.045859408,29.6019389378,88.5596846512,0.0,24.7345865669,47.5788473902,59.7792777289,46.2232168679,4.9528840297,8.60317683132
 05/23  19:00:00,216.583603336,29.3143216666,83.558522002,0.0,24.7345865669,47.5788473902,61.3934399435,56.4205559138,4.9528840297,0.02
 05/23  20:00:00,205.882967517,29.7884584874,82.9538087669,0.0,12.3672932834,38.6892022431,75.9558552941,72.9641248763,2.97173041782,0.02
 05/23  21:00:00,151.492767418,21.0725904454,55.4423724412,0.0,12.3672932834,27.0668015668,61.9655176345,58.9737872167,2.97173041782,0.02
 05/23  22:00:00,123.316102127,20.5229516462,50.333846009,0.0,4.12243109448,15.9888894789,62.8167287193,59.8249983015,2.97173041782,0.02
 05/23  23:00:00,125.667975975,22.653790282,49.6682182432,0.0,4.12243109448,15.9888894789,75.7455913544,72.7538609366,2.97173041782,0.02
 05/23  24:00:00,106.756485665,19.0079127709,41.2847844794,0.0,4.12243109448,15.9888894789,64.3238930156,61.3321625978,2.97173041782,0.02
 05/24  01:00:00,121.270360892,22.895218081,47.4584368458,0.0,4.12243109448,15.9888894789,80.2869213354,77.2951909175,2.97173041782,0.02
 05/24  02:00:00,105.912105404,18.5733427327,36.3280431079,0.0,4.12243109448,15.9888894789,68.9870555749,65.9953251571,2.97173041782,0.02
 05/24  03:00:00,109.901442347,20.5894237274,39.0410576092,0.0,4.12243109448,15.9888894789,78.61813681,75.6264063922,2.97173041782,0.02
 05/24  04:00:00,140.980102817,28.7926481275,46.927335226,0.0,12.3672932834,24.9413748627,99.8444888169,94.8716047872,4.9528840297,0.02
 05/24  05:00:00,152.914669815,30.2334852837,53.0422480625,3.51788589407,12.3672932834,24.9413748627,166.360754378,161.387870348,4.9528840297,0.02
 05/24  06:00:00,200.186316977,30.4685280166,52.4265365867,0.896990792516,24.7345865669,70.7195625826,133.920337727,123.994569667,9.90576805939,0.02
 05/24  07:00:00,233.048390997,30.9600030454,56.7957527913,0.152785487553,37.1018798503,92.3937384068,112.48948493,102.56371687,9.90576805939,0.02
 05/24  08:00:00,253.587499673,31.4183564685,65.9818463184,0.0349304494398,37.1018798503,104.434947198,103.567798534,93.6420304743,9.90576805939,0.02
 05/24  09:00:00,275.371131085,31.993821001,77.0447298877,0.0,37.1018798503,116.476155989,106.26156599,87.7419530869,9.90576805939,8.61384484364
 05/24  10:00:00,281.953983608,32.5472282746,87.7104389844,0.0,37.1018798503,116.476155989,93.3961501672,83.4703821078,9.90576805939,0.02
 05/24  11:00:00,297.500501581,33.0916760189,98.962449422,0.0,37.1018798503,116.476155989,88.2920553792,78.3662873198,9.90576805939,0.02
 05/24  12:00:00,297.22744365,33.5910682773,104.434317369,0.0,37.1018798503,104.434947198,79.9365449425,70.0107768831,9.90576805939,0.02
 05/24  13:00:00,317.954394119,34.1756588308,109.741819879,0.0,37.1018798503,116.476155989,71.5519182903,61.6261502309,9.90576805939,0.02
 05/24  14:00:00,328.30360851,34.8998666978,116.764901907,0.0,37.1018798503,116.476155989,66.7575644253,48.2357405335,9.90576805939,8.61605583245
 05/24  15:00:00,342.962367464,35.6831670706,126.20608969,0.0,37.1018798503,116.476155989,40.9737803086,31.0480122492,9.90576805939,0.02
 05/24  16:00:00,352.075032584,36.186660906,129.69346374,0.0,37.1018798503,116.476155989,31.9703707726,22.0446027132,9.90576805939,0.02
 05/24  17:00:00,349.904922829,36.3259103153,128.31665915,0.0,37.1018798503,116.476155989,36.3973864103,26.4716183509,9.90576805939,0.02
 05/24  18:00:00,222.054746664,29.6067935726,90.2295063105,0.0,24.7345865669,47.5788473902,46.1579626056,41.1850785759,4.9528840297,0.02
 05/24  19:00:00,221.958961528,29.3224706976,84.1036942234,0.0,24.7345865669,47.5788473902,60.4861606635,55.5132766338,4.9528840297,0.02
 05/24  20:00:00,214.548326023,29.7955965773,80.3209865703,0.0,12.3672932834,38.6892022431,74.4225698054,71.4308393876,2.97173041782,0.02
 05/24  21:00:00,156.47722984,21.0726059077,52.9183815585,0.0,12.3672932834,27.0668015668,70.35696174,58.7819116019,2.97173041782,8.60331972028
 05/24  22:00:00,127.780339627,19.6114822684,48.8154283823,0.0,4.12243109448,15.9888894789,59.2707091125,56.2789786947,2.97173041782,0.02
 05/24  23:00:00,139.838281502,22.653790282,51.6785674925,0.0,4.12243109448,15.9888894789,74.8905524863,71.8988220684,2.97173041782,0.02
 05/24  24:00:00,118.466409259,18.8871988714,41.1842119632,0.0,4.12243109448,15.9888894789,63.4243495979,60.4326191801,2.97173041782,0.02
 05/25  01:00:00,130.729716153,22.7986469614,48.1457409928,0.0,4.12243109448,15.9888894789,81.6628259744,78.6710955566,2.97173041782,0.02
 05/25  02:00:00,109.041201995,18.7664849719,36.8786268792,0.0,4.12243109448,15.9888894789,70.5055582309,67.513827813,2.97173041782,0.02
 05/25  03:00:00,105.771561613,19.6237125314,31.6436110127,0.0,4.12243109448,15.9888894789,76.7003177799,73.7085873621,2.97173041782,0.02
 05/25  04:00:00,152.190396951,29.396217625,46.4398111251,0.0,12.3672932834,24.9413748627,101.848055027,96.8751709973,4.9528840297,0.02
 05/25  05:00:00,156.34121309,29.4584115714,47.8757086983,3.2803620669,12.3672932834,24.9413748627,166.040711349,161.067827319,4.9528840297,0.02
 05/25  06:00:00,206.881177556,30.6473753965,50.6802517624,1.29723593306,24.7345865669,70.7195625826,133.297841686,123.372073626,9.90576805939,0.02
 05/25  07:00:00,232.776556758,31.0380078008,53.6581769277,0.224439668891,37.1018798503,92.3937384068,111.480131711,101.554363652,9.90576805939,0.02
 05/25  08:00:00,247.136295574,31.5322458273,61.1752711955,0.124151425815,37.1018798503,104.434947198,103.134567808,93.2087997485,9.90576805939,0.02
 05/25  09:00:00,267.804506784,32.0250784579,70.1491068031,0.00693281241725,37.1018798503,116.476155989,97.7772454004,87.851477341,9.90576805939,0.02
 05/25  10:00:00,276.565699151,32.4627402017,78.0993477463,0.0,37.1018798503,116.476155989,102.40414891,83.8824337005,9.90576805939,8.61594715026
 05/25  11:00:00,289.083546117,32.9244024065,88.4609633124,0.0,37.1018798503,116.476155989,90.4880574403,80.562289381,9.90576805939,0.02
 05/25  12:00:00,287.092261568,33.3748027974,97.5086864826,0.0,37.1018798503,104.434947198,88.0869507684,78.161182709,9.90576805939,0.02
 05/25  13:00:00,305.627036213,33.9326230285,103.691213359,0.0,37.1018798503,116.476155989,83.4458571332,73.5200890738,9.90576805939,0.02
 05/25  14:00:00,311.807916619,34.5512579748,107.855530191,0.0,37.1018798503,116.476155989,75.1750050425,65.2492369831,9.90576805939,0.02
 05/25  15:00:00,317.021016358,35.1388126431,112.200708254,0.0,37.1018798503,116.476155989,75.7085324299,57.1875696582,9.90576805939,8.61519471222
 05/25  16:00:00,325.892530458,35.5680850968,115.423882306,0.0,37.1018798503,116.476155989,60.2880684022,50.3623003428,9.90576805939,0.02
 05/25  17:00:00,333.109148939,35.7393241923,115.701101247,0.0,37.1018798503,116.476155989,59.7169984265,49.7912303671,9.90576805939,0.02
 05/25  18:00:00,219.031441526,29.5987949783,85.9659170977,0.0,24.7345865669,47.5788473902,57.1858441508,52.2129601212,4.9528840297,0.02
 05/25  19:00:00,211.900625051,29.3180641618,81.1839935204,0.0,24.7345865669,47.5788473902,64.4451632219,59.4722791922,4.9528840297,0.02
 05/25  20:00:00,194.790272494,29.7963117964,79.558392341,0.0,12.3672932834,38.6892022431,76.3712922856,73.3795618677,2.97173041782,0.02
 05/25  21:00:00,139.014645683,20.1615735863,50.7077497953,0.0,12.3672932834,27.0668015668,59.7787462079,56.7870157901,2.97173041782,0.02
 05/25  22:00:00,133.580651042,24.1688291573,57.3269812604,0.0,4.12243109448,15.9888894789,76.8338191223,73.8420887044,2.97173041782,0.02
 05/25  23:00:00,109.555607642,18.0964433931,41.9488735772,0.0,4.12243109448,15.9888894789,60.7055074856,57.7137770678,2.97173041782,0.02
 05/25  24:00:00,125.675186535,23.4445457603,49.2867663219,0.0,4.12243109448,15.9888894789,83.0113858715,80.0196554537,2.97173041782,0.02
 05/26  01:00:00,98.3959430621,17.2332595751,35.661853451,0.0,4.12243109448,15.9888894789,59.0640429788,56.0723125609,2.97173041782,0.02
 05/26  02:00:00,108.375986055,22.412362483,40.4819348737,0.0,4.12243109448,15.9888894789,85.5895404022,82.5978099844,2.97173041782,0.02
 05/26  03:00:00,82.580451181,15.0663656425,24.2740652145,0.0,4.12243109448,15.9888894789,60.7159872262,57.7242568084,2.97173041782,0.02
 05/26  04:00:00,146.053071316,29.396217625,49.464361175,0.0,12.3672932834,24.9413748627,110.740451572,97.1859396667,4.9528840297,8.60162787534
 05/26  05:00:00,150.920891476,29.4712076057,51.444566678,3.19745708142,12.3672932834,24.9413748627,166.374770109,161.401886079,4.9528840297,0.02
 05/26  06:00:00,202.152229924,30.6716254989,54.4074894638,1.26833914306,24.7345865669,70.7195625826,133.606268851,123.680500792,9.90576805939,0.02
 05/26  07:00:00,231.866050212,31.0522264567,57.5901443998,0.1644242311,37.1018798503,92.3937384068,112.113819291,102.188051231,9.90576805939,0.02
 05/26  08:00:00,250.761239178,31.5411946348,65.9843075106,0.051990497477,37.1018798503,104.434947198,103.207980048,93.2822119886,9.90576805939,0.02
 05/26  09:00:00,272.664507296,32.1140734552,75.9832884968,4.59056723385e-05,37.1018798503,116.476155989,97.26194388,87.3361758206,9.90576805939,0.02
 05/26  10:00:00,280.400397873,32.6546561116,85.8144347236,0.0,37.1018798503,116.476155989,93.0976178161,83.1718497567,9.90576805939,0.02
 05/26  11:00:00,288.723524402,33.2062968028,96.257965931,0.0,37.1018798503,116.476155989,98.36013353,79.8378038799,9.90576805939,8.61656159072
 05/26  12:00:00,284.784573177,33.7785799827,104.611783131,0.0,37.1018798503,104.434947198,80.962901742,71.0371336826,9.90576805939,0.02
 05/26  13:00:00,302.340036459,34.4861413122,112.862970297,0.0,37.1018798503,116.476155989,64.6548473452,54.7290792858,9.90576805939,0.02
 05/26  14:00:00,310.015112047,35.2662620543,119.1989723,0.0,37.1018798503,116.476155989,50.8109158364,40.885147777,9.90576805939,0.02
 05/26  15:00:00,318.129445403,36.0066531419,125.571363203,0.0,37.1018798503,116.476155989,38.6247735943,28.6990055349,9.90576805939,0.02
 05/26  16:00:00,326.477456404,36.5785507716,131.254685146,0.0,37.1018798503,116.476155989,34.5157213954,15.9968753981,9.90576805939,8.61307793793
 05/26  17:00:00,331.018818612,36.8426288081,133.177793071,0.0,37.1018798503,116.476155989,21.2276277116,11.3018596522,9.90576805939,0.02
 05/26  18:00:00,208.544285224,29.6236056151,94.3093931922,0.0,24.7345865669,47.5788473902,35.3658349947,30.392950965,4.9528840297,0.02
 05/26  19:00:00,204.529047923,29.3469742747,90.6995556442,0.0,24.7345865669,47.5788473902,46.2224175316,41.2495335019,4.9528840297,0.02
 05/26  20:00:00,201.639744918,29.837180429,92.5446888421,0.0,12.3672932834,38.6892022431,57.858561115,54.8668306972,2.97173041782,0.02
 05/26  21:00:00,145.020133835,21.082291465,61.3317615189,0.0,12.3672932834,27.0668015668,56.2588014889,53.2670710711,2.97173041782,0.02
 05/26  22:00:00,120.25445446,20.6463649487,59.4503199359,0.0,4.12243109448,15.9888894789,61.0675503647,58.0758199468,2.97173041782,0.02
 05/26  23:00:00,127.588953242,24.7181568366,63.7213067548,0.0,4.12243109448,15.9888894789,80.2036864808,77.2119560629,2.97173041782,0.02
 05/26  24:00:00,103.998195088,19.3700544694,49.127256682,0.0,4.12243109448,15.9888894789,62.9776209921,59.9858905743,2.97173041782,0.02
 05/27  01:00:00,110.697001476,22.5330763825,51.3379263371,0.0,4.12243109448,15.9888894789,78.2175632646,75.2258328467,2.97173041782,0.02
 05/27  02:00:00,96.4694317921,18.8871988714,41.8986113931,0.0,4.12243109448,15.9888894789,65.9962260111,63.0044955933,2.97173041782,0.02
 05/27  03:00:00,107.35931932,22.7020758418,47.4724044104,0.0,4.12243109448,15.9888894789,83.4910893886,80.4993589708,2.97173041782,0.02
 05/27  04:00:00,115.565827451,28.7926481275,51.861415822,0.0,4.12243109448,16.0517297156,105.309904651,102.318174233,2.97173041782,0.02
 05/27  05:00:00,109.093976451,28.0683647305,46.1138481882,0.0,4.12243109448,16.0517297156,107.275515638,104.283785221,2.97173041782,0.02
 05/27  06:00:00,135.243159005,30.2412149215,55.932772333,0.0,4.12243109448,39.6058045677,88.5483640213,85.5566336035,2.97173041782,0.02
 05/27  07:00:00,172.430417079,30.2601272026,62.0091254557,1.76982595695,12.3672932834,65.3531420225,141.505954662,136.533070633,4.9528840297,0.02
 05/27  08:00:00,181.146901983,30.2928349896,68.7918727003,0.592051615231,12.3672932834,68.2430321324,136.918672389,131.945788359,4.9528840297,0.02
 05/27  09:00:00,220.133624067,30.5056391908,78.5197894681,0.207854129357,16.4897243779,93.1370602926,133.199037005,116.667863965,7.92461444751,8.60655859238
 05/27  10:00:00,235.283453241,30.6928072846,88.6591527283,0.0511369902601,16.4897243779,93.1370602926,117.967799354,110.023184907,7.92461444751,0.02
 05/27  11:00:00,247.60187776,30.9166177886,98.0638496405,0.0,16.4897243779,93.1370602926,103.464801966,95.5201875186,7.92461444751,0.02
 05/27  12:00:00,249.152677858,31.1575819962,107.260438362,0.0,16.4897243779,83.9857416113,82.200465194,74.2558507465,7.92461444751,0.02
 05/27  13:00:00,258.506536034,31.4516669,114.36990942,0.0,16.4897243779,83.9857416113,67.1546438308,59.2100293833,7.92461444751,0.02
 05/27  14:00:00,266.867321571,31.8327425808,120.383533785,0.0,16.4897243779,83.9857416113,55.6987364337,47.7541219862,7.92461444751,0.02
 05/27  15:00:00,246.048033866,30.2412149215,114.226257176,0.0,12.3672932834,70.6512738906,23.563433523,18.5905494933,4.9528840297,0.02
 05/27  16:00:00,251.018853183,30.2412149215,112.9221411,0.0,12.3672932834,70.6512738906,23.8692353674,18.8963513377,4.9528840297,0.02
 05/27  17:00:00,241.509655762,30.2412149215,113.082156465,0.0,12.3672932834,58.1284167478,25.9842266494,21.0113426197,4.9528840297,0.02
 05/27  18:00:00,189.601584134,29.6998710527,96.9897539116,0.0,12.3672932834,24.9413748627,42.6780121441,37.7051281144,4.9528840297,0.02
 05/27  19:00:00,180.883240614,29.3145711998,92.1306185076,0.0,12.3672932834,24.9413748627,51.6547422309,46.6818582012,4.9528840297,0.02
 05/27  20:00:00,172.968914098,29.7988908961,92.6543127424,0.0,4.12243109448,16.0517297156,67.8515412848,64.859810867,2.97173041782,0.02
 05/27  21:00:00,127.450540589,20.1629287467,60.2527263618,0.0,4.12243109448,15.9888894789,59.3005882211,56.3088578033,2.97173041782,0.02
 05/27  22:00:00,138.88503254,24.2900511336,68.0042948317,0.0,4.12243109448,15.9888894789,79.2584305266,76.2667001087,2.97173041782,0.02
 05/27  23:00:00,109.454966189,18.2171572926,46.8521583247,0.0,4.12243109448,15.9888894789,62.41623916,59.4245087422,2.97173041782,0.02
 05/27  24:00:00,128.449728046,23.8066874588,57.3569164362,0.0,4.12243109448,15.9888894789,85.489930903,82.4982004852,2.97173041782,0.02
 05/28  01:00:00,100.190434163,17.0642601158,40.8439845718,0.0,2.06121554724,15.9888894789,69.9691820988,58.3958255495,2.97173041782,8.60162613145
 05/28  02:00:00,117.219157031,22.412362483,48.8906553222,0.0,2.06121554724,15.9888894789,86.1113972913,83.1196668735,2.97173041782,0.02
 05/28  03:00:00,87.7773079631,15.7423634797,31.9718839582,0.0,2.06121554724,15.9888894789,58.7559706441,55.7642402262,2.97173041782,0.02
 05/28  04:00:00,106.165761892,21.5008931052,41.1861665288,0.0,2.06121554724,15.9888894789,85.8899854087,82.8982549909,2.97173041782,0.02
 05/28  05:00:00,82.2324487088,14.9274652215,27.7880994137,0.0,2.06121554724,15.9888894789,59.0440713034,56.0523408856,2.97173041782,0.02
 05/28  06:00:00,95.4322615294,23.5110178416,37.1716282084,0.0,2.06121554724,15.9888894789,99.499384597,96.5076541792,2.97173041782,0.02
 05/28  07:00:00,84.516019119,19.6779543497,34.6077173797,0.0,2.06121554724,15.9888894789,75.318419995,72.3266895772,2.97173041782,0.02
 05/28  08:00:00,134.963095918,24.7181568366,47.9653959622,0.0,4.12243109448,41.7362269337,87.850467227,82.8775831973,4.9528840297,0.02
 05/28  09:00:00,128.871132158,20.6514999973,47.5336268763,0.0,4.12243109448,41.7362269337,68.5673895857,63.594505556,4.9528840297,0.02
 05/28  10:00:00,147.677822499,24.7269527478,58.7730980424,0.0,4.12243109448,41.7362269337,83.4867407002,78.5138566705,4.9528840297,0.02
 05/28  11:00:00,142.683787325,20.6626027806,56.3323543177,0.0,4.12243109448,41.7362269337,65.225975166,60.2530911363,4.9528840297,0.02
 05/28  12:00:00,161.394710513,24.7244080732,66.7132324945,0.0,4.12243109448,41.7362269337,79.9141028896,74.9412188599,4.9528840297,0.02
 05/28  13:00:00,146.185387097,20.6519601426,62.3760362321,0.0,4.12243109448,41.7362269337,62.3829060695,57.4100220398,4.9528840297,0.02
 05/28  14:00:00,163.679416145,24.7251600325,73.1530106133,0.0,4.12243109448,41.7362269337,70.1470964948,65.1742124651,4.9528840297,0.02
 05/28  15:00:00,151.453726947,20.662341325,66.367332069,0.0,4.12243109448,41.7362269337,50.9213887667,45.948504737,4.9528840297,0.02
 05/28  16:00:00,152.062459474,24.7309207517,75.5796460265,0.0,4.12243109448,24.8785346261,60.8251688493,55.8522848197,4.9528840297,0.02
 05/28  17:00:00,128.600415102,20.6677557657,67.5830643932,0.0,2.06121554724,15.9888894789,49.7176277204,46.7258973026,2.97173041782,0.02
 05/28  18:00:00,146.704508342,24.727805094,76.6095492884,0.0,2.06121554724,15.9888894789,62.293294685,59.3015642672,2.97173041782,0.02
 05/28  19:00:00,127.195669251,20.6570827081,65.5880945438,0.0,2.06121554724,15.9888894789,55.3933838582,52.4016534404,2.97173041782,0.02
 05/28  20:00:00,144.399891559,24.718922177,68.3123101191,0.0,2.06121554724,15.9888894789,84.3380776755,81.3463472576,2.97173041782,0.02
 05/28  21:00:00,120.189874727,18.8214308978,52.6690151099,0.0,2.06121554724,15.9888894789,65.257951231,62.2662208132,2.97173041782,0.02
 05/28  22:00:00,135.199243654,23.8066874588,59.017085329,0.0,2.06121554724,15.9888894789,85.9578245794,82.9660941615,2.97173041782,0.02
 05/28  23:00:00,110.21861573,18.2413000725,44.4588627136,0.0,2.06121554724,15.9888894789,65.2653564863,62.2736260685,2.97173041782,0.02
 05/28  24:00:00,126.303726499,22.895218081,51.2414226903,0.0,2.06121554724,15.9888894789,87.8156435134,84.8239130956,2.97173041782,0.02
 05/29  01:00:00,94.7165906855,15.7906490395,33.129353166,0.0,2.06121554724,15.9888894789,62.9600079767,59.9682775589,2.97173041782,0.02
 05/29  02:00:00,117.437762196,22.412362483,43.3231758921,0.0,2.06121554724,15.9888894789,89.5364748709,86.5447444531,2.97173041782,0.02
 05/29  03:00:00,85.100894623,13.726282485,25.3525460751,0.0,2.06121554724,15.9888894789,55.9257841715,52.9340537537,2.97173041782,0.02
 05/29  04:00:00,108.34502656,20.5351819092,33.7607154226,0.0,2.06121554724,15.9888894789,92.6489530429,89.6572226251,2.97173041782,0.02
 05/29  05:00:00,81.5761659339,13.8923038151,22.182472858,0.0,2.06121554724,15.9888894789,62.4374275324,59.4456971146,2.97173041782,0.02
 05/29  06:00:00,100.087310713,23.2695900426,32.2780095235,0.0,2.06121554724,15.9888894789,103.59747448,100.605744062,2.97173041782,0.02
 05/29  07:00:00,82.9213311575,19.6779543497,31.2811506345,0.00649479844356,2.06121554724,15.9888894789,87.362327085,75.788974383,2.97173041782,8.60162228417
 05/29  08:00:00,125.783378304,24.3560151381,41.6612951259,0.0024962274869,4.12243109448,41.7362269337,92.0068294448,87.0339454151,4.9528840297,0.02
 05/29  09:00:00,120.820405337,20.644671588,42.9834899607,0.0491772769622,4.12243109448,41.7362269337,71.0316141988,66.0587301691,4.9528840297,0.02
 05/29  10:00:00,134.979192728,24.7271416468,53.228965732,0.0647578731812,4.12243109448,41.7362269337,86.3554681386,81.3825841089,4.9528840297,0.02
 05/29  11:00:00,128.479791655,20.6486027345,49.37298741,0.121996588439,4.12243109448,41.7362269337,68.3162049804,63.3433209507,4.9528840297,0.02
 05/29  12:00:00,143.697692709,24.7228355758,59.0800596212,0.107619305794,4.12243109448,41.7362269337,84.0477004325,79.0748164028,4.9528840297,0.02
 05/29  13:00:00,137.727428196,20.6448884604,56.3577171154,0.172981314024,4.12243109448,41.7362269337,66.7130637918,61.7401797621,4.9528840297,0.02
 05/29  14:00:00,155.226735885,24.7200337892,67.0454901594,0.142103230627,4.12243109448,41.7362269337,81.735023385,76.7621393553,4.9528840297,0.02
 05/29  15:00:00,142.108430736,20.6453216206,61.1175259718,0.215812759958,4.12243109448,41.7362269337,64.0932511306,59.1203671009,4.9528840297,0.02
 05/29  16:00:00,139.592505873,24.7238184691,70.8979705205,0.172701056713,4.12243109448,24.8785346261,78.5514434562,73.5785594265,4.9528840297,0.02
 05/29  17:00:00,112.721168796,20.6445983979,61.9355639112,0.304683360247,2.06121554724,15.9888894789,65.7130624375,62.7213320196,2.97173041782,0.02
 05/29  18:00:00,121.174693269,24.7185758801,68.4840405897,0.243214724139,2.06121554724,15.9888894789,85.9263915432,82.9346611254,2.97173041782,0.02
 05/29  19:00:00,103.938473425,20.6436655457,56.4093276584,0.345491964074,2.06121554724,15.9888894789,70.7981568781,67.8064264603,2.97173041782,0.02
 05/29  20:00:00,117.183345929,23.5652596598,56.1615954093,0.218429991357,2.06121554724,15.9888894789,87.0292514422,84.0375210244,2.97173041782,0.02
 05/29  21:00:00,100.144715044,18.4585850916,43.631451358,0.300716875015,2.06121554724,15.9888894789,66.594564943,63.6028345252,2.97173041782,0.02
 05/29  22:00:00,109.449445667,22.9616901623,46.8950501335,0.148990794107,2.06121554724,15.9888894789,90.947448741,87.9557183232,2.97173041782,0.02
 05/29  23:00:00,92.5431047741,16.2252190777,34.8383682536,0.226144207329,2.06121554724,15.9888894789,60.2649530503,57.2732226324,2.97173041782,0.02
 05/29  24:00:00,110.671068093,22.412362483,43.4550222989,0.232883854706,2.06121554724,15.9888894789,90.5834023297,87.5916719119,2.97173041782,0.02
 05/30  01:00:00,85.5196204157,15.6457923601,28.6170026007,0.147492671727,4.12243109448,15.9888894789,62.0411723727,59.0494419549,2.97173041782,0.02
 05/30  02:00:00,104.308381088,21.929506885,36.6350080773,0.125264273526,4.12243109448,15.9888894789,92.4800376215,89.4883072037,2.97173041782,0.02
 05/30  03:00:00,79.8362267351,14.3027310734,23.2865971994,0.119921799239,4.12243109448,15.9888894789,57.9963301253,55.0045997074,2.97173041782,0.02
 05/30  04:00:00,137.079707458,28.6477914481,41.5603039481,0.0677423066905,12.3672932834,24.9413748627,111.741299971,106.768415941,4.9528840297,0.02
 05/30  05:00:00,157.160386009,29.8003946436,48.2955726458,9.9222901981,12.3672932834,24.9413748627,180.397261675,175.424377645,4.9528840297,0.02
 05/30  06:00:00,200.521622262,30.2673553941,47.2723867884,3.77046136648,24.7345865669,70.7195625826,146.027613593,136.101845533,9.90576805939,0.02
 05/30  07:00:00,228.194369054,30.3611305811,49.3528744174,0.871648940729,37.1018798503,92.3937384068,123.911961863,113.986193804,9.90576805939,0.02
 05/30  08:00:00,241.460740588,30.5485466369,54.3895382725,0.483678984052,37.1018798503,104.434947198,123.522103731,105.004499551,9.90576805939,8.61183612021
 05/30  09:00:00,256.959737329,30.9116406593,61.3031206324,0.144325917175,37.1018798503,116.476155989,109.03022417,99.1044561105,9.90576805939,0.02
 05/30  10:00:00,260.117199964,31.3046211767,68.2441621285,0.00476503346818,37.1018798503,116.476155989,104.419579572,94.4938115124,9.90576805939,0.02
 05/30  11:00:00,259.831145256,31.6706671416,73.1992992716,0.0,37.1018798503,116.476155989,101.186040506,91.2602724466,9.90576805939,0.02
 05/30  12:00:00,253.601095318,32.0101717777,79.4088846178,0.0,37.1018798503,104.434947198,98.5729967201,88.6472286608,9.90576805939,0.02
 05/30  13:00:00,271.85718958,32.4141984559,85.2193320397,0.0,37.1018798503,116.476155989,104.621794568,86.0998863496,9.90576805939,8.61614015884
 05/30  14:00:00,280.772171335,32.9788986438,93.0259986609,0.0,37.1018798503,116.476155989,93.151453882,83.2256858227,9.90576805939,0.02
 05/30  15:00:00,292.151234562,33.5424894025,98.6186672398,0.0,37.1018798503,116.476155989,89.832579516,79.9068114566,9.90576805939,0.02
 05/30  16:00:00,295.452721093,33.9617823098,101.241727498,0.0,37.1018798503,116.476155989,87.5146668901,77.5888988307,9.90576805939,0.02
 05/30  17:00:00,298.248240173,34.2135522133,103.654274933,0.0,37.1018798503,116.476155989,83.1883960517,73.2626279923,9.90576805939,0.02
 05/30  18:00:00,194.98814616,29.5859120618,79.2989136542,0.0,24.7345865669,47.5788473902,63.8556292643,58.8827452346,4.9528840297,0.02
 05/30  19:00:00,194.053765907,29.3005390417,75.4515512981,0.0,24.7345865669,47.5788473902,76.2224912552,62.6649311904,4.9528840297,8.60467603503
 05/30  20:00:00,185.744000564,29.7772054232,75.233031039,0.0,12.3672932834,38.6892022431,80.871200425,77.8794700071,2.97173041782,0.02
 05/30  21:00:00,136.271839731,20.1608099477,48.1205960397,0.0,12.3672932834,27.0668015668,61.9960949434,59.0043645256,2.97173041782,0.02
 05/30  22:00:00,127.975126835,24.1688291573,54.2040145257,0.0,4.12243109448,15.9888894789,79.2713549709,76.2796245531,2.97173041782,0.02
 05/30  23:00:00,103.338066137,17.9757294936,39.4559072439,0.0,4.12243109448,15.9888894789,62.0465773583,59.0548469405,2.97173041782,0.02
 05/30  24:00:00,116.989993207,23.4445457603,46.716843711,0.0,4.12243109448,15.9888894789,85.1721890484,82.1804586306,2.97173041782,0.02
 05/31  01:00:00,88.4398629196,16.2252190777,31.2920913775,0.0,4.12243109448,15.9888894789,57.5407849495,54.5490545317,2.97173041782,0.02
 05/31  02:00:00,102.978815743,22.170934684,38.2654401822,0.0,4.12243109448,15.9888894789,90.3348764259,87.3431460081,2.97173041782,0.02
 05/31  03:00:00,79.6231902714,15.0663656425,24.0489612855,0.0,4.12243109448,15.9888894789,62.0857376873,59.0940072695,2.97173041782,0.02
 05/31  04:00:00,130.602558643,29.1789326059,46.0062547362,0.0,12.3672932834,24.9413748627,104.941694068,99.9688100379,4.9528840297,0.02
 05/31  05:00:00,141.226445264,29.85922461,50.1223127068,5.56906903207,12.3672932834,24.9413748627,170.556238091,165.583354062,4.9528840297,0.02
 05/31  06:00:00,187.716775302,30.3703683901,50.1000751973,1.93418724319,24.7345865669,70.7195625826,137.012877704,127.087109645,9.90576805939,0.02
 05/31  07:00:00,218.454744284,30.7179790085,52.7293584886,0.381813842721,37.1018798503,92.3937384068,115.294475549,105.36870749,9.90576805939,0.02
 05/31  08:00:00,235.632046067,31.0928808747,59.4890943674,0.237516651332,37.1018798503,104.434947198,106.44710446,96.5213364002,9.90576805939,0.02
 05/31  09:00:00,255.111737923,31.5598491568,68.6734956637,0.0438384608257,37.1018798503,116.476155989,100.855551392,90.9297833329,9.90576805939,0.02
 05/31  10:00:00,262.074537607,31.9945910001,75.8383142952,0.0,37.1018798503,116.476155989,105.22830792,86.7072300163,9.90576805939,8.61530984424
 05/31  11:00:00,269.884136066,32.4076445625,83.2529483255,0.0,37.1018798503,116.476155989,93.4473606887,83.5215926293,9.90576805939,0.02
 05/31  12:00:00,269.823309271,32.8038794791,92.6380782354,0.0,37.1018798503,104.434947198,91.0066924251,81.0809243657,9.90576805939,0.02
 05/31  13:00:00,291.497356195,33.3334350975,100.462891834,0.0,37.1018798503,116.476155989,87.0089723321,77.0832042727,9.90576805939,0.02
 05/31  14:00:00,302.620919102,33.9979752605,107.192643601,0.0,37.1018798503,116.476155989,74.6411652009,64.7153971415,9.90576805939,0.02
 05/31  15:00:00,316.495274781,34.6680633661,113.228180269,0.0,37.1018798503,116.476155989,70.8701702477,52.3498307735,9.90576805939,8.61457141481
 05/31  16:00:00,322.535252001,35.2143275615,117.145581401,0.0,37.1018798503,116.476155989,55.4060869556,45.4803188962,9.90576805939,0.02
 05/31  17:00:00,320.639988611,35.5380360054,118.241896559,0.0,37.1018798503,116.476155989,52.849718449,42.9239503896,9.90576805939,0.02
 05/31  18:00:00,202.542466155,29.6062163175,88.0194315969,0.0,24.7345865669,47.5788473902,51.7140626942,46.7411786645,4.9528840297,0.02
 05/31  19:00:00,204.128863739,29.3265930062,84.9863163948,0.0,24.7345865669,47.5788473902,59.7028659299,54.7299819002,4.9528840297,0.02
 05/31  20:00:00,200.278393742,29.8086708303,85.7399531083,0.0,12.3672932834,38.6892022431,75.2523075455,72.2605771277,2.97173041782,0.02
 05/31  21:00:00,147.809423195,21.0758532879,57.5562491281,0.0,12.3672932834,27.0668015668,61.673232516,58.6815020982,2.97173041782,0.02
 05/31  22:00:00,121.16897331,20.643784108,55.3013446622,0.0,4.12243109448,15.9888894789,62.6474263947,59.6556959769,2.97173041782,0.02
 05/31  23:00:00,127.061404993,22.7745041815,56.2861143562,0.0,4.12243109448,15.9888894789,75.4696541848,72.477923767,2.97173041782,0.02
 05/31  24:00:00,110.872875471,19.1286266704,46.8701870512,0.0,4.12243109448,15.9888894789,63.707108228,60.7153778102,2.97173041782,0.02
 06/01  01:00:00,109.575229526,22.5330763825,51.4405747816,0.0,4.12243109448,15.9888894789,79.1069877018,76.1152572839,2.97173041782,0.02
 06/01  02:00:00,97.6802972471,18.7664849719,44.3004965246,0.0,4.12243109448,15.9888894789,68.6490773518,65.6573469339,2.97173041782,0.02
 06/01  03:00:00,108.608779591,22.5572191624,51.3525692564,0.0,4.12243109448,15.9888894789,86.08231979,83.0905893722,2.97173041782,0.02
 06/01  04:00:00,145.469078249,29.5169315245,63.9058760631,0.0,12.3672932834,24.9413748627,108.592046525,95.0392876252,4.9528840297,8.59987486962
 06/01  05:00:00,148.196814195,29.7075450132,64.2117518904,2.23124670961,12.3672932834,24.9413748627,166.385509749,161.41262572,4.9528840297,0.02
 06/01  06:00:00,201.504363123,30.6177890922,69.9086617534,0.182827431354,24.7345865669,70.7195625826,133.420072002,123.494303942,9.90576805939,0.02
 06/01  07:00:00,236.723374503,31.4951959156,75.0893750726,0.0,37.1018798503,92.3937384068,110.902438843,100.976670783,9.90576805939,0.02
 06/01  08:00:00,257.403243841,32.16503757,83.056730098,0.0,37.1018798503,104.434947198,101.826947678,91.9011796188,9.90576805939,0.02
 06/01  09:00:00,278.478996165,32.724789412,91.5312203461,0.0,37.1018798503,116.476155989,94.5749114738,84.6491434144,9.90576805939,0.02
 06/01  10:00:00,287.525417243,33.304778154,99.9971789254,0.0,37.1018798503,116.476155989,80.022267362,70.0964993026,9.90576805939,0.02
 06/01  11:00:00,294.419588372,33.9015974936,106.294335117,0.0,37.1018798503,116.476155989,69.9989303707,60.0731623113,9.90576805939,0.02
 06/01  12:00:00,288.42617767,34.4224259224,111.821791938,0.0,37.1018798503,104.434947198,71.7748985534,53.2554042973,9.90576805939,8.61372619669
 06/01  13:00:00,307.197671838,35.0384863306,117.935645533,0.0,37.1018798503,116.476155989,53.0169762929,43.0912082335,9.90576805939,0.02
 06/01  14:00:00,313.654678041,35.7614864275,123.66975337,0.0,37.1018798503,116.476155989,43.81231006,33.8865420006,9.90576805939,0.02
 06/01  15:00:00,317.249493365,36.5004859629,126.525673253,0.0,37.1018798503,116.476155989,38.2639135014,28.338145442,9.90576805939,0.02
 06/01  16:00:00,317.046489209,36.9208741429,125.902665185,0.0,37.1018798503,116.476155989,45.7888880679,27.2705778329,9.90576805939,8.61254217564
 06/01  17:00:00,312.835574283,36.9729942854,121.640507072,0.0,37.1018798503,116.476155989,45.6089046223,35.6831365629,9.90576805939,0.02
 06/01  18:00:00,193.817011233,29.6241332694,91.2362363099,0.0,24.7345865669,47.5788473902,48.0048810659,43.0319970362,4.9528840297,0.02
 06/01  19:00:00,191.950370543,29.3490130606,89.6447143932,0.0,24.7345865669,47.5788473902,51.3184962146,46.3456121849,4.9528840297,0.02
 06/01  20:00:00,181.040786046,29.8368989346,90.1075133399,0.0,12.3672932834,38.6892022431,67.1472520523,64.1555216344,2.97173041782,0.02
 06/01  21:00:00,136.473123839,21.0819809255,60.9770736132,0.0,12.3672932834,27.0668015668,60.4973649711,57.5056345533,2.97173041782,0.02
 06/01  22:00:00,115.295347638,20.6461247672,59.872161327,0.0,4.12243109448,15.9888894789,61.8448445522,58.8531141344,2.97173041782,0.02
 06/01  23:00:00,124.296180071,24.7181568366,64.8361953488,0.0,4.12243109448,15.9888894789,80.4397989161,77.4480684982,2.97173041782,0.02
 06/01  24:00:00,107.897346979,20.2815238472,52.9810894732,0.0,4.12243109448,15.9888894789,66.1294403448,63.137709927,2.97173041782,0.02
 06/02  01:00:00,112.748951048,22.653790282,55.3961706991,0.0,4.12243109448,15.9888894789,77.9837451619,74.9920147441,2.97173041782,0.02
 06/02  02:00:00,99.4434717817,19.0079127709,45.8222443167,0.0,4.12243109448,15.9888894789,66.1493427818,63.157612364,2.97173041782,0.02
 06/02  03:00:00,110.400628865,22.895218081,52.8064206702,0.0,4.12243109448,15.9888894789,82.1289368446,79.1372064268,2.97173041782,0.02
 06/02  04:00:00,142.310289059,28.8409336873,61.4230857176,0.0,12.3672932834,24.9413748627,99.6748903087,94.702006279,4.9528840297,0.02
 06/02  05:00:00,152.245140877,30.19627053,68.6649077666,1.3376928965,12.3672932834,24.9413748627,165.777166307,160.804282277,4.9528840297,0.02
 06/02  06:00:00,205.158881398,30.7879697169,73.4797881632,0.0960394665687,24.7345865669,70.7195625826,133.096623485,123.170855425,9.90576805939,0.02
 06/02  07:00:00,240.041296311,31.744899729,78.1575945583,0.0,37.1018798503,92.3937384068,110.915861932,100.990093873,9.90576805939,0.02
 06/02  08:00:00,261.548632407,32.4307210314,86.9363709585,0.0,37.1018798503,104.434947198,101.112881478,91.1871134183,9.90576805939,0.02
 06/02  09:00:00,282.372244691,33.0573484613,95.0919154418,0.0,37.1018798503,116.476155989,94.5760226833,76.058978975,9.90576805939,8.61127564888
 06/02  10:00:00,287.763616039,33.6121375348,99.9280971099,0.0,37.1018798503,116.476155989,74.6234400893,64.6976720299,9.90576805939,0.02
 06/02  11:00:00,292.027827274,34.1340262608,103.670234689,0.0,37.1018798503,116.476155989,68.0126713181,58.0869032587,9.90576805939,0.02
 06/02  12:00:00,286.154312764,34.6588674477,109.31344607,0.0,37.1018798503,104.434947198,59.1291632402,49.2033951808,9.90576805939,0.02
 06/02  13:00:00,307.755821172,35.269001189,118.263182318,0.0,37.1018798503,116.476155989,54.973610675,36.452090821,9.90576805939,8.61575179457
 06/02  14:00:00,316.454191848,36.097145223,126.133669948,0.0,37.1018798503,116.476155989,34.6910029071,24.7652348477,9.90576805939,0.02
 06/02  15:00:00,321.32951424,36.958148595,130.148111575,0.0,37.1018798503,116.476155989,29.7490871148,19.8233190554,9.90576805939,0.02
 06/02  16:00:00,320.721490538,37.4577591798,129.040841005,0.0,37.1018798503,116.476155989,32.5436232302,22.6178551708,9.90576805939,0.02
 06/02  17:00:00,316.386406491,37.433660662,124.730638575,0.0,37.1018798503,116.476155989,40.1702936627,30.2445256033,9.90576805939,0.02
 06/02  18:00:00,193.30157557,29.6295394383,90.715371146,0.0,24.7345865669,47.5788473902,45.9594503188,40.9865662891,4.9528840297,0.02
 06/02  19:00:00,188.374936242,29.3544924146,86.0637757075,0.0,24.7345865669,47.5788473902,54.7040229144,49.7311388847,4.9528840297,0.02
 06/02  20:00:00,176.418924435,29.84398757,85.4785396423,0.0,12.3672932834,38.6892022431,79.7959393795,68.2196130034,2.97173041782,8.6045959583
 06/02  21:00:00,132.440060176,21.0844524087,57.3763527471,0.0,12.3672932834,27.0668015668,61.6647381519,58.6730077341,2.97173041782,0.02
 06/02  22:00:00,111.075384497,20.6477618957,55.7928888906,0.0,4.12243109448,15.9888894789,62.8610910956,59.8693606778,2.97173041782,0.02
 06/02  23:00:00,117.899460686,23.8066874588,59.3723641573,0.0,4.12243109448,15.9888894789,78.7468307028,75.755100285,2.97173041782,0.02
 06/02  24:00:00,103.604109619,19.3700544694,49.6207403532,0.0,4.12243109448,15.9888894789,64.3280030013,61.3362725835,2.97173041782,0.02
 06/03  01:00:00,111.575876409,22.653790282,54.2230961173,0.0,4.12243109448,15.9888894789,79.1405664109,76.1488359931,2.97173041782,0.02
 06/03  02:00:00,97.9985819444,18.8871988714,44.4980684792,0.0,4.12243109448,15.9888894789,66.6668470728,63.6751166549,2.97173041782,0.02
 06/03  03:00:00,110.167718467,22.7986469614,52.670081533,0.0,4.12243109448,15.9888894789,84.2261296502,81.2343992324,2.97173041782,0.02
 06/03  04:00:00,127.613295074,29.0340759265,63.6674570092,0.0,4.12243109448,16.0517297156,105.559412662,102.567682245,2.97173041782,0.02
 06/03  05:00:00,124.551064222,28.7926481275,60.8466539653,0.0,4.12243109448,16.0517297156,107.180601474,104.188871056,2.97173041782,0.02
 06/03  06:00:00,150.017594991,30.2412149215,70.7072097589,0.0,4.12243109448,39.6058045677,88.1162085751,85.1244781572,2.97173041782,0.02
 06/03  07:00:00,185.589863081,30.2670159762,76.0706138422,0.889196642833,12.3672932834,65.3531420225,141.378070732,136.405186703,4.9528840297,0.02
 06/03  08:00:00,193.316887539,30.3493689546,81.2847872735,0.429122563058,12.3672932834,68.2430321324,136.559228957,131.586344927,4.9528840297,0.02
 06/03  09:00:00,228.200358613,30.6204338064,87.1362379798,0.173327218175,16.4897243779,93.1370602926,118.950884528,111.00627008,7.92461444751,0.02
 06/03  10:00:00,234.162385713,30.8814845081,92.9840923921,0.026369954016,16.4897243779,93.1370602926,101.903861135,93.9592466872,7.92461444751,0.02
