Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  11:00:00,240.216882011,31.1091693152,98.8372659718,0.0,16.4897243779,93.1370602926,89.6018688684,81.6572544209,7.92461444751,0.02
 06/03  12:00:00,236.910449321,31.3436742456,104.447860509,0.0,16.4897243779,83.9857416113,80.617430544,72.6728160965,7.92461444751,0.02
 06/03  13:00:00,241.530285666,31.6010970145,108.810268622,0.0,16.4897243779,83.9857416113,73.0768374523,65.1322230048,7.92461444751,0.02
 06/03  14:00:00,244.939232244,31.9218523685,111.898501732,0.0,16.4897243779,83.9857416113,76.0409922862,59.5109581213,7.92461444751,8.60541971741
 06/03  15:00:00,220.360215463,30.2412149215,106.457045534,0.0,12.3672932834,70.6512738906,29.7305636506,24.7576796209,4.9528840297,0.02
 06/03  16:00:00,223.727331871,30.2412149215,109.824169125,0.0,12.3672932834,70.6512738906,25.0424411331,20.0695571034,4.9528840297,0.02
 06/03  17:00:00,211.722123905,30.2412149215,110.342279157,0.0,12.3672932834,58.1284167478,26.1183525621,21.1454685324,4.9528840297,0.02
 06/03  18:00:00,163.518029496,29.7063879281,95.8603725019,0.0,12.3672932834,24.9413748627,46.7738284399,41.8009444102,4.9528840297,0.02
 06/03  19:00:00,157.718822821,29.3166522683,90.4509014772,0.0,12.3672932834,24.9413748627,57.3140977938,52.3412137641,4.9528840297,0.02
 06/03  20:00:00,149.574043079,29.805617764,89.5549968981,0.0,4.12243109448,16.0517297156,71.1639398376,68.1722094197,2.97173041782,0.02
 06/03  21:00:00,113.41224039,20.1660598931,58.6114474569,0.0,4.12243109448,15.9888894789,57.4306290444,54.4388986266,2.97173041782,0.02
 06/03  22:00:00,132.112667974,25.2012555062,72.1695851662,0.0,4.12243109448,15.9888894789,76.9965678059,74.0048373881,2.97173041782,0.02
 06/03  23:00:00,104.716328588,18.3378711921,51.7865620162,0.0,4.12243109448,15.9888894789,57.702986927,54.7112565092,2.97173041782,0.02
 06/03  24:00:00,123.279191432,23.9274013583,64.6313815793,0.0,4.12243109448,15.9888894789,82.4347179243,79.4429875065,2.97173041782,0.02
 06/04  01:00:00,98.4142330051,18.0964433931,47.7871098868,0.0,2.06121554724,15.9888894789,64.7820180311,61.7902876133,2.97173041782,0.02
 06/04  02:00:00,114.70631501,23.4445457603,58.6025764046,0.0,2.06121554724,15.9888894789,88.4476953804,85.4559649626,2.97173041782,0.02
 06/04  03:00:00,95.1124609865,17.4264018143,45.1767982396,0.0,2.06121554724,15.9888894789,62.6513705771,59.6596401593,2.97173041782,0.02
 06/04  04:00:00,115.239950465,23.6135452196,58.9672123406,0.0,2.06121554724,15.9888894789,93.4986856108,90.5069551929,2.97173041782,0.02
 06/04  05:00:00,88.4685362892,16.0320768385,39.9486173021,0.0,2.06121554724,15.9888894789,63.3835057544,60.3917753366,2.97173041782,0.02
 06/04  06:00:00,101.540407591,23.8490167602,54.4074456743,0.0,2.06121554724,15.9888894789,95.471191322,92.4794609042,2.97173041782,0.02
 06/04  07:00:00,88.6701893804,19.8710965889,50.3205751752,0.0,2.06121554724,15.9888894789,74.0678062302,71.0760758124,2.97173041782,0.02
 06/04  08:00:00,140.130646529,25.2025647319,68.495720784,0.0,4.12243109448,41.7362269337,83.3564627829,78.3835787532,4.9528840297,0.02
 06/04  09:00:00,123.492262777,20.1795377667,56.9486081524,0.0,4.12243109448,41.7362269337,60.5954364606,55.6225524309,4.9528840297,0.02
 06/04  10:00:00,144.439024431,25.2183327571,72.8265266888,0.0,4.12243109448,41.7362269337,70.0220670706,65.0491830409,4.9528840297,0.02
 06/04  11:00:00,127.687457333,20.200774078,61.199612469,0.0,4.12243109448,41.7362269337,51.1287285348,46.1558445051,4.9528840297,0.02
 06/04  12:00:00,149.899464505,25.2219243989,78.2833750304,0.0,4.12243109448,41.7362269337,58.2660118238,53.2931277941,4.9528840297,0.02
 06/04  13:00:00,130.391211656,20.1964175485,63.9077232279,0.0,4.12243109448,41.7362269337,45.4671189437,40.494234914,4.9528840297,0.02
 06/04  14:00:00,153.35042178,25.2223017118,81.7339548954,0.0,4.12243109448,41.7362269337,54.2284897248,49.2556056951,4.9528840297,0.02
 06/04  15:00:00,134.864262596,20.2295738671,68.2464126781,0.0,4.12243109448,41.7362269337,39.4276583187,34.454774289,4.9528840297,0.02
 06/04  16:00:00,140.616329754,25.2520838124,85.7504618711,0.0,4.12243109448,24.8785346261,53.7415587133,40.1870670669,4.9528840297,8.60160761669
 06/04  17:00:00,107.199093471,20.2499057549,68.4706697639,0.0,2.06121554724,15.9888894789,39.7794420052,36.7877115874,2.97173041782,0.02
 06/04  18:00:00,127.524888822,25.2456382564,83.6936384157,0.0,2.06121554724,15.9888894789,54.3138517891,51.3221213713,2.97173041782,0.02
 06/04  19:00:00,104.798183669,20.2405081455,66.0791576573,0.0,2.06121554724,15.9888894789,45.5748664954,42.5831360776,2.97173041782,0.02
 06/04  20:00:00,132.918340751,25.2269392785,79.7091227313,0.0,2.06121554724,15.9888894789,62.1162797853,59.1245493675,2.97173041782,0.02
 06/04  21:00:00,113.904153387,20.1869635439,61.1436720423,0.0,2.06121554724,15.9888894789,56.4511716532,53.4594412354,2.97173041782,0.02
 06/04  22:00:00,131.106865161,25.2027618548,73.2234912872,0.0,2.06121554724,15.9888894789,77.0534179284,74.0616875106,2.97173041782,0.02
 06/04  23:00:00,106.94449811,19.2502106446,55.1333257017,0.0088628581948,2.06121554724,15.9888894789,61.2916238448,58.299893427,2.97173041782,0.02
 06/04  24:00:00,124.689832859,24.2895430568,67.6911895772,0.0499070915019,2.06121554724,15.9888894789,82.9139955399,79.9222651221,2.97173041782,0.02
 06/05  01:00:00,100.032807924,17.9515867137,47.4788417168,0.0104840710353,4.12243109448,15.9888894789,66.2771800278,63.28544961,2.97173041782,0.02
 06/05  02:00:00,119.20816111,23.9032585784,60.5619870841,0.0225069403485,4.12243109448,15.9888894789,89.8262493279,86.8345189101,2.97173041782,0.02
 06/05  03:00:00,92.7418633794,17.4687311157,40.6647835203,0.0164533336373,4.12243109448,15.9888894789,67.5851758321,64.5934454143,2.97173041782,0.02
 06/05  04:00:00,149.477445124,29.637645424,67.7935305336,0.0,12.3672932834,24.9413748627,107.304439416,102.331555387,4.9528840297,0.02
 06/05  05:00:00,151.980839396,29.5284975278,67.2305218715,3.17555082739,12.3672932834,24.9413748627,176.218173836,171.245289806,4.9528840297,0.02
 06/05  06:00:00,208.37118282,30.7755476264,75.8580724423,0.942479240068,24.7345865669,70.7195625826,142.386621221,132.460853162,9.90576805939,0.02
 06/05  07:00:00,241.473050071,31.2282467813,80.0732408433,0.0327727042847,37.1018798503,92.3937384068,119.868900941,109.943132881,9.90576805939,0.02
 06/05  08:00:00,262.21887384,31.8809304173,88.1564640052,0.0,37.1018798503,104.434947198,107.879018465,97.9532504052,9.90576805939,0.02
 06/05  09:00:00,281.810341825,32.4809044054,95.1064292652,0.0,37.1018798503,116.476155989,92.216835755,82.2910676956,9.90576805939,0.02
 06/05  10:00:00,287.901310547,33.0773608428,100.600526732,0.0,37.1018798503,116.476155989,88.352587752,69.8320307397,9.90576805939,8.61478895296
 06/05  11:00:00,292.966130914,33.6425890088,105.100061424,0.0,37.1018798503,116.476155989,71.7519403394,61.82617228,9.90576805939,0.02
 06/05  12:00:00,287.197705674,34.1763427592,110.839447281,0.0,37.1018798503,104.434947198,63.6248335781,53.6990655187,9.90576805939,0.02
 06/05  13:00:00,305.337732895,34.7293257685,116.384847664,0.0,37.1018798503,116.476155989,54.8953295407,44.9695614813,9.90576805939,0.02
 06/05  14:00:00,312.416490582,35.4380937447,122.754936387,0.0,37.1018798503,116.476155989,46.9622530901,37.0364850307,9.90576805939,0.02
 06/05  15:00:00,319.737615469,36.121569485,129.392816351,0.0,37.1018798503,116.476155989,44.2749186372,25.7550826667,9.90576805939,8.61406791111
 06/05  16:00:00,322.950542075,36.6566566396,132.071068362,0.0,37.1018798503,116.476155989,30.5670539649,20.6412859055,9.90576805939,0.02
 06/05  17:00:00,323.709931074,37.0036096302,132.484264488,0.0,37.1018798503,116.476155989,31.0566242026,21.1308561432,9.90576805939,0.02
 06/05  18:00:00,197.778937061,29.6469270177,95.1753674564,0.0,24.7345865669,47.5788473902,39.9200357299,34.9471517002,4.9528840297,0.02
 06/05  19:00:00,192.899966511,29.3729323488,90.5703886306,0.0,24.7345865669,47.5788473902,51.5326707445,46.5597867148,4.9528840297,0.02
 06/05  20:00:00,182.19859837,29.8760835404,91.2261378759,0.0,12.3672932834,38.6892022431,66.2024791418,63.210748724,2.97173041782,0.02
 06/05  21:00:00,137.72237308,21.0931961388,61.8209721504,0.0,12.3672932834,27.0668015668,59.8215031456,56.8297727278,2.97173041782,0.02
 06/05  22:00:00,114.752315303,20.6567912607,58.5820959706,0.0,4.12243109448,15.9888894789,62.6273989057,59.6356684879,2.97173041782,0.02
 06/05  23:00:00,128.056130201,24.7183606566,64.1175265025,0.0,4.12243109448,15.9888894789,81.8508592414,78.8591288236,2.97173041782,0.02
 06/05  24:00:00,113.675866514,19.6114822684,52.6707173065,0.0,4.12243109448,15.9888894789,63.236045787,60.2443153692,2.97173041782,0.02
 06/06  01:00:00,117.762746098,22.653790282,53.5315749867,0.0,4.12243109448,15.9888894789,78.456648209,75.4649177911,2.97173041782,0.02
 06/06  02:00:00,97.4615349129,19.0079127709,42.3966039521,0.0,4.12243109448,15.9888894789,66.6786314394,63.6869010216,2.97173041782,0.02
 06/06  03:00:00,105.3366224,22.895218081,47.389201061,0.0,4.12243109448,15.9888894789,81.4824250895,78.4906946717,2.97173041782,0.02
 06/06  04:00:00,133.97650471,28.7443625677,53.1858722783,0.0,12.3672932834,24.9413748627,108.257203736,94.7027067195,4.9528840297,8.60161298632
 06/06  05:00:00,144.067194295,30.0824948828,59.795989824,2.14243975225,12.3672932834,24.9413748627,168.843465705,163.870581675,4.9528840297,0.02
 06/06  06:00:00,196.371383272,30.5949792991,64.8039689007,0.177350974573,24.7345865669,70.7195625826,135.331600922,125.405832862,9.90576805939,0.02
 06/06  07:00:00,233.867786532,31.3439098351,72.3850862906,0.0,37.1018798503,92.3937384068,113.402033638,103.476265579,9.90576805939,0.02
 06/06  08:00:00,253.167559485,31.9637534606,79.0223777265,0.0,37.1018798503,104.434947198,104.172699335,94.2469312753,9.90576805939,0.02
 06/06  09:00:00,271.53873333,32.5344019771,84.7814020141,0.0,37.1018798503,116.476155989,98.3878800076,88.4621119482,9.90576805939,0.02
 06/06  10:00:00,278.950413658,33.0874068397,91.6396160604,0.0,37.1018798503,116.476155989,94.1779181831,84.2521501237,9.90576805939,0.02
 06/06  11:00:00,285.328684748,33.6635688777,97.4415351956,0.0,37.1018798503,116.476155989,91.0273713403,81.1016032809,9.90576805939,0.02
 06/06  12:00:00,281.39472169,34.2257894092,104.986987753,0.0,37.1018798503,104.434947198,90.341566152,71.8224047187,9.90576805939,8.6133933739
 06/06  13:00:00,305.197380778,34.9351589113,116.038753327,0.0,37.1018798503,116.476155989,59.9554633346,50.0296952752,9.90576805939,0.02
 06/06  14:00:00,312.460623409,35.737343952,122.499915968,0.0,37.1018798503,116.476155989,45.7294483183,35.8036802589,9.90576805939,0.02
 06/06  15:00:00,317.467053231,36.5072980361,126.736494078,0.0,37.1018798503,116.476155989,39.1797558731,29.2539878137,9.90576805939,0.02
 06/06  16:00:00,320.620896038,37.0901240677,129.307874731,0.0,37.1018798503,116.476155989,33.6907304179,23.7649623585,9.90576805939,0.02
 06/06  17:00:00,321.589752508,37.4031327557,129.96453386,0.0,37.1018798503,116.476155989,42.8165333842,24.3023800507,9.90576805939,8.60838527404
 06/06  18:00:00,197.168138699,29.6458167603,94.5656904841,0.0,24.7345865669,47.5788473902,41.0536890859,36.0808050562,4.9528840297,0.02
 06/06  19:00:00,193.019067976,29.3732796417,90.689159655,0.0,24.7345865669,47.5788473902,50.2289297073,45.2560456776,4.9528840297,0.02
 06/06  20:00:00,183.146038144,29.8765329256,92.1731479134,0.0,12.3672932834,38.6892022431,62.8041339175,59.8124034997,2.97173041782,0.02
 06/06  21:00:00,140.518021497,21.0933449154,63.3437917584,0.0,12.3672932834,27.0668015668,55.895815281,52.9040848632,2.97173041782,0.02
 06/06  22:00:00,118.964111737,20.6578680024,60.7414757634,0.0,4.12243109448,15.9888894789,60.9828648675,57.9911344496,2.97173041782,0.02
 06/06  23:00:00,126.97467994,24.7183624483,64.8093005708,0.0,4.12243109448,15.9888894789,80.487118758,77.4953883402,2.97173041782,0.02
 06/06  24:00:00,106.270378339,19.6114822684,51.4683942248,0.0,4.12243109448,15.9888894789,63.0223310461,60.0306006283,2.97173041782,0.02
 06/07  01:00:00,110.562786282,22.653790282,52.3473841834,0.0,4.12243109448,15.9888894789,78.5032645351,75.5115341172,2.97173041782,0.02
 06/07  02:00:00,96.9458319964,19.0079127709,42.8328284628,0.0,4.12243109448,15.9888894789,66.3086772683,63.3169468504,2.97173041782,0.02
 06/07  03:00:00,107.530201107,22.895218081,49.2058889917,0.0,4.12243109448,15.9888894789,82.1436327754,79.1519023576,2.97173041782,0.02
 06/07  04:00:00,137.165673828,28.8409336873,56.2784714721,0.0,12.3672932834,24.9413748627,99.9779776058,95.0050935761,4.9528840297,0.02
 06/07  05:00:00,146.5103953,30.1540364122,62.6104011441,1.6996890481,12.3672932834,24.9413748627,166.278347757,161.305463727,4.9528840297,0.02
 06/07  06:00:00,197.447060674,30.7042351824,65.842305031,0.105437399179,24.7345865669,70.7195625826,133.746274091,123.820506032,9.90576805939,0.02
 06/07  07:00:00,233.170574079,31.5222547945,71.5095344073,0.0,37.1018798503,92.3937384068,111.837502221,101.911734161,9.90576805939,0.02
 06/07  08:00:00,254.238159969,32.2091807038,79.847499341,0.0,37.1018798503,104.434947198,102.563360678,92.6375926183,9.90576805939,0.02
 06/07  09:00:00,279.322994863,32.8746402524,92.2253608751,0.0,37.1018798503,116.476155989,105.056433022,86.5380831535,9.90576805939,8.61258180927
 06/07  10:00:00,287.702161041,33.4617230203,99.9061576179,0.0,37.1018798503,116.476155989,91.9461205901,82.0203525307,9.90576805939,0.02
 06/07  11:00:00,299.716436708,34.1186218466,108.232179508,0.0,37.1018798503,116.476155989,76.4329652379,66.5071971785,9.90576805939,0.02
 06/07  12:00:00,307.804785837,34.7967351943,119.211859496,0.0,37.1018798503,104.434947198,53.1791902298,43.2534221704,9.90576805939,0.02
 06/07  13:00:00,334.775267013,35.4649209801,127.468441173,0.0,37.1018798503,116.476155989,37.64469969,27.7189316306,9.90576805939,0.02
 06/07  14:00:00,344.337249922,36.2451643458,133.541029457,0.0,37.1018798503,116.476155989,34.6881051149,16.1677860124,9.90576805939,8.61455104317
 06/07  15:00:00,345.724847575,37.0323197848,137.550727183,0.0,37.1018798503,116.476155989,19.7193523895,9.79358433013,9.90576805939,0.02
 06/07  16:00:00,347.27003846,37.6412878564,140.821704268,0.0,37.1018798503,116.476155989,15.7950008047,5.86923274526,9.90576805939,0.02
 06/07  17:00:00,348.449283086,37.8801490268,140.703259169,0.0,37.1018798503,116.476155989,15.1577360744,5.23196801497,9.90576805939,0.02
 06/07  18:00:00,222.037013113,29.6529927233,98.7503653034,0.0,24.7345865669,47.5788473902,26.8815425024,21.9086584727,4.9528840297,0.02
 06/07  19:00:00,218.777586812,29.3833244239,94.5794769771,0.0,24.7345865669,47.5788473902,35.782684412,30.8098003823,4.9528840297,0.02
 06/07  20:00:00,202.715726271,29.8848994065,93.9153423037,0.0,12.3672932834,38.6892022431,53.2193788155,50.2276483977,2.97173041782,0.02
 06/07  21:00:00,152.939497167,21.0940708572,64.2305863749,0.0,12.3672932834,27.0668015668,50.7145934468,47.722863029,2.97173041782,0.02
 06/07  22:00:00,130.898919279,20.6589007115,62.4783157106,0.0,4.12243109448,15.9888894789,57.3448915442,54.3531611264,2.97173041782,0.02
 06/07  23:00:00,144.657771032,24.7183747599,66.5659593683,0.0,4.12243109448,15.9888894789,78.0772045674,75.0854741496,2.97173041782,0.02
 06/07  24:00:00,125.308493547,20.5229516462,55.8878234889,0.0,4.12243109448,15.9888894789,72.8532726016,61.2799300124,2.97173041782,8.60161217138
 06/08  01:00:00,130.724914279,22.653790282,55.9200710351,0.0,4.12243109448,15.9888894789,76.2225435786,73.2308131608,2.97173041782,0.02
 06/08  02:00:00,111.670182112,19.0079127709,44.4094989736,0.0,4.12243109448,15.9888894789,64.5737781451,61.5820477273,2.97173041782,0.02
 06/08  03:00:00,122.906060974,22.895218081,49.7435830955,0.0,4.12243109448,15.9888894789,80.5528510209,77.5611206031,2.97173041782,0.02
 06/08  04:00:00,154.118017668,28.8409336873,56.6878241468,0.0,12.3672932834,24.9413748627,97.9320639393,92.9591799096,4.9528840297,0.02
 06/08  05:00:00,163.696681602,30.1636526641,63.1025253324,1.59012160971,12.3672932834,24.9413748627,164.042376363,159.069492333,4.9528840297,0.02
 06/08  06:00:00,216.450004512,30.7246676955,66.1745500673,0.120824036653,24.7345865669,70.7195625826,131.278886475,121.353118415,9.90576805939,0.02
 06/08  07:00:00,242.438740191,31.6493820131,69.2626678081,0.0,37.1018798503,92.3937384068,109.539308366,99.6135403068,9.90576805939,0.02
 06/08  08:00:00,257.265206357,32.3341924654,76.1483026878,0.0,37.1018798503,104.434947198,101.11942314,91.1936550803,9.90576805939,0.02
 06/08  09:00:00,286.572511822,32.9264263401,88.0470422811,0.0,37.1018798503,116.476155989,95.1600141353,85.234246076,9.90576805939,0.02
 06/08  10:00:00,303.239674169,33.4870707058,100.633720568,0.0,37.1018798503,116.476155989,89.2927611113,79.366993052,9.90576805939,0.02
 06/08  11:00:00,317.931020726,34.0758733676,109.462626735,0.0,37.1018798503,116.476155989,82.8715497901,64.3522561158,9.90576805939,8.61352561491
 06/08  12:00:00,313.433820662,34.6068707058,114.769880571,0.0,37.1018798503,104.434947198,63.760691631,53.8349235716,9.90576805939,0.02
 06/08  13:00:00,323.718684214,35.2185545392,120.222398303,0.0,37.1018798503,116.476155989,54.7171063858,44.7913383264,9.90576805939,0.02
 06/08  14:00:00,328.238115199,35.9376536613,125.23704109,0.0,37.1018798503,116.476155989,43.8641871936,33.9384191342,9.90576805939,0.02
 06/08  15:00:00,333.11917294,36.5694394062,128.878103527,0.0,37.1018798503,116.476155989,36.4817180455,26.5559499861,9.90576805939,0.02
 06/08  16:00:00,337.281275196,36.9700479906,129.617005553,0.0,37.1018798503,116.476155989,42.4760300776,23.9583130246,9.90576805939,8.61194899363
 06/08  17:00:00,337.147199834,37.0747918914,127.91077404,0.0,37.1018798503,116.476155989,37.3389597415,27.4131916821,9.90576805939,0.02
 06/08  18:00:00,216.428922583,29.6265450849,90.8595052401,0.0,24.7345865669,47.5788473902,44.6696739743,39.6967899446,4.9528840297,0.02
 06/08  19:00:00,213.503934713,29.3503165215,86.6947875697,0.0,24.7345865669,47.5788473902,54.69062873,49.7177447003,4.9528840297,0.02
 06/08  20:00:00,198.080335152,29.8382595863,87.6154631192,0.0,12.3672932834,38.6892022431,71.2974312027,68.3057007849,2.97173041782,0.02
 06/08  21:00:00,149.258062828,21.0812874574,59.0519907668,0.0,12.3672932834,27.0668015668,60.6589451495,57.6672147317,2.97173041782,0.02
 06/08  22:00:00,127.801292627,20.6471810006,57.170425395,0.0,4.12243109448,15.9888894789,61.5237679243,58.5320375064,2.97173041782,0.02
 06/08  23:00:00,137.886170074,23.8066874588,60.8831735414,0.0,4.12243109448,15.9888894789,77.0759547453,74.0842243274,2.97173041782,0.02
 06/08  24:00:00,114.615294306,19.3700544694,48.6425702567,0.0,4.12243109448,15.9888894789,63.3120217391,60.3202913213,2.97173041782,0.02
 06/09  01:00:00,117.071435231,22.5330763825,50.6793881772,0.0,4.12243109448,15.9888894789,78.5263181842,75.5345877664,2.97173041782,0.02
 06/09  02:00:00,98.5694583762,18.7664849719,41.3969942658,0.0,4.12243109448,15.9888894789,68.3598356946,65.3681052768,2.97173041782,0.02
 06/09  03:00:00,108.047198266,22.3157913634,46.2492360324,0.0,4.12243109448,15.9888894789,84.4197090421,81.4279786243,2.97173041782,0.02
 06/09  04:00:00,146.16321007,29.5169315245,57.8772060888,0.0,12.3672932834,24.9413748627,99.9722821806,94.9993981509,4.9528840297,0.02
 06/09  05:00:00,149.650834512,29.5635987874,58.4976647205,1.78797607972,12.3672932834,24.9413748627,166.059759999,161.08687597,4.9528840297,0.02
 06/09  06:00:00,198.310626658,30.9129283196,63.790693492,0.37229391318,24.7345865669,70.7195625826,133.351963152,123.426195093,9.90576805939,0.02
 06/09  07:00:00,228.729575115,31.5576937023,67.0330973489,0.0,37.1018798503,92.3937384068,111.230251589,101.30448353,9.90576805939,0.02
 06/09  08:00:00,248.910065854,32.2407761668,74.4878113638,0.0,37.1018798503,104.434947198,102.290074185,92.3643061255,9.90576805939,0.02
 06/09  09:00:00,269.569029234,32.7932994227,82.5528134082,0.0,37.1018798503,116.476155989,105.567284528,87.0504751157,9.90576805939,8.61104135247
 06/09  10:00:00,279.297460726,33.2917120322,91.7824519654,0.0,37.1018798503,116.476155989,93.1835942809,83.2578262215,9.90576805939,0.02
 06/09  11:00:00,289.475552481,33.8063179028,101.445760602,0.0,37.1018798503,116.476155989,87.6324856892,77.7067176298,9.90576805939,0.02
 06/09  12:00:00,284.462263164,34.3194930059,107.960853082,0.0,37.1018798503,104.434947198,74.8880798489,64.9623117895,9.90576805939,0.02
 06/09  13:00:00,305.130140804,34.9390566102,115.967523736,0.0,37.1018798503,116.476155989,68.1352344333,49.6144443385,9.90576805939,8.61502203541
 06/09  14:00:00,315.706444872,35.6440949601,123.335005397,0.0,37.1018798503,116.476155989,44.1138098152,34.1880417558,9.90576805939,0.02
 06/09  15:00:00,323.458891692,36.3194899946,128.239137922,0.0,37.1018798503,116.476155989,34.2826209404,24.356852881,9.90576805939,0.02
 06/09  16:00:00,327.395249487,36.8642759618,131.908510384,0.0,37.1018798503,116.476155989,26.8540039999,16.9282359405,9.90576805939,0.02
 06/09  17:00:00,332.123758084,37.1790638992,133.93374062,0.0,37.1018798503,116.476155989,21.8080920349,11.8823239755,9.90576805939,0.02
 06/09  18:00:00,217.235325363,29.637522709,96.2033829453,0.0,24.7345865669,47.5788473902,32.1635162112,27.1906321815,4.9528840297,0.02
 06/09  19:00:00,224.329537846,29.3682590588,93.3856078902,0.0,24.7345865669,47.5788473902,39.515134838,34.5422508083,4.9528840297,0.02
 06/09  20:00:00,216.430804728,29.8667111957,93.3215649165,0.0,12.3672932834,38.6892022431,54.7666860795,51.7749556617,2.97173041782,0.02
 06/09  21:00:00,165.552277983,21.0880819223,63.8060248675,0.0,12.3672932834,27.0668015668,51.5242791534,48.5325487355,2.97173041782,0.02
 06/09  22:00:00,143.360066383,20.6513823788,62.5108856785,0.0,4.12243109448,15.9888894789,65.7693225187,54.1959828323,2.97173041782,8.60160926851
 06/09  23:00:00,147.120830454,23.8067032016,61.8557762537,0.0,4.12243109448,15.9888894789,74.9338302484,71.9420998306,2.97173041782,0.02
 06/09  24:00:00,118.598045938,19.3700544694,46.3485324969,0.0,4.12243109448,15.9888894789,62.3783527291,59.3866223113,2.97173041782,0.02
 06/10  01:00:00,129.686956795,22.653790282,49.3327499235,0.0,4.12243109448,15.9888894789,77.2285758277,74.2368454099,2.97173041782,0.02
 06/10  02:00:00,112.862159958,18.8871988714,41.5035869431,0.0,4.12243109448,15.9888894789,65.1837913031,62.1920608852,2.97173041782,0.02
 06/10  03:00:00,120.873256168,21.790606464,47.065357026,0.0,4.12243109448,15.9888894789,79.6694969151,76.6777664973,2.97173041782,0.02
 06/10  04:00:00,126.922051036,28.7926481275,53.8990748078,0.0,4.12243109448,16.0517297156,105.666847466,102.675117049,2.97173041782,0.02
 06/10  05:00:00,115.57634446,28.0683647305,48.2245296559,0.0,4.12243109448,16.0517297156,107.353919517,104.362189099,2.97173041782,0.02
 06/10  06:00:00,148.95774637,30.2412149215,59.4830729167,0.0,4.12243109448,39.6058045677,87.6685615294,84.6768311116,2.97173041782,0.02
 06/10  07:00:00,194.351555058,30.2819380001,66.5229561083,1.1851810748,12.3672932834,65.3531420225,139.317981886,134.345097857,4.9528840297,0.02
 06/10  08:00:00,207.734083714,30.4085707546,78.2962857708,0.429982105575,12.3672932834,68.2430321324,134.280518212,129.307634183,4.9528840297,0.02
 06/10  09:00:00,247.832105046,30.6715552035,90.2151853196,0.139006711709,16.4897243779,93.1370602926,122.045223314,114.100608866,7.92461444751,0.02
 06/10  10:00:00,259.40184966,30.876409395,98.3368615936,0.0147437090923,16.4897243779,93.1370602926,106.341874134,98.3972596869,7.92461444751,0.02
 06/10  11:00:00,265.645957786,31.0824029087,105.479273775,0.0,16.4897243779,93.1370602926,89.3887633699,81.4441489224,7.92461444751,0.02
 06/10  12:00:00,265.067843575,31.2778855571,112.311919919,0.0,16.4897243779,83.9857416113,74.6606197207,66.7160052732,7.92461444751,0.02
 06/10  13:00:00,278.745738959,31.5693637521,119.349967045,0.0,16.4897243779,83.9857416113,60.7030405618,52.7584261143,7.92461444751,0.02
 06/10  14:00:00,283.912187883,31.9557589962,124.257160624,0.0,16.4897243779,83.9857416113,51.7605707323,43.8159562848,7.92461444751,0.02
 06/10  15:00:00,256.817983146,30.2412149215,114.80377701,0.0,12.3672932834,70.6512738906,32.4875848318,18.9295156712,4.9528840297,8.60518513089
 06/10  16:00:00,260.277081974,30.2412149215,116.786172735,0.0,12.3672932834,70.6512738906,21.410288969,16.4374049393,4.9528840297,0.02
 06/10  17:00:00,245.007807456,30.2412149215,115.989565494,0.0,12.3672932834,58.1284167478,22.2326996191,17.2598155894,4.9528840297,0.02
 06/10  18:00:00,195.78121574,29.7091525985,98.8774041317,0.0,12.3672932834,24.9413748627,39.3522896691,34.3794056394,4.9528840297,0.02
 06/10  19:00:00,190.948629202,29.3279638318,94.4602850325,0.0,12.3672932834,24.9413748627,45.9581482054,40.9852641757,4.9528840297,0.02
 06/10  20:00:00,180.009831503,29.8183667566,93.9694298033,0.0,4.12243109448,16.0517297156,64.5221108396,61.5303804218,2.97173041782,0.02
 06/10  21:00:00,128.450957312,19.2564087972,58.8903331353,0.0,4.12243109448,15.9888894789,54.2937507041,51.3020202863,2.97173041782,0.02
 06/10  22:00:00,145.9668647,24.2918061308,71.00100008,0.0,4.12243109448,15.9888894789,77.8181928314,74.8264624136,2.97173041782,0.02
 06/10  23:00:00,110.867927523,18.3379859505,50.4014512113,0.0,4.12243109448,15.9888894789,61.3827766893,58.3910462715,2.97173041782,0.02
 06/10  24:00:00,123.879080969,23.9274013583,61.0580420329,0.0,4.12243109448,15.9888894789,85.9948465858,83.003116168,2.97173041782,0.02
 06/11  01:00:00,93.2569445424,17.0642601158,41.8100255634,0.0,2.06121554724,15.9888894789,62.0630447056,59.0713142878,2.97173041782,0.02
 06/11  02:00:00,108.539124252,22.412362483,50.2341353168,0.0,2.06121554724,15.9888894789,87.034042216,84.0423117982,2.97173041782,0.02
 06/11  03:00:00,88.3222993911,16.0320768385,36.8906212896,0.0,2.06121554724,15.9888894789,62.9649369154,59.9732064975,2.97173041782,0.02
 06/11  04:00:00,110.802939195,22.412362483,48.273774675,0.0,2.06121554724,15.9888894789,90.0027874402,87.0110570224,2.97173041782,0.02
 06/11  05:00:00,84.2222238857,14.6377518627,29.693094237,0.0,2.06121554724,15.9888894789,57.4602481343,54.4685177165,2.97173041782,0.02
 06/11  06:00:00,106.194828345,23.9133975066,46.4080721073,0.0,2.06121554724,15.9888894789,96.9508505993,93.9591201815,2.97173041782,0.02
 06/11  07:00:00,94.3591147663,20.4505233065,45.5782816334,0.0,2.06121554724,15.9888894789,74.1862758484,71.1945454305,2.97173041782,0.02
 06/11  08:00:00,136.229334403,24.7186956938,55.8767093181,0.0,4.12243109448,41.7362269337,86.7925592742,81.8196752445,4.9528840297,0.02
 06/11  09:00:00,134.505039559,20.6616016287,57.1789064256,0.0,4.12243109448,41.7362269337,66.9728126201,61.9999285904,4.9528840297,0.02
 06/11  10:00:00,156.694699921,24.7371518243,71.9246413989,0.0,4.12243109448,41.7362269337,76.1950977999,71.2222137702,4.9528840297,0.02
 06/11  11:00:00,149.160083801,20.6867215046,68.1787486936,0.0,4.12243109448,41.7362269337,48.3570079159,43.3841238862,4.9528840297,0.02
 06/11  12:00:00,166.583842389,24.7388112459,79.6493170763,0.0,4.12243109448,41.7362269337,49.7708671919,44.7979831622,4.9528840297,0.02
 06/11  13:00:00,154.296160624,20.6775124921,72.5152363545,0.0,4.12243109448,41.7362269337,36.0927107173,31.1198266876,4.9528840297,0.02
 06/11  14:00:00,176.728156254,24.7385838179,84.2448689729,0.0,4.12243109448,41.7362269337,37.3857511748,32.4128671451,4.9528840297,0.02
 06/11  15:00:00,164.300762044,20.6998902637,75.8221486365,0.0,4.12243109448,41.7362269337,27.9409032411,22.9680192114,4.9528840297,0.02
 06/11  16:00:00,161.541985537,24.7625824168,86.6734084,0.0,4.12243109448,24.8785346261,31.9768811444,27.0039971147,4.9528840297,0.02
 06/11  17:00:00,136.030585865,20.7473135172,78.2868921006,0.0,2.06121554724,15.9888894789,25.0618019613,22.0700715435,2.97173041782,0.02
 06/11  18:00:00,153.917758409,24.7714786534,87.0316632829,0.0,2.06121554724,15.9888894789,33.7335572973,30.7418268795,2.97173041782,0.02
 06/11  19:00:00,134.368138861,20.7521652884,75.95743599,0.0,2.06121554724,15.9888894789,31.1967525346,28.2050221168,2.97173041782,0.02
 06/11  20:00:00,155.025310812,24.7623968731,81.5090122003,0.0,2.06121554724,15.9888894789,57.8818969944,46.308561894,2.97173041782,8.60160468261
 06/11  21:00:00,138.355952985,20.6945367132,68.5039092818,0.0,2.06121554724,15.9888894789,50.0928914579,47.1011610401,2.97173041782,0.02
 06/11  22:00:00,142.855918889,24.7288336382,73.1775345178,0.0,2.06121554724,15.9888894789,77.5323815515,74.5406511336,2.97173041782,0.02
 06/11  23:00:00,114.947017292,18.8248225521,57.232579437,0.0,2.06121554724,15.9888894789,62.713749818,59.7220194001,2.97173041782,0.02
 06/11  24:00:00,124.3988941,23.8072709487,65.138280888,0.00254004277725,2.06121554724,15.9888894789,88.2017773094,85.2100468915,2.97173041782,0.02
 06/12  01:00:00,106.195450501,18.8208888107,52.0853933138,0.000384504639959,4.12243109448,15.9888894789,64.9549334176,61.9632029998,2.97173041782,0.02
 06/12  02:00:00,115.470023368,23.6135452196,55.9944855557,0.00637057409052,4.12243109448,15.9888894789,87.8119039933,84.8201735754,2.97173041782,0.02
 06/12  03:00:00,97.3183395283,17.8550155941,42.3962514199,0.00459429501565,4.12243109448,15.9888894789,68.1031242643,65.1113938465,2.97173041782,0.02
 06/12  04:00:00,148.193433534,29.5169315245,66.2171724222,0.0,12.3672932834,24.9413748627,106.271498927,101.298614898,4.9528840297,0.02
 06/12  05:00:00,151.553806022,29.6497295745,66.4462877555,3.33313819342,12.3672932834,24.9413748627,175.024385064,170.051501035,4.9528840297,0.02
 06/12  06:00:00,204.755180303,30.568260116,72.7368871235,0.65495056412,24.7345865669,70.7195625826,140.961909268,131.036141209,9.90576805939,0.02
 06/12  07:00:00,237.237119243,31.326430963,75.7598509588,0.0120664963882,37.1018798503,92.3937384068,117.991285361,108.065517301,9.90576805939,0.02
 06/12  08:00:00,259.693794783,31.9709289731,84.5563366198,0.0,37.1018798503,104.434947198,108.491287843,98.5655197838,9.90576805939,0.02
 06/12  09:00:00,294.212681943,32.5656187458,99.0230132194,0.0,37.1018798503,116.476155989,97.6983459561,87.7725778967,9.90576805939,0.02
 06/12  10:00:00,310.962269979,33.2151534512,112.11470473,0.0,37.1018798503,116.476155989,71.9653458176,62.0395777582,9.90576805939,0.02
 06/12  11:00:00,321.758737765,33.9095744607,124.304871936,0.0,37.1018798503,116.476155989,55.6217615307,37.1012177986,9.90576805939,8.61477567273
 06/12  12:00:00,328.375584312,34.6202269868,136.600179786,0.0,37.1018798503,104.434947198,25.6247770463,15.6990089869,9.90576805939,0.02
 06/12  13:00:00,354.110043741,35.4137084616,146.25667958,0.0,37.1018798503,116.476155989,15.7410764863,5.81530842687,9.90576805939,0.02
 06/12  14:00:00,370.001573515,36.3665748227,154.729997291,0.0,37.1018798503,116.476155989,11.4183942586,1.49262619925,9.90576805939,0.02
 06/12  15:00:00,383.779478856,37.3029447392,162.015299889,0.0,37.1018798503,116.476155989,9.93613126324,0.0103632038435,9.90576805939,0.02
 06/12  16:00:00,382.316788912,37.9274379708,163.111568771,0.0,37.1018798503,116.476155989,18.5174348285,0.0,9.90576805939,8.61166676908
 06/12  17:00:00,378.52673028,38.2059164922,160.592689973,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/12  18:00:00,235.375292688,29.6885112122,107.255029497,0.0,24.7345865669,47.5788473902,7.39373549076,2.42085146106,4.9528840297,0.02
 06/12  19:00:00,230.815388915,29.424252178,102.245017283,0.0,24.7345865669,47.5788473902,15.8462398627,10.873355833,4.9528840297,0.02
 06/12  20:00:00,213.390362185,29.9620947753,102.939575391,0.0,12.3672932834,38.6892022431,31.4356673,28.4439368822,2.97173041782,0.02
 06/12  21:00:00,163.857474694,22.0330606125,72.4179075439,0.0,12.3672932834,27.0668015668,36.5109356908,33.519205273,2.97173041782,0.02
 06/12  22:00:00,132.218573395,20.6912688838,66.8191147616,0.0,4.12243109448,15.9888894789,44.6640503763,41.6723199585,2.97173041782,0.02
 06/12  23:00:00,145.676023147,24.7254844812,72.9160238121,0.0,4.12243109448,15.9888894789,66.6151617368,63.6234313189,2.97173041782,0.02
 06/12  24:00:00,123.183127356,20.6466587459,61.1847395557,0.0,4.12243109448,15.9888894789,59.7776741169,56.785943699,2.97173041782,0.02
 06/13  01:00:00,127.511059448,24.7182446981,64.5489987412,0.0,4.12243109448,15.9888894789,81.1104819003,78.1187514825,2.97173041782,0.02
 06/13  02:00:00,110.336805659,20.4022377467,53.3595412528,0.0,4.12243109448,15.9888894789,66.4430220005,63.4512915827,2.97173041782,0.02
 06/13  03:00:00,116.424812753,22.5330763825,54.9266412868,0.0,4.12243109448,15.9888894789,77.9622877325,74.9705573147,2.97173041782,0.02
 06/13  04:00:00,154.087416579,29.4445031848,69.4302845761,0.0,12.3672932834,24.9413748627,94.4754257441,89.5025417144,4.9528840297,0.02
 06/13  05:00:00,151.581421478,29.7882557874,68.239875457,1.21409699717,12.3672932834,24.9413748627,163.9798573,159.00697327,4.9528840297,0.02
 06/13  06:00:00,207.21442606,31.2815233846,74.8566819834,0.157861928997,24.7345865669,70.7195625826,130.718573508,120.792805449,9.90576805939,0.02
 06/13  07:00:00,242.135480641,32.144301778,79.852400363,0.0,37.1018798503,92.3937384068,108.044437361,98.118669302,9.90576805939,0.02
 06/13  08:00:00,261.736579858,32.8105950753,86.7445523659,0.0,37.1018798503,104.434947198,107.732906701,89.2163600131,9.90576805939,8.61077862868
 06/13  09:00:00,285.133309629,33.3948182417,97.5156499387,0.0,37.1018798503,116.476155989,93.1241896901,83.1984216307,9.90576805939,0.02
 06/13  10:00:00,297.136882672,34.0268716201,108.886745686,0.0,37.1018798503,116.476155989,74.7895214978,64.8637534384,9.90576805939,0.02
 06/13  11:00:00,310.285515407,34.641424516,119.118231034,0.0,37.1018798503,116.476155989,52.6274500026,42.7016819432,9.90576805939,0.02
 06/13  12:00:00,312.609187233,35.2340561184,128.364888326,0.0,37.1018798503,104.434947198,33.6813038538,23.7555357944,9.90576805939,0.02
 06/13  13:00:00,332.328664828,35.9100142597,135.699119095,0.0,37.1018798503,116.476155989,29.9384824548,11.4180319625,9.90576805939,8.61468243288
 06/13  14:00:00,349.840607458,36.791079285,145.002283773,0.0,37.1018798503,116.476155989,14.1873028783,4.26153481886,9.90576805939,0.02
 06/13  15:00:00,362.803565676,37.7235607616,152.926282759,0.0,37.1018798503,116.476155989,10.875561799,0.949793739616,9.90576805939,0.02
 06/13  16:00:00,361.361178953,38.3536473204,153.759110554,0.0,37.1018798503,116.476155989,10.647306921,0.721538861594,9.90576805939,0.02
 06/13  17:00:00,364.926116236,38.7219378139,155.033349287,0.0,37.1018798503,116.476155989,10.5636193321,0.637851272734,9.90576805939,0.02
 06/13  18:00:00,220.846842688,29.6949291934,104.444557881,0.0,24.7345865669,47.5788473902,12.5610160043,7.58813197461,4.9528840297,0.02
 06/13  19:00:00,216.870981945,29.4378408491,99.3442646944,0.0,24.7345865669,47.5788473902,24.414320467,19.4414364373,4.9528840297,0.02
 06/13  20:00:00,203.137750181,29.9744219212,100.360686116,0.0,12.3672932834,38.6892022431,38.8282406773,35.8365102595,2.97173041782,0.02
 06/13  21:00:00,156.949047494,22.0343777567,71.5996513215,0.0,12.3672932834,27.0668015668,48.1896376387,36.6148521289,2.97173041782,8.60305509197
 06/13  22:00:00,128.086495122,20.6928337146,66.8489169071,0.0,4.12243109448,15.9888894789,45.301331812,42.3096013942,2.97173041782,0.02
 06/13  23:00:00,138.921508522,24.7259374263,71.7561769863,0.0,4.12243109448,15.9888894789,70.1380596928,67.146329275,2.97173041782,0.02
 06/13  24:00:00,121.139913563,20.6466476962,60.8466179304,0.0,4.12243109448,15.9888894789,61.7644602322,58.7727298143,2.97173041782,0.02
 06/14  01:00:00,126.187673191,24.7182465415,64.1469301847,0.0,4.12243109448,15.9888894789,80.8181199156,77.8263894978,2.97173041782,0.02
 06/14  02:00:00,110.014031418,20.4022377467,53.4437287276,0.0,4.12243109448,15.9888894789,66.3117693689,63.3200389511,2.97173041782,0.02
 06/14  03:00:00,115.775438743,22.5330763825,54.1326896767,0.0,4.12243109448,15.9888894789,77.6589283629,74.6671979451,2.97173041782,0.02
 06/14  04:00:00,147.639091404,29.4445031848,65.8821210108,0.0,12.3672932834,24.9413748627,94.6247658521,89.6518818224,4.9528840297,0.02
 06/14  05:00:00,149.692105209,29.8347076316,66.8159603616,0.995168949187,12.3672932834,24.9413748627,163.332086337,158.359202307,4.9528840297,0.02
 06/14  06:00:00,212.479988775,31.4069391566,79.1807228628,0.156811151958,24.7345865669,70.7195625826,129.931071678,120.005303618,9.90576805939,0.02
 06/14  07:00:00,249.107070002,32.248530888,86.6385993081,0.0,37.1018798503,92.3937384068,107.299748342,97.3739802826,9.90576805939,0.02
 06/14  08:00:00,267.484906003,32.9975127717,92.3060046117,0.0,37.1018798503,104.434947198,98.3159902785,88.3902222192,9.90576805939,0.02
 06/14  09:00:00,289.657280604,33.6589961323,101.637511901,0.0,37.1018798503,116.476155989,89.3815326423,79.4557645829,9.90576805939,0.02
 06/14  10:00:00,303.651130329,34.3676726476,113.474210688,0.0,37.1018798503,116.476155989,65.6542731499,55.7285050905,9.90576805939,0.02
 06/14  11:00:00,313.848766059,35.0990463388,124.274188575,0.0,37.1018798503,116.476155989,51.2509481525,32.7306281393,9.90576805939,8.6145519538
 06/14  12:00:00,309.115945186,35.7295083931,131.204643594,0.0,37.1018798503,104.434947198,27.5837242678,17.6579562084,9.90576805939,0.02
 06/14  13:00:00,332.852998006,36.4432121715,140.67019883,0.0,37.1018798503,116.476155989,17.0555601602,7.12979210084,9.90576805939,0.02
 06/14  14:00:00,346.884929352,37.3708085463,149.500862455,0.0,37.1018798503,116.476155989,11.6333389243,1.70757086488,9.90576805939,0.02
 06/14  15:00:00,356.035302046,38.2658257281,154.614798668,0.0,37.1018798503,116.476155989,10.3295378026,0.403769743228,9.90576805939,0.02
 06/14  16:00:00,358.682749233,38.9344162118,157.275445897,0.0,37.1018798503,116.476155989,18.5178727726,0.000581702467746,9.90576805939,8.61152301074
 06/14  17:00:00,356.590082536,39.2203596466,156.132419448,0.0,37.1018798503,116.476155989,10.0193059033,0.0935378439508,9.90576805939,0.02
 06/14  18:00:00,207.847961984,29.7008132161,105.150454143,0.0,24.7345865669,47.5788473902,11.1152659491,6.14238191941,4.9528840297,0.02
 06/14  19:00:00,202.692202275,29.4449369552,100.290654612,0.0,24.7345865669,47.5788473902,23.4548168294,18.4819327997,4.9528840297,0.02
 06/14  20:00:00,189.915252088,29.9834343011,101.184642824,0.0,12.3672932834,38.6892022431,39.0456663922,36.0539359744,2.97173041782,0.02
 06/14  21:00:00,149.089907569,22.0389018674,72.6508949112,0.0,12.3672932834,27.0668015668,38.5072756955,35.5155452777,2.97173041782,0.02
 06/14  22:00:00,124.003555159,20.6996230732,68.3922339294,0.0,4.12243109448,15.9888894789,42.9099653809,39.9182349631,2.97173041782,0.02
 06/14  23:00:00,132.675254862,24.7288336511,73.1369138464,0.0,4.12243109448,15.9888894789,65.7744163631,62.7826859453,2.97173041782,0.02
 06/14  24:00:00,117.821635504,20.6484948177,62.5239102422,0.0,4.12243109448,15.9888894789,59.1361343917,56.1444039739,2.97173041782,0.02
 06/15  01:00:00,127.771318356,24.718369932,68.3111224265,0.0,4.12243109448,15.9888894789,78.7957002201,75.8039698023,2.97173041782,0.02
 06/15  02:00:00,112.592544819,20.5229516462,57.4348613977,0.0,4.12243109448,15.9888894789,65.3190136685,62.3272832506,2.97173041782,0.02
 06/15  03:00:00,122.898431096,24.4767290376,63.6259053904,0.0,4.12243109448,15.9888894789,83.6044348819,80.6127044641,2.97173041782,0.02
 06/15  04:00:00,155.490470077,29.5652170843,73.8789851086,0.0,12.3672932834,24.9413748627,92.7114244202,87.7385403905,4.9528840297,0.02
 06/15  05:00:00,156.586398122,29.9702674378,73.7952726942,0.774590078596,12.3672932834,24.9413748627,161.851113436,156.878229406,4.9528840297,0.02
 06/15  06:00:00,216.270101806,31.7529178347,83.6154836391,0.106618053796,24.7345865669,70.7195625826,128.595181691,118.669413632,9.90576805939,0.02
 06/15  07:00:00,250.782403706,32.7056751137,87.937956893,0.0,37.1018798503,92.3937384068,105.976162353,96.0503942939,9.90576805939,0.02
 06/15  08:00:00,272.449407346,33.5053554086,96.762619457,0.0,37.1018798503,104.434947198,103.178557253,84.6621174431,9.90576805939,8.6106717507
 06/15  09:00:00,292.727463922,34.1592729803,104.345354224,0.0,37.1018798503,116.476155989,78.2305517075,68.3047836481,9.90576805939,0.02
 06/15  10:00:00,301.386685027,34.7698192898,112.393630233,0.0,37.1018798503,116.476155989,62.5475503457,52.6217822864,9.90576805939,0.02
 06/15  11:00:00,312.009219623,35.4409380034,122.344871683,0.0,37.1018798503,116.476155989,47.3543831017,37.4286150423,9.90576805939,0.02
 06/15  12:00:00,308.58753936,36.0603009425,130.345378178,0.0,37.1018798503,104.434947198,33.7597854692,23.8340174098,9.90576805939,0.02
 06/15  13:00:00,327.998817092,36.7417619261,137.033562642,0.0,37.1018798503,116.476155989,31.5505550905,13.0303205564,9.90576805939,8.61446647469
 06/15  14:00:00,335.410806389,37.5895096395,143.598051729,0.0,37.1018798503,116.476155989,15.1897433462,5.26397528684,9.90576805939,0.02
 06/15  15:00:00,344.301148947,38.4706939973,151.607352915,0.0,37.1018798503,116.476155989,11.1286992292,1.20293116985,9.90576805939,0.02
 06/15  16:00:00,346.159106779,39.0521916252,152.884158362,0.0,37.1018798503,116.476155989,10.4475309438,0.521762884454,9.90576805939,0.02
 06/15  17:00:00,351.063685316,39.3578690127,155.872724199,0.0,37.1018798503,116.476155989,10.2435187065,0.317750647121,9.90576805939,0.02
 06/15  18:00:00,212.88845253,29.7172031034,107.852070378,0.0,24.7345865669,47.5788473902,7.74884354391,2.77595951421,4.9528840297,0.02
 06/15  19:00:00,206.331513491,29.4723898017,103.538490055,0.0,24.7345865669,47.5788473902,16.5094832793,11.5365992496,4.9528840297,0.02
 06/15  20:00:00,192.978391957,30.0106198431,104.220578925,0.0,12.3672932834,38.6892022431,32.1514577389,29.1597273211,2.97173041782,0.02
 06/15  21:00:00,152.376728339,22.048303722,74.443319233,0.0,12.3672932834,27.0668015668,34.0506502153,31.0589197975,2.97173041782,0.02
 06/15  22:00:00,127.778905515,20.7113353558,70.4490733029,0.0,4.12243109448,15.9888894789,37.4179576629,34.4262272451,2.97173041782,0.02
 06/15  23:00:00,137.644542845,24.7319733703,74.7430473665,0.0,4.12243109448,15.9888894789,67.7802428325,56.2069130059,2.97173041782,8.60159940882
 06/15  24:00:00,121.275042844,20.6512445642,63.7657356921,0.0,4.12243109448,15.9888894789,56.2736619209,53.2819315031,2.97173041782,0.02
 06/16  01:00:00,135.585678348,24.7185226137,69.4824660511,0.0,4.12243109448,15.9888894789,76.9507601923,73.9590297745,2.97173041782,0.02
 06/16  02:00:00,114.782029913,20.5229626333,56.986165836,0.0,4.12243109448,15.9888894789,64.6963378144,61.7046073965,2.97173041782,0.02
 06/16  03:00:00,120.595115031,23.5652596598,59.6479795122,0.0,4.12243109448,15.9888894789,79.8672168533,76.8754864355,2.97173041782,0.02
 06/16  04:00:00,154.088026561,29.4445031848,71.2953759359,0.0,12.3672932834,24.9413748627,92.8442006114,87.8713165817,4.9528840297,0.02
 06/16  05:00:00,154.815394032,29.9927013686,72.0524150814,0.724009229912,12.3672932834,24.9413748627,161.353601366,156.380717336,4.9528840297,0.02
 06/16  06:00:00,215.354636665,31.757212505,82.2708049876,0.0897957107708,24.7345865669,70.7195625826,128.243313878,118.317545818,9.90576805939,0.02
 06/16  07:00:00,249.29478176,32.7050483887,86.45096489,0.0,37.1018798503,92.3937384068,105.5693953,95.6436272402,9.90576805939,0.02
 06/16  08:00:00,271.58052647,33.5114805702,95.8876780638,0.0,37.1018798503,104.434947198,96.3789919535,86.4532238941,9.90576805939,0.02
 06/16  09:00:00,295.662991132,34.2196705823,107.220456597,0.0,37.1018798503,116.476155989,80.2810164967,70.3552484373,9.90576805939,0.02
 06/16  10:00:00,309.064937718,34.9176212649,118.751076085,0.0,37.1018798503,116.476155989,55.7431660385,45.8173979791,9.90576805939,0.02
 06/16  11:00:00,330.652706442,35.6536525709,131.238621769,0.0,37.1018798503,116.476155989,39.1031239639,20.5829735232,9.90576805939,8.6143823813
 06/16  12:00:00,333.770584488,36.3439448992,140.332520411,0.0,37.1018798503,104.434947198,17.350091344,7.42432328462,9.90576805939,0.02
 06/16  13:00:00,353.75456099,36.9988054539,146.006045985,0.0,37.1018798503,116.476155989,13.8809014188,3.95513335941,9.90576805939,0.02
 06/16  14:00:00,356.210069539,37.7179782625,148.984939675,0.0,37.1018798503,116.476155989,12.2567534645,2.33098540507,9.90576805939,0.02
 06/16  15:00:00,345.414991428,38.4021062283,149.009976503,0.0,37.1018798503,116.476155989,11.9714147426,2.04564668321,9.90576805939,0.02
 06/16  16:00:00,345.924952005,38.9310669318,152.771069067,0.0,37.1018798503,116.476155989,19.7324314487,1.21551527108,9.90576805939,8.61114811824
 06/16  17:00:00,349.353481053,39.2912594117,155.840232738,0.0,37.1018798503,116.476155989,10.0638133207,0.138045261275,9.90576805939,0.02
 06/16  18:00:00,208.180654975,29.7050105548,105.519041964,0.0,24.7345865669,47.5788473902,11.7722655795,6.7993815498,4.9528840297,0.02
 06/16  19:00:00,203.832648325,29.4447501755,101.43129501,0.0,24.7345865669,47.5788473902,21.9512850041,16.9784009744,4.9528840297,0.02
 06/16  20:00:00,188.897343141,29.9811075664,100.169068968,0.0,12.3672932834,38.6892022431,40.7958016459,37.8040712281,2.97173041782,0.02
 06/16  21:00:00,146.956083879,22.0379170025,70.9175198187,0.0,12.3672932834,27.0668015668,43.0707480716,40.0790176537,2.97173041782,0.02
 06/16  22:00:00,122.9227874,20.7024174745,67.5856385732,0.0,4.12243109448,15.9888894789,43.7973140069,40.8055835891,2.97173041782,0.02
 06/16  23:00:00,132.013166422,24.7310139303,72.5403268832,0.0,4.12243109448,15.9888894789,61.5365555578,58.54482514,2.97173041782,0.02
 06/16  24:00:00,119.881699246,20.6520132682,64.594954599,0.0,4.12243109448,15.9888894789,52.4473482712,49.4556178534,2.97173041782,0.02
 06/17  01:00:00,135.950006979,24.7185271738,75.6924469669,0.0,4.12243109448,15.9888894789,61.4603815103,58.4686510925,2.97173041782,0.02
 06/17  02:00:00,119.445598593,20.6436655457,64.1672017617,0.0,4.12243109448,15.9888894789,52.693373683,49.7016432652,2.97173041782,0.02
 06/17  03:00:00,126.957929182,24.5974429371,67.6186606932,0.0,4.12243109448,15.9888894789,70.7809756042,67.7892451864,2.97173041782,0.02
 06/17  04:00:00,143.079913996,29.4203604049,78.7477935351,0.0,4.12243109448,16.0517297156,89.1440538915,86.1523234737,2.97173041782,0.02
 06/17  05:00:00,140.167632953,29.0340759265,76.221796943,0.0,4.12243109448,16.0517297156,98.9947781245,96.0030477067,2.97173041782,0.02
 06/17  06:00:00,167.993673307,30.2412149215,88.6832900885,0.0,4.12243109448,39.6058045677,81.7338981252,78.7421677073,2.97173041782,0.02
 06/17  07:00:00,201.329494568,30.6108924838,92.3460824024,0.00948504364897,12.3672932834,65.3531420225,121.338348882,116.365464853,4.9528840297,0.02
 06/17  08:00:00,206.689357142,30.6929778164,94.7428051327,0.0,12.3672932834,68.2430321324,108.916961407,103.944077377,4.9528840297,0.02
 06/17  09:00:00,241.529438139,31.3370766781,99.9220413101,0.0,16.4897243779,93.1370602926,93.1138435561,85.1692291086,7.92461444751,0.02
 06/17  10:00:00,249.719513102,31.7162567302,107.732855749,0.0,16.4897243779,93.1370602926,79.4496045422,71.5049900947,7.92461444751,0.02
 06/17  11:00:00,256.630775469,32.0173682066,114.343026485,0.0,16.4897243779,93.1370602926,76.4634083469,59.9342092078,7.92461444751,8.60458469157
 06/17  12:00:00,253.621283127,32.2871298858,120.215317219,0.0,16.4897243779,83.9857416113,58.792069965,50.8474555174,7.92461444751,0.02
 06/17  13:00:00,261.933261427,32.6480406641,128.166387522,0.0,16.4897243779,83.9857416113,43.9946831671,36.0500687196,7.92461444751,0.02
 06/17  14:00:00,266.339744766,33.047496908,132.17344627,0.0,16.4897243779,83.9857416113,36.7097019493,28.7650875018,7.92461444751,0.02
 06/17  15:00:00,234.81197557,30.2412149215,120.908854461,0.0,12.3672932834,70.6512738906,15.3323959188,10.3595118891,4.9528840297,0.02
 06/17  16:00:00,237.9865185,30.2412149215,124.083393269,0.0,12.3672932834,70.6512738906,10.9653740613,5.99249003158,4.9528840297,0.02
