Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  17:00:00,225.435611941,30.2463076137,124.050689321,0.0,12.3672932834,58.1284167478,10.9143749907,5.94149096101,4.9528840297,0.02
 06/17  18:00:00,172.644494399,29.7893954976,104.903831288,0.0,12.3672932834,24.9413748627,25.5242660791,20.5513820494,4.9528840297,0.02
 06/17  19:00:00,167.269371157,29.3932038603,99.9248996715,0.0,12.3672932834,24.9413748627,33.3185718489,28.3456878192,4.9528840297,0.02
 06/17  20:00:00,160.119939709,29.9179179648,102.174678632,0.0,4.12243109448,16.0517297156,42.3148285496,39.3230981318,2.97173041782,0.02
 06/17  21:00:00,134.290588268,21.1122136223,69.9417513516,0.0,4.12243109448,15.9888894789,40.0305338691,37.0388034513,2.97173041782,0.02
 06/17  22:00:00,130.33673797,20.6886242054,67.3653595601,0.0,4.12243109448,15.9888894789,47.641182133,44.6494517152,2.97173041782,0.02
 06/17  23:00:00,141.501801993,24.7272957509,72.6939151764,0.0,4.12243109448,15.9888894789,71.7177048133,68.7259743954,2.97173041782,0.02
 06/17  24:00:00,123.574510972,20.6472702184,62.0706213688,0.0,4.12243109448,15.9888894789,64.1448507356,61.1531203178,2.97173041782,0.02
 06/18  01:00:00,123.098214793,22.8953725001,62.7572743767,0.0,2.06121554724,15.9888894789,78.4309084739,75.439178056,2.97173041782,0.02
 06/18  02:00:00,111.275669257,19.4907683689,54.2911002513,0.0,2.06121554724,15.9888894789,66.8442585023,63.8525280845,2.97173041782,0.02
 06/18  03:00:00,118.703532653,22.5330763825,56.7788581353,0.0,2.06121554724,15.9888894789,81.7106347892,78.7189043714,2.97173041782,0.02
 06/18  04:00:00,98.9645378522,18.7664849719,45.0179423667,0.0,2.06121554724,15.9888894789,68.5047324898,65.513002072,2.97173041782,0.02
 06/18  05:00:00,104.451344114,20.7342804068,48.1087671591,0.0,2.06121554724,15.9888894789,80.8466426358,77.8549122179,2.97173041782,0.02
 06/18  06:00:00,87.1142461387,19.8389062157,43.2403397713,0.0,2.06121554724,15.9888894789,76.6784586573,73.6867282395,2.97173041782,0.02
 06/18  07:00:00,98.7418689214,24.621585717,53.5840496315,0.0,2.06121554724,15.9888894789,90.6877567839,87.6960263661,2.97173041782,0.02
 06/18  08:00:00,120.881473343,20.6496902124,52.5131709037,0.0,4.12243109448,41.7362269337,77.4160996065,63.8616212899,4.9528840297,8.60159428689
 06/18  09:00:00,141.570988782,24.7295602137,67.3109231293,0.0,4.12243109448,41.7362269337,80.697891848,75.7250078183,4.9528840297,0.02
 06/18  10:00:00,132.135084944,20.6891919591,63.8734023837,0.0,4.12243109448,41.7362269337,60.387313286,55.4144292563,4.9528840297,0.02
 06/18  11:00:00,151.415304836,24.7549142357,76.8942212703,0.0,4.12243109448,41.7362269337,59.0422241671,54.0693401374,4.9528840297,0.02
 06/18  12:00:00,141.341428661,20.6985841244,71.1541947479,0.0,4.12243109448,41.7362269337,38.8241747867,33.851290757,4.9528840297,0.02
 06/18  13:00:00,160.479140816,24.7455613468,82.7413687562,0.0,4.12243109448,41.7362269337,40.3594505716,35.3865665419,4.9528840297,0.02
 06/18  14:00:00,148.947859967,20.7138985031,75.8999258548,0.0,4.12243109448,41.7362269337,27.983869268,23.0109852383,4.9528840297,0.02
 06/18  15:00:00,167.533621428,24.7734038274,86.021406216,0.0,4.12243109448,41.7362269337,31.418298219,26.4454141893,4.9528840297,0.02
 06/18  16:00:00,134.97034467,20.8020327141,77.9369842064,0.0,4.12243109448,24.8785346261,25.272428822,20.2995447923,4.9528840297,0.02
 06/18  17:00:00,139.829266876,24.7912233165,86.7465653359,0.0,2.06121554724,15.9888894789,31.5731471904,28.5814167726,2.97173041782,0.02
 06/18  18:00:00,123.701013384,20.7847730141,75.9882016759,0.0,2.06121554724,15.9888894789,30.5353880729,27.543657655,2.97173041782,0.02
 06/18  19:00:00,139.98875726,24.786518402,83.3397968625,0.0,2.06121554724,15.9888894789,42.5065964226,39.5148660048,2.97173041782,0.02
 06/18  20:00:00,130.033077464,20.7480242462,72.0200914552,0.0,2.06121554724,15.9888894789,39.8569645477,36.8652341299,2.97173041782,0.02
 06/18  21:00:00,149.18016355,24.7496676539,77.2509826756,0.0,2.06121554724,15.9888894789,60.6735801076,57.6818496898,2.97173041782,0.02
 06/18  22:00:00,126.643653693,20.6738135241,64.7253036737,0.012517927164,2.06121554724,15.9888894789,60.1474442424,57.1557138246,2.97173041782,0.02
 06/18  23:00:00,139.190508664,23.8100600909,67.9514469355,0.0441227680078,2.06121554724,15.9888894789,81.2845280063,78.2927975884,2.97173041782,0.02
 06/18  24:00:00,120.095487119,19.7337595258,55.5873481951,0.0820734831532,2.06121554724,15.9888894789,68.1660106919,65.174280274,2.97173041782,0.02
 06/19  01:00:00,127.63966654,22.8954137111,56.6462673056,0.0589608681929,4.12243109448,15.9888894789,82.483274713,79.4915442952,2.97173041782,0.02
 06/19  02:00:00,113.805174762,19.4907683689,48.9397393462,0.0637989530194,4.12243109448,15.9888894789,69.5914180234,66.5996876055,2.97173041782,0.02
 06/19  03:00:00,115.912664811,22.5330763825,50.8045197181,0.0568092394206,4.12243109448,15.9888894789,84.4104001896,81.4186697718,2.97173041782,0.02
 06/19  04:00:00,147.989798958,29.2272181657,61.4530168174,0.0,12.3672932834,24.9413748627,105.780147589,100.807263559,4.9528840297,0.02
 06/19  05:00:00,156.52325074,29.5759326672,62.9503878983,3.25697825957,12.3672932834,24.9413748627,174.514158636,169.541274607,4.9528840297,0.02
 06/19  06:00:00,208.320472563,30.8151221513,68.8001027633,0.975192384953,24.7345865669,70.7195625826,140.825215394,130.899447335,9.90576805939,0.02
 06/19  07:00:00,240.947466763,31.3685328491,74.7337449513,0.0552744202323,37.1018798503,92.3937384068,118.12555068,108.199782621,9.90576805939,0.02
 06/19  08:00:00,266.780997002,32.0426454721,85.7118404806,0.0,37.1018798503,104.434947198,108.218403327,98.2926352677,9.90576805939,0.02
 06/19  09:00:00,293.031655851,32.6356161946,97.352143697,0.0,37.1018798503,116.476155989,109.222978092,90.7054986233,9.90576805939,8.61171140927
 06/19  10:00:00,303.923305774,33.2193248136,106.958588142,0.0,37.1018798503,116.476155989,83.0692792554,73.143511196,9.90576805939,0.02
 06/19  11:00:00,314.167664846,33.8153290359,116.478309358,0.0,37.1018798503,116.476155989,62.8077025529,52.8819344935,9.90576805939,0.02
 06/19  12:00:00,316.184077402,34.4051153254,125.620628784,0.0,37.1018798503,104.434947198,44.0679655022,34.1421974429,9.90576805939,0.02
 06/19  13:00:00,336.723564825,35.0732105294,133.252386336,0.0,37.1018798503,116.476155989,29.2771489793,19.3513809199,9.90576805939,0.02
 06/19  14:00:00,353.091567294,35.9255100746,143.458898453,0.0,37.1018798503,116.476155989,26.7333669002,8.21408458686,9.90576805939,8.61351425394
 06/19  15:00:00,369.420698345,36.7888426691,150.946347751,0.0,37.1018798503,116.476155989,12.4251693891,2.49940132968,9.90576805939,0.02
 06/19  16:00:00,374.96564329,37.5415642888,156.293943705,0.0,37.1018798503,116.476155989,10.9201004878,0.994332428405,9.90576805939,0.02
 06/19  17:00:00,365.961571358,37.9982554964,155.256982848,0.0,37.1018798503,116.476155989,10.6890771837,0.76330912427,9.90576805939,0.02
 06/19  18:00:00,218.275230142,29.6763677146,102.932457555,0.0,24.7345865669,47.5788473902,16.8523646418,11.8794806121,4.9528840297,0.02
 06/19  19:00:00,213.55624872,29.4075305992,97.6849050463,0.0,24.7345865669,47.5788473902,28.9605955348,23.9877115051,4.9528840297,0.02
 06/19  20:00:00,200.687015984,29.9352851332,98.5409656336,0.0,12.3672932834,38.6892022431,43.2795334262,40.2878030084,2.97173041782,0.02
 06/19  21:00:00,152.786038394,21.1113822144,67.7752044359,0.0,12.3672932834,27.0668015668,41.4894567509,38.4977263331,2.97173041782,0.02
 06/19  22:00:00,128.015048014,20.6817362926,65.7166049929,0.0,4.12243109448,15.9888894789,49.0067926301,46.0150622123,2.97173041782,0.02
 06/19  23:00:00,137.279005508,24.7228319936,69.7268547572,0.0,4.12243109448,15.9888894789,75.400909795,72.4091793772,2.97173041782,0.02
 06/19  24:00:00,123.562146326,20.6444924142,58.9951792089,0.0,4.12243109448,15.9888894789,63.6604126054,60.6686821876,2.97173041782,0.02
 06/20  01:00:00,139.121532671,24.7181608826,64.4522385265,0.0,4.12243109448,15.9888894789,81.6110100363,78.6192796184,2.97173041782,0.02
 06/20  02:00:00,111.868420037,19.2493405699,49.4093329036,0.0,4.12243109448,15.9888894789,72.2395495669,60.666222538,2.97173041782,8.60159661107
 06/20  03:00:00,115.89665618,22.5330763825,51.4658346129,0.0,4.12243109448,15.9888894789,79.0408481331,76.0491177153,2.97173041782,0.02
 06/20  04:00:00,145.596386164,29.3479320652,62.2703221565,0.0,12.3672932834,24.9413748627,96.5384475466,91.5655635169,4.9528840297,0.02
 06/20  05:00:00,150.322440235,29.7116761022,63.0857370277,1.39424460464,12.3672932834,24.9413748627,165.510931664,160.538047634,4.9528840297,0.02
 06/20  06:00:00,206.199336052,31.1367264472,69.495331393,0.208283845321,24.7345865669,70.7195625826,131.883538761,121.957770701,9.90576805939,0.02
 06/20  07:00:00,237.220206555,31.9385211007,74.8462803818,0.0,37.1018798503,92.3937384068,109.631209465,99.7054414056,9.90576805939,0.02
 06/20  08:00:00,259.569937715,32.6365284302,84.7520830218,0.0,37.1018798503,104.434947198,100.492556173,90.5667881141,9.90576805939,0.02
 06/20  09:00:00,283.607300103,33.209723343,96.1747644118,0.0,37.1018798503,116.476155989,94.838643959,84.9128758996,9.90576805939,0.02
 06/20  10:00:00,293.909752516,33.7936999496,105.892803507,0.0,37.1018798503,116.476155989,80.7642284,70.8384603406,9.90576805939,0.02
 06/20  11:00:00,308.812677666,34.4197949197,117.380154055,0.0,37.1018798503,116.476155989,57.1280828448,47.2023147854,9.90576805939,0.02
 06/20  12:00:00,312.311105342,35.0614823243,128.099073961,0.0,37.1018798503,104.434947198,43.1211795221,24.6031617623,9.90576805939,8.61224970041
 06/20  13:00:00,343.743960836,35.7987400841,137.985942704,0.0,37.1018798503,116.476155989,19.9225482915,9.99678023216,9.90576805939,0.02
 06/20  14:00:00,359.074027281,36.6714801859,147.384180899,0.0,37.1018798503,116.476155989,12.9710032673,3.0452352079,9.90576805939,0.02
 06/20  15:00:00,366.703676082,37.5211657362,153.449695814,0.0,37.1018798503,116.476155989,10.8352319763,0.909463916918,9.90576805939,0.02
 06/20  16:00:00,367.95750154,38.112784816,154.509606951,0.0,37.1018798503,116.476155989,10.5213323331,0.595564273667,9.90576805939,0.02
 06/20  17:00:00,362.41341659,38.4902042132,153.448856651,0.0,37.1018798503,116.476155989,19.4719399556,0.958430255118,9.90576805939,8.60774164114
 06/20  18:00:00,221.738274922,29.6848816696,103.899339739,0.0,24.7345865669,47.5788473902,13.7693358006,8.79645177095,4.9528840297,0.02
 06/20  19:00:00,222.315742525,29.4237687898,98.770757089,0.0,24.7345865669,47.5788473902,24.9577744345,19.9848904048,4.9528840297,0.02
 06/20  20:00:00,213.854287256,29.9528820979,99.3020657417,0.0,12.3672932834,38.6892022431,40.1530445053,37.1613140875,2.97173041782,0.02
 06/20  21:00:00,164.947442831,22.0253742149,70.3110968131,0.0,12.3672932834,27.0668015668,41.7717602576,38.7800298398,2.97173041782,0.02
 06/20  22:00:00,133.857440336,20.6818485255,65.1725174193,0.0,4.12243109448,15.9888894789,48.9890104545,45.9972800366,2.97173041782,0.02
 06/20  23:00:00,145.791578579,24.7231521329,70.5721493561,0.0,4.12243109448,15.9888894789,73.6032258409,70.6114954231,2.97173041782,0.02
 06/20  24:00:00,125.531678865,20.6444798459,58.4660919204,0.0,4.12243109448,15.9888894789,62.2655245969,59.2737941791,2.97173041782,0.02
 06/21  01:00:00,135.940335717,24.7181568366,62.2364387377,0.0,4.12243109448,15.9888894789,81.0997818484,78.1080514306,2.97173041782,0.02
 06/21  02:00:00,110.835363929,19.2493405699,48.3281616412,0.0,4.12243109448,15.9888894789,63.1041687816,60.1124383638,2.97173041782,0.02
 06/21  03:00:00,119.782674092,22.5330763825,51.9290865823,0.0,4.12243109448,15.9888894789,78.1631945327,75.1714641149,2.97173041782,0.02
 06/21  04:00:00,155.385634961,29.3479320652,64.2144905632,0.0,12.3672932834,24.9413748627,94.7356304223,89.7627463926,4.9528840297,0.02
 06/21  05:00:00,152.510350874,29.7703388146,65.5332002894,1.08979695592,12.3672932834,24.9413748627,163.480744631,158.507860601,4.9528840297,0.02
 06/21  06:00:00,208.503494752,31.2769779798,73.5079854076,0.16053855644,24.7345865669,70.7195625826,130.634432669,120.70866461,9.90576805939,0.02
 06/21  07:00:00,242.472544553,31.905712299,76.7554297292,0.0,37.1018798503,92.3937384068,108.645855476,98.7200874162,9.90576805939,0.02
 06/21  08:00:00,260.602679541,32.4110496734,82.82724732,0.0,37.1018798503,104.434947198,100.834583531,90.9088154719,9.90576805939,0.02
 06/21  09:00:00,286.487049263,33.0281508926,93.2404403259,0.0,37.1018798503,116.476155989,95.0388036574,85.1130355981,9.90576805939,0.02
 06/21  10:00:00,301.691134485,33.8391250533,105.578306285,0.0,37.1018798503,116.476155989,90.8383718628,72.3192007253,9.90576805939,8.6134030781
 06/21  11:00:00,312.467584153,34.6826061423,116.22546611,0.0,37.1018798503,116.476155989,59.9699000658,50.0441320064,9.90576805939,0.02
 06/21  12:00:00,311.4791268,35.5321324772,126.702261373,0.0,37.1018798503,104.434947198,39.051904114,29.1261360546,9.90576805939,0.02
 06/21  13:00:00,338.231708073,36.2639993629,134.142648598,0.0,37.1018798503,116.476155989,23.4957041762,13.5699361168,9.90576805939,0.02
 06/21  14:00:00,353.086196847,37.116551447,142.40397536,0.0,37.1018798503,116.476155989,16.0126085275,6.0868404681,9.90576805939,0.02
 06/21  15:00:00,352.390112338,37.877033548,148.25536277,0.0,37.1018798503,116.476155989,20.8598935715,2.34137473468,9.90576805939,8.61275077745
 06/21  16:00:00,353.435548081,38.4629000238,149.927539846,0.0,37.1018798503,116.476155989,11.653403544,1.72763548458,9.90576805939,0.02
 06/21  17:00:00,355.406014119,38.8321771163,151.826267891,0.0,37.1018798503,116.476155989,11.2157916826,1.29002362325,9.90576805939,0.02
 06/21  18:00:00,209.451509288,29.6816975032,100.91164693,0.0,24.7345865669,47.5788473902,20.1400307646,15.1671467349,4.9528840297,0.02
 06/21  19:00:00,209.764540508,29.4176096962,96.1904812185,0.0,24.7345865669,47.5788473902,33.3675679503,28.3946839206,4.9528840297,0.02
 06/21  20:00:00,198.322593449,29.942157173,97.5627579427,0.0,12.3672932834,38.6892022431,45.5730099079,42.5812794901,2.97173041782,0.02
 06/21  21:00:00,146.235972241,21.1095827563,66.3477677725,0.0,12.3672932834,27.0668015668,45.0139610377,42.0222306199,2.97173041782,0.02
 06/21  22:00:00,121.853341334,20.6769518242,63.89301625,0.0,4.12243109448,15.9888894789,54.0795066162,51.0877761983,2.97173041782,0.02
 06/21  23:00:00,134.520130615,24.7214837231,67.7547152749,0.0,4.12243109448,15.9888894789,76.8803035575,73.8885731397,2.97173041782,0.02
 06/21  24:00:00,120.618153932,20.6441986725,57.0069221389,0.0,4.12243109448,15.9888894789,63.3395928147,60.3478623969,2.97173041782,0.02
 06/22  01:00:00,128.846221891,23.6859735593,58.7553701631,0.0,4.12243109448,15.9888894789,78.4094002933,75.4176698755,2.97173041782,0.02
 06/22  02:00:00,108.064062702,19.1286266704,46.4109134437,0.0,4.12243109448,15.9888894789,64.0047009189,61.0129705011,2.97173041782,0.02
 06/22  03:00:00,118.787885218,22.5330763825,49.9962796977,0.0,4.12243109448,15.9888894789,78.5737179127,75.5819874949,2.97173041782,0.02
 06/22  04:00:00,152.651089349,29.3479320652,60.3624152644,0.0,12.3672932834,24.9413748627,95.4037328522,90.4308488225,4.9528840297,0.02
 06/22  05:00:00,152.587570665,29.7396632131,62.0219415852,1.11970870216,12.3672932834,24.9413748627,163.852008563,158.879124533,4.9528840297,0.02
 06/22  06:00:00,212.858155988,31.2583640805,73.5192385491,0.177779239108,24.7345865669,70.7195625826,130.668192947,120.742424887,9.90576805939,0.02
 06/22  07:00:00,248.529497627,31.9224616274,79.2904918162,0.0,37.1018798503,92.3937384068,117.200227138,98.6904434282,9.90576805939,8.60401565014
 06/22  08:00:00,268.222724934,32.6719000069,86.2983500017,0.0,37.1018798503,104.434947198,99.3625649364,89.4367968771,9.90576805939,0.02
 06/22  09:00:00,293.874480088,33.3662846681,98.2693335966,0.0,37.1018798503,116.476155989,92.7495805567,82.8238124973,9.90576805939,0.02
 06/22  10:00:00,313.24636437,34.2504589137,112.18061191,0.0,37.1018798503,116.476155989,70.3052310287,60.3794629693,9.90576805939,0.02
 06/22  11:00:00,317.605725744,35.0128030512,120.109617381,0.0,37.1018798503,116.476155989,52.1537228157,42.2279547563,9.90576805939,0.02
 06/22  12:00:00,312.538226445,35.7000986529,125.904908253,0.0,37.1018798503,104.434947198,41.3321540733,31.4063860139,9.90576805939,0.02
 06/22  13:00:00,333.723156002,36.4890542692,132.364313846,0.0,37.1018798503,116.476155989,36.5261401154,18.0064304228,9.90576805939,8.61394163323
 06/22  14:00:00,338.895108257,37.2584058138,137.758950028,0.0,37.1018798503,116.476155989,19.7512947239,9.82552666452,9.90576805939,0.02
 06/22  15:00:00,349.292844764,38.0254793683,145.81959624,0.0,37.1018798503,116.476155989,13.6498332192,3.72406515981,9.90576805939,0.02
 06/22  16:00:00,353.522351411,38.4405731591,146.957603889,0.0,37.1018798503,116.476155989,12.1885204694,2.26275241005,9.90576805939,0.02
 06/22  17:00:00,356.037715394,38.6548940616,148.50637452,0.0,37.1018798503,116.476155989,12.143556877,2.21778881761,9.90576805939,0.02
 06/22  18:00:00,208.716805153,29.6729986749,101.090273525,0.0,24.7345865669,47.5788473902,20.3995165773,15.4266325476,4.9528840297,0.02
 06/22  19:00:00,201.074188368,29.4059221916,96.046442784,0.0,24.7345865669,47.5788473902,33.2463003748,28.2734163451,4.9528840297,0.02
 06/22  20:00:00,194.200248479,29.9213404382,96.4573300577,0.0,12.3672932834,38.6892022431,47.8204768795,44.8287464616,2.97173041782,0.02
 06/22  21:00:00,155.895318474,21.1037958242,66.261101902,0.0,12.3672932834,27.0668015668,53.4638469867,41.8891525943,2.97173041782,8.60296397453
 06/22  22:00:00,130.663191582,20.6711998775,65.4872206474,0.0,4.12243109448,15.9888894789,49.4352816984,46.4435512806,2.97173041782,0.02
 06/22  23:00:00,140.439311991,24.7199006486,72.2633049509,0.0,4.12243109448,15.9888894789,69.4248189536,66.4330885358,2.97173041782,0.02
 06/22  24:00:00,126.562339753,20.6437523776,62.7850114629,0.0,4.12243109448,15.9888894789,59.3539413713,56.3622109535,2.97173041782,0.02
 06/23  01:00:00,137.481411906,24.5974429371,68.1558858368,0.0,4.12243109448,15.9888894789,79.0254217856,76.0336913678,2.97173041782,0.02
 06/23  02:00:00,116.908211505,20.2815238472,56.4934347807,0.0,4.12243109448,15.9888894789,65.4501182836,62.4583878658,2.97173041782,0.02
 06/23  03:00:00,126.952599545,23.5652596598,61.4193391304,0.0,4.12243109448,15.9888894789,79.9815613973,76.9898309795,2.97173041782,0.02
 06/23  04:00:00,162.5846091,29.4445031848,72.3823158338,0.0,12.3672932834,24.9413748627,93.2344115948,88.2615275651,4.9528840297,0.02
 06/23  05:00:00,166.087676174,29.9393679116,73.0116628095,0.742889395373,12.3672932834,24.9413748627,161.493079362,156.520195333,4.9528840297,0.02
 06/23  06:00:00,225.068238405,31.6554580538,83.6166820847,0.125797665577,24.7345865669,70.7195625826,128.508013737,118.582245677,9.90576805939,0.02
 06/23  07:00:00,254.215603518,32.4451586013,87.0852061955,0.0,37.1018798503,92.3937384068,107.046247309,97.1204792495,9.90576805939,0.02
 06/23  08:00:00,274.27840449,33.2004751312,95.6736394451,0.0,37.1018798503,104.434947198,98.350320084,88.4245520246,9.90576805939,0.02
 06/23  09:00:00,297.029297559,33.9740199066,107.84659016,0.0,37.1018798503,116.476155989,80.7593115773,70.8335435179,9.90576805939,0.02
 06/23  10:00:00,309.644852577,34.8370621433,119.514301702,0.0,37.1018798503,116.476155989,54.7715735272,44.8458054679,9.90576805939,0.02
 06/23  11:00:00,319.784581202,35.6533272199,127.914136774,0.0,37.1018798503,116.476155989,44.6030190235,26.0834240481,9.90576805939,8.61382691597
 06/23  12:00:00,311.879604253,36.3336432983,133.320028064,0.0,37.1018798503,104.434947198,25.1168728704,15.191104811,9.90576805939,0.02
 06/23  13:00:00,331.667515433,36.9267188377,140.372038719,0.0,37.1018798503,116.476155989,17.4221072227,7.49633916334,9.90576805939,0.02
 06/23  14:00:00,343.537498668,37.7215784623,147.466220046,0.0,37.1018798503,116.476155989,12.5849667915,2.65919873212,9.90576805939,0.02
 06/23  15:00:00,350.9457531,38.4506267771,152.168316447,0.0,37.1018798503,116.476155989,10.9445949096,1.01882685021,9.90576805939,0.02
 06/23  16:00:00,354.786757755,38.8877204187,155.721565673,0.0,37.1018798503,116.476155989,18.7438161136,0.227086134486,9.90576805939,8.61096191976
 06/23  17:00:00,361.546647134,39.1812214004,157.678392732,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/23  18:00:00,210.284316949,29.6972035973,106.381815935,0.0,24.7345865669,47.5788473902,8.80914933541,3.83626530571,4.9528840297,0.02
 06/23  19:00:00,205.59439295,29.445938617,103.191866648,0.0,24.7345865669,47.5788473902,16.5410979811,11.5682139514,4.9528840297,0.02
 06/23  20:00:00,195.97649504,29.9899613667,106.399563735,0.0,12.3672932834,38.6892022431,27.0784346746,24.0867042568,2.97173041782,0.02
 06/23  21:00:00,151.050685668,22.046031416,73.662674857,0.0,12.3672932834,27.0668015668,34.3633917515,31.3716613337,2.97173041782,0.02
 06/23  22:00:00,124.539063435,20.7107603945,69.0783513688,0.0,4.12243109448,15.9888894789,41.9383545079,38.9466240901,2.97173041782,0.02
 06/23  23:00:00,136.012832023,24.7348740665,76.3349190976,0.0,4.12243109448,15.9888894789,56.0642513136,53.0725208958,2.97173041782,0.02
 06/23  24:00:00,121.087912235,20.6599248395,65.7932568861,0.0,4.12243109448,15.9888894789,47.487362035,44.4956316171,2.97173041782,0.02
 06/24  01:00:00,131.214577291,24.7192203818,71.7535322516,0.0,4.12243109448,15.9888894789,62.1953274599,59.2035970421,2.97173041782,0.02
 06/24  02:00:00,117.0413439,20.6437100113,61.7629034555,0.0,4.12243109448,15.9888894789,53.7767767869,50.7850463691,2.97173041782,0.02
 06/24  03:00:00,127.814298507,24.7181568366,68.3543169719,0.0,4.12243109448,15.9888894789,74.0616485717,71.0699181539,2.97173041782,0.02
 06/24  04:00:00,144.053496484,29.5410743044,79.6006629767,0.0,4.12243109448,16.0517297156,94.8717695695,91.8800391517,2.97173041782,0.02
 06/24  05:00:00,137.425647374,29.0340759265,73.4798122197,0.0,4.12243109448,16.0517297156,100.135716012,97.1439855945,2.97173041782,0.02
 06/24  06:00:00,163.530291348,30.2412149215,84.219908985,0.0,4.12243109448,39.6058045677,81.8156519505,78.8239215327,2.97173041782,0.02
 06/24  07:00:00,197.04620055,30.5949941974,88.0552298333,0.0329427376901,12.3672932834,65.3531420225,128.93682953,123.9639455,4.9528840297,0.02
 06/24  08:00:00,203.572928036,30.7409532908,91.5784178483,0.0,12.3672932834,68.2430321324,116.91875701,111.94587298,4.9528840297,0.02
 06/24  09:00:00,240.001968676,31.4253495847,98.3063234347,0.0,16.4897243779,93.1370602926,97.3185385627,89.3739241152,7.92461444751,0.02
 06/24  10:00:00,246.513347691,31.7600350099,104.482938512,0.0,16.4897243779,93.1370602926,84.1708790405,76.226264593,7.92461444751,0.02
 06/24  11:00:00,251.477390669,32.0104966248,109.196532296,0.0,16.4897243779,93.1370602926,84.1386509088,67.6080982888,7.92461444751,8.60593817249
 06/24  12:00:00,244.272016615,32.2048942667,110.948304627,0.0,16.4897243779,83.9857416113,73.4145504079,65.4699359604,7.92461444751,0.02
 06/24  13:00:00,250.638071144,32.4489748652,117.070283021,0.0,16.4897243779,83.9857416113,65.556390456,57.6117760085,7.92461444751,0.02
 06/24  14:00:00,255.340730271,32.8055848412,121.416363773,0.0,16.4897243779,83.9857416113,55.8230188425,47.878404395,7.92461444751,0.02
 06/24  15:00:00,226.101961788,30.2412149215,112.198861045,0.0,12.3672932834,70.6512738906,25.5652953201,20.5924112904,4.9528840297,0.02
 06/24  16:00:00,226.390605968,30.2412149215,112.487501393,0.0,12.3672932834,70.6512738906,22.4489570907,17.476073061,4.9528840297,0.02
 06/24  17:00:00,212.916604951,30.2412149215,111.536784076,0.0,12.3672932834,58.1284167478,24.0383388054,19.0654547757,4.9528840297,0.02
 06/24  18:00:00,165.066460558,29.7387341003,97.3764597526,0.0,12.3672932834,24.9413748627,41.9952207054,37.0223366757,4.9528840297,0.02
 06/24  19:00:00,158.769329158,29.3503804407,91.4676819998,0.0,12.3672932834,24.9413748627,49.4149335521,44.4420495224,4.9528840297,0.02
 06/24  20:00:00,150.409032289,29.8471373067,92.6976355866,0.0,4.12243109448,16.0517297156,60.400555449,57.4088250312,2.97173041782,0.02
 06/24  21:00:00,117.29410131,20.1786893472,62.480681274,0.0,4.12243109448,15.9888894789,46.192183272,43.2004528542,2.97173041782,0.02
 06/24  22:00:00,135.645486363,25.2136871584,75.6899742521,0.0,4.12243109448,15.9888894789,61.1799802524,58.1882498346,2.97173041782,0.02
 06/24  23:00:00,113.575620659,20.1612828424,58.7796070854,0.0,4.12243109448,15.9888894789,52.5339243308,49.542193913,2.97173041782,0.02
 06/24  24:00:00,129.637530254,24.2896409107,70.6274831929,0.0,4.12243109448,15.9888894789,65.2376733584,62.2459429406,2.97173041782,0.02
 06/25  01:00:00,101.928719947,18.0964433931,51.301599127,0.0,2.06121554724,15.9888894789,52.3253351976,49.3336047798,2.97173041782,0.02
 06/25  02:00:00,120.94010839,23.6859735593,64.594944283,0.0,2.06121554724,15.9888894789,72.8651743193,69.8734439015,2.97173041782,0.02
 06/25  03:00:00,99.2484531495,17.9757294936,48.74204617,0.0,2.06121554724,15.9888894789,56.913940154,53.9222097362,2.97173041782,0.02
 06/25  04:00:00,116.380815197,23.3238318608,60.3977927257,0.0,2.06121554724,15.9888894789,78.0401494368,75.048419019,2.97173041782,0.02
 06/25  05:00:00,98.5071883041,18.0481578333,47.9283529183,0.0,2.06121554724,15.9888894789,58.9837449149,55.9920144971,2.97173041782,0.02
 06/25  06:00:00,110.93591143,24.5572049706,63.0947635966,0.0,2.06121554724,15.9888894789,82.9688857565,79.9771553387,2.97173041782,0.02
 06/25  07:00:00,91.3112302103,19.9676677085,52.8650471779,0.0,2.06121554724,15.9888894789,62.3278873542,59.3361569363,2.97173041782,0.02
 06/25  08:00:00,141.445305425,25.2067843826,69.8443584334,0.0,4.12243109448,41.7362269337,66.4400946129,61.4672105832,4.9528840297,0.02
 06/25  09:00:00,124.155551489,20.1714259578,57.6970571657,0.0,4.12243109448,41.7362269337,56.1426259836,42.5881533074,4.9528840297,8.60158864649
 06/25  10:00:00,145.967168656,25.238145569,74.3348605309,0.0,4.12243109448,41.7362269337,56.0052984774,51.0324144477,4.9528840297,0.02
 06/25  11:00:00,127.55486037,20.1889696744,61.0788224307,0.0,4.12243109448,41.7362269337,41.3741562681,36.4012722384,4.9528840297,0.02
 06/25  12:00:00,150.85948165,25.242741678,79.2225775064,0.0,4.12243109448,41.7362269337,45.6086635216,40.6357794919,4.9528840297,0.02
 06/25  13:00:00,132.182479536,20.180068434,65.7153429175,0.0,4.12243109448,41.7362269337,34.0257963531,29.0529123234,4.9528840297,0.02
 06/25  14:00:00,156.744886613,25.2492429023,85.1014813153,0.0,4.12243109448,41.7362269337,37.7903613418,32.8174773121,4.9528840297,0.02
 06/25  15:00:00,135.288964076,20.1960477739,68.8058481789,0.0,4.12243109448,41.7362269337,29.6920999181,24.7192158884,4.9528840297,0.02
 06/25  16:00:00,142.867135575,25.3083874129,88.0222781269,0.0,4.12243109448,24.8785346261,34.0653348637,29.092450834,4.9528840297,0.02
 06/25  17:00:00,109.927681347,20.213249409,71.2359168619,0.0,2.06121554724,15.9888894789,28.0344306439,25.042700226,2.97173041782,0.02
 06/25  18:00:00,133.735033696,25.3171695842,89.8322548074,0.0,2.06121554724,15.9888894789,36.5516171102,33.5598866923,2.97173041782,0.02
 06/25  19:00:00,100.878532065,20.2078786287,62.1921383888,0.0,2.06121554724,15.9888894789,38.43084501,35.4391145922,2.97173041782,0.02
 06/25  20:00:00,123.06588596,25.254758238,72.1780184394,0.0,2.06121554724,15.9888894789,69.5768844457,66.5851540279,2.97173041782,0.02
 06/25  21:00:00,112.000216982,20.1772144561,59.2494874925,0.0,2.06121554724,15.9888894789,60.2611905311,57.2694601133,2.97173041782,0.02
 06/25  22:00:00,131.374005701,25.21268405,73.4723313044,0.00838107174575,2.06121554724,15.9888894789,77.9223288795,74.9305984617,2.97173041782,0.02
 06/25  23:00:00,106.926890205,19.2499615227,55.0849252711,0.0399072276331,2.06121554724,15.9888894789,60.5429817814,57.5512513635,2.97173041782,0.02
 06/25  24:00:00,125.051503513,24.2898051454,68.0249241123,0.0775838239482,2.06121554724,15.9888894789,78.1244955484,75.1327651305,2.97173041782,0.02
 06/26  01:00:00,103.170720139,18.2171572926,50.3211547699,0.0405152904477,4.12243109448,15.9888894789,58.3537173878,55.3619869699,2.97173041782,0.02
 06/26  02:00:00,121.488586353,23.6859735593,63.050641284,0.0315656208346,4.12243109448,15.9888894789,78.8045804569,75.8128500391,2.97173041782,0.02
 06/26  03:00:00,99.8368506995,17.9757294936,47.2219950083,0.0472333893764,4.12243109448,15.9888894789,61.2276277742,58.2358973564,2.97173041782,0.02
 06/26  04:00:00,156.641321012,29.3479320652,75.2471223656,0.0,12.3672932834,24.9413748627,97.7388359991,92.7659519694,4.9528840297,0.02
 06/26  05:00:00,159.703533126,29.6422688973,75.0877541985,2.92724343191,12.3672932834,24.9413748627,155.271464048,150.298580018,4.9528840297,0.02
 06/26  06:00:00,221.227175844,30.9971705421,88.508991532,0.925932815229,24.7345865669,70.7195625826,121.209756485,111.283988426,9.90576805939,0.02
 06/26  07:00:00,254.354357325,31.6284938657,92.5317794075,0.0553361228341,37.1018798503,92.3937384068,98.3146301835,88.3888621241,9.90576805939,0.02
 06/26  08:00:00,274.785049606,32.3455374393,100.258165774,0.0,37.1018798503,104.434947198,81.5552591057,71.6294910463,9.90576805939,0.02
 06/26  09:00:00,295.824205263,33.0662598513,108.535128564,0.0,37.1018798503,116.476155989,76.2150706867,57.6980071329,9.90576805939,8.61129549439
 06/26  10:00:00,303.42910685,33.7250002647,115.480982857,0.0,37.1018798503,116.476155989,56.7180191034,46.792251044,9.90576805939,0.02
 06/26  11:00:00,309.98828445,34.3642039848,121.400803471,0.0,37.1018798503,116.476155989,47.0594778144,37.133709755,9.90576805939,0.02
 06/26  12:00:00,304.983411463,34.9891445632,127.812525288,0.0,37.1018798503,104.434947198,39.2689496356,29.3431815762,9.90576805939,0.02
 06/26  13:00:00,325.15507222,35.6810699235,135.250648719,0.0,37.1018798503,116.476155989,27.0428054725,17.1170374131,9.90576805939,0.02
 06/26  14:00:00,334.641905798,36.5900428566,143.828619982,0.0,37.1018798503,116.476155989,27.6637783234,9.14498590969,9.90576805939,8.61302435429
 06/26  15:00:00,341.619284937,37.5351112148,149.861174659,0.0,37.1018798503,116.476155989,13.8541929001,3.92842484067,9.90576805939,0.02
 06/26  16:00:00,344.988135669,38.1014521182,152.66403624,0.0,37.1018798503,116.476155989,11.7709863075,1.84521824806,9.90576805939,0.02
 06/26  17:00:00,346.675780813,38.4606565627,153.993178911,0.0,37.1018798503,116.476155989,11.726681934,1.80091387466,9.90576805939,0.02
 06/26  18:00:00,210.576824408,29.7029811338,107.917250175,0.0,24.7345865669,47.5788473902,12.5297112958,7.55682726615,4.9528840297,0.02
 06/26  19:00:00,207.209380546,29.4546491712,104.798135664,0.0,24.7345865669,47.5788473902,17.4455666551,12.4726826254,4.9528840297,0.02
 06/26  20:00:00,194.820031334,29.991621334,106.081249876,0.0,12.3672932834,38.6892022431,30.4995958293,27.5078654115,2.97173041782,0.02
 06/26  21:00:00,151.648115034,22.0485321405,75.5560276154,0.0,12.3672932834,27.0668015668,33.007148797,30.0154183792,2.97173041782,0.02
 06/26  22:00:00,126.532754134,20.716503623,71.1815194911,0.0,4.12243109448,15.9888894789,37.7703681126,34.7786376948,2.97173041782,0.02
 06/26  23:00:00,135.794597211,24.7351796714,76.3175922633,0.0,4.12243109448,15.9888894789,50.8456511498,47.853920732,2.97173041782,0.02
 06/26  24:00:00,122.003451491,20.6572402031,66.7114802394,0.0,4.12243109448,15.9888894789,43.4243577861,40.4326273683,2.97173041782,0.02
 06/27  01:00:00,133.158249727,24.7188224909,73.6976020294,0.0,4.12243109448,15.9888894789,64.1510028189,61.159272401,2.97173041782,0.02
 06/27  02:00:00,118.326798885,20.6437852627,63.0482826387,0.0,4.12243109448,15.9888894789,55.8452340502,52.8535036324,2.97173041782,0.02
 06/27  03:00:00,128.129532466,24.5974429371,68.7902642784,0.0,4.12243109448,15.9888894789,72.8215654229,69.8298350051,2.97173041782,0.02
 06/27  04:00:00,163.951845495,29.6617882039,82.2437901987,0.0,12.3672932834,24.9413748627,84.3300491412,79.3571651115,4.9528840297,0.02
 06/27  05:00:00,163.73167182,30.1050444911,80.5985148275,0.9818453911,12.3672932834,24.9413748627,157.14380681,143.589332182,4.9528840297,8.601590599
 06/27  06:00:00,225.694668494,32.0328125217,92.7836007941,0.0831737844829,24.7345865669,70.7195625826,118.822725998,108.896957938,9.90576805939,0.02
 06/27  07:00:00,259.933099254,32.8950613841,96.8992931531,0.0,37.1018798503,92.3937384068,95.8521741533,85.9264060939,9.90576805939,0.02
 06/27  08:00:00,279.782419738,33.709939047,103.891210537,0.0,37.1018798503,104.434947198,77.8514006707,67.9256326113,9.90576805939,0.02
 06/27  09:00:00,301.682674299,34.4944364952,112.965494217,0.0,37.1018798503,116.476155989,59.7087713502,49.7830032908,9.90576805939,0.02
 06/27  10:00:00,309.019023278,35.1444361498,119.651421866,0.0,37.1018798503,116.476155989,47.9424217795,38.0166537201,9.90576805939,0.02
 06/27  11:00:00,319.900551,35.8675638069,129.809650132,0.0,37.1018798503,116.476155989,34.4950361969,24.5692681375,9.90576805939,0.02
 06/27  12:00:00,316.276762728,36.4782565061,137.616710538,0.0,37.1018798503,104.434947198,22.514535108,12.5887670486,9.90576805939,0.02
 06/27  13:00:00,335.390789719,37.1373822673,144.030131253,0.0,37.1018798503,116.476155989,24.9135624736,6.39416632752,9.90576805939,8.61362808674
 06/27  14:00:00,344.606810319,37.9876688992,152.396018208,0.0,37.1018798503,116.476155989,11.477237957,1.55146989756,9.90576805939,0.02
 06/27  15:00:00,349.629015469,38.8081528019,156.597837678,0.0,37.1018798503,116.476155989,10.2433787422,0.317610682788,9.90576805939,0.02
 06/27  16:00:00,351.283751935,39.3700436146,157.691016978,0.0,37.1018798503,116.476155989,9.98078840041,0.0550203410222,9.90576805939,0.02
 06/27  17:00:00,352.156725738,39.597454802,158.337295509,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  18:00:00,212.28199107,29.7393695676,109.60743385,0.0,24.7345865669,47.5788473902,7.03222216657,2.05933813688,4.9528840297,0.02
 06/27  19:00:00,208.253570793,29.512905273,105.784056289,0.0,24.7345865669,47.5788473902,13.0341924984,8.06130846871,4.9528840297,0.02
 06/27  20:00:00,196.547401094,30.0471822204,107.753050838,0.0,12.3672932834,38.6892022431,34.257203886,22.6813733663,2.97173041782,8.60410010183
 06/27  21:00:00,152.666158751,22.0650644347,76.3530675562,0.0,12.3672932834,27.0668015668,30.2009197131,27.2091892953,2.97173041782,0.02
 06/27  22:00:00,126.963722297,20.7365946796,71.5923973115,0.0,4.12243109448,15.9888894789,35.0413529171,32.0496224993,2.97173041782,0.02
 06/27  23:00:00,137.16037593,24.7421436711,77.6764077365,0.0,4.12243109448,15.9888894789,45.4891962169,42.4974657991,2.97173041782,0.02
 06/27  24:00:00,123.206827361,20.6704642469,67.901632858,0.0,4.12243109448,15.9888894789,38.6693520912,35.6776216734,2.97173041782,0.02
 06/28  01:00:00,134.636732517,24.7241199104,75.1707882266,0.0,4.12243109448,15.9888894789,52.8049170047,49.8131865869,2.97173041782,0.02
 06/28  02:00:00,120.394666468,20.6461126706,65.1138236764,0.0,4.12243109448,15.9888894789,46.2869122838,43.2951818659,2.97173041782,0.02
 06/28  03:00:00,131.460621484,24.7182018143,72.0005953161,0.0,4.12243109448,15.9888894789,62.2891196709,59.2973892531,2.97173041782,0.02
 06/28  04:00:00,167.428171543,29.7585618215,85.6233435593,0.0,12.3672932834,24.9413748627,72.4670429747,67.494158945,4.9528840297,0.02
 06/28  05:00:00,166.357018394,30.5340387659,83.13332097,0.643392500339,12.3672932834,24.9413748627,136.070882683,131.097998653,4.9528840297,0.02
 06/28  06:00:00,231.292506799,32.7017713182,97.7876029728,0.00805201538817,24.7345865669,70.7195625826,105.299228869,95.3734608096,9.90576805939,0.02
 06/28  07:00:00,265.819425757,33.3933215376,102.28736677,0.0,37.1018798503,92.3937384068,82.4758452313,72.5500771719,9.90576805939,0.02
 06/28  08:00:00,282.721462847,33.9195273966,106.620641905,0.0,37.1018798503,104.434947198,69.3414405121,59.4156724527,9.90576805939,0.02
 06/28  09:00:00,300.00839366,34.4472884851,111.338315042,0.0,37.1018798503,116.476155989,58.7600634749,48.8342954155,9.90576805939,0.02
 06/28  10:00:00,305.180355355,35.2729566724,115.684174627,0.0,37.1018798503,116.476155989,50.7673967109,40.8416286515,9.90576805939,0.02
 06/28  11:00:00,307.855264432,35.8455232336,117.786442611,0.0,37.1018798503,116.476155989,54.8546651512,36.3354000842,9.90576805939,8.61349700762
 06/28  12:00:00,302.600530442,36.4590493362,123.95980567,0.0,37.1018798503,104.434947198,36.9571332383,27.0313651789,9.90576805939,0.02
 06/28  13:00:00,324.279961287,37.0885035825,132.968188232,0.0,37.1018798503,116.476155989,21.5662740498,11.6405059904,9.90576805939,0.02
 06/28  14:00:00,333.470933854,37.777685402,141.470071797,0.0,37.1018798503,116.476155989,15.1653388192,5.23957075982,9.90576805939,0.02
 06/28  15:00:00,336.059988368,38.3478866352,143.489022145,0.0,37.1018798503,116.476155989,13.3300090998,3.40424104037,9.90576805939,0.02
 06/28  16:00:00,337.834258148,38.763160205,144.848379436,0.0,37.1018798503,116.476155989,22.340976988,3.82450265025,9.90576805939,8.61070627832
 06/28  17:00:00,338.980063483,38.9500367806,145.808102722,0.0,37.1018798503,116.476155989,13.3349691267,3.4092010673,9.90576805939,0.02
 06/28  18:00:00,203.366935338,29.6793513142,100.731006619,0.0,24.7345865669,47.5788473902,26.5067132401,21.5338292104,4.9528840297,0.02
 06/28  19:00:00,198.531476738,29.4149127889,96.1599853684,0.0,24.7345865669,47.5788473902,37.7038407147,32.730956685,4.9528840297,0.02
 06/28  20:00:00,186.477539883,29.9348827439,97.7955149505,0.0,12.3672932834,38.6892022431,48.8187840383,45.8270536205,2.97173041782,0.02
 06/28  21:00:00,146.829285679,22.0254153263,70.8032368658,0.0,12.3672932834,27.0668015668,43.6376580929,40.6459276751,2.97173041782,0.02
 06/28  22:00:00,123.676318096,20.6885540872,68.3530340147,0.0,4.12243109448,15.9888894789,43.5764186914,40.5846882736,2.97173041782,0.02
 06/28  23:00:00,134.720477391,24.7271898693,75.2514632726,0.0,4.12243109448,15.9888894789,58.6568291244,55.6650987066,2.97173041782,0.02
 06/28  24:00:00,121.046878969,20.6480857675,65.7640631813,0.0,4.12243109448,15.9888894789,46.6385381534,43.6468077356,2.97173041782,0.02
 06/29  01:00:00,132.572888397,24.7181568366,73.1129073764,0.0,4.12243109448,15.9888894789,59.2992545361,56.3075241183,2.97173041782,0.02
 06/29  02:00:00,118.912877083,20.6436655457,63.6344815786,0.0,4.12243109448,15.9888894789,51.9280294499,48.9362990321,2.97173041782,0.02
 06/29  03:00:00,129.876947519,24.7181568366,70.4169664581,0.0,4.12243109448,15.9888894789,68.2172212343,65.2254908165,2.97173041782,0.02
 06/29  04:00:00,165.789087676,29.7583593235,83.9844622888,0.0,12.3672932834,24.9413748627,78.595487278,73.6226032483,4.9528840297,0.02
 06/29  05:00:00,165.654502852,30.3086709256,82.7311968752,0.568368961577,12.3672932834,24.9413748627,136.781502132,131.808618102,4.9528840297,0.02
 06/29  06:00:00,232.788854204,32.4777358977,99.4956216159,0.0204162366528,24.7345865669,70.7195625826,102.135387607,92.2096195474,9.90576805939,0.02
 06/29  07:00:00,265.845223855,33.1869984616,102.51948502,0.0,37.1018798503,92.3937384068,83.851333586,73.9255655266,9.90576805939,0.02
 06/29  08:00:00,278.393088803,33.5746748172,102.637087115,0.0,37.1018798503,104.434947198,80.3217145571,70.3959464977,9.90576805939,0.02
 06/29  09:00:00,294.743564427,34.1352950903,106.385473641,0.0,37.1018798503,116.476155989,79.6912582515,61.1758060439,9.90576805939,8.60968414821
 06/29  10:00:00,302.055304574,34.7836064346,113.048597805,0.0,37.1018798503,116.476155989,56.4873652078,46.5615971484,9.90576805939,0.02
 06/29  11:00:00,308.50345799,35.5930077564,118.687198169,0.0,37.1018798503,116.476155989,45.2099841687,35.2842161093,9.90576805939,0.02
 06/29  12:00:00,296.834832613,36.0231958569,118.629917271,0.0,37.1018798503,104.434947198,41.1002674654,31.174499406,9.90576805939,0.02
 06/29  13:00:00,306.245004595,36.258806134,115.762871068,0.0,37.1018798503,116.476155989,42.588945298,32.6631772386,9.90576805939,0.02
 06/29  14:00:00,305.034143589,36.4623488054,114.348571767,0.0,37.1018798503,116.476155989,50.5319237945,32.0133004435,9.90576805939,8.6128552916
 06/29  15:00:00,305.445880285,36.6986750115,114.524224825,0.0,37.1018798503,116.476155989,39.0577552625,29.1319872031,9.90576805939,0.02
 06/29  16:00:00,303.642066096,36.4252770363,112.994162306,0.0,37.1018798503,116.476155989,40.2290334787,30.3032654194,9.90576805939,0.02
 06/29  17:00:00,302.72505927,36.2029636114,112.300164147,0.0,37.1018798503,116.476155989,39.2990169662,29.3732489068,9.90576805939,0.02
 06/29  18:00:00,185.193402323,29.4972683915,82.7395469831,0.0,24.7345865669,47.5788473902,40.7272108719,35.7543268422,4.9528840297,0.02
 06/29  19:00:00,182.238446213,29.3064638926,79.9753927996,0.0,24.7345865669,47.5788473902,49.0361703074,44.0632862777,4.9528840297,0.02
 06/29  20:00:00,170.890704425,29.780830258,82.3627202738,0.0,12.3672932834,38.6892022431,59.3930026596,56.4012722418,2.97173041782,0.02
 06/29  21:00:00,133.275016231,21.0722793254,58.223515559,0.0,12.3672932834,27.0668015668,48.6998128233,45.7080824055,2.97173041782,0.02
 06/29  22:00:00,112.551928085,20.5229516462,57.394245768,0.0,4.12243109448,15.9888894789,50.5731687209,47.5814383031,2.97173041782,0.02
 06/29  23:00:00,123.145655636,24.5974429371,63.8063877709,0.0,4.12243109448,15.9888894789,67.145074454,64.1533440362,2.97173041782,0.02
 06/29  24:00:00,108.220601121,20.1608099477,53.425060474,0.0,4.12243109448,15.9888894789,57.0226182641,54.0308878463,2.97173041782,0.02
 06/30  01:00:00,113.537920547,22.5330763825,56.3058569949,0.0,4.12243109448,15.9888894789,70.288001203,67.2962707852,2.97173041782,0.02
 06/30  02:00:00,101.219904179,18.8871988714,47.7193935128,0.0,4.12243109448,15.9888894789,60.34273228,57.3510018622,2.97173041782,0.02
 06/30  03:00:00,114.198373234,22.7986469614,56.7007390599,0.0,4.12243109448,15.9888894789,75.6520865473,72.6603561295,2.97173041782,0.02
 06/30  04:00:00,151.023427245,29.0340759265,69.9430845669,0.0,12.3672932834,24.9413748627,91.0108429353,86.0379589056,4.9528840297,0.02
 06/30  05:00:00,158.42047821,30.4129055554,74.3000136781,1.66129219741,12.3672932834,24.9413748627,148.195593422,143.222709392,4.9528840297,0.02
 06/30  06:00:00,214.85513496,30.7562448477,83.2437475314,0.0600614700506,24.7345865669,70.7195625826,121.52984253,103.023841573,9.90576805939,8.60023289774
 06/30  07:00:00,249.771710222,31.5644606301,88.0685098685,0.0,37.1018798503,92.3937384068,91.2260353683,81.3002673089,9.90576805939,0.02
 06/30  08:00:00,267.713029272,32.052049252,93.479728561,0.0,37.1018798503,104.434947198,79.0754923945,69.1497243351,9.90576805939,0.02
 06/30  09:00:00,286.901150685,32.8126737122,99.8657558927,0.0,37.1018798503,116.476155989,64.2673755111,54.3416074517,9.90576805939,0.02
 06/30  10:00:00,295.199517245,33.7236896164,107.252689744,0.0,37.1018798503,116.476155989,51.7497320918,41.8239640324,9.90576805939,0.02
 06/30  11:00:00,303.7637078,34.4806475717,115.059752732,0.0,37.1018798503,116.476155989,38.8017056592,28.8759375998,9.90576805939,0.02
 06/30  12:00:00,297.894787134,35.0804124201,120.632605284,0.0,37.1018798503,104.434947198,31.1118914995,21.1861234401,9.90576805939,0.02
 06/30  13:00:00,314.941698113,35.5943754536,125.124045661,0.0,37.1018798503,116.476155989,32.5816550434,14.0624650035,9.90576805939,8.61342198042
 06/30  14:00:00,319.454117227,36.2877479272,128.943273084,0.0,37.1018798503,116.476155989,18.6116405126,8.6858724532,9.90576805939,0.02
 06/30  15:00:00,324.433799815,36.9569105453,133.253892261,0.0,37.1018798503,116.476155989,16.1266255355,6.20085747612,9.90576805939,0.02
 06/30  16:00:00,329.236685602,37.5081431644,137.505875543,0.0,37.1018798503,116.476155989,13.6973470267,3.77157896732,9.90576805939,0.02
 06/30  17:00:00,331.063045156,37.7809907481,139.060095178,0.0,37.1018798503,116.476155989,13.0825380122,3.1567699528,9.90576805939,0.02
 06/30  18:00:00,199.361109963,29.6477562989,96.7567543492,0.0,24.7345865669,47.5788473902,23.4091944459,18.4363104162,4.9528840297,0.02
 06/30  19:00:00,195.50411,29.3816877701,93.165820236,0.0,24.7345865669,47.5788473902,33.4314671423,28.4585831126,4.9528840297,0.02
 06/30  20:00:00,184.197370273,29.8923176234,95.5578861712,0.0,12.3672932834,38.6892022431,42.3097678482,39.3180374304,2.97173041782,0.02
 06/30  21:00:00,140.766637817,21.0987246895,65.6886890833,0.0,12.3672932834,27.0668015668,46.2318988908,34.6572663353,2.97173041782,8.60290213773
 06/30  22:00:00,120.137705239,20.6651858654,64.8377888595,0.0,4.12243109448,15.9888894789,39.7339178871,36.7421874693,2.97173041782,0.02
 06/30  23:00:00,130.752934081,24.7184714968,71.2926378785,0.0,4.12243109448,15.9888894789,54.563839434,51.5721090162,2.97173041782,0.02
 06/30  24:00:00,117.107180723,20.6436655457,61.8287847614,0.0,4.12243109448,15.9888894789,46.7845927117,43.7928622939,2.97173041782,0.02
 07/01  01:00:00,127.154788067,24.5974429371,67.8155206019,0.0,4.12243109448,15.9888894789,63.8576548001,60.8659243823,2.97173041782,0.02
 07/01  02:00:00,112.210014815,20.2815238472,57.2937607191,0.0,4.12243109448,15.9888894789,54.8864438848,51.894713467,2.97173041782,0.02
 07/01  03:00:00,120.815616367,23.5652596598,62.5299510952,0.0,4.12243109448,15.9888894789,69.2306929329,66.238962515,2.97173041782,0.02
 07/01  04:00:00,139.061865141,29.1065042662,75.0436019611,0.0,4.12243109448,16.0517297156,90.1356246756,87.1438942578,2.97173041782,0.02
 07/01  05:00:00,137.590108756,28.913362027,73.7649878386,0.0,4.12243109448,16.0517297156,93.6615780404,90.6698476225,2.97173041782,0.02
 07/01  06:00:00,166.573817619,30.2412149215,87.2634356406,0.0,4.12243109448,39.6058045677,77.1474834299,74.1557530121,2.97173041782,0.02
 07/01  07:00:00,196.39609477,30.3404000284,87.4531731304,0.239488259366,12.3672932834,65.3531420225,124.108949666,119.136065637,4.9528840297,0.02
 07/01  08:00:00,199.826038866,30.3117418845,88.1281191467,0.132636852936,12.3672932834,68.2430321324,119.204427,114.23154297,4.9528840297,0.02
 07/01  09:00:00,231.580617253,30.5308481807,90.7795091573,0.0,16.4897243779,93.1370602926,107.40608279,99.4614683423,7.92461444751,0.02
 07/01  10:00:00,234.098449784,30.7178910471,93.1102298417,0.0,16.4897243779,93.1370602926,99.8582037586,91.9135893111,7.92461444751,0.02
 07/01  11:00:00,237.754046413,30.9504624569,96.5332490831,0.0,16.4897243779,93.1370602926,94.6452318727,86.7006174251,7.92461444751,0.02
 07/01  12:00:00,241.198434745,31.4258994971,108.653711206,0.0,16.4897243779,83.9857416113,78.2291892551,70.2845748076,7.92461444751,0.02
 07/01  13:00:00,254.535437622,31.9485344393,121.468074531,0.0,16.4897243779,83.9857416113,54.2741712899,46.3295568424,7.92461444751,0.02
 07/01  14:00:00,260.035107226,32.3887723439,126.527534944,0.0,16.4897243779,83.9857416113,43.0295990057,35.0849845581,7.92461444751,0.02
 07/01  15:00:00,230.189811792,30.2412149215,116.286693385,0.0,12.3672932834,70.6512738906,28.3386931271,14.7810453241,4.9528840297,8.60476377323
 07/01  16:00:00,233.078193617,30.2412149215,119.175097264,0.0,12.3672932834,70.6512738906,16.696900348,11.7240163183,4.9528840297,0.02
 07/01  17:00:00,218.897648024,30.2412149215,117.517836751,0.0,12.3672932834,58.1284167478,17.9890376919,13.0161536622,4.9528840297,0.02
 07/01  18:00:00,167.154959704,29.7147048354,99.4889892483,0.0,12.3672932834,24.9413748627,37.139447755,32.1665637253,4.9528840297,0.02
 07/01  19:00:00,162.987794399,29.3253907771,95.7111380087,0.0,12.3672932834,24.9413748627,43.6228472285,38.6499631988,4.9528840297,0.02
 07/01  20:00:00,156.419142237,29.8199924046,98.7348915596,0.0,4.12243109448,16.0517297156,51.9176846099,48.9259541921,2.97173041782,0.02
 07/01  21:00:00,121.24142492,20.1733032332,66.433392139,0.0,4.12243109448,15.9888894789,42.3060353613,39.3143049434,2.97173041782,0.02
 07/01  22:00:00,141.39946896,25.2107323483,81.4469128177,0.0,4.12243109448,15.9888894789,55.6874400914,52.6957096736,2.97173041782,0.02
