Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/01  23:00:00,116.639290069,20.1616428242,61.8429176898,0.0,4.12243109448,15.9888894789,46.4202025843,43.4284721665,2.97173041782,0.02
 07/01  24:00:00,137.17498607,25.2010124346,77.2321498292,0.0,4.12243109448,15.9888894789,58.1493604935,55.1576300756,2.97173041782,0.02
 07/02  01:00:00,114.59813764,20.1608099477,61.8638137537,0.0,2.06121554724,15.9888894789,47.9467822562,44.9550518384,2.97173041782,0.02
 07/02  02:00:00,132.936144543,25.0802985351,75.1752378133,0.0,2.06121554724,15.9888894789,64.8314079565,61.8396775387,2.97173041782,0.02
 07/02  03:00:00,104.315090399,18.2171572926,53.5672568376,0.0,2.06121554724,15.9888894789,50.4894234392,47.4976930214,2.97173041782,0.02
 07/02  04:00:00,121.982423252,23.6859735593,65.6372603145,0.0,2.06121554724,15.9888894789,70.3775951464,67.3858647286,2.97173041782,0.02
 07/02  05:00:00,102.416052097,18.3378711921,51.5475046001,0.0,2.06121554724,15.9888894789,54.495316175,51.5035857572,2.97173041782,0.02
 07/02  06:00:00,111.893678204,24.2353012386,64.3744353639,0.0,2.06121554724,15.9888894789,76.8842417567,73.8925113389,2.97173041782,0.02
 07/02  07:00:00,96.5015888538,20.2573810673,57.7656937384,0.0,2.06121554724,15.9888894789,61.2722664318,58.280536014,2.97173041782,0.02
 07/02  08:00:00,140.814980798,24.7209050902,69.6999143876,0.0,4.12243109448,41.7362269337,67.0393066291,62.0664225994,4.9528840297,0.02
 07/02  09:00:00,131.468985726,20.6735723922,64.50834623,0.0,4.12243109448,41.7362269337,46.2533079405,41.2804239108,4.9528840297,0.02
 07/02  10:00:00,147.413870152,24.7583319345,76.2613768406,0.0,4.12243109448,41.7362269337,49.6480715902,44.6751875605,4.9528840297,0.02
 07/02  11:00:00,138.281104269,20.7282878096,71.2657492941,0.0,4.12243109448,41.7362269337,34.5426968225,29.5698127928,4.9528840297,0.02
 07/02  12:00:00,152.937940565,24.7689548895,81.7748242334,0.0,4.12243109448,41.7362269337,38.1349547945,33.1620707648,4.9528840297,0.02
 07/02  13:00:00,141.409103551,20.7388818548,74.2161781439,0.0,4.12243109448,41.7362269337,32.7984468662,27.8255628365,4.9528840297,0.02
 07/02  14:00:00,158.384686691,24.8007819208,86.5921446571,0.0,4.12243109448,41.7362269337,33.0952929329,28.1224089032,4.9528840297,0.02
 07/02  15:00:00,147.518850668,20.8541858991,78.9283892142,0.0,4.12243109448,41.7362269337,23.6370682611,18.6641842314,4.9528840297,0.02
 07/02  16:00:00,143.554346254,24.8715186388,88.3877616008,0.0,4.12243109448,24.8785346261,28.5341472065,23.5612631768,4.9528840297,0.02
 07/02  17:00:00,120.569855965,20.8908874089,80.0036350889,0.0,2.06121554724,15.9888894789,23.2584814977,20.2667510798,2.97173041782,0.02
 07/02  18:00:00,132.225928362,24.8368050904,88.1102664305,0.0,2.06121554724,15.9888894789,31.3111754231,28.3194450053,2.97173041782,0.02
 07/02  19:00:00,117.782305766,20.8257799234,77.1734605498,0.0,2.06121554724,15.9888894789,29.6438697243,26.6521393065,2.97173041782,0.02
 07/02  20:00:00,130.419319529,24.7844613457,80.0017494261,0.0,2.06121554724,15.9888894789,60.041375274,48.4680630902,2.97173041782,8.601581766
 07/02  21:00:00,121.514156953,20.7248721065,68.2157703637,0.0,2.06121554724,15.9888894789,47.7668191182,44.7750887004,2.97173041782,0.02
 07/02  22:00:00,132.701342649,24.7434972395,75.2663056169,0.0109311075993,2.06121554724,15.9888894789,62.3138024628,59.322072045,2.97173041782,0.02
 07/02  23:00:00,117.472762563,20.66753959,64.1834900074,0.0482185608178,2.06121554724,15.9888894789,55.2601733361,52.2684429182,2.97173041782,0.02
 07/02  24:00:00,128.666095541,24.7203726454,71.1929514225,0.0721628576965,2.06121554724,15.9888894789,73.4524082414,70.4606778236,2.97173041782,0.02
 07/03  01:00:00,116.15601971,20.6444840104,60.8111173811,0.0656885107775,4.12243109448,15.9888894789,61.5609384738,58.569208056,2.97173041782,0.02
 07/03  02:00:00,121.89573592,23.8066874588,63.2901927852,0.0784504977535,4.12243109448,15.9888894789,80.0037232412,77.0119928234,2.97173041782,0.02
 07/03  03:00:00,103.910029036,18.5310134313,50.7168961986,0.0702273400947,4.12243109448,15.9888894789,60.8783378196,57.8866074018,2.97173041782,0.02
 07/03  04:00:00,155.675304984,29.1789326059,74.4501065701,0.0,12.3672932834,24.9413748627,98.2090800221,93.2361959924,4.9528840297,0.02
 07/03  05:00:00,164.679726759,30.4780461215,78.7585158493,3.39689899358,12.3672932834,24.9413748627,157.630923984,152.658039954,4.9528840297,0.02
 07/03  06:00:00,220.505161441,30.9476238428,87.9207632875,0.841694188182,24.7345865669,70.7195625826,120.309623131,110.383855072,9.90576805939,0.02
 07/03  07:00:00,256.631218008,32.0738841912,94.3463194207,0.0722841722211,37.1018798503,92.3937384068,99.1040613243,89.1782932649,9.90576805939,0.02
 07/03  08:00:00,274.468076645,32.8095225197,99.4772914218,0.0,37.1018798503,104.434947198,93.3630809749,83.4373129155,9.90576805939,0.02
 07/03  09:00:00,292.387947769,33.3910485546,104.774147374,0.0,37.1018798503,116.476155989,87.5715252002,77.6457571408,9.90576805939,0.02
 07/03  10:00:00,297.853596146,33.8167078366,109.813710912,0.0,37.1018798503,116.476155989,76.2427458807,66.3169778213,9.90576805939,0.02
 07/03  11:00:00,304.900846262,34.4884325486,116.189110254,0.0,37.1018798503,116.476155989,71.616474109,53.0974766901,9.90576805939,8.61322935946
 07/03  12:00:00,301.847802017,35.0379145983,124.628245796,0.0,37.1018798503,104.434947198,45.7894700103,35.8637019509,9.90576805939,0.02
 07/03  13:00:00,321.42396412,35.6431588021,131.557585337,0.0,37.1018798503,116.476155989,31.2549374263,21.3291693669,9.90576805939,0.02
 07/03  14:00:00,327.183904058,36.3778131521,136.582963136,0.0,37.1018798503,116.476155989,22.4964207131,12.5706526537,9.90576805939,0.02
 07/03  15:00:00,334.071912882,37.1766302384,142.672250648,0.0,37.1018798503,116.476155989,16.6867442296,6.76097617018,9.90576805939,0.02
 07/03  16:00:00,339.843490242,37.8075953302,147.813197284,0.0,37.1018798503,116.476155989,13.0371526296,3.11138457022,9.90576805939,0.02
 07/03  17:00:00,341.262767007,37.9853642172,149.055460319,0.0,37.1018798503,116.476155989,20.8321565563,2.31904125797,9.90576805939,8.60734723889
 07/03  18:00:00,207.889362295,29.6765445279,105.256245793,0.0,24.7345865669,47.5788473902,16.6577365833,11.6848525536,4.9528840297,0.02
 07/03  19:00:00,202.613084443,29.4108252684,100.245689055,0.0,24.7345865669,47.5788473902,28.1447680512,23.1718840215,4.9528840297,0.02
 07/03  20:00:00,190.247676952,29.9480051148,101.552539687,0.0,12.3672932834,38.6892022431,41.5044810483,38.5127506305,2.97173041782,0.02
 07/03  21:00:00,147.934587361,22.03246097,71.9014988776,0.0,12.3672932834,27.0668015668,41.0054507779,38.0137203601,2.97173041782,0.02
 07/03  22:00:00,123.70032942,20.6918086161,68.3737914183,0.0,4.12243109448,15.9888894789,41.6575803724,38.6658499545,2.97173041782,0.02
 07/03  23:00:00,133.728029988,24.7270682894,74.2591380599,0.0,4.12243109448,15.9888894789,56.2447518438,53.253021426,2.97173041782,0.02
 07/03  24:00:00,119.662047216,20.6468265257,64.3804912825,0.0,4.12243109448,15.9888894789,49.3472909811,46.3555605633,2.97173041782,0.02
 07/04  01:00:00,128.259466654,24.7181650528,70.8606935617,0.0,2.06121554724,15.9888894789,68.6449298482,65.6531994304,2.97173041782,0.02
 07/04  02:00:00,113.647163582,20.5229516462,60.5506981228,0.0,2.06121554724,15.9888894789,60.2795999764,57.2878695586,2.97173041782,0.02
 07/04  03:00:00,120.351677088,23.5652596598,64.1272282009,0.0,2.06121554724,15.9888894789,76.2077202737,73.2159898559,2.97173041782,0.02
 07/04  04:00:00,102.310515857,19.1286266704,50.6297941809,0.0,2.06121554724,15.9888894789,66.228052252,63.2363218342,2.97173041782,0.02
 07/04  05:00:00,112.865983081,22.895218081,57.3329945762,0.0,2.06121554724,15.9888894789,81.3608689427,78.3691385249,2.97173041782,0.02
 07/04  06:00:00,91.3918901036,19.5813832301,48.633659637,0.0,2.06121554724,15.9888894789,72.2272040786,69.2354736608,2.97173041782,0.02
 07/04  07:00:00,108.08214928,24.9112990758,64.5852420296,0.0,2.06121554724,15.9888894789,88.1857483145,85.1940178966,2.97173041782,0.02
 07/04  08:00:00,121.95012041,20.163515577,55.2399308627,0.0,4.12243109448,41.7362269337,66.4178433771,61.4449593474,4.9528840297,0.02
 07/04  09:00:00,145.153239151,25.224834596,73.0304230513,0.0,4.12243109448,41.7362269337,74.0944666299,69.1215826002,4.9528840297,0.02
 07/04  10:00:00,127.843081159,20.1895960218,60.9687936058,0.0,4.12243109448,41.7362269337,55.6940667433,50.7211827136,4.9528840297,0.02
 07/04  11:00:00,152.70076879,25.2678125049,79.3744312029,0.0,4.12243109448,41.7362269337,62.0609733289,57.0880892992,4.9528840297,0.02
 07/04  12:00:00,132.994499981,20.1973110999,65.3243328096,0.0,4.12243109448,41.7362269337,44.5341580536,39.5612740239,4.9528840297,0.02
 07/04  13:00:00,159.926752692,25.2632880536,85.3583828578,0.0,4.12243109448,41.7362269337,45.44250138,40.4696173503,4.9528840297,0.02
 07/04  14:00:00,137.941823248,20.2048960358,69.9830772646,0.0,4.12243109448,41.7362269337,32.0924659209,27.1195818912,4.9528840297,0.02
 07/04  15:00:00,164.861538698,25.3381631634,90.3551785099,0.0,4.12243109448,41.7362269337,34.0645386466,29.0916546169,4.9528840297,0.02
 07/04  16:00:00,124.013393809,20.2692550873,72.9767284118,0.0,4.12243109448,24.8785346261,25.8456091724,20.8727251427,4.9528840297,0.02
 07/04  17:00:00,136.050714024,25.3823546251,90.4741414922,0.00178107525194,2.06121554724,15.9888894789,35.3195099317,32.3277795139,2.97173041782,0.02
 07/04  18:00:00,110.390237369,20.2409469077,71.2365945565,0.0268559577661,2.06121554724,15.9888894789,40.9380878842,29.3647817187,2.97173041782,8.60157574773
 07/04  19:00:00,133.099753522,25.3484904653,88.1988990068,0.0667982924006,2.06121554724,15.9888894789,42.7605675512,39.7688371334,2.97173041782,0.02
 07/04  20:00:00,114.648728365,20.2190793022,68.2384120562,0.0874310918494,2.06121554724,15.9888894789,40.015225172,37.0234947542,2.97173041782,0.02
 07/04  21:00:00,141.506450119,25.2773385735,82.7169199419,0.130595676672,2.06121554724,15.9888894789,57.9373696816,54.9456392637,2.97173041782,0.02
 07/04  22:00:00,116.635631615,20.184098259,63.742147228,0.135871918623,2.06121554724,15.9888894789,54.5090502005,51.5173197827,2.97173041782,0.02
 07/04  23:00:00,135.623316499,25.2239099722,77.5339784298,0.184819672671,2.06121554724,15.9888894789,73.806764291,70.8150338732,2.97173041782,0.02
 07/04  24:00:00,113.525498015,20.1629539104,60.6111717195,0.17785822799,2.06121554724,15.9888894789,62.7091953146,59.7174648967,2.97173041782,0.02
 07/05  01:00:00,134.815772688,25.2021672393,74.6886795291,0.183102067814,4.12243109448,15.9888894789,79.1979762911,76.2062458733,2.97173041782,0.02
 07/05  02:00:00,113.409987046,20.1609554862,58.4450793469,0.169222621088,4.12243109448,15.9888894789,67.1444384812,64.1527080634,2.97173041782,0.02
 07/05  03:00:00,131.258668665,25.104441315,71.2149825188,0.197421009513,4.12243109448,15.9888894789,86.708453254,83.7167228362,2.97173041782,0.02
 07/05  04:00:00,161.142936822,29.2755037255,79.744494822,0.0766726451987,12.3672932834,24.9413748627,99.0199187708,94.0470347411,4.9528840297,0.02
 07/05  05:00:00,171.283663572,30.7042791018,85.4846228509,3.04849599592,12.3672932834,24.9413748627,153.77470317,148.801819141,4.9528840297,0.02
 07/05  06:00:00,228.624890688,31.210937025,95.5845779183,1.03429578765,24.7345865669,70.7195625826,116.298527877,106.372759817,9.90576805939,0.02
 07/05  07:00:00,264.670018438,32.3178769967,101.99343158,0.219981708908,37.1018798503,92.3937384068,90.5955765827,80.6698085233,9.90576805939,0.02
 07/05  08:00:00,284.696693455,33.2145136159,109.283329422,0.0175900793505,37.1018798503,104.434947198,66.6152586377,56.6894905783,9.90576805939,0.02
 07/05  09:00:00,304.150977331,33.9100808132,116.018145415,0.0,37.1018798503,116.476155989,48.0022352925,38.0764672331,9.90576805939,0.02
 07/05  10:00:00,312.746765881,34.5813713056,123.942217804,0.0,37.1018798503,116.476155989,38.8810083516,28.9552402922,9.90576805939,0.02
 07/05  11:00:00,322.246328616,35.293069236,132.730007105,0.0,37.1018798503,116.476155989,41.2946009137,22.7756604247,9.90576805939,8.61317242961
 07/05  12:00:00,316.969221967,35.9086241308,138.878965885,0.0,37.1018798503,104.434947198,25.6103003165,15.6845322571,9.90576805939,0.02
 07/05  13:00:00,335.661695071,36.5705624943,144.86791516,0.0,37.1018798503,116.476155989,19.3838780551,9.45810999574,9.90576805939,0.02
 07/05  14:00:00,340.189588361,37.2728892096,148.693573331,0.0,37.1018798503,116.476155989,16.1952888799,6.26952082052,9.90576805939,0.02
 07/05  15:00:00,344.709633645,38.0340629843,152.452540517,0.0,37.1018798503,116.476155989,13.9930050705,4.06723701111,9.90576805939,0.02
 07/05  16:00:00,347.66882853,38.6625656245,154.783572513,0.0,37.1018798503,116.476155989,21.3493209479,2.83313479837,9.90576805939,8.61041809018
 07/05  17:00:00,347.891931888,38.8435328673,154.826490531,0.0,37.1018798503,116.476155989,12.101296458,2.1755283986,9.90576805939,0.02
 07/05  18:00:00,208.765547256,29.7103221719,106.098658228,0.0,24.7345865669,47.5788473902,16.8959313681,11.9230473384,4.9528840297,0.02
 07/05  19:00:00,203.941280274,29.4584237883,101.526289308,0.0,24.7345865669,47.5788473902,25.6776549086,20.7047708789,4.9528840297,0.02
 07/05  20:00:00,192.062652869,29.9968701754,103.318652397,0.0,12.3672932834,38.6892022431,37.1891593499,34.1974289321,2.97173041782,0.02
 07/05  21:00:00,150.229914208,22.0503331673,74.1789542961,0.0,12.3672932834,27.0668015668,37.0951698409,34.1034394231,2.97173041782,0.02
 07/05  22:00:00,125.637539097,20.7182731905,70.2845365913,0.0,4.12243109448,15.9888894789,40.0041297376,37.0123993198,2.97173041782,0.02
 07/05  23:00:00,135.200858321,24.7354436052,75.7235911457,0.0,4.12243109448,15.9888894789,57.2617250115,54.2699945937,2.97173041782,0.02
 07/05  24:00:00,120.523006133,20.6578190543,65.2304577387,0.0,4.12243109448,15.9888894789,50.5191718237,47.5274414059,2.97173041782,0.02
 07/06  01:00:00,131.365027291,24.7189782071,71.9042255563,0.0,4.12243109448,15.9888894789,70.3128191268,67.321088709,2.97173041782,0.02
 07/06  02:00:00,117.830535908,20.6438882952,62.5519183112,0.0,4.12243109448,15.9888894789,61.5246431803,58.5329127625,2.97173041782,0.02
 07/06  03:00:00,127.54718374,24.5974429371,67.9671527302,0.0,4.12243109448,15.9888894789,81.8304093461,78.8386789283,2.97173041782,0.02
 07/06  04:00:00,160.908103006,29.6617882039,79.2000493969,0.0,12.3672932834,24.9413748627,92.4414848971,87.4686008674,4.9528840297,0.02
 07/06  05:00:00,163.621473356,30.1438984075,80.4060097009,1.0252998184,12.3672932834,24.9413748627,160.205582888,155.232698858,4.9528840297,0.02
 07/06  06:00:00,226.884016954,32.1404786477,93.8181986522,0.13025986219,24.7345865669,70.7195625826,126.188994549,116.26322649,9.90576805939,0.02
 07/06  07:00:00,259.82448933,33.0894339016,96.5963264378,0.0,37.1018798503,92.3937384068,102.474207284,92.548439225,9.90576805939,0.02
 07/06  08:00:00,278.48558614,33.8122237707,102.492075281,0.0,37.1018798503,104.434947198,84.0615368523,74.135768793,9.90576805939,0.02
 07/06  09:00:00,299.998441995,34.4292348018,111.346428092,0.0,37.1018798503,116.476155989,70.8814760528,52.3650375619,9.90576805939,8.61067043153
 07/06  10:00:00,307.550256525,35.0523445031,118.27485016,0.0,37.1018798503,116.476155989,47.1510009012,37.2252328418,9.90576805939,0.02
 07/06  11:00:00,315.367153214,35.6497188446,125.494238991,0.0,37.1018798503,116.476155989,37.6926527178,27.7668846584,9.90576805939,0.02
 07/06  12:00:00,309.402047403,36.2282292126,130.992149738,0.0,37.1018798503,104.434947198,29.4893940813,19.5636260219,9.90576805939,0.02
 07/06  13:00:00,330.735042629,37.017114639,139.494661067,0.0,37.1018798503,116.476155989,21.0745813926,11.1488133332,9.90576805939,0.02
 07/06  14:00:00,338.240396428,37.8719154617,146.145306373,0.0,37.1018798503,116.476155989,14.8979313218,4.97216326245,9.90576805939,0.02
 07/06  15:00:00,341.453020228,38.47882942,148.75120832,0.0,37.1018798503,116.476155989,21.4087776366,2.8910429047,9.90576805939,8.61196667256
 07/06  16:00:00,347.09598675,38.9519510437,153.921452531,0.0,37.1018798503,116.476155989,11.8125663608,1.88679830144,9.90576805939,0.02
 07/06  17:00:00,349.753823331,39.1068251683,156.425097713,0.0,37.1018798503,116.476155989,11.1504054922,1.22463743277,9.90576805939,0.02
 07/06  18:00:00,209.141864441,29.7054661162,106.479825245,0.0,24.7345865669,47.5788473902,11.0422062392,6.0693222095,4.9528840297,0.02
 07/06  19:00:00,204.409604454,29.4501280544,102.002900873,0.0,24.7345865669,47.5788473902,16.5145567018,11.5416726721,4.9528840297,0.02
 07/06  20:00:00,191.818095116,29.989168309,103.081787023,0.0,12.3672932834,38.6892022431,28.4983424717,25.5066120539,2.97173041782,0.02
 07/06  21:00:00,149.634592345,22.0418251903,73.5921348455,0.0,12.3672932834,27.0668015668,29.800865872,26.8091354542,2.97173041782,0.02
 07/06  22:00:00,125.672725044,20.7091735435,70.3288216199,0.0,4.12243109448,15.9888894789,29.3345287709,26.3427983531,2.97173041782,0.02
 07/06  23:00:00,135.749483063,24.732571362,76.2750875645,0.0,4.12243109448,15.9888894789,40.2059120433,37.2141816255,2.97173041782,0.02
 07/06  24:00:00,121.906197973,20.654932404,66.6165356612,0.0,4.12243109448,15.9888894789,35.7035647678,32.71183435,2.97173041782,0.02
 07/07  01:00:00,133.204353609,24.7184499994,73.7440795092,0.0,4.12243109448,15.9888894789,50.1888492573,47.1971188394,2.97173041782,0.02
 07/07  02:00:00,119.167177759,20.643698891,63.8887489915,0.0,4.12243109448,15.9888894789,44.0371447121,41.0454142943,2.97173041782,0.02
 07/07  03:00:00,131.125416388,24.7181568366,71.6654354093,0.0,4.12243109448,15.9888894789,54.9413064841,51.9495760663,2.97173041782,0.02
 07/07  04:00:00,167.108608746,29.7583593235,85.303983439,0.0,12.3672932834,24.9413748627,55.7043939513,50.7315099216,4.9528840297,0.02
 07/07  05:00:00,165.790353493,30.368728893,82.7048052933,0.670553297225,12.3672932834,24.9413748627,106.050363205,101.077479175,4.9528840297,0.02
 07/07  06:00:00,235.011002893,32.5190234517,101.677474847,0.0194242205967,24.7345865669,70.7195625826,70.9354223081,61.0096542487,9.90576805939,0.02
 07/07  07:00:00,270.25326958,33.4291907199,106.685339878,0.0,37.1018798503,92.3937384068,58.2091243919,39.6995437713,9.90576805939,8.60381256128
 07/07  08:00:00,289.106522283,34.2318458019,112.693444231,0.0,37.1018798503,104.434947198,34.7780638249,24.8522957655,9.90576805939,0.02
 07/07  09:00:00,309.088960174,34.8719661019,119.994320631,0.0,37.1018798503,116.476155989,22.7801432248,12.8543751654,9.90576805939,0.02
 07/07  10:00:00,315.340371879,35.4607627879,125.656532094,0.0,37.1018798503,116.476155989,16.2067001703,6.28093211088,9.90576805939,0.02
 07/07  11:00:00,321.141120279,36.123828867,130.794049886,0.0,37.1018798503,116.476155989,13.1348249624,3.20905690299,9.90576805939,0.02
 07/07  12:00:00,317.596807247,36.8301424163,138.584953995,0.0,37.1018798503,104.434947198,11.4435164872,1.51774842781,9.90576805939,0.02
 07/07  13:00:00,333.059134142,37.2848119789,141.55102206,0.0,37.1018798503,116.476155989,19.7890803426,1.27026623117,9.90576805939,8.61304605204
 07/07  14:00:00,338.622332238,37.9517726691,146.447504874,0.0,37.1018798503,116.476155989,10.9320993439,1.00633128454,9.90576805939,0.02
 07/07  15:00:00,345.724759821,38.6460824465,152.855740902,0.0,37.1018798503,116.476155989,10.1202351613,0.194467101898,9.90576805939,0.02
 07/07  16:00:00,349.128145474,39.0769165668,155.828615706,0.0,37.1018798503,116.476155989,10.0140155756,0.0882475161894,9.90576805939,0.02
 07/07  17:00:00,351.638218163,39.2046899763,158.211604561,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  18:00:00,207.851848241,29.7040734817,105.287576062,0.0,24.7345865669,47.5788473902,5.09962343103,0.126739401329,4.9528840297,0.02
 07/07  19:00:00,203.376812595,29.4467431731,100.97348334,0.0,24.7345865669,47.5788473902,7.95832643126,2.98544240156,4.9528840297,0.02
 07/07  20:00:00,192.726119951,29.9864945541,103.992474949,0.0,12.3672932834,38.6892022431,15.2760232702,12.2842928524,2.97173041782,0.02
 07/07  21:00:00,150.426365517,22.0417006892,74.3840265492,0.0,12.3672932834,27.0668015668,20.7958599028,17.804129485,2.97173041782,0.02
 07/07  22:00:00,126.451380426,20.7067452898,71.1099046571,0.0,4.12243109448,15.9888894789,22.9869370021,19.9952065843,2.97173041782,0.02
 07/07  23:00:00,137.534861002,24.7324190048,78.0606172613,0.0,4.12243109448,15.9888894789,31.3107450433,28.3190146255,2.97173041782,0.02
 07/07  24:00:00,123.968854327,20.6562397109,68.6778841183,0.0,4.12243109448,15.9888894789,33.7382474449,22.1649321354,2.97173041782,8.6015848917
 07/08  01:00:00,135.403373369,24.7185684397,75.9429803192,0.0,4.12243109448,15.9888894789,36.4559557811,33.4642253633,2.97173041782,0.02
 07/08  02:00:00,120.641534522,20.6436923479,65.3631118821,0.0,4.12243109448,15.9888894789,35.562756888,32.5710264701,2.97173041782,0.02
 07/08  03:00:00,131.282226617,24.7181568366,71.8222453125,0.0,4.12243109448,15.9888894789,47.1152820422,44.1235516244,2.97173041782,0.02
 07/08  04:00:00,147.826629436,29.637645424,83.2772251246,0.0,4.12243109448,16.0517297156,56.8480539312,53.8563235134,2.97173041782,0.02
 07/08  05:00:00,142.253394668,29.154789826,78.1868460108,0.0,4.12243109448,16.0517297156,60.4620062201,57.4702758023,2.97173041782,0.02
 07/08  06:00:00,172.2018598,30.2412149215,92.8914779116,0.0,4.12243109448,39.6058045677,43.4866753059,40.4949448881,2.97173041782,0.02
 07/08  07:00:00,205.899134833,30.6763385836,96.8167568358,0.0430061814097,12.3672932834,65.3531420225,81.9527709664,76.9798869367,4.9528840297,0.02
 07/08  08:00:00,213.516739241,30.8591336283,101.404071702,0.0,12.3672932834,68.2430321324,68.1254676537,63.1525836241,4.9528840297,0.02
 07/08  09:00:00,250.832742217,31.5584856374,109.004014828,0.0,16.4897243779,93.1370602926,50.6281708458,42.6835563983,7.92461444751,0.02
 07/08  10:00:00,258.19518877,31.9680759367,115.95680764,0.0,16.4897243779,93.1370602926,41.3484332439,33.4038187963,7.92461444751,0.02
 07/08  11:00:00,261.380230071,32.2076004121,118.902320164,0.0,16.4897243779,93.1370602926,38.9517208394,31.0071063918,7.92461444751,0.02
 07/08  12:00:00,257.059152991,32.4534838766,123.486865931,0.0,16.4897243779,83.9857416113,36.6069191865,28.662304739,7.92461444751,0.02
 07/08  13:00:00,263.680249323,32.7546889854,129.806752856,0.0,16.4897243779,83.9857416113,31.1141874713,23.1695730238,7.92461444751,0.02
 07/08  14:00:00,269.441804668,33.1547707259,135.168254522,0.0,16.4897243779,83.9857416113,25.8980596256,17.9534451781,7.92461444751,0.02
 07/08  15:00:00,236.477751962,30.2412149215,122.574652103,0.0,12.3672932834,70.6512738906,9.88710025508,4.91421622539,4.9528840297,0.02
 07/08  16:00:00,239.044360924,30.2412149215,125.141256634,0.0,12.3672932834,70.6512738906,8.33051766446,3.35763363477,4.9528840297,0.02
 07/08  17:00:00,227.801375003,30.2472721493,126.415496959,0.0,12.3672932834,58.1284167478,15.6867058602,2.13096040202,4.9528840297,8.60286142847
 07/08  18:00:00,175.641449468,29.7950094154,107.895173475,0.0,12.3672932834,24.9413748627,17.581291827,12.6084077973,4.9528840297,0.02
 07/08  19:00:00,169.921958116,29.4032902872,102.567401333,0.0,12.3672932834,24.9413748627,25.4179769697,20.44509294,4.9528840297,0.02
 07/08  20:00:00,160.560687102,29.9286479623,102.767780055,0.0,4.12243109448,16.0517297156,33.9098777922,30.9181473744,2.97173041782,0.02
 07/08  21:00:00,126.518563136,21.1172234293,70.7451905664,0.0,4.12243109448,15.9888894789,32.2033106987,29.2115802809,2.97173041782,0.02
 07/08  22:00:00,126.369525254,20.7050625894,71.029732435,0.0,4.12243109448,15.9888894789,32.8439500962,29.8522196784,2.97173041782,0.02
 07/08  23:00:00,136.869498463,24.7367108855,77.390963161,0.0,4.12243109448,15.9888894789,43.0158244229,40.024094005,2.97173041782,0.02
 07/08  24:00:00,122.655698444,20.6615236355,67.3594446864,0.0,4.12243109448,15.9888894789,36.1054049681,33.1136745503,2.97173041782,0.02
 07/09  01:00:00,132.011631612,24.7199153274,74.6111075734,0.0,2.06121554724,15.9888894789,49.4138802883,46.4221498705,2.97173041782,0.02
 07/09  02:00:00,116.926143402,20.6439305055,63.7086984695,0.0,2.06121554724,15.9888894789,42.3474714042,39.3557409864,2.97173041782,0.02
 07/09  03:00:00,124.348802617,23.8066874588,67.8829253721,0.0,2.06121554724,15.9888894789,52.6968159406,49.7050855228,2.97173041782,0.02
 07/09  04:00:00,109.391633504,19.4907683689,57.3487696238,0.0,2.06121554724,15.9888894789,44.9409556645,41.9492252467,2.97173041782,0.02
 07/09  05:00:00,117.666520832,22.653790282,62.3749596699,0.0,2.06121554724,15.9888894789,56.5924999584,53.6007695406,2.97173041782,0.02
 07/09  06:00:00,99.9501830603,20.1608099477,56.6125254687,0.0,2.06121554724,15.9888894789,50.5939238381,47.6021934203,2.97173041782,0.02
 07/09  07:00:00,110.187190112,24.621585717,66.9799958597,0.0,2.06121554724,15.9888894789,60.3096133511,57.3178829333,2.97173041782,0.02
 07/09  08:00:00,128.36218466,20.6493781225,61.4257392588,0.0,4.12243109448,41.7362269337,41.3697519958,36.3968679661,4.9528840297,0.02
 07/09  09:00:00,144.878948807,24.7335505227,73.7512367734,0.0,4.12243109448,41.7362269337,39.6089510358,34.6360670061,4.9528840297,0.02
 07/09  10:00:00,135.526700468,20.6973658204,68.542267388,0.0,4.12243109448,41.7362269337,26.509884534,21.5370005043,4.9528840297,0.02
 07/09  11:00:00,150.482604241,24.756152225,79.3322905177,0.0,4.12243109448,41.7362269337,29.0168900688,24.0440060391,4.9528840297,0.02
 07/09  12:00:00,139.642931126,20.7196146436,72.6362492299,0.0,4.12243109448,41.7362269337,22.1040987324,17.1312147027,4.9528840297,0.02
 07/09  13:00:00,154.935625998,24.7664103791,83.775054121,0.0,4.12243109448,41.7362269337,22.9088375973,17.9359535676,4.9528840297,0.02
 07/09  14:00:00,143.71991096,20.7889875403,76.6438561613,0.0,4.12243109448,41.7362269337,18.9896998566,14.0168158269,4.9528840297,0.02
 07/09  15:00:00,157.972679285,24.8407740663,86.7377437092,0.0,4.12243109448,41.7362269337,25.8746730965,20.9017890668,4.9528840297,0.02
 07/09  16:00:00,129.705581624,20.9320571772,79.3441494788,0.0,4.12243109448,24.8785346261,22.7647383124,17.7918542827,4.9528840297,0.02
 07/09  17:00:00,129.375980563,24.8584638757,85.9319081574,0.0,2.06121554724,15.9888894789,32.3106417138,29.318911296,2.97173041782,0.02
 07/09  18:00:00,112.299060522,20.8405008214,72.9800453995,0.0,2.06121554724,15.9888894789,36.8205570603,33.8288266425,2.97173041782,0.02
 07/09  19:00:00,121.356006833,24.7858868799,77.98451139,0.0,2.06121554724,15.9888894789,54.04927393,51.0575435122,2.97173041782,0.02
 07/09  20:00:00,114.180681403,20.7350827029,67.9017331316,0.0178512295506,2.06121554724,15.9888894789,48.4482499477,45.4565195299,2.97173041782,0.02
 07/09  21:00:00,133.0161745,24.7482230491,75.5384695483,0.0488732984098,2.06121554724,15.9888894789,63.9405011122,60.9487706944,2.97173041782,0.02
 07/09  22:00:00,118.729614416,20.6806550247,65.3878957445,0.0875492615866,2.06121554724,15.9888894789,53.3332283431,50.3414979253,2.97173041782,0.02
 07/09  23:00:00,129.387568855,24.726102649,71.8779430171,0.102914533748,2.06121554724,15.9888894789,66.8676974239,63.8759670061,2.97173041782,0.02
 07/09  24:00:00,115.502107623,20.6472139773,62.1341857355,0.147193470264,2.06121554724,15.9888894789,51.4183435169,48.4266130991,2.97173041782,0.02
 07/10  01:00:00,127.767258132,24.7183330589,68.1983860756,0.108714829739,4.12243109448,15.9888894789,72.3409076519,60.7675983034,2.97173041782,8.60157893068
 07/10  02:00:00,110.114451511,19.6114822684,55.7658164188,0.123841809622,4.12243109448,15.9888894789,50.4737707363,47.4820403185,2.97173041782,0.02
 07/10  03:00:00,117.009638872,22.653790282,59.5541233572,0.102738879197,4.12243109448,15.9888894789,64.4061233331,61.4143929153,2.97173041782,0.02
 07/10  04:00:00,157.70742017,29.4686459647,76.1802644779,0.0122439102064,12.3672932834,24.9413748627,83.9333487007,78.960464671,4.9528840297,0.02
 07/10  05:00:00,160.479204813,29.8187927414,75.7391094928,2.87503680646,12.3672932834,24.9413748627,144.042237792,139.069353762,4.9528840297,0.02
 07/10  06:00:00,223.368630694,31.327422255,90.1903607289,1.05576764143,24.7345865669,70.7195625826,108.7732534,98.8474853406,9.90576805939,0.02
 07/10  07:00:00,259.392427602,32.1795153637,96.896012503,0.178174131345,37.1018798503,92.3937384068,82.2874513619,72.3616833025,9.90576805939,0.02
 07/10  08:00:00,277.501289215,32.8837748848,102.431368469,0.00492215476628,37.1018798503,104.434947198,66.4786330165,56.5528649571,9.90576805939,0.02
 07/10  09:00:00,295.137563637,33.4640502448,107.450816517,0.0,37.1018798503,116.476155989,54.2535699941,44.3278019347,9.90576805939,0.02
 07/10  10:00:00,302.846156567,34.0160730484,114.606973913,0.0,37.1018798503,116.476155989,41.4090192308,31.4832511715,9.90576805939,0.02
 07/10  11:00:00,309.961051912,34.5979539564,121.139820816,0.0,37.1018798503,116.476155989,31.5634475737,21.6376795143,9.90576805939,0.02
 07/10  12:00:00,305.258673832,35.1574285555,127.919555821,0.0,37.1018798503,104.434947198,32.3911875509,13.874099874,9.90576805939,8.61131961749
 07/10  13:00:00,323.024474292,35.72456397,133.076749469,0.0,37.1018798503,116.476155989,18.5939082814,8.66814022198,9.90576805939,0.02
 07/10  14:00:00,329.663477479,36.4165525526,139.023865967,0.0,37.1018798503,116.476155989,15.9207710343,5.99500297488,9.90576805939,0.02
 07/10  15:00:00,337.381028709,37.1724994824,145.985564696,0.0,37.1018798503,116.476155989,12.3631766594,2.43740860005,9.90576805939,0.02
 07/10  16:00:00,342.328399013,37.7374869832,150.368273194,0.0,37.1018798503,116.476155989,10.5730127381,0.647244678709,9.90576805939,0.02
 07/10  17:00:00,340.202898687,37.7838003572,148.197157646,0.0,37.1018798503,116.476155989,10.6266092881,0.700841228727,9.90576805939,0.02
 07/10  18:00:00,194.896756446,29.6340746016,92.3060907461,0.0,24.7345865669,47.5788473902,22.6255118892,17.6526278595,4.9528840297,0.02
 07/10  19:00:00,184.466536813,29.3451678659,82.1647804805,0.0,24.7345865669,47.5788473902,55.8985362849,42.3416767385,4.9528840297,8.60397551662
 07/10  20:00:00,172.866843947,29.8316172521,84.2880926357,0.0,12.3672932834,38.6892022431,63.1129501802,60.1212197624,2.97173041782,0.02
 07/10  21:00:00,134.810316865,21.0840596308,59.7470517977,0.0,12.3672932834,27.0668015668,51.833410134,48.8416797162,2.97173041782,0.02
 07/10  22:00:00,115.717733259,20.647769268,60.4352350419,0.0,4.12243109448,15.9888894789,52.1313380737,49.1396076559,2.97173041782,0.02
 07/10  23:00:00,127.252021729,24.7181568366,67.792041707,0.0,4.12243109448,15.9888894789,66.0079011823,63.0161707645,2.97173041782,0.02
 07/10  24:00:00,111.449717688,20.4022377467,56.4127510045,0.0,4.12243109448,15.9888894789,54.8507939022,51.8590634844,2.97173041782,0.02
 07/11  01:00:00,121.338747282,24.4767290376,62.1201951177,0.0,4.12243109448,15.9888894789,74.1161477335,71.1244173157,2.97173041782,0.02
 07/11  02:00:00,103.793776132,19.1286266704,50.0518394261,0.0,4.12243109448,15.9888894789,58.7639814088,55.772250991,2.97173041782,0.02
 07/11  03:00:00,113.42983992,22.5330763825,56.1977781027,0.0,4.12243109448,15.9888894789,71.5201267585,68.5283963407,2.97173041782,0.02
 07/11  04:00:00,153.714953209,29.3479320652,72.320756188,0.0,12.3672932834,24.9413748627,87.6559161045,82.6830320748,4.9528840297,0.02
 07/11  05:00:00,155.027789373,29.7477139387,71.8498820636,1.38392840614,12.3672932834,24.9413748627,145.550238586,140.577354556,4.9528840297,0.02
 07/11  06:00:00,219.478542852,31.2287792005,84.9135169666,0.192000704808,24.7345865669,70.7195625826,109.655201595,99.7294335352,9.90576805939,0.02
 07/11  07:00:00,252.670075658,31.9551515216,90.5762051356,0.0,37.1018798503,92.3937384068,83.0990259038,73.1732578444,9.90576805939,0.02
 07/11  08:00:00,270.602749146,32.6022783264,95.8192302281,0.0,37.1018798503,104.434947198,66.9462856771,57.0205176177,9.90576805939,0.02
 07/11  09:00:00,288.517060636,33.1671677502,101.127159612,0.0,37.1018798503,116.476155989,58.0451255305,48.1193574711,9.90576805939,0.02
 07/11  10:00:00,294.859268343,33.7333793092,106.902733159,0.0,37.1018798503,116.476155989,50.2867902523,40.3610221929,9.90576805939,0.02
 07/11  11:00:00,303.675232434,34.3667579154,115.085283929,0.0,37.1018798503,116.476155989,45.2591449528,26.7404624761,9.90576805939,8.61291441731
 07/11  12:00:00,298.136853917,34.963157025,120.992087691,0.0,37.1018798503,104.434947198,25.3653692329,15.4396011735,9.90576805939,0.02
 07/11  13:00:00,314.110142099,35.5124350548,124.3745137,0.0,37.1018798503,116.476155989,21.5492019862,11.6234339268,9.90576805939,0.02
 07/11  14:00:00,317.731241529,36.0905119668,127.417627059,0.0,37.1018798503,116.476155989,18.6889236375,8.76315557815,9.90576805939,0.02
 07/11  15:00:00,323.155700121,36.6761897951,132.256502822,0.0,37.1018798503,116.476155989,15.5383973331,5.61262927367,9.90576805939,0.02
 07/11  16:00:00,327.987314095,37.0860017088,136.678652972,0.0,37.1018798503,116.476155989,21.1925647473,2.67818948032,9.90576805939,8.60860720763
 07/11  17:00:00,328.808305367,37.220345132,137.366074471,0.0,37.1018798503,116.476155989,12.4319271181,2.50615905866,9.90576805939,0.02
 07/11  18:00:00,199.676163297,29.6425997227,97.0770036893,0.0,24.7345865669,47.5788473902,18.312883713,13.3399996833,4.9528840297,0.02
 07/11  19:00:00,196.146530766,29.373722902,93.8162470846,0.0,24.7345865669,47.5788473902,26.3805833046,21.4076992749,4.9528840297,0.02
 07/11  20:00:00,184.279146134,29.8816791871,95.6503427787,0.0,12.3672932834,38.6892022431,36.9437216705,33.9519912527,2.97173041782,0.02
 07/11  21:00:00,141.746451617,21.0959713102,66.6712757595,0.0,12.3672932834,27.0668015668,35.5290157239,32.5372853061,2.97173041782,0.02
 07/11  22:00:00,121.395508038,20.6630692572,66.0977097991,0.0,4.12243109448,15.9888894789,38.1270230801,35.1352926623,2.97173041782,0.02
 07/11  23:00:00,131.928084802,24.7184783588,72.467783207,0.0,4.12243109448,15.9888894789,52.8036605813,49.8119301635,2.97173041782,0.02
 07/11  24:00:00,117.860873781,20.6436655457,62.5824792289,0.0,4.12243109448,15.9888894789,46.884820729,43.8930903112,2.97173041782,0.02
 07/12  01:00:00,127.97252007,24.5974429371,68.633253915,0.0,4.12243109448,15.9888894789,63.6531422077,60.6614117899,2.97173041782,0.02
 07/12  02:00:00,112.768512433,20.2815238472,57.852259594,0.0,4.12243109448,15.9888894789,55.2469575872,52.2552271694,2.97173041782,0.02
 07/12  03:00:00,119.493558117,23.4445457603,61.3286079494,0.0,4.12243109448,15.9888894789,72.6476477659,69.655917348,2.97173041782,0.02
 07/12  04:00:00,157.722111499,29.4686459647,76.2072004392,0.0,12.3672932834,24.9413748627,91.5973311795,86.6244471498,4.9528840297,0.02
 07/12  05:00:00,158.460349916,29.8747381385,75.610153478,0.929193180411,12.3672932834,24.9413748627,152.980699391,148.007815362,4.9528840297,0.02
 07/12  06:00:00,223.408357184,31.5260675434,88.6069766635,0.131066828352,24.7345865669,70.7195625826,117.103389128,107.177621068,9.90576805939,0.02
 07/12  07:00:00,257.592158768,32.4277448353,95.0256902245,0.0,37.1018798503,92.3937384068,91.0515024284,81.125734369,9.90576805939,0.02
 07/12  08:00:00,276.726800568,33.175800761,101.369730808,0.0,37.1018798503,104.434947198,74.6547220175,64.7289539581,9.90576805939,0.02
 07/12  09:00:00,296.391225897,33.8106647201,108.357811043,0.0,37.1018798503,116.476155989,67.623386782,49.1069217188,9.90576805939,8.61069700381
 07/12  10:00:00,304.432221808,34.4528066038,115.756383657,0.0,37.1018798503,116.476155989,44.2575024382,34.3317343788,9.90576805939,0.02
 07/12  11:00:00,311.716750972,35.1426572858,122.350925246,0.0,37.1018798503,116.476155989,35.6436857897,25.7179177303,9.90576805939,0.02
 07/12  12:00:00,307.156269302,35.8895666797,129.085057833,0.0,37.1018798503,104.434947198,29.7788570532,19.8530889938,9.90576805939,0.02
 07/12  13:00:00,323.844256437,36.5581159149,133.062901583,0.0,37.1018798503,116.476155989,24.1813137272,14.2555456678,9.90576805939,0.02
 07/12  14:00:00,330.625750336,37.3991846956,139.003418352,0.0,37.1018798503,116.476155989,19.737249951,9.81148189162,9.90576805939,0.02
 07/12  15:00:00,333.678430185,38.1421096768,141.31336291,0.0,37.1018798503,116.476155989,23.1064929978,4.58894660041,9.90576805939,8.61177833801
 07/12  16:00:00,337.345755759,38.6673378322,144.455856947,0.0,37.1018798503,116.476155989,13.3176718337,3.39190377435,9.90576805939,0.02
 07/12  17:00:00,342.171176878,38.9289767784,148.854379753,0.0,37.1018798503,116.476155989,11.656191379,1.73042331956,9.90576805939,0.02
 07/12  18:00:00,205.218612027,29.6856609347,102.576384593,0.0,24.7345865669,47.5788473902,18.7539459426,13.7810619129,4.9528840297,0.02
 07/12  19:00:00,201.170254388,29.4199382077,98.6629798007,0.0,24.7345865669,47.5788473902,29.5617031845,24.5888191549,4.9528840297,0.02
 07/12  20:00:00,199.675927468,29.9512489694,101.129912816,0.0,12.3672932834,38.6892022431,39.221433202,36.2297027842,2.97173041782,0.02
 07/12  21:00:00,154.119608336,21.1158982934,69.4533553005,0.0,12.3672932834,27.0668015668,37.5354177781,34.5436873603,2.97173041782,0.02
 07/12  22:00:00,131.077068214,20.6858018749,68.0156036093,0.0,4.12243109448,15.9888894789,43.1235168639,40.1317864461,2.97173041782,0.02
 07/12  23:00:00,141.285369188,24.7239478801,73.3375305259,0.0,4.12243109448,15.9888894789,65.0097388195,62.0180084017,2.97173041782,0.02
 07/12  24:00:00,116.611699817,20.6448085497,59.959064798,0.0,4.12243109448,15.9888894789,61.8915351047,58.8998046869,2.97173041782,0.02
 07/13  01:00:00,123.451217167,24.7181568366,63.6606693267,0.0,4.12243109448,15.9888894789,81.9877398259,78.996009408,2.97173041782,0.02
 07/13  02:00:00,104.512011074,19.3700544694,50.5286459278,0.0,4.12243109448,15.9888894789,63.5843579614,60.5926275436,2.97173041782,0.02
 07/13  03:00:00,110.656432788,22.5330763825,53.424370312,0.0,4.12243109448,15.9888894789,78.6781234156,75.6863929978,2.97173041782,0.02
 07/13  04:00:00,149.333522528,29.4445031848,67.8427537116,0.0,12.3672932834,24.9413748627,95.0635273026,90.090643273,4.9528840297,0.02
 07/13  05:00:00,152.43287746,29.8876474095,69.6923445873,0.806619805617,12.3672932834,24.9413748627,163.334179465,158.361295435,4.9528840297,0.02
 07/13  06:00:00,210.51300416,31.4852691561,75.7578881341,0.125600180375,24.7345865669,70.7195625826,130.677775866,120.752007807,9.90576805939,0.02
 07/13  07:00:00,243.558408928,32.2465986513,81.1730771873,0.0,37.1018798503,92.3937384068,108.697664612,98.7718965529,9.90576805939,0.02
 07/13  08:00:00,266.448251913,33.0138889759,91.2531438107,0.0,37.1018798503,104.434947198,108.023520427,89.5082812294,9.90576805939,8.60947113789
 07/13  09:00:00,292.958770857,33.7628511454,104.973268764,0.0,37.1018798503,116.476155989,84.9000752478,74.9743071884,9.90576805939,0.02
 07/13  10:00:00,306.461675483,34.564358174,117.674268546,0.0,37.1018798503,116.476155989,57.1549905552,47.2292224958,9.90576805939,0.02
 07/13  11:00:00,318.899412952,35.3824755846,128.706575604,0.0,37.1018798503,116.476155989,34.1925200413,24.2667519819,9.90576805939,0.02
 07/13  12:00:00,329.56573172,36.3265924048,142.897427758,0.0,37.1018798503,104.434947198,16.4550001455,6.52923208614,9.90576805939,0.02
 07/13  13:00:00,355.518096887,37.3414372581,151.552482586,0.0,37.1018798503,116.476155989,19.8370117877,1.31838410227,9.90576805939,8.61285962606
 07/13  14:00:00,359.825639655,38.2807103828,155.428010962,0.0,37.1018798503,116.476155989,10.4817519776,0.555983918258,9.90576805939,0.02
 07/13  15:00:00,361.954813362,38.9407243187,156.611967525,0.0,37.1018798503,116.476155989,10.1562790441,0.230510984724,9.90576805939,0.02
 07/13  16:00:00,358.536485454,39.1779418051,155.856385842,0.0,37.1018798503,116.476155989,10.1811306445,0.25536258509,9.90576805939,0.02
 07/13  17:00:00,357.520248625,39.2085594652,156.749007373,0.0,37.1018798503,116.476155989,10.026105953,0.100337893651,9.90576805939,0.02
 07/13  18:00:00,212.122014557,29.6845957242,105.033816729,0.0,24.7345865669,47.5788473902,10.5856538847,5.61276985504,4.9528840297,0.02
 07/13  19:00:00,205.17232514,29.4184682924,101.193406276,0.0,24.7345865669,47.5788473902,20.7319404858,15.7590564561,4.9528840297,0.02
 07/13  20:00:00,191.802915613,29.9395708577,103.116201836,0.0,12.3672932834,38.6892022431,33.3049921917,30.3132617738,2.97173041782,0.02
 07/13  21:00:00,151.115833308,22.0256150202,73.7993106163,0.0,12.3672932834,27.0668015668,34.857528244,31.8657978262,2.97173041782,0.02
 07/13  22:00:00,124.806841496,20.6856713692,68.8631365818,0.0,4.12243109448,15.9888894789,40.7773001657,37.7855697478,2.97173041782,0.02
 07/13  23:00:00,134.50687009,24.7241264474,74.3220286558,0.0,4.12243109448,15.9888894789,62.2165494597,59.2248190419,2.97173041782,0.02
 07/13  24:00:00,119.165310509,20.6442983069,63.7297214843,0.0,4.12243109448,15.9888894789,55.8699956834,52.8782652656,2.97173041782,0.02
 07/14  01:00:00,128.959111615,24.7181568366,69.499130477,0.0,4.12243109448,15.9888894789,85.3254707395,73.7521577369,2.97173041782,8.60158258478
 07/14  02:00:00,112.675757293,20.4022377467,57.6387895437,0.0,4.12243109448,15.9888894789,64.8577761319,61.866045714,2.97173041782,0.02
 07/14  03:00:00,122.364879159,24.4767290376,63.0836729739,0.0,4.12243109448,15.9888894789,83.3341784349,80.3424480171,2.97173041782,0.02
 07/14  04:00:00,155.475680902,29.5652170843,73.864197891,0.0,12.3672932834,24.9413748627,92.4566090332,87.4837250035,4.9528840297,0.02
 07/14  05:00:00,157.423730992,29.9858596005,74.6570594803,0.734546043006,12.3672932834,24.9413748627,161.672059997,156.699175967,4.9528840297,0.02
 07/14  06:00:00,220.205952016,31.7574844646,85.2109627582,0.0932579751979,24.7345865669,70.7195625826,128.792760187,118.866992127,9.90576805939,0.02
 07/14  07:00:00,254.39989319,32.6097444854,91.6514232124,0.0,37.1018798503,92.3937384068,106.58547051,96.6597024506,9.90576805939,0.02
 07/14  08:00:00,275.665633506,33.4867120031,99.9977073553,0.0,37.1018798503,104.434947198,94.1276547566,84.2018866972,9.90576805939,0.02
 07/14  09:00:00,296.313561089,34.2194569435,107.871422162,0.0,37.1018798503,116.476155989,77.6625851039,67.7368170445,9.90576805939,0.02
 07/14  10:00:00,305.116732104,34.9165992251,115.977041789,0.0,37.1018798503,116.476155989,60.6489038235,50.7231357641,9.90576805939,0.02
 07/14  11:00:00,315.759778923,35.635633653,125.900888161,0.0,37.1018798503,116.476155989,40.2893210371,30.3635529777,9.90576805939,0.02
 07/14  12:00:00,316.859053897,36.3870795264,137.150125151,0.0,37.1018798503,104.434947198,29.0473950649,10.5303917002,9.90576805939,8.61123530522
 07/14  13:00:00,339.408814737,37.1794180317,147.946273648,0.0,37.1018798503,116.476155989,12.8437921276,2.91802406824,9.90576805939,0.02
 07/14  14:00:00,346.975886951,38.0656590165,154.687188088,0.0,37.1018798503,116.476155989,10.3209918779,0.395223818495,9.90576805939,0.02
 07/14  15:00:00,351.765583911,38.9564953793,158.586142849,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,353.59237838,39.5307391625,159.839016802,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,353.869264744,39.7136783952,159.933656538,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,211.217513409,29.7212644355,108.582500396,0.0,24.7345865669,47.5788473902,6.75551825889,1.78263422919,4.9528840297,0.02
 07/14  19:00:00,207.449767128,29.4759018869,105.017276617,0.0,24.7345865669,47.5788473902,22.3315205651,8.77467975917,4.9528840297,8.60395677622
 07/14  20:00:00,196.533370245,30.0204570621,107.765775451,0.0,12.3672932834,38.6892022431,24.7907691969,21.7990387791,2.97173041782,0.02
 07/14  21:00:00,153.610827753,22.0543338535,76.2573359214,0.0,12.3672932834,27.0668015668,29.5997930167,26.6080625989,2.97173041782,0.02
 07/14  22:00:00,127.325394313,20.7194271506,71.0634352418,0.0,4.12243109448,15.9888894789,36.0770441435,33.0853137257,2.97173041782,0.02
 07/14  23:00:00,137.12607263,24.7354148917,76.2631371615,0.0,4.12243109448,15.9888894789,55.194830824,52.2031004062,2.97173041782,0.02
 07/14  24:00:00,121.953677378,20.6569568133,65.7841240177,0.0,4.12243109448,15.9888894789,50.1392217025,47.1474912847,2.97173041782,0.02
 07/15  01:00:00,139.618062686,24.7186170174,72.566605576,0.0,4.12243109448,15.9888894789,68.6568408793,65.6651104615,2.97173041782,0.02
 07/15  02:00:00,122.169296091,20.6438167377,62.0158598367,0.0,4.12243109448,15.9888894789,61.2340848016,58.2423543837,2.97173041782,0.02
 07/15  03:00:00,129.762243621,24.5974429371,67.0303966431,0.0,4.12243109448,15.9888894789,80.9691139929,77.9773835751,2.97173041782,0.02
 07/15  04:00:00,139.958730442,29.3237892853,75.6897387013,0.0,4.12243109448,16.0517297156,96.8056763156,93.8139458978,2.97173041782,0.02
 07/15  05:00:00,133.406192633,28.913362027,69.5810730595,0.0,4.12243109448,16.0517297156,100.194035106,97.2023046879,2.97173041782,0.02
 07/15  06:00:00,160.383868158,30.2412149215,78.724320832,0.0,4.12243109448,39.6058045677,82.0588775635,79.0671471457,2.97173041782,0.02
 07/15  07:00:00,192.070638084,30.5464220236,83.0701053175,0.0910786866177,12.3672932834,65.3531420225,136.226971611,131.254087581,4.9528840297,0.02
 07/15  08:00:00,200.703578372,30.6739269034,88.7385886492,0.0375440041001,12.3672932834,68.2430321324,131.655896229,126.683012199,4.9528840297,0.02
 07/15  09:00:00,242.157752143,31.2918280863,100.587245414,0.0,16.4897243779,93.1370602926,105.457895106,97.5132806589,7.92461444751,0.02
 07/15  10:00:00,258.003972464,31.7068143591,111.223292803,0.0,16.4897243779,93.1370602926,78.2139209428,70.2693064953,7.92461444751,0.02
 07/15  11:00:00,267.705375428,32.025147946,120.341173499,0.0,16.4897243779,93.1370602926,59.186123538,51.2415090905,7.92461444751,0.02
 07/15  12:00:00,264.80951317,32.3262461779,127.48165245,0.0,16.4897243779,83.9857416113,44.4205480721,36.4759336245,7.92461444751,0.02
 07/15  13:00:00,275.270300115,32.7270539019,136.39746524,0.0,16.4897243779,83.9857416113,31.5224438279,23.5778293804,7.92461444751,0.02
 07/15  14:00:00,280.815589085,33.2343122693,144.619976285,0.0,16.4897243779,83.9857416113,29.2644092595,12.7352211483,7.92461444751,8.60457366362
 07/15  15:00:00,242.373127735,30.2412149215,128.491462966,0.0,12.3672932834,70.6512738906,6.27440100338,1.30151697368,4.9528840297,0.02
 07/15  16:00:00,243.360897087,30.2415187958,129.457526948,0.0,12.3672932834,70.6512738906,5.74545538862,0.772571358919,4.9528840297,0.02
 07/15  17:00:00,230.176767263,30.2550462373,128.783134877,0.0,12.3672932834,58.1284167478,5.87966314475,0.906779115059,4.9528840297,0.02
 07/15  18:00:00,174.964579802,29.7980349554,107.21528019,0.0,12.3672932834,24.9413748627,17.6260192565,12.6531352268,4.9528840297,0.02
 07/15  19:00:00,169.850403607,29.3993013799,102.499837569,0.0,12.3672932834,24.9413748627,24.9682241955,19.9953401658,4.9528840297,0.02
 07/15  20:00:00,162.572703151,29.9214262779,104.787019548,0.0,4.12243109448,16.0517297156,34.483790345,31.4920599272,2.97173041782,0.02
 07/15  21:00:00,129.503955834,21.11592969,72.0899043274,0.0,4.12243109448,15.9888894789,34.4560002739,31.4642698561,2.97173041782,0.02
 07/15  22:00:00,126.954621903,20.6987400745,70.7511718641,0.0,4.12243109448,15.9888894789,39.3444834262,36.3527530083,2.97173041782,0.02
 07/15  23:00:00,138.854598109,24.7330560457,77.3762172842,0.0,4.12243109448,15.9888894789,56.2635692948,53.271838877,2.97173041782,0.02
 07/15  24:00:00,123.817065669,20.6546249351,66.6824458358,0.0,4.12243109448,15.9888894789,50.7325512119,47.740820794,2.97173041782,0.02
 07/16  01:00:00,132.756847616,24.7185893557,72.8802688531,0.0,2.06121554724,15.9888894789,72.3718886928,69.380158275,2.97173041782,0.02
 07/16  02:00:00,112.994572336,19.7323102167,59.9690816305,0.0,2.06121554724,15.9888894789,61.8029873734,58.8112569555,2.97173041782,0.02
 07/16  03:00:00,122.385798907,22.7745041815,63.8607634556,0.0,2.06121554724,15.9888894789,78.6069073282,75.6151769104,2.97173041782,0.02
