Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  04:00:00,104.786828565,19.1286266704,52.1611538218,0.0,2.06121554724,15.9888894789,67.6171511649,64.6254207471,2.97173041782,0.02
 07/16  05:00:00,113.446589662,22.895218081,57.6379974959,0.0,2.06121554724,15.9888894789,82.4263567696,79.4346263517,2.97173041782,0.02
 07/16  06:00:00,92.170042106,19.5813832301,46.8851178132,0.0,2.06121554724,15.9888894789,73.6860471949,70.6943167771,2.97173041782,0.02
 07/16  07:00:00,104.798703214,24.9112990758,60.855132094,0.0,2.06121554724,15.9888894789,90.2535362469,87.261805829,2.97173041782,0.02
 07/16  08:00:00,120.417332887,20.1633023689,53.426829203,0.0,4.12243109448,41.7362269337,68.4250269384,63.4521429087,4.9528840297,0.02
 07/16  09:00:00,147.547549554,25.2291903693,74.4748487756,0.0,4.12243109448,41.7362269337,77.2624655279,72.2895814982,4.9528840297,0.02
 07/16  10:00:00,130.829251413,20.198193079,62.6870369187,0.0,4.12243109448,41.7362269337,53.0882941732,48.1154101435,4.9528840297,0.02
 07/16  11:00:00,160.576982748,25.2810411065,82.8989765678,0.0,4.12243109448,41.7362269337,52.5024700102,47.5295859805,4.9528840297,0.02
 07/16  12:00:00,140.945650165,20.2085311139,69.386666566,0.0,4.12243109448,41.7362269337,33.6440672352,28.6711832055,4.9528840297,0.02
 07/16  13:00:00,168.469214185,25.292480667,90.9801089681,0.0,4.12243109448,41.7362269337,31.6711896102,26.6983055805,4.9528840297,0.02
 07/16  14:00:00,143.617109175,20.245462889,75.051022554,0.0,4.12243109448,41.7362269337,21.4209747943,16.4480907646,4.9528840297,0.02
 07/16  15:00:00,173.490512527,25.4341800586,97.6593933567,0.0,4.12243109448,41.7362269337,19.8157357734,14.8428517437,4.9528840297,0.02
 07/16  16:00:00,131.407311945,20.3375838387,78.9699296498,0.0,4.12243109448,24.8785346261,14.2610683547,9.28818432504,4.9528840297,0.02
 07/16  17:00:00,146.359263609,25.5010440535,99.0794521938,0.0,2.06121554724,15.9888894789,17.5317741678,14.5400437499,2.97173041782,0.02
 07/16  18:00:00,118.724123706,20.3278135715,78.6226159926,0.0,2.06121554724,15.9888894789,15.7926326512,12.8009022334,2.97173041782,0.02
 07/16  19:00:00,144.169897493,25.4612376517,97.317167383,0.0,2.06121554724,15.9888894789,30.0755062417,18.5021998478,2.97173041782,8.60157597612
 07/16  20:00:00,120.749189586,20.2573759099,73.7273853628,0.0,2.06121554724,15.9888894789,25.0431515341,22.0514211163,2.97173041782,0.02
 07/16  21:00:00,147.771714658,25.3208126627,87.5770359854,0.000629924145902,2.06121554724,15.9888894789,42.890150389,39.8984199712,2.97173041782,0.02
 07/16  22:00:00,120.578687074,20.1994894908,66.9931631671,0.0232095402499,2.06121554724,15.9888894789,43.0209580579,40.0292276401,2.97173041782,0.02
 07/16  23:00:00,141.986688456,25.2510503241,82.6444169467,0.0605189578412,2.06121554724,15.9888894789,58.1020654939,55.1103350761,2.97173041782,0.02
 07/16  24:00:00,117.761289746,20.1749214473,64.5161997211,0.0820162886396,2.06121554724,15.9888894789,51.0170815145,48.0253510967,2.97173041782,0.02
 07/17  01:00:00,138.873916074,25.2137937651,78.8420420218,0.0762570605584,4.12243109448,15.9888894789,69.6349060524,66.6431756345,2.97173041782,0.02
 07/17  02:00:00,116.167559528,20.1619618584,61.2839367368,0.0869319670766,4.12243109448,15.9888894789,60.6229563784,57.6312259606,2.97173041782,0.02
 07/17  03:00:00,134.795106593,25.2014346646,74.7288058781,0.123042853072,4.12243109448,15.9888894789,78.6453824544,75.6536520366,2.97173041782,0.02
 07/17  04:00:00,163.628497947,29.2756225283,82.2984688782,0.00814153615073,12.3672932834,24.9413748627,91.1001943536,86.1273103239,4.9528840297,0.02
 07/17  05:00:00,174.558326438,31.0604340392,88.6936777922,2.75794960889,12.3672932834,24.9413748627,149.22891703,144.256033,4.9528840297,0.02
 07/17  06:00:00,234.084339359,31.574403812,98.5248502035,0.84083934508,24.7345865669,70.7195625826,111.391272286,101.465504226,9.90576805939,0.02
 07/17  07:00:00,264.478418595,32.4301522671,101.834928671,0.0746201825532,37.1018798503,92.3937384068,92.3058530509,82.3800849915,9.90576805939,0.02
 07/17  08:00:00,275.525609053,32.7302699708,100.6141158,0.0,37.1018798503,104.434947198,89.2644491437,79.3386810844,9.90576805939,0.02
 07/17  09:00:00,293.310266996,33.3708178888,105.716741133,0.0,37.1018798503,116.476155989,78.1132951122,68.1875270528,9.90576805939,0.02
 07/17  10:00:00,306.024527772,34.3416935175,117.459709665,0.0,37.1018798503,116.476155989,48.6881307658,38.7623627064,9.90576805939,0.02
 07/17  11:00:00,316.696810789,35.1102940941,127.363292727,0.0,37.1018798503,116.476155989,34.6865600977,16.168480809,9.90576805939,8.61231122926
 07/17  12:00:00,309.056001746,35.6986797014,131.175734524,0.0,37.1018798503,104.434947198,21.1205669137,11.1947988543,9.90576805939,0.02
 07/17  13:00:00,323.492646755,36.2948874536,132.974598351,0.0,37.1018798503,116.476155989,20.4062524932,10.4804844338,9.90576805939,0.02
 07/17  14:00:00,331.492986132,37.0627805511,140.207135123,0.0,37.1018798503,116.476155989,16.3601874039,6.43441934448,9.90576805939,0.02
 07/17  15:00:00,338.399741879,37.6744715334,146.502294035,0.0,37.1018798503,116.476155989,12.409827455,2.48405939559,9.90576805939,0.02
 07/17  16:00:00,343.439692371,38.0926337867,151.124409421,0.0,37.1018798503,116.476155989,11.2543490194,1.32858096002,9.90576805939,0.02
 07/17  17:00:00,346.495744103,38.1879257859,154.085903574,0.0,37.1018798503,116.476155989,19.0551535445,0.542285503091,9.90576805939,8.60709998202
 07/17  18:00:00,209.425640608,29.6795739714,106.789507577,0.0,24.7345865669,47.5788473902,9.31866534252,4.34578131282,4.9528840297,0.02
 07/17  19:00:00,204.592187702,29.4103940553,102.225236904,0.0,24.7345865669,47.5788473902,17.5706950767,12.597811047,4.9528840297,0.02
 07/17  20:00:00,192.918703861,29.9425863955,104.228999004,0.0,12.3672932834,38.6892022431,29.1807383835,26.1890079657,2.97173041782,0.02
 07/17  21:00:00,151.9557794,22.0367391138,75.9184204788,0.0,12.3672932834,27.0668015668,27.675655177,24.6839247592,2.97173041782,0.02
 07/17  22:00:00,128.336034792,20.7068032466,72.9945029344,0.0,4.12243109448,15.9888894789,26.4850151999,23.4932847821,2.97173041782,0.02
 07/17  23:00:00,137.866268901,24.733884779,78.3905612575,0.0,4.12243109448,15.9888894789,30.7383012795,27.7465708617,2.97173041782,0.02
 07/17  24:00:00,122.306431212,20.6569596255,67.0147429548,0.0,4.12243109448,15.9888894789,22.7621282411,19.7703978233,2.97173041782,0.02
 07/18  01:00:00,132.755208205,24.7186468296,73.2947385089,0.0,4.12243109448,15.9888894789,31.6805493177,28.6888188999,2.97173041782,0.02
 07/18  02:00:00,118.282737407,20.6436655457,63.004343223,0.0,4.12243109448,15.9888894789,29.0953141736,26.1035837558,2.97173041782,0.02
 07/18  03:00:00,127.247021256,24.7181568366,67.7870415187,0.0,4.12243109448,15.9888894789,44.4465192184,41.4547888006,2.97173041782,0.02
 07/18  04:00:00,161.19174787,29.6617882039,79.483694928,0.0,12.3672932834,24.9413748627,54.3267198478,49.3538358181,4.9528840297,0.02
 07/18  05:00:00,161.510326873,30.1828314545,78.2939816438,0.987249014008,12.3672932834,24.9413748627,111.274767191,106.301883161,4.9528840297,0.02
 07/18  06:00:00,231.370356348,32.0852906436,96.0401433399,0.100676575964,24.7345865669,70.7195625826,80.4394409528,70.5136728934,9.90576805939,0.02
 07/18  07:00:00,263.770572522,32.508493723,101.123361452,0.0,37.1018798503,92.3937384068,57.5504788999,47.6247108405,9.90576805939,0.02
 07/18  08:00:00,277.802203443,32.8037524718,102.81720525,0.0,37.1018798503,104.434947198,48.0508174151,38.1250493557,9.90576805939,0.02
 07/18  09:00:00,293.436862959,33.2060226577,106.008096285,0.0,37.1018798503,116.476155989,40.4845529659,30.5587849065,9.90576805939,0.02
 07/18  10:00:00,298.815607618,33.8116594134,110.780888031,0.0,37.1018798503,116.476155989,38.7979747054,20.2799596331,9.90576805939,8.61224701292
 07/18  11:00:00,303.697108095,34.6603540234,114.813615041,0.0,37.1018798503,116.476155989,24.8988723083,14.9731042489,9.90576805939,0.02
 07/18  12:00:00,299.72916999,35.5144837692,122.033070528,0.0,37.1018798503,104.434947198,18.7253820017,8.79961394233,9.90576805939,0.02
 07/18  13:00:00,316.965490282,36.0882090883,126.654076902,0.0,37.1018798503,116.476155989,15.2359193862,5.31015132682,9.90576805939,0.02
 07/18  14:00:00,323.127418456,36.8583939174,132.045911097,0.0,37.1018798503,116.476155989,13.0205694457,3.0948013863,9.90576805939,0.02
 07/18  15:00:00,328.0911626,37.3482754065,136.51988755,0.0,37.1018798503,116.476155989,20.1443851635,1.62695271341,9.90576805939,8.61166439067
 07/18  16:00:00,329.869641168,37.5396453951,138.10744197,0.0,37.1018798503,116.476155989,11.2100073567,1.28423929734,9.90576805939,0.02
 07/18  17:00:00,328.328556882,37.4351969607,136.671490008,0.0,37.1018798503,116.476155989,11.125227456,1.19945939657,9.90576805939,0.02
 07/18  18:00:00,196.827951851,29.6341012383,94.2372915861,0.0,24.7345865669,47.5788473902,16.1708504674,11.1979664377,4.9528840297,0.02
 07/18  19:00:00,192.689981496,29.3595300115,90.373890223,0.0,24.7345865669,47.5788473902,27.5772256987,22.604341669,4.9528840297,0.02
 07/18  20:00:00,180.535289115,29.8559081809,91.9322555773,0.0,12.3672932834,38.6892022431,38.3173063873,35.3255759695,2.97173041782,0.02
 07/18  21:00:00,138.801701249,21.0879052902,63.7345905739,0.0,12.3672932834,27.0668015668,33.0591052852,30.0673748673,2.97173041782,0.02
 07/18  22:00:00,118.621669273,20.6518546536,63.3350855488,0.0,4.12243109448,15.9888894789,31.7494153062,28.7576848884,2.97173041782,0.02
 07/18  23:00:00,128.513290339,24.7181568366,69.0533101761,0.0,4.12243109448,15.9888894789,42.6893680318,39.697637614,2.97173041782,0.02
 07/18  24:00:00,113.478029848,20.5229516462,58.3203491048,0.0,4.12243109448,15.9888894789,37.8917879536,34.9000575358,2.97173041782,0.02
 07/19  01:00:00,122.784290581,24.4767290376,63.5657382054,0.0,4.12243109448,15.9888894789,51.9937540911,49.0020236733,2.97173041782,0.02
 07/19  02:00:00,104.485143662,19.1286266704,50.7432067271,0.0,4.12243109448,15.9888894789,43.0692675878,40.07753717,2.97173041782,0.02
 07/19  03:00:00,113.625606247,22.5330763825,56.393544184,0.0,4.12243109448,15.9888894789,53.3860069054,50.3942764876,2.97173041782,0.02
 07/19  04:00:00,154.293805474,29.3479320652,72.8996081907,0.0,12.3672932834,24.9413748627,63.7571442412,58.7842602115,4.9528840297,0.02
 07/19  05:00:00,155.495178664,29.8298175561,72.6625330658,0.956562798728,12.3672932834,24.9413748627,118.657034939,113.684150909,4.9528840297,0.02
 07/19  06:00:00,224.058256845,31.4448230774,89.3284702655,0.140717228521,24.7345865669,70.7195625826,83.8561896597,73.9304216003,9.90576805939,0.02
 07/19  07:00:00,257.433635482,32.1362862682,95.1586232688,0.0,37.1018798503,92.3937384068,59.8850788281,49.9593107687,9.90576805939,0.02
 07/19  08:00:00,277.48466124,32.8875044607,102.415892111,0.0,37.1018798503,104.434947198,51.6985092136,33.1832899063,9.90576805939,8.60945124784
 07/19  09:00:00,298.730830305,33.6784581201,110.829725272,0.0,37.1018798503,116.476155989,28.2724659054,18.346697846,9.90576805939,0.02
 07/19  10:00:00,306.030415168,34.4143398135,117.393056405,0.0,37.1018798503,116.476155989,19.4110708732,9.48530281378,9.90576805939,0.02
 07/19  11:00:00,310.990645976,35.0892819407,121.678187333,0.0,37.1018798503,116.476155989,15.2078892855,5.28212122608,9.90576805939,0.02
 07/19  12:00:00,304.794079033,35.7431962396,126.869229601,0.0,37.1018798503,104.434947198,13.780245168,3.85447710858,9.90576805939,0.02
 07/19  13:00:00,322.011795469,36.2168454028,131.571701065,0.0,37.1018798503,116.476155989,12.6870718684,2.761303809,9.90576805939,0.02
 07/19  14:00:00,331.212895987,37.0411286187,139.948668678,0.0,37.1018798503,116.476155989,19.2895180629,0.771539998622,9.90576805939,8.61221000487
 07/19  15:00:00,336.490242238,38.0470007457,144.220355393,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,341.533365111,38.601051979,148.709751722,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  17:00:00,345.087658489,38.6020113803,152.263758149,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,203.448397761,29.6664539528,100.969952915,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  19:00:00,198.424865806,29.4031830547,96.0651121783,0.0,24.7345865669,47.5788473902,13.2116078557,8.23872382601,4.9528840297,0.02
 07/19  20:00:00,186.920277641,29.9273871866,98.2457556336,0.0,12.3672932834,38.6892022431,26.3057926876,23.3140622697,2.97173041782,0.02
 07/19  21:00:00,144.697622308,22.0231598607,68.6738329015,0.0,12.3672932834,27.0668015668,32.0364515397,29.0447211218,2.97173041782,0.02
 07/19  22:00:00,117.532033563,20.6776725393,62.2196314199,0.0,4.12243109448,15.9888894789,37.7275792389,34.7358488211,2.97173041782,0.02
 07/19  23:00:00,127.554659031,24.7210369572,68.091798214,0.0,4.12243109448,15.9888894789,48.3738014071,45.3820709893,2.97173041782,0.02
 07/19  24:00:00,117.192323051,20.6440021968,61.9135912234,0.0,4.12243109448,15.9888894789,40.3538148283,37.3620844105,2.97173041782,0.02
 07/20  01:00:00,129.41651583,24.7181568366,69.9565351167,0.0,4.12243109448,15.9888894789,55.4908065719,52.4990761541,2.97173041782,0.02
 07/20  02:00:00,111.426379556,20.2815238472,56.5101260565,0.0,4.12243109448,15.9888894789,45.6444589873,42.6527285695,2.97173041782,0.02
 07/20  03:00:00,121.061263574,24.4767290376,61.8427106182,0.0,4.12243109448,15.9888894789,62.545521515,59.5537910972,2.97173041782,0.02
 07/20  04:00:00,155.89367001,29.5652170843,74.2821871668,0.0,12.3672932834,24.9413748627,71.3587214094,66.3858373797,4.9528840297,0.02
 07/20  05:00:00,155.700959929,29.9802288635,72.9050411893,0.769424133326,12.3672932834,24.9413748627,133.192335741,119.637873796,4.9528840297,8.60157791558
 07/20  06:00:00,224.304389137,31.7288346962,89.3350651938,0.096242565629,24.7345865669,70.7195625826,88.1674334975,78.2416654381,9.90576805939,0.02
 07/20  07:00:00,257.370979166,32.2004836648,95.0317736598,0.0,37.1018798503,92.3937384068,65.8162939431,55.8905258837,9.90576805939,0.02
 07/20  08:00:00,274.787561914,32.6313816014,99.9749868127,0.0,37.1018798503,104.434947198,54.7968668221,44.8710987627,9.90576805939,0.02
 07/20  09:00:00,292.049500647,33.1108286546,104.716017459,0.0,37.1018798503,116.476155989,45.2401776058,35.3144095464,9.90576805939,0.02
 07/20  10:00:00,299.847140247,34.0822994132,111.541783481,0.0,37.1018798503,116.476155989,33.3183257294,23.39255767,9.90576805939,0.02
 07/20  11:00:00,310.164620327,34.9476741557,120.99372552,0.0,37.1018798503,116.476155989,19.5329954051,9.60722734566,9.90576805939,0.02
 07/20  12:00:00,309.354080376,35.8315777389,131.340810273,0.0,37.1018798503,104.434947198,13.8229858032,3.89721774378,9.90576805939,0.02
 07/20  13:00:00,330.679109514,36.5625815891,139.893332758,0.0,37.1018798503,116.476155989,20.1378069518,1.62100418586,9.90576805939,8.61103470652
 07/20  14:00:00,335.287076788,37.3600593438,143.704006643,0.0,37.1018798503,116.476155989,10.8160216238,0.890253564382,9.90576805939,0.02
 07/20  15:00:00,344.008683034,38.2825219862,151.503247941,0.0,37.1018798503,116.476155989,10.1899225834,0.264154523986,9.90576805939,0.02
 07/20  16:00:00,350.279911065,38.9921810026,157.065136238,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,351.34418925,39.1292694972,157.993008894,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,188.915555662,29.6332390767,86.4435423906,0.0,24.7345865669,47.5788473902,11.3308507858,6.35796675615,4.9528840297,0.02
 07/20  19:00:00,175.537238917,29.3350341307,73.2456243903,0.0,24.7345865669,47.5788473902,35.0269698091,30.0540857794,4.9528840297,0.02
 07/20  20:00:00,165.732497025,29.8187147726,77.1666375219,0.0,12.3672932834,38.6892022431,35.7248033077,32.7330728898,2.97173041782,0.02
 07/20  21:00:00,130.352098926,21.0786729845,55.2942097015,0.0,12.3672932834,27.0668015668,29.2789400203,26.2872096025,2.97173041782,0.02
 07/20  22:00:00,111.713704126,20.6452332717,56.4337407426,0.0,4.12243109448,15.9888894789,37.7733282619,26.2000162607,2.97173041782,8.60158158339
 07/20  23:00:00,122.464038864,24.5974429371,63.1247716554,0.0,4.12243109448,15.9888894789,39.5616992532,36.5699688354,2.97173041782,0.02
 07/20  24:00:00,109.182486723,20.2815238472,54.266232925,0.0,4.12243109448,15.9888894789,29.5721782567,26.5804478389,2.97173041782,0.02
 07/21  01:00:00,121.579044856,24.4767290376,62.3604917045,0.0,4.12243109448,15.9888894789,35.0860649837,32.0943345659,2.97173041782,0.02
 07/21  02:00:00,106.65300815,19.9193821487,52.0988961948,0.0,4.12243109448,15.9888894789,29.6692985172,26.6775680994,2.97173041782,0.02
 07/21  03:00:00,114.693869959,22.5330763825,57.4618072822,0.0,4.12243109448,15.9888894789,34.7622652867,31.7705348688,2.97173041782,0.02
 07/21  04:00:00,156.621506752,29.3720748451,75.2031661511,0.0,12.3672932834,24.9413748627,38.3717417632,33.3988577335,4.9528840297,0.02
 07/21  05:00:00,158.090705873,29.8961500617,75.4059096566,0.74238044606,12.3672932834,24.9413748627,93.5558271914,88.5829431617,4.9528840297,0.02
 07/21  06:00:00,228.262414447,31.5904914383,93.424056127,0.10362021203,24.7345865669,70.7195625826,67.9855067521,58.0597386927,9.90576805939,0.02
 07/21  07:00:00,258.526439139,32.0781528995,96.3095619518,0.0,37.1018798503,92.3937384068,52.1492123348,42.2234442754,9.90576805939,0.02
 07/21  08:00:00,277.177939125,32.8083275904,102.188393692,0.0,37.1018798503,104.434947198,38.8246274633,28.8988594039,9.90576805939,0.02
 07/21  09:00:00,299.26450236,33.6084937987,111.433319056,0.0,37.1018798503,116.476155989,23.0278502423,13.102082183,9.90576805939,0.02
 07/21  10:00:00,307.949619109,34.3408642022,119.385654257,0.0,37.1018798503,116.476155989,16.8976231341,6.97185507474,9.90576805939,0.02
 07/21  11:00:00,315.862676752,35.0639502973,126.575462657,0.0,37.1018798503,116.476155989,23.9263740207,5.40787043912,9.90576805939,8.6127355222
 07/21  12:00:00,310.881442277,35.737784707,132.962057258,0.0,37.1018798503,104.434947198,13.216959698,3.29119163861,9.90576805939,0.02
 07/21  13:00:00,329.831597401,36.4402160315,139.168242155,0.0,37.1018798503,116.476155989,12.1311234474,2.20535538805,9.90576805939,0.02
 07/21  14:00:00,337.725059841,37.3400154639,146.1619975,0.0,37.1018798503,116.476155989,10.8939038896,0.968135830242,9.90576805939,0.02
 07/21  15:00:00,342.308879715,38.0867188713,149.999207584,0.0,37.1018798503,116.476155989,10.1067328568,0.180964797373,9.90576805939,0.02
 07/21  16:00:00,346.786321066,38.652986149,153.910705843,0.0,37.1018798503,116.476155989,9.94515799646,0.0193899370711,9.90576805939,0.02
 07/21  17:00:00,349.312664193,39.0295200073,156.061209949,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,208.510894947,29.6971479487,105.900004502,0.0,24.7345865669,47.5788473902,15.2915966778,1.73477878861,4.9528840297,8.60393385944
 07/21  19:00:00,204.553935964,29.4497771018,102.147594098,0.0,24.7345865669,47.5788473902,13.330795241,8.35791121135,4.9528840297,0.02
 07/21  20:00:00,192.053980488,29.989122984,103.317737619,0.0,12.3672932834,38.6892022431,23.9870492867,20.9953188689,2.97173041782,0.02
 07/21  21:00:00,149.49931533,22.0432669892,73.4554292995,0.0,12.3672932834,27.0668015668,22.794305226,19.8025748082,2.97173041782,0.02
 07/21  22:00:00,125.223805312,20.7101187132,69.8789581067,0.0,4.12243109448,15.9888894789,21.6068271585,18.6150967406,2.97173041782,0.02
 07/21  23:00:00,134.608191012,24.7326988048,75.1336694684,0.0,4.12243109448,15.9888894789,32.0130568477,29.0213264299,2.97173041782,0.02
 07/21  24:00:00,119.985216896,20.6531680469,64.6973203483,0.0,4.12243109448,15.9888894789,29.4580748396,26.4663444218,2.97173041782,0.02
 07/22  01:00:00,130.690564843,24.7183898424,71.2303522553,0.0,4.12243109448,15.9888894789,39.9060332786,36.9143028608,2.97173041782,0.02
 07/22  02:00:00,115.720297381,20.5229516462,60.5626172231,0.0,4.12243109448,15.9888894789,34.5339700657,31.5422396479,2.97173041782,0.02
 07/22  03:00:00,126.598330543,24.5974429371,67.2590648372,0.0,4.12243109448,15.9888894789,47.3120036061,44.3202731883,2.97173041782,0.02
 07/22  04:00:00,142.344615602,29.3237892853,78.1090690526,0.0,4.12243109448,16.0517297156,58.577262312,55.5855318942,2.97173041782,0.02
 07/22  05:00:00,137.785118947,28.913362027,73.9599996395,0.0,4.12243109448,16.0517297156,64.9124938161,61.9207633983,2.97173041782,0.02
 07/22  06:00:00,171.336076606,30.2412149215,89.6765295326,0.0,4.12243109448,39.6058045677,49.818694843,46.8269644251,2.97173041782,0.02
 07/22  07:00:00,202.748660057,30.5544958056,93.7524116796,0.0787207539821,12.3672932834,65.3531420225,88.4477148787,83.474830849,4.9528840297,0.02
 07/22  08:00:00,209.583269822,30.7074948085,97.6006728452,0.0215859763964,12.3672932834,68.2430321324,76.7217992143,71.7489151846,4.9528840297,0.02
 07/22  09:00:00,247.910267397,31.3497969421,106.290234467,0.0,16.4897243779,93.1370602926,57.3035731904,49.3589587429,7.92461444751,0.02
 07/22  10:00:00,256.282749424,31.7075160535,114.304924723,0.0,16.4897243779,93.1370602926,43.4198126999,35.4751982524,7.92461444751,0.02
 07/22  11:00:00,263.538691781,32.0494994182,121.218875958,0.0,16.4897243779,93.1370602926,36.774381334,28.8297668865,7.92461444751,0.02
 07/22  12:00:00,260.459919091,32.4039988226,126.937110633,0.0,16.4897243779,83.9857416113,35.4998685519,27.5552541043,7.92461444751,0.02
 07/22  13:00:00,264.789782163,32.7821221455,130.888849575,0.0,16.4897243779,83.9857416113,44.7162450814,28.1869259802,7.92461444751,8.6047046537
 07/22  14:00:00,268.948923506,33.1834249112,134.646743254,0.0,16.4897243779,83.9857416113,34.1362990234,26.1916845759,7.92461444751,0.02
 07/22  15:00:00,237.089291696,30.2412149215,123.186231226,0.0,12.3672932834,70.6512738906,12.0307365671,7.05785253741,4.9528840297,0.02
 07/22  16:00:00,238.084897766,30.2415905093,124.181463946,0.0,12.3672932834,70.6512738906,10.3780871878,5.40520315813,4.9528840297,0.02
 07/22  17:00:00,224.395460817,30.2524667516,123.004409263,0.0,12.3672932834,58.1284167478,12.1245263682,7.15164233852,4.9528840297,0.02
 07/22  18:00:00,173.884628632,29.7923032036,106.141060862,0.0,12.3672932834,24.9413748627,23.4955516861,18.5226676564,4.9528840297,0.02
 07/22  19:00:00,167.677400363,29.391844274,100.334291514,0.0,12.3672932834,24.9413748627,31.3567665719,26.3838825422,4.9528840297,0.02
 07/22  20:00:00,160.449630041,29.9077658995,102.677606892,0.0,4.12243109448,16.0517297156,40.9481857737,37.9564553559,2.97173041782,0.02
 07/22  21:00:00,127.514679115,21.1152039786,71.7433277496,0.0,4.12243109448,15.9888894789,34.154699775,31.1629693572,2.97173041782,0.02
 07/22  22:00:00,126.594262314,20.702521966,71.2570117951,0.0,4.12243109448,15.9888894789,33.7577214602,30.7659910424,2.97173041782,0.02
 07/22  23:00:00,137.171169612,24.7359867844,77.6933600138,0.0,4.12243109448,15.9888894789,46.8716599805,43.8799295627,2.97173041782,0.02
 07/22  24:00:00,122.937514322,20.6619444695,67.6408412622,0.0,4.12243109448,15.9888894789,37.6984607372,34.7067303194,2.97173041782,0.02
 07/23  01:00:00,131.603632342,24.7194726574,74.2035523792,0.0,2.06121554724,15.9888894789,43.2026221775,40.2108917597,2.97173041782,0.02
 07/23  02:00:00,117.056401769,20.6438281471,63.8390605363,0.0,2.06121554724,15.9888894789,34.8792105356,31.8874801178,2.97173041782,0.02
 07/23  03:00:00,125.317410003,23.8066874588,68.8515340381,0.0,2.06121554724,15.9888894789,45.0712996032,42.0795691854,2.97173041782,0.02
 07/23  04:00:00,109.013406263,19.3700544694,57.0912575039,0.0,2.06121554724,15.9888894789,39.0677904062,36.0760599884,2.97173041782,0.02
 07/23  05:00:00,116.949250624,22.5330763825,61.7784045272,0.0,2.06121554724,15.9888894789,49.692317521,46.7005871032,2.97173041782,0.02
 07/23  06:00:00,100.736239802,19.9193821487,55.2908444544,0.0,2.06121554724,15.9888894789,45.081774071,42.0900436532,2.97173041782,0.02
 07/23  07:00:00,110.35643658,24.621585717,67.1492433879,0.0,2.06121554724,15.9888894789,55.3866080053,52.3948775875,2.97173041782,0.02
 07/23  08:00:00,128.025736874,20.6513394145,61.0873311921,0.0,4.12243109448,41.7362269337,37.9370864554,32.9642024257,4.9528840297,0.02
 07/23  09:00:00,142.967033946,24.7357027828,71.8371706152,0.0,4.12243109448,41.7362269337,36.7603338216,31.7874497919,4.9528840297,0.02
 07/23  10:00:00,133.625076232,20.7143118993,66.6236979918,0.0,4.12243109448,41.7362269337,23.9258788723,18.9529948426,4.9528840297,0.02
 07/23  11:00:00,150.495424022,24.7761076064,79.3251557915,0.0,4.12243109448,41.7362269337,23.0409982064,18.0681141767,4.9528840297,0.02
 07/23  12:00:00,140.412952465,20.7384802872,73.3874057569,0.0,4.12243109448,41.7362269337,16.9921203973,12.0192363677,4.9528840297,0.02
 07/23  13:00:00,154.798524502,24.7798744036,83.6244893919,0.0,4.12243109448,41.7362269337,18.8125640686,13.8396800389,4.9528840297,0.02
 07/23  14:00:00,143.710242085,20.8108326612,76.6123429174,0.0,4.12243109448,41.7362269337,16.4541003546,11.4812163249,4.9528840297,0.02
 07/23  15:00:00,158.828722694,24.860621966,87.5739399331,0.0,4.12243109448,41.7362269337,32.4486174665,18.8941545955,4.9528840297,8.60157884131
 07/23  16:00:00,131.466778849,20.9635162508,81.073888359,0.0,4.12243109448,24.8785346261,21.0446695017,16.071785472,4.9528840297,0.02
 07/23  17:00:00,133.561079701,24.8877640752,90.0877078775,0.0,2.06121554724,15.9888894789,23.5769151111,20.5851846933,2.97173041782,0.02
 07/23  18:00:00,119.311032689,20.9058812028,79.9266380179,0.0,2.06121554724,15.9888894789,22.6054695648,19.613739147,2.97173041782,0.02
 07/23  19:00:00,130.768583931,24.8359166979,87.3470595528,0.0,2.06121554724,15.9888894789,32.1140415806,29.1223111628,2.97173041782,0.02
 07/23  20:00:00,121.87029579,20.8019625869,75.5423197944,0.0,2.06121554724,15.9888894789,29.5793870979,26.5876566801,2.97173041782,0.02
 07/23  21:00:00,138.596723581,24.7739501659,81.1420018353,0.000163950570351,2.06121554724,15.9888894789,40.1989645318,37.207234114,2.97173041782,0.02
 07/23  22:00:00,123.611297891,20.7168211866,70.2970330629,0.0239302758026,2.06121554724,15.9888894789,32.852659597,29.8609291792,2.97173041782,0.02
 07/23  23:00:00,133.622118407,24.7411475669,76.1466229531,0.0537402934846,2.06121554724,15.9888894789,47.4728027424,44.4810723245,2.97173041782,0.02
 07/23  24:00:00,120.296451768,20.6690401458,66.9614400079,0.092458277559,2.06121554724,15.9888894789,42.5913748775,39.5996444597,2.97173041782,0.02
 07/24  01:00:00,134.537620979,24.7259451512,75.002883632,0.0669690762365,4.12243109448,15.9888894789,45.2951697112,42.3034392934,2.97173041782,0.02
 07/24  02:00:00,119.218859202,20.6481513501,63.8371144672,0.0988645149762,4.12243109448,15.9888894789,37.5807068013,34.5889763835,2.97173041782,0.02
 07/24  03:00:00,129.847489367,24.7183894927,70.2820871992,0.105189564359,4.12243109448,15.9888894789,52.7197669144,49.7280364966,2.97173041782,0.02
 07/24  04:00:00,166.566683215,29.7584879509,84.7553029225,0.00662741479219,12.3672932834,24.9413748627,60.6166702426,55.6437862129,4.9528840297,0.02
 07/24  05:00:00,167.482602673,30.1879834349,82.8038520758,2.44450223267,12.3672932834,24.9413748627,117.647695611,112.674811581,4.9528840297,0.02
 07/24  06:00:00,236.051999169,31.9500009373,100.067155158,0.890597135479,24.7345865669,70.7195625826,86.3204790863,76.3947110269,9.90576805939,0.02
 07/24  07:00:00,268.492369491,32.7797113249,105.487642164,0.0862984950289,37.1018798503,92.3937384068,62.6928868572,52.7671187978,9.90576805939,0.02
 07/24  08:00:00,285.892332363,33.4649800561,110.246047371,7.46662618529e-05,37.1018798503,104.434947198,48.4073268137,38.4815587544,9.90576805939,0.02
 07/24  09:00:00,305.093738442,34.1074891248,116.763530239,0.0,37.1018798503,116.476155989,37.113318775,27.1875507156,9.90576805939,0.02
 07/24  10:00:00,312.423372465,34.7459492059,123.454290097,0.0,37.1018798503,116.476155989,34.5158813893,15.997895843,9.90576805939,8.61221748692
 07/24  11:00:00,319.076501798,35.4195083334,129.433848839,0.0,37.1018798503,116.476155989,19.3559967636,9.43022870423,9.90576805939,0.02
 07/24  12:00:00,316.453984748,36.1337979202,138.138595664,0.0,37.1018798503,104.434947198,14.7138703416,4.78810228218,9.90576805939,0.02
 07/24  13:00:00,335.744580049,36.8243298286,144.697076887,0.0,37.1018798503,116.476155989,11.8379967163,1.91222865689,9.90576805939,0.02
 07/24  14:00:00,342.131089792,37.5654712743,150.342535426,0.0,37.1018798503,116.476155989,10.5703414769,0.644573417556,9.90576805939,0.02
 07/24  15:00:00,348.665617267,38.3359417199,156.106686904,0.0,37.1018798503,116.476155989,9.97761219362,0.0518441342241,9.90576805939,0.02
 07/24  16:00:00,353.600867453,38.9222389772,160.455997394,0.0,37.1018798503,116.476155989,18.5305834178,0.0146947549735,9.90576805939,8.61012060341
 07/24  17:00:00,354.743814477,39.1773826121,161.344562214,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  18:00:00,211.133194854,29.7283159882,108.491162142,0.0,24.7345865669,47.5788473902,7.16386285148,2.19097882178,4.9528840297,0.02
 07/24  19:00:00,207.821354838,29.4896401412,105.375159069,0.0,24.7345865669,47.5788473902,13.2184225016,8.24553847195,4.9528840297,0.02
 07/24  20:00:00,196.035909878,30.0285928316,107.26019789,0.0,12.3672932834,38.6892022431,23.3310854392,20.3393550214,2.97173041782,0.02
 07/24  21:00:00,153.250446958,22.0617431133,77.1880832052,0.0,12.3672932834,27.0668015668,25.9833917514,22.9916613336,2.97173041782,0.02
 07/24  22:00:00,128.575976623,20.7397810817,73.2014668345,0.0,4.12243109448,15.9888894789,27.84592928,24.8541988622,2.97173041782,0.02
 07/24  23:00:00,135.581030799,24.7425325835,76.0966752541,0.0,4.12243109448,15.9888894789,43.7502335367,40.7585031189,2.97173041782,0.02
 07/24  24:00:00,120.307619137,20.667530101,65.0053603042,0.0,4.12243109448,15.9888894789,40.7476180461,37.7558876283,2.97173041782,0.02
 07/25  01:00:00,130.46902589,24.7212915964,71.0059112965,0.0,4.12243109448,15.9888894789,53.0222175763,50.0304871585,2.97173041782,0.02
 07/25  02:00:00,116.510863057,20.6442274144,61.2319068715,0.0,4.12243109448,15.9888894789,45.6533609804,42.6616305625,2.97173041782,0.02
 07/25  03:00:00,128.525373326,24.7181568366,69.0653934536,0.0,4.12243109448,15.9888894789,59.648438558,56.6567081402,2.97173041782,0.02
 07/25  04:00:00,164.927306462,29.7583593235,83.1226822638,0.0,12.3672932834,24.9413748627,66.9825968853,62.0097128556,4.9528840297,0.02
 07/25  05:00:00,163.859764259,30.2505182983,80.5972205855,0.965760476862,12.3672932834,24.9413748627,127.559934053,122.587050023,4.9528840297,0.02
 07/25  06:00:00,232.589977668,32.2185137951,97.1318175312,0.0954004134148,24.7345865669,70.7195625826,95.2942401497,85.3684720903,9.90576805939,0.02
 07/25  07:00:00,265.540363191,32.8145272603,102.58711599,0.0,37.1018798503,92.3937384068,70.3422219262,60.4164538668,9.90576805939,0.02
 07/25  08:00:00,285.835827411,33.5782477166,110.076323629,0.0,37.1018798503,104.434947198,51.4164937467,41.4907256873,9.90576805939,0.02
 07/25  09:00:00,305.047307096,34.2570290889,116.567550141,0.0,37.1018798503,116.476155989,46.4188915398,27.9025502871,9.90576805939,8.61057319336
 07/25  10:00:00,313.966601078,35.159676045,124.583914844,0.0,37.1018798503,116.476155989,25.0123350873,15.0865670279,9.90576805939,0.02
 07/25  11:00:00,321.304531102,35.8918769922,131.189504931,0.0,37.1018798503,116.476155989,16.4610672311,6.53529917175,9.90576805939,0.02
 07/25  12:00:00,316.553278009,36.4972695637,137.874380582,0.0,37.1018798503,104.434947198,12.3367580625,2.41099000311,9.90576805939,0.02
 07/25  13:00:00,335.977218785,37.1260880185,144.627911839,0.0,37.1018798503,116.476155989,10.7274383987,0.801670339278,9.90576805939,0.02
 07/25  14:00:00,343.26708471,37.89277651,151.151180435,0.0,37.1018798503,116.476155989,10.0361114382,0.110343378818,9.90576805939,0.02
 07/25  15:00:00,350.956829445,38.6638278437,158.070062718,0.0,37.1018798503,116.476155989,18.5174136409,0.0,9.90576805939,8.61164558152
 07/25  16:00:00,357.238518948,39.3373726886,163.678601239,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  17:00:00,357.663921951,39.6105274534,163.831519467,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  18:00:00,209.59773032,29.700261385,107.058710807,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/25  19:00:00,199.014608175,29.4266792015,96.631364808,0.0,24.7345865669,47.5788473902,16.7606759541,11.7877919244,4.9528840297,0.02
 07/25  20:00:00,186.171805771,29.9285466449,95.1469641148,0.0,12.3672932834,38.6892022431,35.9471735459,32.9554431281,2.97173041782,0.02
 07/25  21:00:00,146.090800404,22.0245849786,70.0655895057,0.0,12.3672932834,27.0668015668,32.8402568294,29.8485264116,2.97173041782,0.02
 07/25  22:00:00,123.794127163,20.6887887035,68.4706092197,0.0,4.12243109448,15.9888894789,30.3982961625,27.4065657447,2.97173041782,0.02
 07/25  23:00:00,134.762002455,24.7276634296,75.2925155297,0.0,4.12243109448,15.9888894789,41.0020522662,38.0103218484,2.97173041782,0.02
 07/25  24:00:00,118.333024492,20.6481887729,63.0501064522,0.0,4.12243109448,15.9888894789,37.4307396513,34.4390092335,2.97173041782,0.02
 07/26  01:00:00,127.869215521,24.7181568366,68.409235147,0.0,4.12243109448,15.9888894789,56.7834686496,53.7917382318,2.97173041782,0.02
 07/26  02:00:00,114.687514857,20.5229516462,59.5298338973,0.0,4.12243109448,15.9888894789,50.5683912254,47.5766608076,2.97173041782,0.02
 07/26  03:00:00,126.306340469,24.5974429371,66.967073953,0.0,4.12243109448,15.9888894789,64.8973152668,61.905584849,2.97173041782,0.02
 07/26  04:00:00,160.479248814,29.6617882039,78.7711951914,0.0,12.3672932834,24.9413748627,73.291689441,68.3188054113,4.9528840297,0.02
 07/26  05:00:00,158.923894379,30.1265022156,75.930775276,0.820351443072,12.3672932834,24.9413748627,128.671879162,123.698995132,4.9528840297,0.02
 07/26  06:00:00,227.135294761,32.0043012711,91.9181885223,0.0685584917243,24.7345865669,70.7195625826,91.5827058475,81.6569377881,9.90576805939,0.02
 07/26  07:00:00,259.226370045,32.3987660592,96.6888745569,0.0,37.1018798503,92.3937384068,68.1711177149,58.2453496555,9.90576805939,0.02
 07/26  08:00:00,275.491133384,32.7806928395,100.529228355,0.0,37.1018798503,104.434947198,64.2962322559,45.7810571848,9.90576805939,8.60940701165
 07/26  09:00:00,294.963218097,33.4630918259,107.277488698,0.0,37.1018798503,116.476155989,43.6168248599,33.6910568005,9.90576805939,0.02
 07/26  10:00:00,306.828210761,34.4084486854,118.196730321,0.0,37.1018798503,116.476155989,26.2087139151,16.2829458557,9.90576805939,0.02
 07/26  11:00:00,316.556779703,35.2286355216,127.104951611,0.0,37.1018798503,116.476155989,16.072015125,6.14624706558,9.90576805939,0.02
 07/26  12:00:00,310.967345989,35.9543989624,132.831279635,0.0,37.1018798503,104.434947198,14.2576134757,4.33184541631,9.90576805939,0.02
 07/26  13:00:00,329.658931671,36.6901509608,138.745516163,0.0,37.1018798503,116.476155989,22.1785207277,3.66000769197,9.90576805939,8.61274497637
 07/26  14:00:00,334.480062456,37.4847324541,142.772298287,0.0,37.1018798503,116.476155989,12.3688874471,2.44311938772,9.90576805939,0.02
 07/26  15:00:00,341.730647655,38.3027287127,149.205027589,0.0,37.1018798503,116.476155989,11.6095836787,1.6838156193,9.90576805939,0.02
 07/26  16:00:00,346.3572399,38.8693020855,153.26536503,0.0,37.1018798503,116.476155989,10.3355068538,0.409738794366,9.90576805939,0.02
 07/26  17:00:00,346.35863566,39.0424605074,153.094278335,0.0,37.1018798503,116.476155989,10.1083602088,0.182592149379,9.90576805939,0.02
 07/26  18:00:00,206.404873324,29.6830392311,103.786681316,0.0,24.7345865669,47.5788473902,8.18425360781,3.21136957811,4.9528840297,0.02
 07/26  19:00:00,202.091563697,29.4236171018,99.7113724875,0.0,24.7345865669,47.5788473902,13.8164969362,8.84361290654,4.9528840297,0.02
 07/26  20:00:00,192.436785643,29.9562126701,101.384267919,0.0,12.3672932834,38.6892022431,25.7080196418,22.716289224,2.97173041782,0.02
 07/26  21:00:00,148.827300059,22.0327189439,72.7939495741,0.0,12.3672932834,27.0668015668,27.8779895499,24.8862591321,2.97173041782,0.02
 07/26  22:00:00,124.797624896,20.6957023393,69.4671927526,0.0,4.12243109448,15.9888894789,28.0420452239,25.0503148061,2.97173041782,0.02
 07/26  23:00:00,135.355549087,24.7284949974,75.8852300297,0.0,4.12243109448,15.9888894789,38.8947261732,35.9029957553,2.97173041782,0.02
 07/26  24:00:00,121.05734846,20.6486746729,65.7739439559,0.0,4.12243109448,15.9888894789,31.5823983487,28.5906679309,2.97173041782,0.02
 07/27  01:00:00,132.037430077,24.7182028296,72.5774031401,0.0,4.12243109448,15.9888894789,41.5408134141,38.5490829963,2.97173041782,0.02
 07/27  02:00:00,118.505705266,20.6436655457,63.2273098572,0.0,4.12243109448,15.9888894789,44.7505722173,33.1772606759,2.97173041782,8.6015811236
 07/27  03:00:00,128.595941409,24.5974429371,69.2566744327,0.0,4.12243109448,15.9888894789,50.4297830207,47.4380526029,2.97173041782,0.02
 07/27  04:00:00,164.467433085,29.6617882039,82.7593790921,0.0,12.3672932834,24.9413748627,59.579195492,54.6063114623,4.9528840297,0.02
 07/27  05:00:00,164.565345498,30.2331836942,81.6992135944,0.586682481151,12.3672932834,24.9413748627,117.803389716,112.830505687,4.9528840297,0.02
 07/27  06:00:00,236.029671645,32.2336636466,98.2714671998,0.0311274564497,24.7345865669,70.7195625826,86.7441215232,76.8183534638,9.90576805939,0.02
 07/27  07:00:00,263.607589258,32.6205351441,100.84833127,0.0,37.1018798503,92.3937384068,68.5359330959,58.6101650365,9.90576805939,0.02
 07/27  08:00:00,279.814703487,32.9284247603,104.705075202,0.0,37.1018798503,104.434947198,58.4883021241,48.5625340647,9.90576805939,0.02
 07/27  09:00:00,296.868890747,33.4842335506,109.161988259,0.0,37.1018798503,116.476155989,48.5670416401,38.6412735807,9.90576805939,0.02
 07/27  10:00:00,307.35618353,34.5654865398,118.567621802,0.0,37.1018798503,116.476155989,31.6713929235,21.7456248641,9.90576805939,0.02
 07/27  11:00:00,318.94102817,35.5352895892,129.182498634,0.0,37.1018798503,116.476155989,17.6219467082,7.69617864881,9.90576805939,0.02
 07/27  12:00:00,312.596241286,36.298720902,134.115827141,0.0,37.1018798503,104.434947198,22.7970678182,4.28013408313,9.90576805939,8.61116567569
 07/27  13:00:00,330.598126198,37.0018884905,139.373097626,0.0,37.1018798503,116.476155989,12.8455652605,2.91979720109,9.90576805939,0.02
 07/27  14:00:00,337.320605187,37.7749846434,145.322596674,0.0,37.1018798503,116.476155989,11.2910976914,1.36532963202,9.90576805939,0.02
 07/27  15:00:00,342.963289239,38.4519608257,150.288398724,0.0,37.1018798503,116.476155989,10.1428145534,0.217046494034,9.90576805939,0.02
 07/27  16:00:00,347.262709263,38.9479535384,154.092147253,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  17:00:00,347.248489645,39.0214619056,154.005107164,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  18:00:00,202.511698864,29.6725151765,99.8826015104,0.0,24.7345865669,47.5788473902,12.9793098373,8.00642580758,4.9528840297,0.02
 07/27  19:00:00,194.304939826,29.3979961621,91.9503589189,0.0,24.7345865669,47.5788473902,28.9077820392,23.9348980095,4.9528840297,0.02
 07/27  20:00:00,183.92505959,29.8989341237,92.9298150826,0.0,12.3672932834,38.6892022431,48.6013779267,37.0257331354,2.97173041782,8.60391437346
 07/27  21:00:00,143.599127951,22.01327606,67.5852259328,0.0,12.3672932834,27.0668015668,36.7558894366,33.7641590188,2.97173041782,0.02
 07/27  22:00:00,120.440687451,20.6725335498,65.133424913,0.0,4.12243109448,15.9888894789,35.3833207324,32.3915903146,2.97173041782,0.02
 07/27  23:00:00,131.287477874,24.720834385,71.8248202841,0.0,4.12243109448,15.9888894789,48.689069988,45.6973395702,2.97173041782,0.02
 07/27  24:00:00,117.846107188,20.6436655457,62.5677127052,0.0,4.12243109448,15.9888894789,41.0057136874,38.0139832695,2.97173041782,0.02
 07/28  01:00:00,128.188074615,24.7181568366,68.7280945978,0.0,4.12243109448,15.9888894789,49.7948992458,46.8031688279,2.97173041782,0.02
 07/28  02:00:00,112.887955832,20.4022377467,57.850989165,0.0,4.12243109448,15.9888894789,41.2223539714,38.2306235535,2.97173041782,0.02
 07/28  03:00:00,123.987205989,24.4767290376,64.7686537995,0.0,4.12243109448,15.9888894789,55.785585871,52.7938554532,2.97173041782,0.02
 07/28  04:00:00,159.789291204,29.5652170843,78.1778091604,0.0,12.3672932834,24.9413748627,63.8089940972,58.8361100675,4.9528840297,0.02
 07/28  05:00:00,159.045479421,30.0730537351,76.2743066532,0.651854079212,12.3672932834,24.9413748627,121.475143088,116.502259058,4.9528840297,0.02
 07/28  06:00:00,229.366341221,31.9126283473,91.8766835891,0.0836166638006,24.7345865669,70.7195625826,89.874443844,79.9486757846,9.90576805939,0.02
 07/28  07:00:00,259.559459349,32.5223924137,96.8983501744,0.0,37.1018798503,92.3937384068,68.513352438,58.5875843786,9.90576805939,0.02
 07/28  08:00:00,277.875407751,33.3208553931,102.373331301,0.0,37.1018798503,104.434947198,54.737520272,44.8117522127,9.90576805939,0.02
 07/28  09:00:00,298.470296219,34.1533171428,110.094273587,0.0,37.1018798503,116.476155989,41.0319914759,31.1062234165,9.90576805939,0.02
 07/28  10:00:00,305.770265261,34.7180936655,116.829049993,0.0,37.1018798503,116.476155989,27.7817383792,17.8559703198,9.90576805939,0.02
 07/28  11:00:00,313.743811134,35.6294231232,123.891163531,0.0,37.1018798503,116.476155989,26.791011701,8.27330254307,9.90576805939,8.61194109851
 07/28  12:00:00,309.059615965,36.3136759388,130.564354578,0.0,37.1018798503,104.434947198,13.7553143817,3.82954632229,9.90576805939,0.02
 07/28  13:00:00,327.420861297,36.8590625382,136.338640942,0.0,37.1018798503,116.476155989,11.6539638135,1.72819575415,9.90576805939,0.02
 07/28  14:00:00,330.975427882,37.3259059276,139.426454618,0.0,37.1018798503,116.476155989,11.0940388225,1.1682707631,9.90576805939,0.02
 07/28  15:00:00,337.909924348,38.0041183154,145.682832752,0.0,37.1018798503,116.476155989,10.4352136925,0.509445633118,9.90576805939,0.02
 07/28  16:00:00,341.802157697,38.4462463651,149.133264806,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  17:00:00,339.188516338,38.3572462336,146.609353733,0.0,37.1018798503,116.476155989,18.7194000361,0.20652412226,9.90576805939,8.60710785447
 07/28  18:00:00,201.792976361,29.6564105607,99.1800067167,0.0,24.7345865669,47.5788473902,10.7234616217,5.750577592,4.9528840297,0.02
 07/28  19:00:00,195.542750806,29.3793036753,93.206890734,0.0,24.7345865669,47.5788473902,23.489100471,18.5162164414,4.9528840297,0.02
 07/28  20:00:00,184.373564231,29.8790174227,93.398262216,0.0,12.3672932834,38.6892022431,37.8389748403,34.8472444225,2.97173041782,0.02
 07/28  21:00:00,142.547226118,22.0066735468,66.539933109,0.0,12.3672932834,27.0668015668,36.7031673485,33.7114369307,2.97173041782,0.02
 07/28  22:00:00,118.678611517,20.6616908592,63.3821920824,0.0,4.12243109448,15.9888894789,37.6805927248,34.688862307,2.97173041782,0.02
 07/28  23:00:00,129.416563029,24.7181568366,69.9565833648,0.0,4.12243109448,15.9888894789,51.920612677,48.9288822592,2.97173041782,0.02
 07/28  24:00:00,116.61403991,20.6436655457,61.3356457683,0.0,4.12243109448,15.9888894789,42.6148718143,39.6231413965,2.97173041782,0.02
 07/29  01:00:00,127.320367192,24.5974429371,67.9811013785,0.0,4.12243109448,15.9888894789,54.127909123,51.1361787051,2.97173041782,0.02
 07/29  02:00:00,112.620040996,20.2815238472,57.7037885001,0.0,4.12243109448,15.9888894789,46.4636580893,43.4719276715,2.97173041782,0.02
 07/29  03:00:00,124.677259357,24.4767290376,65.458707409,0.0,4.12243109448,15.9888894789,60.6255578546,57.6338274368,2.97173041782,0.02
 07/29  04:00:00,140.095904717,29.1065042662,76.0776430392,0.0,4.12243109448,16.0517297156,74.9246794057,71.9329489879,2.97173041782,0.02
 07/29  05:00:00,139.422363086,29.2755037255,75.2351019267,0.0,4.12243109448,16.0517297156,82.6791208567,79.6873904389,2.97173041782,0.02
 07/29  06:00:00,171.518304913,30.2412149215,87.5095910147,0.0,4.12243109448,39.6058045677,64.7982257504,61.8064953325,2.97173041782,0.02
 07/29  07:00:00,199.236176025,30.3351094276,90.3066749401,0.231359676732,12.3672932834,65.3531420225,102.71343447,97.7405504402,4.9528840297,0.02
 07/29  08:00:00,203.820757093,30.3399546555,92.1059155354,0.121366623112,12.3672932834,68.2430321324,92.394699257,87.4218152273,4.9528840297,0.02
 07/29  09:00:00,239.280033012,30.7545501505,98.2552395604,0.0,16.4897243779,93.1370602926,75.8404904788,67.8958760313,7.92461444751,0.02
 07/29  10:00:00,249.322430563,31.1140785495,107.93803465,0.0,16.4897243779,93.1370602926,56.226296188,48.2816817405,7.92461444751,0.02
 07/29  11:00:00,259.853458231,31.6030222491,117.98011049,0.0,16.4897243779,93.1370602926,39.3626912719,31.4180768244,7.92461444751,0.02
 07/29  12:00:00,255.149395458,31.9572246553,122.073362197,0.0,16.4897243779,83.9857416113,42.9796863528,26.4503376361,7.92461444751,8.60473426922
 07/29  13:00:00,258.567493702,32.2384331936,125.210276034,0.0,16.4897243779,83.9857416113,29.911017657,21.9664032095,7.92461444751,0.02
 07/29  14:00:00,263.380725772,32.5973747968,129.664606166,0.0,16.4897243779,83.9857416113,23.2282425731,15.2836281256,7.92461444751,0.02
 07/29  15:00:00,234.48583255,30.2412149215,120.58277264,0.0,12.3672932834,70.6512738906,6.42072282123,1.44783879153,4.9528840297,0.02
 07/29  16:00:00,235.277022738,30.2412149215,121.373960941,0.0,12.3672932834,70.6512738906,7.30247065684,2.32958662715,4.9528840297,0.02
 07/29  17:00:00,222.852986523,30.2412149215,121.47318461,0.0,12.3672932834,58.1284167478,8.51944626969,3.54656223999,4.9528840297,0.02
 07/29  18:00:00,169.870004961,29.7316826177,102.187057544,0.0,12.3672932834,24.9413748627,14.2664112749,9.2935272452,4.9528840297,0.02
 07/29  19:00:00,160.494675156,29.3372017599,93.2062085867,0.0,12.3672932834,24.9413748627,27.2952899857,22.322405956,4.9528840297,0.02
 07/29  20:00:00,148.221414349,29.8272851918,88.1807050043,0.0,4.12243109448,16.0517297156,45.6489613786,42.6572309608,2.97173041782,0.02
 07/29  21:00:00,104.806397014,19.2586722246,50.9344148611,0.0,4.12243109448,15.9888894789,37.7669396189,34.7752092011,2.97173041782,0.02
 07/29  22:00:00,119.916297002,24.2907132547,60.905179558,0.0,4.12243109448,15.9888894789,55.3636457039,52.3719152861,2.97173041782,0.02
 07/29  23:00:00,98.8085866486,18.3378711921,45.8788243398,0.0,4.12243109448,15.9888894789,41.5982557807,38.6065253629,2.97173041782,0.02
 07/29  24:00:00,115.032749439,23.8066874588,56.5056577492,0.0,4.12243109448,15.9888894789,52.8753178261,49.8835874083,2.97173041782,0.02
 07/30  01:00:00,89.1867544914,16.5149324365,40.1839841105,0.0,2.06121554724,15.9888894789,40.6174646801,37.6257342623,2.97173041782,0.02
 07/30  02:00:00,105.349245527,22.3157913634,50.3956842521,0.0,2.06121554724,15.9888894789,65.9839751243,62.9922447065,2.97173041782,0.02
 07/30  03:00:00,85.4302041186,15.8389345993,37.1034315217,0.0,2.06121554724,15.9888894789,49.8224107162,46.8306802984,2.97173041782,0.02
 07/30  04:00:00,106.542328847,22.412362483,51.4921963957,0.0,2.06121554724,15.9888894789,74.9800102156,71.9882797978,2.97173041782,0.02
 07/30  05:00:00,86.3780761921,15.9355057189,37.9547324149,0.0,2.06121554724,15.9888894789,53.7043721525,50.7126417347,2.97173041782,0.02
 07/30  06:00:00,106.873386903,23.9938734396,54.8972390671,0.0,2.06121554724,15.9888894789,75.7618435257,72.7701131079,2.97173041782,0.02
 07/30  07:00:00,82.9139747364,19.2916698713,45.1437913443,0.0,2.06121554724,15.9888894789,56.0808584049,53.0891279871,2.97173041782,0.02
 07/30  08:00:00,130.760788132,24.5491573773,59.8174699518,0.0,4.12243109448,41.7362269337,64.3037081385,59.3308241088,4.9528840297,0.02
 07/30  09:00:00,115.290030611,19.7986682492,49.2042957649,0.0,4.12243109448,41.7362269337,47.056268139,42.0833841093,4.9528840297,0.02
