Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  10:00:00,132.622723764,24.5974429371,61.631119947,0.0,4.12243109448,41.7362269337,54.7492186702,49.7763346405,4.9528840297,0.02
 07/30  11:00:00,118.520349336,19.9676677085,52.2656149505,0.0,4.12243109448,41.7362269337,40.6273329498,35.6544489201,4.9528840297,0.02
 07/30  12:00:00,138.573331814,24.9112990758,67.2678717743,0.0,4.12243109448,41.7362269337,45.3934113476,40.420527318,4.9528840297,0.02
 07/30  13:00:00,122.995342133,20.1608099477,56.5474654626,0.0,4.12243109448,41.7362269337,42.6372701551,29.0828087172,4.9528840297,8.60157740814
 07/30  14:00:00,145.455314305,25.205293941,73.8558594419,0.0,4.12243109448,41.7362269337,38.4747250451,33.5018410154,4.9528840297,0.02
 07/30  15:00:00,127.792080602,20.1654380166,61.3395759467,0.0,4.12243109448,41.7362269337,28.6324247582,23.6595407285,4.9528840297,0.02
 07/30  16:00:00,133.187247335,25.2168625602,78.4339162349,0.0,4.12243109448,24.8785346261,31.9599579835,26.9870739538,4.9528840297,0.02
 07/30  17:00:00,100.971634588,20.1670924782,62.3260285384,0.0,2.06121554724,15.9888894789,29.2571335843,26.2654031665,2.97173041782,0.02
 07/30  18:00:00,120.668117578,25.2098154287,76.8726943605,0.0,2.06121554724,15.9888894789,40.9760982273,37.9843678095,2.97173041782,0.02
 07/30  19:00:00,99.5284119414,20.1630566895,60.8868417294,0.0,2.06121554724,15.9888894789,35.2663353119,32.2746048941,2.97173041782,0.02
 07/30  20:00:00,128.037578573,25.2017614086,74.85354275,0.0,2.06121554724,15.9888894789,47.4341529941,44.4424225763,2.97173041782,0.02
 07/30  21:00:00,108.049256246,19.2493405699,56.247821036,0.0,2.06121554724,15.9888894789,37.5704021844,34.5786717666,2.97173041782,0.02
 07/30  22:00:00,126.187966662,24.1688291573,69.3599486323,0.0,2.06121554724,15.9888894789,46.138554783,43.1468243652,2.97173041782,0.02
 07/30  23:00:00,101.383620883,18.0964433931,50.7565017192,0.0,2.06121554724,15.9888894789,36.8223827459,33.8306523281,2.97173041782,0.02
 07/30  24:00:00,119.954063099,23.5652596598,63.7296145805,0.0,2.06121554724,15.9888894789,49.5745145859,46.5827841681,2.97173041782,0.02
 07/31  01:00:00,101.696884075,17.9757294936,49.1292632391,0.0,4.12243109448,15.9888894789,37.6142853874,34.6225549696,2.97173041782,0.02
 07/31  02:00:00,119.394943504,23.4445457603,61.229993308,0.0,4.12243109448,15.9888894789,54.7874547991,51.7957243813,2.97173041782,0.02
 07/31  03:00:00,101.889193633,18.2413000725,49.0560022136,0.0,4.12243109448,15.9888894789,45.8571140063,42.8653835885,2.97173041782,0.02
 07/31  04:00:00,154.746179594,29.0823614863,73.6175529971,0.0,12.3672932834,24.9413748627,73.8703111413,68.8974271116,4.9528840297,0.02
 07/31  05:00:00,163.870314285,30.1287277185,78.0977148068,3.5976066401,12.3672932834,24.9413748627,128.248665297,123.275781268,4.9528840297,0.02
 07/31  06:00:00,226.043938987,30.5437895332,89.3259459046,0.680790747944,24.7345865669,70.7195625826,93.3490260256,83.4232579662,9.90576805939,0.02
 07/31  07:00:00,252.553249652,31.0445431561,91.3648556457,0.0051292523994,37.1018798503,92.3937384068,76.5463172517,66.6205491923,9.90576805939,0.02
 07/31  08:00:00,267.202498247,31.4119339974,93.6093149433,0.0,37.1018798503,104.434947198,66.4351907543,56.5094226949,9.90576805939,0.02
 07/31  09:00:00,285.108572388,31.8723454513,99.0134836483,0.0,37.1018798503,116.476155989,51.9347733971,42.0090053377,9.90576805939,0.02
 07/31  10:00:00,292.680319065,32.6218314892,105.835393347,0.0,37.1018798503,116.476155989,47.345699104,28.828532146,9.90576805939,8.61139889862
 07/31  11:00:00,299.01380063,33.4331686323,111.357489905,0.0,37.1018798503,116.476155989,32.0089516122,22.0831835528,9.90576805939,0.02
 07/31  12:00:00,292.528215397,34.0474016133,116.299198589,0.0,37.1018798503,104.434947198,24.6827900381,14.7570219787,9.90576805939,0.02
 07/31  13:00:00,309.355115833,34.629634802,120.502277563,0.0,37.1018798503,116.476155989,18.1159773113,8.19020925187,9.90576805939,0.02
 07/31  14:00:00,313.602957389,35.2748318427,124.105012919,0.0,37.1018798503,116.476155989,15.4348745088,5.50910644937,9.90576805939,0.02
 07/31  15:00:00,316.769644178,35.4808021221,127.065827605,0.0,37.1018798503,116.476155989,21.8656764704,3.34821120373,9.90576805939,8.61169720732
 07/31  16:00:00,314.488012379,35.3446419687,124.920798923,0.0,37.1018798503,116.476155989,13.5253296944,3.59956163496,9.90576805939,0.02
 07/31  17:00:00,311.592916013,35.1048116796,122.266233028,0.0,37.1018798503,116.476155989,14.9559396151,5.03017155568,9.90576805939,0.02
 07/31  18:00:00,189.983596098,29.4941769204,87.5328599786,0.0,24.7345865669,47.5788473902,16.2542939632,11.2814099335,4.9528840297,0.02
 07/31  19:00:00,185.50366806,29.3042664125,83.2428403138,0.0,24.7345865669,47.5788473902,26.8692175882,21.8963335585,4.9528840297,0.02
 07/31  20:00:00,174.399320784,29.780414765,83.5226139763,0.0,12.3672932834,38.6892022431,38.1029228974,35.1111924796,2.97173041782,0.02
 07/31  21:00:00,133.457895388,21.0722793254,58.4064106805,0.0,12.3672932834,27.0668015668,31.5236823236,28.5319519058,2.97173041782,0.02
 07/31  22:00:00,113.296553396,20.5229516462,58.1388726802,0.0,4.12243109448,15.9888894789,31.4745428217,28.4828124039,2.97173041782,0.02
 07/31  23:00:00,125.254943143,24.5974429371,65.9156768802,0.0,4.12243109448,15.9888894789,40.6617064024,37.6699759846,2.97173041782,0.02
 07/31  24:00:00,111.0072135,20.1608099477,56.2116744562,0.0,4.12243109448,15.9888894789,33.0538718224,30.0621414046,2.97173041782,0.02
 08/01  01:00:00,123.922626032,24.3560151381,64.8247875016,0.0,4.12243109448,15.9888894789,51.8092507991,48.8175203813,2.97173041782,0.02
 08/01  02:00:00,106.258077097,19.0079127709,52.6368540076,0.0,4.12243109448,15.9888894789,52.0500694865,49.0583390686,2.97173041782,0.02
 08/01  03:00:00,120.628211661,22.895218081,63.034007845,0.0,4.12243109448,15.9888894789,60.9909565994,57.9992261816,2.97173041782,0.02
 08/01  04:00:00,158.499242349,28.9616475868,77.49132949,0.0,12.3672932834,24.9413748627,60.8653834497,55.89249942,4.9528840297,0.02
 08/01  05:00:00,166.638638689,30.1946034915,83.0424895267,1.35528037386,12.3672932834,24.9413748627,109.387496069,104.414612039,4.9528840297,0.02
 08/01  06:00:00,233.232829893,30.8212550081,96.9045479555,0.0136139351894,24.7345865669,70.7195625826,76.0831551481,66.1573870887,9.90576805939,0.02
 08/01  07:00:00,263.12408784,31.7358503377,101.249510645,0.0,37.1018798503,92.3937384068,55.0154396011,45.0896715417,9.90576805939,0.02
 08/01  08:00:00,279.626213789,32.424154723,105.020780008,0.0,37.1018798503,104.434947198,51.9571779991,33.4418947899,9.90576805939,8.6095151498
 08/01  09:00:00,300.007101898,33.1400424211,112.644390938,0.0,37.1018798503,116.476155989,30.518371512,20.5926034526,9.90576805939,0.02
 08/01  10:00:00,310.812170627,33.9401846641,122.64896073,0.0,37.1018798503,116.476155989,19.7488466065,9.8230785471,9.90576805939,0.02
 08/01  11:00:00,318.123462472,34.7540075459,129.146273015,0.0,37.1018798503,116.476155989,14.6454061459,4.71963808647,9.90576805939,0.02
 08/01  12:00:00,310.428418805,35.4416106132,132.805150468,0.0,37.1018798503,104.434947198,13.4573674645,3.53159940514,9.90576805939,0.02
 08/01  13:00:00,328.445772248,36.1028498565,138.119668046,0.0,37.1018798503,116.476155989,11.8174013072,1.89163324782,9.90576805939,0.02
 08/01  14:00:00,335.668871553,36.8751117061,144.570635163,0.0,37.1018798503,116.476155989,18.8591411705,0.341102548234,9.90576805939,8.61227056286
 08/01  15:00:00,344.058395772,37.6711792565,152.164319558,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  16:00:00,350.572463472,38.2687595123,158.08113748,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  17:00:00,352.648618195,38.5355734097,159.891152672,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  18:00:00,208.292555625,29.6913119213,106.22298311,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  19:00:00,205.434933996,29.4347863177,103.414835757,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  20:00:00,197.457725413,29.9743678059,106.38705472,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 08/01  21:00:00,152.345327779,22.0448539046,76.2998435482,0.0,12.3672932834,27.0668015668,10.5091977148,7.51746729698,2.97173041782,0.02
 08/01  22:00:00,128.708590201,20.714426028,73.3594344914,0.0,4.12243109448,15.9888894789,13.1863940755,10.1946636577,2.97173041782,0.02
 08/01  23:00:00,139.91142932,24.7368317303,80.432773652,0.0,4.12243109448,15.9888894789,19.5761972046,16.5844667868,2.97173041782,0.02
 08/01  24:00:00,124.647239827,20.6634354582,69.3490746592,0.0,4.12243109448,15.9888894789,18.7832037806,15.7914733628,2.97173041782,0.02
 08/02  01:00:00,134.737875612,24.7205647319,75.27548687,0.0,4.12243109448,15.9888894789,32.0688764692,29.0771460514,2.97173041782,0.02
 08/02  02:00:00,120.381875196,20.6437948999,65.1033505096,0.0,4.12243109448,15.9888894789,33.2159675524,30.2242371346,2.97173041782,0.02
 08/02  03:00:00,131.753214058,24.7181568366,72.2932331692,0.0,4.12243109448,15.9888894789,45.1657500818,42.174019664,2.97173041782,0.02
 08/02  04:00:00,167.725716479,29.6617882039,86.017662382,0.0,12.3672932834,24.9413748627,53.3033818468,48.3304978171,4.9528840297,0.02
 08/02  05:00:00,167.151861458,30.3650399192,84.1115594748,0.628996148363,12.3672932834,24.9413748627,120.536526064,106.98207087,4.9528840297,8.60157116493
 08/02  06:00:00,239.471530237,32.4355176913,101.525441485,0.0171575160847,24.7345865669,70.7195625826,79.5419813173,69.6162132579,9.90576805939,0.02
 08/02  07:00:00,269.224513872,33.1674209522,105.918368093,0.0,37.1018798503,92.3937384068,56.6409418995,46.7151738401,9.90576805939,0.02
 08/02  08:00:00,286.308807631,33.9027251072,110.224880602,0.0,37.1018798503,104.434947198,43.684874766,33.7591067066,9.90576805939,0.02
 08/02  09:00:00,304.852656322,34.5367291191,116.093263541,0.0,37.1018798503,116.476155989,32.7584059015,22.8326378421,9.90576805939,0.02
 08/02  10:00:00,310.523941094,35.116468165,121.184404609,0.0,37.1018798503,116.476155989,24.261518352,14.3357502926,9.90576805939,0.02
 08/02  11:00:00,315.487046601,35.7575283241,125.506285815,0.0,37.1018798503,116.476155989,17.3950408608,7.46927280143,9.90576805939,0.02
 08/02  12:00:00,307.162102293,36.5796359242,128.400763533,0.0,37.1018798503,104.434947198,14.9824632603,5.05669520086,9.90576805939,0.02
 08/02  13:00:00,320.575758226,37.1081104783,129.244426499,0.0,37.1018798503,116.476155989,23.3831232192,4.8644652355,9.90576805939,8.61288992428
 08/02  14:00:00,326.547657826,37.745595538,134.579038055,0.0,37.1018798503,116.476155989,13.2512279811,3.32545992166,9.90576805939,0.02
 08/02  15:00:00,330.892074945,38.1187101265,138.550439927,0.0,37.1018798503,116.476155989,11.5114010718,1.58563301246,9.90576805939,0.02
 08/02  16:00:00,328.943503831,38.0766283667,136.644271454,0.0,37.1018798503,116.476155989,11.7235588881,1.79779082866,9.90576805939,0.02
 08/02  17:00:00,330.071780949,38.0616455287,137.788217825,0.0,37.1018798503,116.476155989,11.9064232991,1.98065523968,9.90576805939,0.02
 08/02  18:00:00,199.260488389,29.6492336712,96.6546738677,0.0,24.7345865669,47.5788473902,14.4328841932,9.46000016349,4.9528840297,0.02
 08/02  19:00:00,195.185657668,29.3754749232,92.853599343,0.0,24.7345865669,47.5788473902,22.3021892532,17.3293052235,4.9528840297,0.02
 08/02  20:00:00,185.520325379,29.8808971303,94.5431138266,0.0,12.3672932834,38.6892022431,33.6475256736,30.6557952557,2.97173041782,0.02
 08/02  21:00:00,144.967327632,22.0089265452,68.9577643093,0.0,12.3672932834,27.0668015668,32.596129562,29.6043991442,2.97173041782,0.02
 08/02  22:00:00,121.182915588,20.6646533478,65.88353194,0.0,4.12243109448,15.9888894789,40.7141630671,29.1408494831,2.97173041782,8.60158316624
 08/02  23:00:00,131.802861396,24.718534957,72.3425019772,0.0,4.12243109448,15.9888894789,43.1397407157,40.1480102979,2.97173041782,0.02
 08/02  24:00:00,118.727311083,20.6436867107,63.4488942322,0.0,4.12243109448,15.9888894789,34.0018258099,31.0100953921,2.97173041782,0.02
 08/03  01:00:00,129.216501922,24.5974429371,69.8772346283,0.0,4.12243109448,15.9888894789,44.6671321799,41.6754017621,2.97173041782,0.02
 08/03  02:00:00,115.533817553,20.4022377467,60.4968497588,0.0,4.12243109448,15.9888894789,36.7952102681,33.8034798502,2.97173041782,0.02
 08/03  03:00:00,127.815711545,24.4767290376,68.5971582752,0.0,4.12243109448,15.9888894789,44.8172709587,41.8255405409,2.97173041782,0.02
 08/03  04:00:00,165.168601212,29.6617882039,83.4605470122,0.0,12.3672932834,24.9413748627,39.352381879,34.3794978493,4.9528840297,0.02
 08/03  05:00:00,162.292058967,30.1168796132,79.5494192313,0.579494174772,12.3672932834,24.9413748627,79.5112312389,74.5383472092,4.9528840297,0.02
 08/03  06:00:00,236.964038277,31.998645974,99.424687546,0.0472911826306,24.7345865669,70.7195625826,53.1960071007,43.2702390413,9.90576805939,0.02
 08/03  07:00:00,263.264882871,32.3206358596,100.805518786,0.0,37.1018798503,92.3937384068,38.9494704153,29.0237023559,9.90576805939,0.02
 08/03  08:00:00,274.650242517,32.4884070697,99.9806045152,0.0,37.1018798503,104.434947198,40.3169915781,30.3912235187,9.90576805939,0.02
 08/03  09:00:00,290.521897438,32.8973740403,103.401818798,0.0,37.1018798503,116.476155989,38.2929832956,28.3672152362,9.90576805939,0.02
 08/03  10:00:00,298.748034197,33.9598891835,110.565026099,0.0,37.1018798503,116.476155989,28.2664513807,18.3406833213,9.90576805939,0.02
 08/03  11:00:00,306.094315706,34.8346537017,117.036378453,0.0,37.1018798503,116.476155989,28.5402184102,10.0215743329,9.90576805939,8.61287601797
 08/03  12:00:00,300.266214815,35.5328375584,122.551760026,0.0,37.1018798503,104.434947198,15.9192567552,5.99348869583,9.90576805939,0.02
 08/03  13:00:00,318.865239452,36.2637506212,128.378329598,0.0,37.1018798503,116.476155989,13.776877403,3.85110934358,9.90576805939,0.02
 08/03  14:00:00,325.609821471,37.0590610421,134.327693972,0.0,37.1018798503,116.476155989,11.6401348541,1.71436679473,9.90576805939,0.02
 08/03  15:00:00,332.519465625,37.8717878157,140.424705519,0.0,37.1018798503,116.476155989,10.4134723416,0.487704282193,9.90576805939,0.02
 08/03  16:00:00,337.23053453,38.3871312667,144.620757629,0.0,37.1018798503,116.476155989,9.93383442091,0.00806636151884,9.90576805939,0.02
 08/03  17:00:00,337.721345425,38.4545307918,145.044869434,0.0,37.1018798503,116.476155989,9.94536074568,0.0195926862854,9.90576805939,0.02
 08/03  18:00:00,201.614480229,29.6628424339,99.0164748168,0.0,24.7345865669,47.5788473902,16.2833728888,2.72651790988,4.9528840297,8.6039709492
 08/03  19:00:00,198.676459806,29.3937374173,96.3261548059,0.0,24.7345865669,47.5788473902,12.2735604818,7.30067645211,4.9528840297,0.02
 08/03  20:00:00,189.805296227,29.9069785985,98.8020273174,0.0,12.3672932834,38.6892022431,22.1884205745,19.1966901567,2.97173041782,0.02
 08/03  21:00:00,146.327489924,22.0152331992,70.3116353653,0.0,12.3672932834,27.0668015668,26.8555720652,23.8638416474,2.97173041782,0.02
 08/03  22:00:00,122.35081752,20.6697036698,67.046385119,0.0,4.12243109448,15.9888894789,29.4662392194,26.4745088016,2.97173041782,0.02
 08/03  23:00:00,133.298434304,24.7194011306,73.8372101956,0.0,4.12243109448,15.9888894789,40.6342565935,37.6425261757,2.97173041782,0.02
 08/03  24:00:00,119.136408446,20.6438372756,63.8578424296,0.0,4.12243109448,15.9888894789,34.7060935087,31.7143630908,2.97173041782,0.02
 08/04  01:00:00,129.211060951,24.5974429371,69.8717949732,0.0,4.12243109448,15.9888894789,45.4020981692,42.4103677514,2.97173041782,0.02
 08/04  02:00:00,113.842676042,20.2815238472,58.9264233865,0.0,4.12243109448,15.9888894789,38.0940589907,35.1023285728,2.97173041782,0.02
 08/04  03:00:00,125.683329834,24.4767290376,66.46477773,0.0,4.12243109448,15.9888894789,49.9826153179,46.9908849001,2.97173041782,0.02
 08/04  04:00:00,161.267159367,29.5652170843,79.6556773844,0.0,12.3672932834,24.9413748627,57.6420146715,52.6691306418,4.9528840297,0.02
 08/04  05:00:00,159.780665159,30.0028086738,77.0619939781,0.669597590103,12.3672932834,24.9413748627,117.281309821,112.308425792,4.9528840297,0.02
 08/04  06:00:00,230.350552646,31.7545364005,92.995244945,0.107358692664,24.7345865669,70.7195625826,84.7753186146,74.8495505552,9.90576805939,0.02
 08/04  07:00:00,260.938129973,32.3183019198,98.4811086442,0.0,37.1018798503,92.3937384068,60.6906252168,50.7648571574,9.90576805939,0.02
 08/04  08:00:00,278.828442235,33.0683903939,103.578802665,0.0,37.1018798503,104.434947198,45.0361019962,35.1103339368,9.90576805939,0.02
 08/04  09:00:00,298.955459983,33.7881720133,110.944541604,0.0,37.1018798503,116.476155989,30.6259654977,20.7001974383,9.90576805939,0.02
 08/04  10:00:00,306.298000799,34.5066980313,117.568167241,0.0,37.1018798503,116.476155989,30.0427220216,11.5246126987,9.90576805939,8.61234126349
 08/04  11:00:00,312.90815984,35.3091534803,123.375850374,0.0,37.1018798503,116.476155989,18.2542150529,8.32844699353,9.90576805939,0.02
 08/04  12:00:00,305.89840996,36.0292777235,127.687511906,0.0,37.1018798503,104.434947198,17.0062035317,7.08043547236,9.90576805939,0.02
 08/04  13:00:00,324.723834048,36.7043045769,133.796320375,0.0,37.1018798503,116.476155989,15.0313669443,5.10559888492,9.90576805939,0.02
 08/04  14:00:00,331.916252374,37.4533681231,140.239766195,0.0,37.1018798503,116.476155989,12.2118150233,2.28604696393,9.90576805939,0.02
 08/04  15:00:00,336.626645312,38.1200375726,144.283585081,0.0,37.1018798503,116.476155989,10.8529729839,0.92720492454,9.90576805939,0.02
 08/04  16:00:00,338.761485735,38.5317152302,146.007163073,0.0,37.1018798503,116.476155989,19.1002778117,0.584252802904,9.90576805939,8.61025694939
 08/04  17:00:00,340.5390198,38.6310431467,147.686099347,0.0,37.1018798503,116.476155989,10.3071836449,0.381415585547,9.90576805939,0.02
 08/04  18:00:00,203.943158696,29.6722913775,101.33572511,0.0,24.7345865669,47.5788473902,8.9986556882,4.02577165851,4.9528840297,0.02
 08/04  19:00:00,200.055963447,29.4028707401,97.6965296817,0.0,24.7345865669,47.5788473902,18.2279657066,13.2550816769,4.9528840297,0.02
 08/04  20:00:00,190.66405451,29.9255801433,99.6421807148,0.0,12.3672932834,38.6892022431,30.9989898169,28.0072593991,2.97173041782,0.02
 08/04  21:00:00,147.121796091,22.0208278281,71.100343157,0.0,12.3672932834,27.0668015668,31.3233854873,28.3316550695,2.97173041782,0.02
 08/04  22:00:00,122.772053082,20.6773236818,67.4600002435,0.0,4.12243109448,15.9888894789,31.5784549524,28.5867245346,2.97173041782,0.02
 08/04  23:00:00,133.847355669,24.7216223008,74.3839099562,0.0,4.12243109448,15.9888894789,42.6824153111,39.6906848933,2.97173041782,0.02
 08/04  24:00:00,120.45216924,20.6441681007,65.1732719562,0.0,4.12243109448,15.9888894789,34.4886962315,31.4969658137,2.97173041782,0.02
 08/05  01:00:00,131.815466856,24.7181568366,72.3554865244,0.0,4.12243109448,15.9888894789,45.2936426157,42.3019121979,2.97173041782,0.02
 08/05  02:00:00,115.312854752,20.2815238472,60.3966016347,0.0,4.12243109448,15.9888894789,38.9913177993,35.9995873815,2.97173041782,0.02
 08/05  03:00:00,127.75177407,24.4767290376,68.5332214972,0.0,4.12243109448,15.9888894789,51.6415198972,48.6497894794,2.97173041782,0.02
 08/05  04:00:00,145.049110184,29.2272181657,80.9101339796,0.0,4.12243109448,16.0517297156,62.7038180718,59.712087654,2.97173041782,0.02
 08/05  05:00:00,141.40866906,28.913362027,77.5835489686,0.0,4.12243109448,16.0517297156,69.0309072488,66.039176831,2.97173041782,0.02
 08/05  06:00:00,177.381102129,30.2412149215,93.3723875971,0.0,4.12243109448,39.6058045677,53.0645311741,50.0728007563,2.97173041782,0.02
 08/05  07:00:00,204.058004836,30.4403894706,95.250965505,0.00361724426204,12.3672932834,65.3531420225,93.906683233,88.9337992033,4.9528840297,0.02
 08/05  08:00:00,207.877622938,30.521016839,96.1030726257,0.0,12.3672932834,68.2430321324,86.0046411068,81.0317570771,4.9528840297,0.02
 08/05  09:00:00,243.468105065,31.2059928959,101.99184949,0.0,16.4897243779,93.1370602926,70.7490863267,62.8044718791,7.92461444751,0.02
 08/05  10:00:00,247.723364029,31.5492918865,105.903744733,0.0,16.4897243779,93.1370602926,70.4718639567,53.9416041084,7.92461444751,8.60564540082
 08/05  11:00:00,254.165555329,31.8959385922,111.999321476,0.0,16.4897243779,93.1370602926,53.0071347544,45.0625203069,7.92461444751,0.02
 08/05  12:00:00,252.300301298,32.2349160609,118.946604434,0.0,16.4897243779,83.9857416113,40.853740946,32.9091264985,7.92461444751,0.02
 08/05  13:00:00,256.567584756,32.5388728677,122.909930576,0.0,16.4897243779,83.9857416113,34.6961184289,26.7515039814,7.92461444751,0.02
 08/05  14:00:00,261.16381247,32.9051809357,127.139878844,0.0,16.4897243779,83.9857416113,30.2135974562,22.2689830087,7.92461444751,0.02
 08/05  15:00:00,231.56246907,30.2412149215,117.659396785,0.0,12.3672932834,70.6512738906,10.5422379628,5.56935393311,4.9528840297,0.02
 08/05  16:00:00,232.633468685,30.2412149215,118.730392493,0.0,12.3672932834,70.6512738906,8.92288587965,3.95000184996,4.9528840297,0.02
 08/05  17:00:00,220.536914551,30.2426581596,119.155662805,0.0,12.3672932834,58.1284167478,10.4954964115,5.5226123818,4.9528840297,0.02
 08/05  18:00:00,170.475866496,29.7522104354,102.772390594,0.0,12.3672932834,24.9413748627,20.7696105488,15.7967265191,4.9528840297,0.02
 08/05  19:00:00,164.889845301,29.3574301091,97.581149713,0.0,12.3672932834,24.9413748627,29.5934282927,24.620544263,4.9528840297,0.02
 08/05  20:00:00,159.288280556,29.8622983872,99.2125573457,0.0,4.12243109448,16.0517297156,42.4139827763,39.4222523585,2.97173041782,0.02
 08/05  21:00:00,123.606226054,21.0959670025,67.8541107538,0.0,4.12243109448,15.9888894789,39.0794821597,36.0877517419,2.97173041782,0.02
 08/05  22:00:00,121.305409602,20.6647004637,66.0059796699,0.0,4.12243109448,15.9888894789,41.2608254999,38.2690950821,2.97173041782,0.02
 08/05  23:00:00,131.701537019,24.7192238355,72.2404894504,0.0,4.12243109448,15.9888894789,57.6138393312,54.6221089134,2.97173041782,0.02
 08/05  24:00:00,118.163510237,20.6442764219,62.8845043029,0.0,4.12243109448,15.9888894789,48.0166315103,45.0249010924,2.97173041782,0.02
 08/06  01:00:00,125.14247661,23.8066874588,68.6765997094,0.0,2.06121554724,15.9888894789,58.5350147194,55.5432843016,2.97173041782,0.02
 08/06  02:00:00,109.011290013,19.2493405699,57.2098542181,0.0,2.06121554724,15.9888894789,48.399896132,45.4081657142,2.97173041782,0.02
 08/06  03:00:00,118.248036622,22.5330763825,63.0771895897,0.0,2.06121554724,15.9888894789,61.1195810569,58.1278506391,2.97173041782,0.02
 08/06  04:00:00,102.962873509,18.8871988714,51.5235793522,0.0,2.06121554724,15.9888894789,55.3462917008,52.354561283,2.97173041782,0.02
 08/06  05:00:00,113.721737896,22.7020758418,58.3818913398,0.0,2.06121554724,15.9888894789,73.841688994,70.8499585762,2.97173041782,0.02
 08/06  06:00:00,97.563387002,19.6779543497,50.010251783,0.0,2.06121554724,15.9888894789,68.4254424122,65.4337119944,2.97173041782,0.02
 08/06  07:00:00,104.558894492,24.3560151381,61.617270877,0.0,2.06121554724,15.9888894789,88.7881354026,77.2148257066,2.97173041782,8.60157927821
 08/06  08:00:00,124.642744678,20.549155213,57.8065222644,0.0,4.12243109448,41.7362269337,55.2976523603,50.3247683306,4.9528840297,0.02
 08/06  09:00:00,140.947636639,24.726500877,69.8269743691,0.0,4.12243109448,41.7362269337,57.6240567273,52.6511726976,4.9528840297,0.02
 08/06  10:00:00,131.686052844,20.6794743203,64.7195114192,0.0,4.12243109448,41.7362269337,41.8582394665,36.8853554368,4.9528840297,0.02
 08/06  11:00:00,147.482005321,24.7542539277,76.3335900857,0.0,4.12243109448,41.7362269337,42.9190028115,37.9461187818,4.9528840297,0.02
 08/06  12:00:00,137.668172956,20.7101367266,70.6709692019,0.0,4.12243109448,41.7362269337,29.3876792231,24.4147951934,4.9528840297,0.02
 08/06  13:00:00,152.672448292,24.751957162,81.5263298905,0.0,4.12243109448,41.7362269337,32.1446625498,27.1717785201,4.9528840297,0.02
 08/06  14:00:00,141.572143207,20.744186501,74.5408897376,0.0,4.12243109448,41.7362269337,25.5488187213,20.5759346916,4.9528840297,0.02
 08/06  15:00:00,156.682224116,24.8127005254,85.4753624017,0.0,4.12243109448,41.7362269337,26.7939959672,21.8211119375,4.9528840297,0.02
 08/06  16:00:00,128.375873008,20.8645613074,78.0819370822,0.0,4.12243109448,24.8785346261,20.5169493941,15.5440653644,4.9528840297,0.02
 08/06  17:00:00,130.289389563,24.8242501764,86.8795312351,0.0,2.06121554724,15.9888894789,28.4597457109,25.4680152931,2.97173041782,0.02
 08/06  18:00:00,116.478336952,20.8171534255,77.1826696302,0.0,2.06121554724,15.9888894789,28.3797541869,25.3880237691,2.97173041782,0.02
 08/06  19:00:00,128.225711947,24.7882401322,84.8518636835,0.0,2.06121554724,15.9888894789,35.8500228364,32.8582924186,2.97173041782,0.02
 08/06  20:00:00,122.681300452,20.7439570661,74.062162837,0.0,2.06121554724,15.9888894789,31.5569711822,28.5652407644,2.97173041782,0.02
 08/06  21:00:00,136.336627213,24.7496555335,78.9063635562,0.0,2.06121554724,15.9888894789,47.6623365963,44.6706061785,2.97173041782,0.02
 08/06  22:00:00,120.079647551,20.6762832776,66.8268755904,0.00297480327217,2.06121554724,15.9888894789,45.9236364097,42.9319059919,2.97173041782,0.02
 08/06  23:00:00,131.662590277,24.7234573367,74.2259565212,0.0325682911535,2.06121554724,15.9888894789,61.6953023358,58.703571918,2.97173041782,0.02
 08/06  24:00:00,118.260462938,20.6459072561,64.9712560749,0.0697857173126,2.06121554724,15.9888894789,49.9197810073,46.9280505895,2.97173041782,0.02
 08/07  01:00:00,132.1678658,24.7184535624,72.6578405688,0.0497479189731,4.12243109448,15.9888894789,59.0964782071,56.1047477893,2.97173041782,0.02
 08/07  02:00:00,115.98841972,20.5229516462,60.7689463838,0.0617921721873,4.12243109448,15.9888894789,49.6862808019,46.6945503841,2.97173041782,0.02
 08/07  03:00:00,119.268773966,22.653790282,61.8568105544,0.0591870512992,4.12243109448,15.9888894789,63.2250672192,60.2333368014,2.97173041782,0.02
 08/07  04:00:00,161.587874277,29.4686459647,80.0729627041,0.0,12.3672932834,24.9413748627,79.3740470066,74.4011629769,4.9528840297,0.02
 08/07  05:00:00,164.059301304,29.7615547602,79.5767392158,2.67474170091,12.3672932834,24.9413748627,134.575390772,129.602506742,4.9528840297,0.02
 08/07  06:00:00,228.419306563,31.1869555867,90.8903979998,0.848539658179,24.7345865669,70.7195625826,105.960310734,96.0345426749,9.90576805939,0.02
 08/07  07:00:00,256.448602744,31.7968293611,94.4578743905,0.0551674072359,37.1018798503,92.3937384068,87.8751369648,77.9493689054,9.90576805939,0.02
 08/07  08:00:00,277.584423798,32.5084417384,102.894690615,0.0,37.1018798503,104.434947198,69.7596157866,59.8338477272,9.90576805939,0.02
 08/07  09:00:00,299.332899703,33.2295916483,111.880578587,0.0,37.1018798503,116.476155989,63.8691211257,45.3525534039,9.90576805939,8.61079966244
 08/07  10:00:00,308.511642197,33.9797023483,120.308895989,0.0,37.1018798503,116.476155989,40.9432667152,31.0174986559,9.90576805939,0.02
 08/07  11:00:00,319.217158884,34.8800966348,130.113866027,0.0,37.1018798503,116.476155989,27.1953562518,17.2695881924,9.90576805939,0.02
 08/07  12:00:00,317.995938534,35.7638260292,140.050442362,0.0,37.1018798503,104.434947198,18.6246113852,8.69884332578,9.90576805939,0.02
 08/07  13:00:00,341.125596491,36.6437603144,150.258567186,0.0,37.1018798503,116.476155989,13.4384816199,3.5127135605,9.90576805939,0.02
 08/07  14:00:00,348.535918017,37.5674573423,156.745293426,0.0,37.1018798503,116.476155989,19.4567175965,0.938510830594,9.90576805939,8.61243870647
 08/07  15:00:00,353.016839036,38.419917867,160.373992951,0.0,37.1018798503,116.476155989,10.5257686141,0.600000554742,9.90576805939,0.02
 08/07  16:00:00,353.601875337,38.9593103169,160.419984994,0.0,37.1018798503,116.476155989,10.2655090434,0.339740984016,9.90576805939,0.02
 08/07  17:00:00,351.740712241,39.061768495,158.457043261,0.0,37.1018798503,116.476155989,9.95859243567,0.03282437628,9.90576805939,0.02
 08/07  18:00:00,211.289654694,29.7174470788,108.615634422,0.0,24.7345865669,47.5788473902,9.79338052482,4.82049649512,4.9528840297,0.02
 08/07  19:00:00,207.554780208,29.4546139488,105.143590594,0.0,24.7345865669,47.5788473902,16.1119930869,11.1391090572,4.9528840297,0.02
 08/07  20:00:00,199.978059898,29.984493937,106.548092688,0.0,12.3672932834,38.6892022431,29.6156968101,26.6239663923,2.97173041782,0.02
 08/07  21:00:00,150.068335633,22.0440700165,74.0236332153,0.0,12.3672932834,27.0668015668,32.7728987799,29.7811683621,2.97173041782,0.02
 08/07  22:00:00,124.964372555,20.7036589974,69.6259836684,0.0,4.12243109448,15.9888894789,35.1165130034,32.1247825856,2.97173041782,0.02
 08/07  23:00:00,136.999239138,24.7306920348,77.5267229571,0.0,4.12243109448,15.9888894789,46.2659662638,43.274235846,2.97173041782,0.02
 08/07  24:00:00,122.409926376,20.6524687386,67.1227277203,0.0,4.12243109448,15.9888894789,37.7308762877,34.7391458698,2.97173041782,0.02
 08/08  01:00:00,132.175096027,24.718507721,72.7147640636,0.0,4.12243109448,15.9888894789,50.9181802798,47.926449862,2.97173041782,0.02
 08/08  02:00:00,118.222412739,20.6437180586,62.9439646611,0.0,4.12243109448,15.9888894789,43.1911811286,40.1994507108,2.97173041782,0.02
 08/08  03:00:00,129.357094669,24.5974429371,70.017827447,0.0,4.12243109448,15.9888894789,55.1960683131,52.2043378953,2.97173041782,0.02
 08/08  04:00:00,166.339958562,29.6617882039,84.6319042325,0.0,12.3672932834,24.9413748627,61.2184097955,56.2455257658,4.9528840297,0.02
 08/08  05:00:00,166.02062486,30.1044374145,82.9151646225,0.954756670965,12.3672932834,24.9413748627,119.870710857,114.897826827,4.9528840297,0.02
 08/08  06:00:00,238.396287252,32.0172869115,100.808753914,0.0768325767442,24.7345865669,70.7195625826,94.0337831738,75.5264332947,9.90576805939,8.60158181972
 08/08  07:00:00,269.017527274,32.8014258619,106.077371378,0.0,37.1018798503,92.3937384068,61.4482956319,51.5225275726,9.90576805939,0.02
 08/08  08:00:00,288.99791803,33.6312945354,113.185406925,0.0,37.1018798503,104.434947198,44.0730729484,34.147304889,9.90576805939,0.02
 08/08  09:00:00,312.676618148,34.5105457583,123.943392847,0.0,37.1018798503,116.476155989,24.8344125894,14.90864453,9.90576805939,0.02
 08/08  10:00:00,323.2949869,35.3500223183,133.721877175,0.0,37.1018798503,116.476155989,15.3521565722,5.42638851285,9.90576805939,0.02
 08/08  11:00:00,330.524955504,36.2820992633,140.019603214,0.0,37.1018798503,116.476155989,12.3611496826,2.43538162319,9.90576805939,0.02
 08/08  12:00:00,326.085765773,37.1153978856,146.788646816,0.0,37.1018798503,104.434947198,11.0998819435,1.17411388407,9.90576805939,0.02
 08/08  13:00:00,343.925451443,37.8548253338,151.847361811,0.0,37.1018798503,116.476155989,19.1018747214,0.58302802688,9.90576805939,8.61307863517
 08/08  14:00:00,347.849152841,38.6859190883,154.940185561,0.0,37.1018798503,116.476155989,10.4095424328,0.483774373408,9.90576805939,0.02
 08/08  15:00:00,353.105858304,39.4501978664,159.432715003,0.0,37.1018798503,116.476155989,10.0389192683,0.113151208888,9.90576805939,0.02
 08/08  16:00:00,357.23054648,39.9140856977,163.093839031,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  17:00:00,355.750238547,39.9636702638,161.564638956,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  18:00:00,210.783882201,29.7389292193,108.10978578,0.0,24.7345865669,47.5788473902,9.13242743365,4.15954340395,4.9528840297,0.02
 08/08  19:00:00,206.583052447,29.4805532665,104.145910544,0.0,24.7345865669,47.5788473902,17.987010207,13.0141261773,4.9528840297,0.02
 08/08  20:00:00,196.359724654,30.016335262,102.897903034,0.0,12.3672932834,38.6892022431,28.7765188078,25.78478839,2.97173041782,0.02
 08/08  21:00:00,148.097087731,22.0518211236,72.0446268878,0.0,12.3672932834,27.0668015668,28.4893360535,25.4976056357,2.97173041782,0.02
 08/08  22:00:00,125.103243839,20.7204539391,69.7480592835,0.0,4.12243109448,15.9888894789,36.7666496122,25.1933332912,2.97173041782,8.60158590324
 08/08  23:00:00,135.910499078,24.7379550801,76.4307192069,0.0,4.12243109448,15.9888894789,37.8904209765,34.8986905587,2.97173041782,0.02
 08/08  24:00:00,121.667468876,20.6631998484,66.3695385608,0.0,4.12243109448,15.9888894789,34.4812351804,31.4895047626,2.97173041782,0.02
 08/09  01:00:00,133.574415893,24.7207931192,74.1117980683,0.0,4.12243109448,15.9888894789,45.4561437343,42.4644133165,2.97173041782,0.02
 08/09  02:00:00,120.283946224,20.6439503492,65.0052654804,0.0,4.12243109448,15.9888894789,36.4886660457,33.4969356279,2.97173041782,0.02
 08/09  03:00:00,131.271418502,24.7181568366,71.8114370886,0.0,4.12243109448,15.9888894789,48.5023824258,45.510652008,2.97173041782,0.02
 08/09  04:00:00,167.27780248,29.7583593235,85.4731768183,0.0,12.3672932834,24.9413748627,56.7376897654,51.7648057357,4.9528840297,0.02
 08/09  05:00:00,166.850131928,30.40724689,83.7281665197,0.668452229835,12.3672932834,24.9413748627,114.232081104,109.259197074,4.9528840297,0.02
 08/09  06:00:00,238.713358545,32.5030565237,100.702396343,0.0144917643747,24.7345865669,70.7195625826,83.2515613674,73.325793308,9.90576805939,0.02
 08/09  07:00:00,266.349640716,32.8653133386,103.345593531,0.0,37.1018798503,92.3937384068,63.8540584881,53.9282904287,9.90576805939,0.02
 08/09  08:00:00,282.903126723,33.1490190293,107.572858136,0.0,37.1018798503,104.434947198,50.7828838778,40.8571158184,9.90576805939,0.02
 08/09  09:00:00,299.961996515,33.6245458739,112.114724571,0.0,37.1018798503,116.476155989,39.4380921872,29.5123241278,9.90576805939,0.02
 08/09  10:00:00,308.081496447,34.4281039686,119.430247589,0.0,37.1018798503,116.476155989,27.4052373136,17.4794692542,9.90576805939,0.02
 08/09  11:00:00,318.131663848,35.4623817547,128.44597013,0.0,37.1018798503,116.476155989,25.4047310211,6.8858839503,9.90576805939,8.61307901143
 08/09  12:00:00,313.089670947,36.3056378504,134.602391211,0.0,37.1018798503,104.434947198,12.8068571243,2.88108906492,9.90576805939,0.02
 08/09  13:00:00,332.84357188,37.3045664004,141.315817676,0.0,37.1018798503,116.476155989,11.1132128144,1.18744475502,9.90576805939,0.02
 08/09  14:00:00,341.83443195,38.2471126399,149.364224935,0.0,37.1018798503,116.476155989,10.1921054629,0.266337403493,9.90576805939,0.02
 08/09  15:00:00,346.728020072,38.7785503593,153.726470288,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  16:00:00,349.414247504,39.1666844784,156.024893775,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  17:00:00,350.509806643,39.3633536384,156.924492702,0.0,37.1018798503,116.476155989,18.5130511299,0.0,9.90576805939,8.60728307048
 08/09  18:00:00,208.025728241,29.7059360752,105.432820227,0.0,24.7345865669,47.5788473902,5.48436241588,0.511478386184,4.9528840297,0.02
 08/09  19:00:00,204.276828128,29.440880389,101.879376091,0.0,24.7345865669,47.5788473902,10.0419861879,5.06910215818,4.9528840297,0.02
 08/09  20:00:00,198.344897111,29.9744918555,104.924942891,0.0,12.3672932834,38.6892022431,20.1324126279,17.1406822101,2.97173041782,0.02
 08/09  21:00:00,152.387262563,22.0432476413,76.3433902476,0.0,12.3672932834,27.0668015668,22.8803213003,19.8885908825,2.97173041782,0.02
 08/09  22:00:00,124.391133257,20.7120019625,69.0444022228,0.0,4.12243109448,15.9888894789,24.4179609616,21.4262305438,2.97173041782,0.02
 08/09  23:00:00,130.917015314,24.7310534643,71.4441385291,0.0,4.12243109448,15.9888894789,38.2280968516,35.2363664338,2.97173041782,0.02
 08/09  24:00:00,117.11665332,20.6506855338,61.8312387021,0.0,4.12243109448,15.9888894789,30.8416312704,27.8499008526,2.97173041782,0.02
 08/10  01:00:00,125.375628272,24.7183895532,65.9154153096,0.0,4.12243109448,15.9888894789,42.4621111515,39.4703807337,2.97173041782,0.02
 08/10  02:00:00,111.393553486,20.5229516462,56.2358726619,0.0,4.12243109448,15.9888894789,39.6219338988,36.630203481,2.97173041782,0.02
 08/10  03:00:00,122.436203555,24.4767290376,63.2176510798,0.0,4.12243109448,15.9888894789,52.2707550917,49.2790246739,2.97173041782,0.02
 08/10  04:00:00,158.549451036,29.6617882039,76.8413975605,0.0,12.3672932834,24.9413748627,57.0085042774,52.0356202477,4.9528840297,0.02
 08/10  05:00:00,158.675566315,30.1243260538,75.7636604169,0.741314553284,12.3672932834,24.9413748627,108.280755283,103.307871253,4.9528840297,0.02
 08/10  06:00:00,234.502471145,32.0147934062,94.5688419807,0.0762561085975,24.7345865669,70.7195625826,71.4531171283,61.5273490689,9.90576805939,0.02
 08/10  07:00:00,261.33238538,32.3786728399,98.8149865666,0.0,37.1018798503,92.3937384068,48.7063624786,38.7805944192,9.90576805939,0.02
 08/10  08:00:00,276.078969161,32.683363085,101.214333255,0.0,37.1018798503,104.434947198,39.4600003312,29.5342322718,9.90576805939,0.02
 08/10  09:00:00,295.805569261,33.4409743355,108.141820797,0.0,37.1018798503,116.476155989,32.6922766566,22.7665085972,9.90576805939,0.02
 08/10  10:00:00,305.411459218,34.3859314133,116.802377397,0.0,37.1018798503,116.476155989,30.1660967475,11.6477349844,9.90576805939,8.61259370369
 08/10  11:00:00,312.404534004,35.3686619174,122.81268677,0.0,37.1018798503,116.476155989,16.0456466462,6.11987858686,9.90576805939,0.02
 08/10  12:00:00,308.659804577,36.0358634102,130.44229032,0.0,37.1018798503,104.434947198,13.289806557,3.36403849764,9.90576805939,0.02
 08/10  13:00:00,328.264577737,36.7004880565,137.340844168,0.0,37.1018798503,116.476155989,10.9426108679,1.01684280846,9.90576805939,0.02
 08/10  14:00:00,336.407407465,37.4919159237,144.692337924,0.0,37.1018798503,116.476155989,10.0030133443,0.0772452849341,9.90576805939,0.02
 08/10  15:00:00,345.535242251,38.2753081017,153.036880389,0.0,37.1018798503,116.476155989,18.5177523947,0.0,9.90576805939,8.61198433527
 08/10  16:00:00,352.648276953,38.8205809531,159.605092211,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/10  17:00:00,354.189793263,38.99326546,160.97463443,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/10  18:00:00,208.212406953,29.6930659748,105.971514964,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/10  19:00:00,191.083305321,29.3999069954,88.7268270629,0.0,24.7345865669,47.5788473902,8.16771817253,3.19483414283,4.9528840297,0.02
 08/10  20:00:00,179.760496733,29.8707385744,86.4442894431,0.0,12.3672932834,38.6892022431,32.9862989109,29.9945684931,2.97173041782,0.02
 08/10  21:00:00,142.987383289,22.0079327305,66.9788207367,0.0,12.3672932834,27.0668015668,30.7512114595,27.7594810417,2.97173041782,0.02
 08/10  22:00:00,119.609145947,20.6646982418,64.3097180748,0.0,4.12243109448,15.9888894789,30.0796457518,27.087915334,2.97173041782,0.02
 08/10  23:00:00,130.978377524,24.7185201466,71.5180334912,0.0,4.12243109448,15.9888894789,44.633536221,41.6418058032,2.97173041782,0.02
 08/10  24:00:00,119.464296757,20.6436761947,64.1858909055,0.0,4.12243109448,15.9888894789,38.0410151268,35.049284709,2.97173041782,0.02
 08/11  01:00:00,132.161445661,24.7181568366,72.7014648314,0.0,4.12243109448,15.9888894789,50.5826877976,47.5909573798,2.97173041782,0.02
 08/11  02:00:00,115.618623884,20.4022377467,60.5816563684,0.0,4.12243109448,15.9888894789,41.5827663179,38.5910359001,2.97173041782,0.02
 08/11  03:00:00,125.566652038,24.4767290376,66.3480989657,0.0,4.12243109448,15.9888894789,54.3964562371,51.4047258192,2.97173041782,0.02
 08/11  04:00:00,160.58674631,29.5652170843,78.9752633509,0.0,12.3672932834,24.9413748627,59.2822067626,54.3093227329,4.9528840297,0.02
 08/11  05:00:00,160.021076899,30.031417622,77.299123762,0.644269614027,12.3672932834,24.9413748627,113.165260106,108.192376076,4.9528840297,0.02
 08/11  06:00:00,235.625967963,31.8966269321,95.8206695357,0.066091230255,24.7345865669,70.7195625826,79.3059833785,69.3802153191,9.90576805939,0.02
 08/11  07:00:00,264.964120988,32.6473129589,102.178070816,0.0,37.1018798503,92.3937384068,55.8206043961,45.8948363367,9.90576805939,0.02
 08/11  08:00:00,282.254992695,33.3463514363,106.727330762,0.0,37.1018798503,104.434947198,51.5483340761,33.0328154719,9.90576805939,8.60975054481
 08/11  09:00:00,300.895752357,34.088532886,112.584521145,0.0,37.1018798503,116.476155989,30.0582711216,20.1325030623,9.90576805939,0.02
 08/11  10:00:00,311.314348979,34.9498946635,122.141381713,0.0,37.1018798503,116.476155989,18.5508661473,8.62509808792,9.90576805939,0.02
 08/11  11:00:00,322.123429776,35.9454753916,131.954720378,0.0,37.1018798503,116.476155989,14.0551583035,4.12939024414,9.90576805939,0.02
 08/11  12:00:00,317.090857326,36.8852584751,138.023894846,0.0,37.1018798503,104.434947198,12.8115936274,2.88582556805,9.90576805939,0.02
 08/11  13:00:00,338.973224953,37.9732166943,146.776699126,0.0,37.1018798503,116.476155989,11.6024043239,1.67663626454,9.90576805939,0.02
 08/11  14:00:00,346.530417565,38.8855442035,153.421730206,0.0,37.1018798503,116.476155989,18.7246761097,0.206302994735,9.90576805939,8.61260505557
 08/11  15:00:00,350.17697196,39.2408831999,156.713150216,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  16:00:00,352.152578315,39.3592633618,158.570705769,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  17:00:00,353.203059886,39.3215675719,159.659571621,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/11  18:00:00,209.181399335,29.6922290045,106.686089881,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/11  19:00:00,204.897582957,29.4260072446,102.514990967,0.0,24.7345865669,47.5788473902,6.63713369606,1.66424966636,4.9528840297,0.02
 08/11  20:00:00,194.643206097,29.9490188283,101.248704843,0.0,12.3672932834,38.6892022431,20.8308119148,17.8390814969,2.97173041782,0.02
 08/11  21:00:00,147.38587947,22.0267803959,71.3584615566,0.0,12.3672932834,27.0668015668,31.4521816881,28.4604512702,2.97173041782,0.02
 08/11  22:00:00,123.256278654,20.6865336343,67.9350146168,0.0,4.12243109448,15.9888894789,31.7779302975,28.7861998797,2.97173041782,0.02
 08/11  23:00:00,132.887501018,24.7252745361,73.4204018223,0.0,4.12243109448,15.9888894789,41.2944864344,38.3027560166,2.97173041782,0.02
 08/11  24:00:00,119.843955449,20.6452615084,64.56396351,0.0,4.12243109448,15.9888894789,32.1656935128,29.173963095,2.97173041782,0.02
 08/12  01:00:00,131.553998992,24.7181568366,72.0940173832,0.0,4.12243109448,15.9888894789,40.8684003012,37.8766698834,2.97173041782,0.02
 08/12  02:00:00,116.874656947,20.5229516462,61.7169747522,0.0,4.12243109448,15.9888894789,34.4043266908,31.412596273,2.97173041782,0.02
 08/12  03:00:00,128.284047686,24.5974429371,68.9447799333,0.0,4.12243109448,15.9888894789,53.2010680595,41.629467171,2.97173041782,8.59987047069
 08/12  04:00:00,145.47266113,29.3237892853,81.2371125801,0.0,4.12243109448,16.0517297156,53.667001233,50.6752708152,2.97173041782,0.02
 08/12  05:00:00,142.440506528,29.0340759265,78.4946714055,0.0,4.12243109448,16.0517297156,58.1866352211,55.1949048033,2.97173041782,0.02
 08/12  06:00:00,181.143100425,30.2412149215,94.7852181852,0.0,4.12243109448,39.6058045677,45.1792383676,42.1875079497,2.97173041782,0.02
 08/12  07:00:00,204.912947777,30.4778347216,96.0661656932,0.00591379016975,12.3672932834,65.3531420225,91.2181880076,86.2453039779,4.9528840297,0.02
 08/12  08:00:00,209.185457118,30.6234387929,97.3084793763,0.0,12.3672932834,68.2430321324,84.428009087,79.4551250574,4.9528840297,0.02
 08/12  09:00:00,245.508348884,31.313124342,103.924978679,0.0,16.4897243779,93.1370602926,67.1177074884,59.1730930408,7.92461444751,0.02
 08/12  10:00:00,252.599004655,31.7013729998,110.627323412,0.0,16.4897243779,93.1370602926,53.1781523506,45.233537903,7.92461444751,0.02
 08/12  11:00:00,260.556305216,32.0950493253,118.190943792,0.0,16.4897243779,93.1370602926,39.9415709296,31.9969564821,7.92461444751,0.02
 08/12  12:00:00,256.831689939,32.4415863385,123.271298442,0.0,16.4897243779,83.9857416113,31.6482916707,23.7036772232,7.92461444751,0.02
 08/12  13:00:00,260.028065659,32.7887607645,126.120495467,0.0,16.4897243779,83.9857416113,28.6609677762,20.7163533287,7.92461444751,0.02
 08/12  14:00:00,264.976699578,33.1693666302,130.688551674,0.0,16.4897243779,83.9857416113,25.0810191651,17.1364047176,7.92461444751,0.02
 08/12  15:00:00,233.896114084,30.2412149215,119.993012373,0.0,12.3672932834,70.6512738906,7.94689929589,2.97401526619,4.9528840297,0.02
 08/12  16:00:00,234.617125381,30.2412149215,120.71401924,0.0,12.3672932834,70.6512738906,7.37805445758,2.40517042789,4.9528840297,0.02
 08/12  17:00:00,222.761922938,30.2436430272,121.379673178,0.0,12.3672932834,58.1284167478,7.45534457983,2.48246055014,4.9528840297,0.02
 08/12  18:00:00,170.117634074,29.7531319186,102.41323537,0.0,12.3672932834,24.9413748627,14.6780874397,9.70520341,4.9528840297,0.02
 08/12  19:00:00,163.985258805,29.3551089291,96.6788830776,0.0,12.3672932834,24.9413748627,23.2591729456,18.2862889159,4.9528840297,0.02
 08/12  20:00:00,161.571439223,29.8599443362,99.148902076,0.0,4.12243109448,16.0517297156,31.575615081,28.5838846632,2.97173041782,0.02
 08/12  21:00:00,124.971272904,21.0964789897,69.2186443369,0.0,4.12243109448,15.9888894789,38.2152545246,26.6419370804,2.97173041782,8.60158702641
 08/12  22:00:00,124.321573176,20.6705738844,69.016268641,0.0,4.12243109448,15.9888894789,30.2434281235,27.2516977057,2.97173041782,0.02
 08/12  23:00:00,134.830377936,24.7234517532,75.3651013594,0.0,4.12243109448,15.9888894789,41.6706520504,38.6789216326,2.97173041782,0.02
 08/12  24:00:00,119.764813619,20.6456730298,64.4844100741,0.0,4.12243109448,15.9888894789,37.4819972468,34.490266829,2.97173041782,0.02
 08/13  01:00:00,127.152406235,24.7181568366,69.7536401623,0.0,2.06121554724,15.9888894789,51.9225111879,48.9307807701,2.97173041782,0.02
 08/13  02:00:00,107.695393781,19.4907683689,55.6525293215,0.0,2.06121554724,15.9888894789,43.4217164926,40.4299860748,2.97173041782,0.02
 08/13  03:00:00,115.867787873,22.653790282,60.5762261533,0.0,2.06121554724,15.9888894789,54.925107174,51.9333767562,2.97173041782,0.02
 08/13  04:00:00,102.705276863,18.8871988714,51.2659819908,0.0,2.06121554724,15.9888894789,47.4157464123,44.4240159945,2.97173041782,0.02
 08/13  05:00:00,117.378646078,22.895218081,61.845656639,0.0,2.06121554724,15.9888894789,61.0635778992,58.0718474814,2.97173041782,0.02
 08/13  06:00:00,103.283513292,19.9193821487,53.1397830317,0.0,2.06121554724,15.9888894789,52.3954888592,49.4037584414,2.97173041782,0.02
 08/13  07:00:00,103.566930088,23.9938734396,60.9874476544,0.0,2.06121554724,15.9888894789,62.2944336864,59.3027032686,2.97173041782,0.02
 08/13  08:00:00,122.565261362,20.2573810673,56.0208125666,0.0,4.12243109448,41.7362269337,45.7126187553,40.7397347256,4.9528840297,0.02
 08/13  09:00:00,138.068957503,24.7181568366,66.9566387143,0.0,4.12243109448,41.7362269337,49.1797289648,44.2068449351,4.9528840297,0.02
 08/13  10:00:00,127.876505432,20.6592439078,60.930193832,0.0,4.12243109448,41.7362269337,34.957952272,29.9850682423,4.9528840297,0.02
 08/13  11:00:00,141.982402248,24.7352688948,70.8529714306,0.0,4.12243109448,41.7362269337,38.1969125223,33.2240284926,4.9528840297,0.02
 08/13  12:00:00,131.762848125,20.6861530941,64.7896273604,0.0,4.12243109448,41.7362269337,28.7903464425,23.8174624128,4.9528840297,0.02
 08/13  13:00:00,146.130570373,24.7418829992,74.9945254655,0.0,4.12243109448,41.7362269337,31.0658862636,26.0930022339,4.9528840297,0.02
 08/13  14:00:00,135.351882372,20.7175118152,68.3473028947,0.0,4.12243109448,41.7362269337,23.732516418,18.7596323883,4.9528840297,0.02
 08/13  15:00:00,149.764080946,24.7873731911,78.5825458482,0.0,4.12243109448,41.7362269337,25.2983535764,20.3254695467,4.9528840297,0.02
 08/13  16:00:00,121.629983157,20.800952749,71.3996550486,0.0,4.12243109448,24.8785346261,20.395005391,15.4221213613,4.9528840297,0.02
 08/13  17:00:00,123.288819442,24.7805310769,79.9226794494,0.0,2.06121554724,15.9888894789,26.185737836,23.1940074182,2.97173041782,0.02
