Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  18:00:00,110.421730911,20.7530558728,71.1901603574,0.0,2.06121554724,15.9888894789,22.9056499216,19.9139195038,2.97173041782,0.02
 08/13  19:00:00,122.359166646,24.7625799278,79.0109777817,0.0,2.06121554724,15.9888894789,30.4191065301,27.4273761122,2.97173041782,0.02
 08/13  20:00:00,119.012854855,20.7014788206,68.0870279933,0.0,2.06121554724,15.9888894789,29.1767590104,26.1850285926,2.97173041782,0.02
 08/13  21:00:00,131.888216999,24.7328091937,74.4747988366,0.0,2.06121554724,15.9888894789,41.4295728263,38.4378424085,2.97173041782,0.02
 08/13  22:00:00,116.288920463,20.6547671456,63.050446095,0.0101924776925,2.06121554724,15.9888894789,37.7232953928,34.731564975,2.97173041782,0.02
 08/13  23:00:00,122.67995643,24.718970092,65.2385765193,0.0418008087156,2.06121554724,15.9888894789,59.3175596663,56.3258292485,2.97173041782,0.02
 08/13  24:00:00,103.584943821,19.7326921478,51.220679663,0.0794760684906,2.06121554724,15.9888894789,54.5074758119,51.5157453941,2.97173041782,0.02
 08/14  01:00:00,112.470087972,22.895218081,54.8188604782,0.0570224159104,4.12243109448,15.9888894789,66.0975056462,63.1057752284,2.97173041782,0.02
 08/14  02:00:00,100.281712855,19.1286266704,46.5064922674,0.0332822866577,4.12243109448,15.9888894789,55.1408268516,52.1490964338,2.97173041782,0.02
 08/14  03:00:00,112.137965531,22.7986469614,54.579956008,0.0603755059789,4.12243109448,15.9888894789,65.5955460624,62.6038156446,2.97173041782,0.02
 08/14  04:00:00,147.328812048,28.7443625677,66.5381829032,0.0,12.3672932834,24.9413748627,87.0125852294,73.4581170926,4.9528840297,8.60158410705
 08/14  05:00:00,158.302383683,30.1237865544,72.8372336951,3.29509691461,12.3672932834,24.9413748627,135.701151591,130.728267561,4.9528840297,0.02
 08/14  06:00:00,222.870339955,30.626626459,83.6193860812,0.781746615377,24.7345865669,70.7195625826,98.3620345464,88.436266487,9.90576805939,0.02
 08/14  07:00:00,248.172310214,31.0653074926,86.9196178001,0.0486487122246,37.1018798503,92.3937384068,73.6662579073,63.7404898479,9.90576805939,0.02
 08/14  08:00:00,260.875394955,31.2113302583,87.4828150074,0.0,37.1018798503,104.434947198,68.408510359,58.4827422996,9.90576805939,0.02
 08/14  09:00:00,272.991753707,31.3397613503,87.4292693379,0.0,37.1018798503,116.476155989,64.1668611112,54.2410930518,9.90576805939,0.02
 08/14  10:00:00,276.036445552,31.6466341796,90.1666706402,0.0,37.1018798503,116.476155989,56.7141671395,46.7883990801,9.90576805939,0.02
 08/14  11:00:00,281.955393787,32.1535603302,95.5785228162,0.0,37.1018798503,116.476155989,48.6688544973,38.7430864379,9.90576805939,0.02
 08/14  12:00:00,278.052431616,32.904421532,102.966242191,0.0,37.1018798503,104.434947198,47.6602568701,29.1428361809,9.90576805939,8.61165262987
 08/14  13:00:00,297.632254936,33.6595814334,109.749445356,0.0,37.1018798503,116.476155989,26.001919802,16.0761517426,9.90576805939,0.02
 08/14  14:00:00,303.610624363,34.4588306452,114.928698228,0.0,37.1018798503,116.476155989,20.4173418197,10.4915737603,9.90576805939,0.02
 08/14  15:00:00,307.471888339,34.947884414,118.301005168,0.0,37.1018798503,116.476155989,18.2458809239,8.32011286453,9.90576805939,0.02
 08/14  16:00:00,310.336857516,35.334063246,120.780125726,0.0,37.1018798503,116.476155989,16.2758857968,6.3501177374,9.90576805939,0.02
 08/14  17:00:00,314.653661217,35.6405798257,124.791121055,0.0,37.1018798503,116.476155989,14.1164734492,4.19070538976,9.90576805939,0.02
 08/14  18:00:00,193.950106056,29.6071811282,91.3863251185,0.0,24.7345865669,47.5788473902,16.977192119,12.0043080893,4.9528840297,0.02
 08/14  19:00:00,190.2987718,29.3239379544,88.0182313503,0.0,24.7345865669,47.5788473902,24.0623095087,19.089425479,4.9528840297,0.02
 08/14  20:00:00,183.280632387,29.8095441871,90.0255962036,0.0,12.3672932834,38.6892022431,41.6592095329,30.0834156241,2.97173041782,8.60406349099
 08/14  21:00:00,138.297188906,21.0775850064,63.2403885542,0.0,12.3672932834,27.0668015668,29.1149356395,26.1232052216,2.97173041782,0.02
 08/14  22:00:00,117.47456277,20.6440347849,62.1957981479,0.0,4.12243109448,15.9888894789,30.0644163906,27.0726859728,2.97173041782,0.02
 08/14  23:00:00,127.523886586,24.7181568366,68.0639056908,0.0,4.12243109448,15.9888894789,43.4036316605,40.4119012427,2.97173041782,0.02
 08/14  24:00:00,111.633552649,20.2815238472,56.7172990068,0.0,4.12243109448,15.9888894789,39.5036537517,36.5119233339,2.97173041782,0.02
 08/15  01:00:00,119.544753089,23.5652596598,61.259088165,0.0,4.12243109448,15.9888894789,57.7156469896,54.7239165718,2.97173041782,0.02
 08/15  02:00:00,103.436729827,19.0079127709,49.8155060472,0.0,4.12243109448,15.9888894789,51.4950813024,48.5033508846,2.97173041782,0.02
 08/15  03:00:00,115.986383514,22.895218081,58.3921790374,0.0,4.12243109448,15.9888894789,65.4127040611,62.4209736432,2.97173041782,0.02
 08/15  04:00:00,150.758137444,28.8409336873,69.8709378526,0.0,12.3672932834,24.9413748627,81.9333624736,76.9604784439,4.9528840297,0.02
 08/15  05:00:00,158.773916363,30.1454756631,74.9014928337,1.68068196448,12.3672932834,24.9413748627,139.933395163,134.960511133,4.9528840297,0.02
 08/15  06:00:00,222.19519672,30.6674668192,83.646626735,0.0385229260384,24.7345865669,70.7195625826,104.852251205,94.9264831452,9.90576805939,0.02
 08/15  07:00:00,249.032468879,31.4163280202,87.477407407,0.0,37.1018798503,92.3937384068,81.8969694923,71.9712014329,9.90576805939,0.02
 08/15  08:00:00,266.125264636,31.9871585043,91.9568244233,0.0,37.1018798503,104.434947198,68.158186624,58.2324185646,9.90576805939,0.02
 08/15  09:00:00,286.586340286,32.6296475354,99.7339155533,0.0,37.1018798503,116.476155989,49.2137507609,39.2879827015,9.90576805939,0.02
 08/15  10:00:00,295.19065096,33.3555944083,107.611848054,0.0,37.1018798503,116.476155989,32.12952199,22.2037539307,9.90576805939,0.02
 08/15  11:00:00,302.060587983,34.124092583,113.713216185,0.0,37.1018798503,116.476155989,31.7432999351,13.2241601588,9.90576805939,8.6133717169
 08/15  12:00:00,295.519285645,34.9046072767,118.433017661,0.0,37.1018798503,104.434947198,18.0622489676,8.13648090816,9.90576805939,0.02
 08/15  13:00:00,314.189621356,35.5902393453,124.376129798,0.0,37.1018798503,116.476155989,15.2203344164,5.29456635702,9.90576805939,0.02
 08/15  14:00:00,322.014702935,36.4532033948,131.338339721,0.0,37.1018798503,116.476155989,12.52438365,2.59861559056,9.90576805939,0.02
 08/15  15:00:00,325.67403903,37.1109758511,134.339999966,0.0,37.1018798503,116.476155989,11.2240878419,1.29831978255,9.90576805939,0.02
 08/15  16:00:00,327.603732323,37.447677673,135.933346754,0.0,37.1018798503,116.476155989,19.6860849673,1.16969141698,9.90576805939,8.61062549093
 08/15  17:00:00,328.166220205,37.4808023917,136.463501023,0.0,37.1018798503,116.476155989,11.0681109793,1.14234291993,9.90576805939,0.02
 08/15  18:00:00,196.987214878,29.6370975107,94.3935437399,0.0,24.7345865669,47.5788473902,12.7125549249,7.73967089522,4.9528840297,0.02
 08/15  19:00:00,192.77258976,29.3595176999,90.4564974137,0.0,24.7345865669,47.5788473902,24.6365664022,19.6636823725,4.9528840297,0.02
 08/15  20:00:00,185.862337133,29.8551092418,92.5617563997,0.0,12.3672932834,38.6892022431,40.2830924758,37.291362058,2.97173041782,0.02
 08/15  21:00:00,139.031089469,21.0880242245,63.9638528743,0.0,12.3672932834,27.0668015668,36.6310466653,33.6393162475,2.97173041782,0.02
 08/15  22:00:00,118.430482583,20.652031829,63.1437209882,0.0,4.12243109448,15.9888894789,37.5259286501,34.5341982323,2.97173041782,0.02
 08/15  23:00:00,128.616796843,24.7182261843,69.1567466376,0.0,4.12243109448,15.9888894789,58.8310866382,55.8393562203,2.97173041782,0.02
 08/15  24:00:00,112.595955525,20.4022377467,57.5589879867,0.0,4.12243109448,15.9888894789,58.6805439328,55.688813515,2.97173041782,0.02
 08/16  01:00:00,123.351624633,24.4767290376,64.1330714507,0.0,4.12243109448,15.9888894789,79.5858386377,76.5941082199,2.97173041782,0.02
 08/16  02:00:00,102.764878531,19.0079127709,49.143654689,0.0,4.12243109448,15.9888894789,63.1214482653,60.1297178475,2.97173041782,0.02
 08/16  03:00:00,113.285334789,22.895218081,55.6911302211,0.0,4.12243109448,15.9888894789,79.9892955136,76.9975650958,2.97173041782,0.02
 08/16  04:00:00,145.958986183,28.8409336873,65.0717864711,0.0,12.3672932834,24.9413748627,96.9943234875,92.0214394578,4.9528840297,0.02
 08/16  05:00:00,155.640845589,30.2015955783,72.0603316996,1.3326522616,12.3672932834,24.9413748627,163.430492948,158.457608918,4.9528840297,0.02
 08/16  06:00:00,216.952181647,30.7314582268,78.3717610812,0.00638192539133,24.7345865669,70.7195625826,131.306994087,121.381226028,9.90576805939,0.02
 08/16  07:00:00,243.150619209,31.504075661,81.5078038702,0.0,37.1018798503,92.3937384068,109.760381929,99.8346138701,9.90576805939,0.02
 08/16  08:00:00,260.786076332,32.1293056538,86.4754463203,0.0,37.1018798503,104.434947198,98.1013506754,88.175582616,9.90576805939,0.02
 08/16  09:00:00,278.622479676,32.7499558576,91.649724313,0.0,37.1018798503,116.476155989,98.6541406166,80.1372370234,9.90576805939,8.61113553383
 08/16  10:00:00,285.7682763,33.4509899984,98.0941870652,0.0,37.1018798503,116.476155989,81.5442570632,71.6184890038,9.90576805939,0.02
 08/16  11:00:00,294.236970537,34.2913572105,105.722364697,0.0,37.1018798503,116.476155989,67.2527971039,57.3270290445,9.90576805939,0.02
 08/16  12:00:00,288.725799441,35.0264243818,111.517658725,0.0,37.1018798503,104.434947198,57.0413567327,47.1155886733,9.90576805939,0.02
 08/16  13:00:00,308.049059419,35.7660937621,118.059642004,0.0,37.1018798503,116.476155989,47.005788982,37.0800209226,9.90576805939,0.02
 08/16  14:00:00,313.373671168,36.564583459,122.585863931,0.0,37.1018798503,116.476155989,50.4775221885,31.9589040876,9.90576805939,8.61285004148
 08/16  15:00:00,317.874528871,37.2722476682,126.379298569,0.0,37.1018798503,116.476155989,39.4122235874,29.486455528,9.90576805939,0.02
 08/16  16:00:00,320.510027916,37.605066962,128.682336746,0.0,37.1018798503,116.476155989,32.3950339174,22.469265858,9.90576805939,0.02
 08/16  17:00:00,322.010768979,37.6649521434,130.123887175,0.0,37.1018798503,116.476155989,28.4597194646,18.5339514052,9.90576805939,0.02
 08/16  18:00:00,198.234540805,29.6404187407,95.6375359361,0.0,24.7345865669,47.5788473902,37.6083851286,32.6355010989,4.9528840297,0.02
 08/16  19:00:00,194.930013178,29.3635583076,92.6098661838,0.0,24.7345865669,47.5788473902,45.2895735176,40.3166894879,4.9528840297,0.02
 08/16  20:00:00,187.21177954,29.8645257248,93.9017674319,0.0,12.3672932834,38.6892022431,57.4336818843,54.4419514664,2.97173041782,0.02
 08/16  21:00:00,139.892751001,21.0894594444,64.8240706826,0.0,12.3672932834,27.0668015668,50.8207256641,47.8289952462,2.97173041782,0.02
 08/16  22:00:00,117.552300767,20.6531629745,62.2644071694,0.0,4.12243109448,15.9888894789,54.7087888103,51.7170583925,2.97173041782,0.02
 08/16  23:00:00,123.94071266,24.7182560745,64.4806317049,0.0,4.12243109448,15.9888894789,79.0747793501,76.0830489323,2.97173041782,0.02
 08/16  24:00:00,104.978670117,19.3700544694,50.9953038438,0.0,4.12243109448,15.9888894789,62.6337733722,59.6420429544,2.97173041782,0.02
 08/17  01:00:00,114.545415681,22.653790282,57.1926380861,0.0,4.12243109448,15.9888894789,77.5451710211,74.5534406033,2.97173041782,0.02
 08/17  02:00:00,101.492072268,19.0079127709,47.8708475581,0.0,4.12243109448,15.9888894789,65.3862510044,62.3945205866,2.97173041782,0.02
 08/17  03:00:00,111.877202116,22.895218081,54.2829966779,0.0,4.12243109448,15.9888894789,81.2377170235,78.2459866057,2.97173041782,0.02
 08/17  04:00:00,141.342839641,28.7443625677,60.5522101774,0.0,12.3672932834,24.9413748627,98.6808480176,93.7079639879,4.9528840297,0.02
 08/17  05:00:00,149.334612376,30.2102768406,65.8601830617,1.21788555044,12.3672932834,24.9413748627,164.964997572,159.992113542,4.9528840297,0.02
 08/17  06:00:00,206.641007813,30.7377789316,68.0352608195,0.0253867860958,24.7345865669,70.7195625826,141.374459639,122.867135869,9.90576805939,8.60155571069
 08/17  07:00:00,231.046152786,31.5488194294,69.3585908423,0.0,37.1018798503,92.3937384068,110.900895576,100.975127517,9.90576805939,0.02
 08/17  08:00:00,249.216995081,32.1918031359,74.8439319408,0.0,37.1018798503,104.434947198,101.951480471,92.0257124112,9.90576805939,0.02
 08/17  09:00:00,270.887836136,32.8277660607,83.8373393865,0.0,37.1018798503,116.476155989,96.1631544123,86.2373863529,9.90576805939,0.02
 08/17  10:00:00,283.76917314,33.561571428,95.984452223,0.0,37.1018798503,116.476155989,91.2156882626,81.2899202032,9.90576805939,0.02
 08/17  11:00:00,294.737160104,34.4600264849,106.053813608,0.0,37.1018798503,116.476155989,78.9608530575,69.0350849981,9.90576805939,0.02
 08/17  12:00:00,293.612397649,35.3223357152,116.108281397,0.0,37.1018798503,104.434947198,59.2002111454,49.274443086,9.90576805939,0.02
 08/17  13:00:00,318.914400485,36.1197737126,125.552506372,0.0,37.1018798503,116.476155989,47.3289991647,28.8097085322,9.90576805939,8.61352257317
 08/17  14:00:00,331.820490516,37.0042344066,133.292149357,0.0,37.1018798503,116.476155989,25.0434957379,15.1177276785,9.90576805939,0.02
 08/17  15:00:00,343.702086135,37.8304071145,141.945490645,0.0,37.1018798503,116.476155989,15.9049153418,5.97914728238,9.90576805939,0.02
 08/17  16:00:00,354.946604819,38.1320259424,145.34106747,0.0,37.1018798503,116.476155989,13.0629114865,3.13714342711,9.90576805939,0.02
 08/17  17:00:00,356.139651904,38.2520480163,146.572254133,0.0,37.1018798503,116.476155989,12.9519787174,3.026210658,9.90576805939,0.02
 08/17  18:00:00,215.323394751,29.6590516648,100.763458028,0.0,24.7345865669,47.5788473902,21.5331879897,16.56030396,4.9528840297,0.02
 08/17  19:00:00,208.322244275,29.3791237572,96.0920404526,0.0,24.7345865669,47.5788473902,32.8302129878,27.8573289581,4.9528840297,0.02
 08/17  20:00:00,199.849174946,29.8792758519,96.7795954742,0.0,12.3672932834,38.6892022431,55.5942403584,44.018415314,2.97173041782,8.60409462666
 08/17  21:00:00,143.800305839,21.0935724634,65.9428659775,0.0,12.3672932834,27.0668015668,45.9320227836,42.9402923658,2.97173041782,0.02
 08/17  22:00:00,117.010770274,20.6557599848,60.7904923107,0.0,4.12243109448,15.9888894789,56.9661382101,53.9744077922,2.97173041782,0.02
 08/17  23:00:00,125.196575938,24.7184515307,64.735376555,0.0,4.12243109448,15.9888894789,79.0357303494,76.0439999316,2.97173041782,0.02
 08/17  24:00:00,107.476142711,20.4022377467,52.0014904739,0.0,4.12243109448,15.9888894789,65.0374381316,62.0457077138,2.97173041782,0.02
 08/18  01:00:00,107.290325671,22.653790282,49.9375482309,0.0,4.12243109448,15.9888894789,77.5843426668,74.592612249,2.97173041782,0.02
 08/18  02:00:00,92.7326126406,18.8871988714,39.2321020416,0.0,4.12243109448,15.9888894789,65.874911965,62.8831815472,2.97173041782,0.02
 08/18  03:00:00,102.540339867,22.7020758418,45.1392769334,0.0,4.12243109448,15.9888894789,83.8246815086,80.8329510908,2.97173041782,0.02
 08/18  04:00:00,136.566233446,29.0340759265,55.4858909393,0.0,12.3672932834,24.9413748627,98.7821870478,93.8093030181,4.9528840297,0.02
 08/18  05:00:00,147.515584693,30.354794923,63.2550439462,1.85947926596,12.3672932834,24.9413748627,165.226507197,160.253623167,4.9528840297,0.02
 08/18  06:00:00,205.913520943,30.6460402195,67.3169716591,0.107928187353,24.7345865669,70.7195625826,132.808471772,122.882703713,9.90576805939,0.02
 08/18  07:00:00,230.769132308,31.3610714466,69.2693188418,0.0,37.1018798503,92.3937384068,111.539462013,101.613693953,9.90576805939,0.02
 08/18  08:00:00,249.623747173,31.9870275808,75.4554225838,0.0,37.1018798503,104.434947198,102.480542914,92.5547748547,9.90576805939,0.02
 08/18  09:00:00,272.063270692,32.6842096416,85.1562719018,0.0,37.1018798503,116.476155989,96.234892572,86.3091245126,9.90576805939,0.02
 08/18  10:00:00,286.725350206,33.471460437,99.0306675125,0.0,37.1018798503,116.476155989,89.2427269536,79.3169588942,9.90576805939,0.02
 08/18  11:00:00,298.886944295,34.4277711205,110.235841015,0.0,37.1018798503,116.476155989,78.3881367836,59.8688147224,9.90576805939,8.6135540018
 08/18  12:00:00,300.640450204,35.3357242497,120.181989764,0.0,37.1018798503,104.434947198,49.3283163811,39.4025483217,9.90576805939,0.02
 08/18  13:00:00,325.593826303,36.135857031,127.915504104,0.0,37.1018798503,116.476155989,33.5880481013,23.6622800419,9.90576805939,0.02
 08/18  14:00:00,336.066866579,36.9651174075,134.241557559,0.0,37.1018798503,116.476155989,23.686294455,13.7605263956,9.90576805939,0.02
 08/18  15:00:00,340.978264473,37.6980206697,139.394872959,0.0,37.1018798503,116.476155989,17.0940913439,7.1683232845,9.90576805939,0.02
 08/18  16:00:00,344.750643236,37.8976138426,139.736541743,0.0,37.1018798503,116.476155989,24.4415587749,5.92503685039,9.90576805939,8.61075386513
 08/18  17:00:00,339.292591154,37.6030973392,136.793793278,0.0,37.1018798503,116.476155989,18.6112142054,8.68544614596,9.90576805939,0.02
 08/18  18:00:00,205.483529908,29.6297759343,95.7096993095,0.0,24.7345865669,47.5788473902,32.7985476233,27.8256635936,4.9528840297,0.02
 08/18  19:00:00,198.938343547,29.3532529294,92.7548995546,0.0,24.7345865669,47.5788473902,41.3048999362,36.3320159065,4.9528840297,0.02
 08/18  20:00:00,188.714611706,29.8380479347,92.7762982991,0.0,12.3672932834,38.6892022431,57.1032578912,54.1115274734,2.97173041782,0.02
 08/18  21:00:00,139.291096035,21.081455559,62.9094246025,0.0,12.3672932834,27.0668015668,55.4638032529,52.4720728351,2.97173041782,0.02
 08/18  22:00:00,118.914594426,20.6451870936,61.1588853701,0.0,4.12243109448,15.9888894789,60.2500867138,57.258356296,2.97173041782,0.02
 08/18  23:00:00,130.698283999,24.7181568366,65.6717635419,0.0,4.12243109448,15.9888894789,79.2832525741,76.2915221563,2.97173041782,0.02
 08/18  24:00:00,112.089066492,20.2815238472,53.1458404503,0.0,4.12243109448,15.9888894789,65.2341186673,62.2423882494,2.97173041782,0.02
 08/19  01:00:00,116.429661163,22.5330763825,53.7418592785,0.0,4.12243109448,15.9888894789,77.1732388683,74.1815084505,2.97173041782,0.02
 08/19  02:00:00,101.592416618,18.8871988714,44.8669353998,0.0,4.12243109448,15.9888894789,65.2198982625,62.2281678447,2.97173041782,0.02
 08/19  03:00:00,110.169403262,22.7986469614,51.366408792,0.0,4.12243109448,15.9888894789,82.7790714521,79.7873410343,2.97173041782,0.02
 08/19  04:00:00,123.038509361,29.0340759265,59.0926745038,0.0,4.12243109448,16.0517297156,104.083248769,101.091518351,2.97173041782,0.02
 08/19  05:00:00,118.726519817,28.7926481275,55.0221127327,0.0,4.12243109448,16.0517297156,106.020783253,103.029052835,2.97173041782,0.02
 08/19  06:00:00,147.566617483,30.2412149215,61.2087353921,0.0,4.12243109448,39.6058045677,87.8295306008,84.8378001829,2.97173041782,0.02
 08/19  07:00:00,175.292628438,30.2603845421,65.4007212756,1.26848911163,12.3672932834,65.3531420225,141.765294065,136.792410036,4.9528840297,0.02
 08/19  08:00:00,187.742674091,30.3114794984,75.684324858,0.49331838261,12.3672932834,68.2430321324,136.592151352,131.619267322,4.9528840297,0.02
 08/19  09:00:00,228.424195554,30.5374225684,87.4187075944,0.197777660778,16.4897243779,93.1370602926,103.275916837,95.3313023895,7.92461444751,0.02
 08/19  10:00:00,234.590026353,30.7746749137,93.5175892128,0.0273966576163,16.4897243779,93.1370602926,87.6660207614,79.7214063139,7.92461444751,0.02
 08/19  11:00:00,237.443910995,31.0533636638,96.1201858288,0.0,16.4897243779,93.1370602926,98.4131718653,81.8827029997,7.92461444751,8.60585441817
 08/19  12:00:00,232.164906941,31.3443366089,99.7017552582,0.0,16.4897243779,83.9857416113,83.2084926071,75.2638781596,7.92461444751,0.02
 08/19  13:00:00,235.156698852,31.6166564457,102.421234311,0.0,16.4897243779,83.9857416113,79.8967717108,71.9521572633,7.92461444751,0.02
 08/19  14:00:00,239.695841973,31.9683816159,106.608684611,0.0,16.4897243779,83.9857416113,73.4236670203,65.4790525728,7.92461444751,0.02
 08/19  15:00:00,215.01671699,30.2412149215,101.113622583,0.0,12.3672932834,70.6512738906,31.7750583028,26.8021742731,4.9528840297,0.02
 08/19  16:00:00,216.116138139,30.2412149215,102.213040113,0.0,12.3672932834,70.6512738906,28.8635678387,23.890683809,4.9528840297,0.02
 08/19  17:00:00,205.204925532,30.2412149215,103.825107547,0.0,12.3672932834,58.1284167478,29.2219880047,24.249103975,4.9528840297,0.02
 08/19  18:00:00,159.793954167,29.6907503524,92.1519373997,0.0,12.3672932834,24.9413748627,46.6238670862,41.6509830565,4.9528840297,0.02
 08/19  19:00:00,154.604489653,29.3030548019,87.3501684242,0.0,12.3672932834,24.9413748627,55.996528393,51.0236443633,4.9528840297,0.02
 08/19  20:00:00,152.631974347,29.7800455657,87.9401696756,0.0,4.12243109448,16.0517297156,74.7486598002,71.7569293824,2.97173041782,0.02
 08/19  21:00:00,113.565358106,20.1609735849,58.769654123,0.0,4.12243109448,15.9888894789,61.1862190017,58.1944885838,2.97173041782,0.02
 08/19  22:00:00,126.971359438,24.2895430568,67.9614105687,0.0,4.12243109448,15.9888894789,79.3526274626,76.3608970448,2.97173041782,0.02
 08/19  23:00:00,100.708903158,18.0964433931,48.0205670231,0.0,4.12243109448,15.9888894789,63.4570145108,60.465284093,2.97173041782,0.02
 08/19  24:00:00,117.570605883,23.6859735593,59.1642264651,0.0,4.12243109448,15.9888894789,86.9124706604,83.9207402426,2.97173041782,0.02
 08/20  01:00:00,92.4765984631,17.4264018143,42.5409381471,0.0,2.06121554724,15.9888894789,63.1681873344,60.1764569166,2.97173041782,0.02
 08/20  02:00:00,101.287658381,22.2192202438,46.4306665152,0.0,2.06121554724,15.9888894789,85.5120875101,82.5203570923,2.97173041782,0.02
 08/20  03:00:00,83.7475612627,16.0320768385,35.2276447128,0.0,2.06121554724,15.9888894789,60.1639076793,57.1721772614,2.97173041782,0.02
 08/20  04:00:00,99.0206413722,22.1226491242,44.2602205632,0.0,2.06121554724,15.9888894789,89.7869325923,86.7952021745,2.97173041782,0.02
 08/20  05:00:00,78.4326821427,15.5492212405,30.3956211246,0.0,2.06121554724,15.9888894789,65.5631159385,62.5713855207,2.97173041782,0.02
 08/20  06:00:00,95.2742032176,23.2695900426,41.6731703895,0.0,2.06121554724,15.9888894789,101.214748418,98.223018,2.97173041782,0.02
 08/20  07:00:00,75.9915441375,19.4848121105,38.0059909015,0.0,2.06121554724,15.9888894789,77.0619991983,74.0702687805,2.97173041782,0.02
 08/20  08:00:00,127.232178908,25.104441315,55.3461141846,0.0,4.12243109448,41.7362269337,89.7464212948,84.7735372651,4.9528840297,0.02
 08/20  09:00:00,116.553591114,20.1636743042,49.0032447703,0.0,4.12243109448,41.7362269337,77.9889592906,64.4344861502,4.9528840297,8.60158911063
 08/20  10:00:00,137.802594188,25.2183896754,65.5653700104,0.0,4.12243109448,41.7362269337,83.543087532,78.5702035023,4.9528840297,0.02
 08/20  11:00:00,123.414374006,20.1717420913,55.3813799573,0.0,4.12243109448,41.7362269337,65.0598339485,60.0869499188,4.9528840297,0.02
 08/20  12:00:00,145.271282928,25.2292759931,72.7514506114,0.0,4.12243109448,41.7362269337,78.7023008191,73.7294167894,4.9528840297,0.02
 08/20  13:00:00,129.545505857,20.1761229244,60.7353641564,0.0,4.12243109448,41.7362269337,57.5026936625,52.5298096328,4.9528840297,0.02
 08/20  14:00:00,150.912675958,25.2394623825,77.9709077561,0.0,4.12243109448,41.7362269337,65.2723403127,60.299456283,4.9528840297,0.02
 08/20  15:00:00,131.472849067,20.1844902282,63.0662889336,0.0,4.12243109448,41.7362269337,50.0448450162,45.0719609865,4.9528840297,0.02
 08/20  16:00:00,135.283419898,25.2599185975,79.6841223117,0.0,4.12243109448,24.8785346261,60.9190995606,55.9462155309,4.9528840297,0.02
 08/20  17:00:00,103.001404507,20.1823090993,63.3774839422,0.0,2.06121554724,15.9888894789,51.6756912099,48.683960792,2.97173041782,0.02
 08/20  18:00:00,123.770646516,25.2356540484,79.3573965482,0.0,2.06121554724,15.9888894789,66.4165771354,63.4248467176,2.97173041782,0.02
 08/20  19:00:00,102.7646993,20.1718221098,62.3773119932,0.0,2.06121554724,15.9888894789,56.1689819797,53.1772515619,2.97173041782,0.02
 08/20  20:00:00,133.700214187,25.2098948049,75.0231160092,0.0,2.06121554724,15.9888894789,81.3916341072,78.3999036894,2.97173041782,0.02
 08/20  21:00:00,105.247444729,19.2495878884,52.9789370917,0.0,2.06121554724,15.9888894789,68.3200358276,65.3283054098,2.97173041782,0.02
 08/20  22:00:00,120.473457286,24.2895430568,63.5247238398,0.0,2.06121554724,15.9888894789,88.6129462561,85.6212158383,2.97173041782,0.02
 08/20  23:00:00,95.4248995262,18.0964433931,44.7977788373,0.0,2.06121554724,15.9888894789,67.4855580975,64.4938276797,2.97173041782,0.02
 08/20  24:00:00,106.913982092,23.2031179613,51.0516737404,0.0,2.06121554724,15.9888894789,92.5139947159,89.5222642981,2.97173041782,0.02
 08/21  01:00:00,90.1777360264,17.2332595751,38.3740023402,0.0,4.12243109448,15.9888894789,64.7558219121,61.7640914942,2.97173041782,0.02
 08/21  02:00:00,101.922848823,22.412362483,44.811499128,0.0,4.12243109448,15.9888894789,87.789053783,84.7973233652,2.97173041782,0.02
 08/21  03:00:00,82.21255191,15.6457923601,32.0177042683,0.0,4.12243109448,15.9888894789,63.6249525461,60.6332221282,2.97173041782,0.02
 08/21  04:00:00,136.418958699,28.913362027,55.4593299215,0.0,12.3672932834,24.9413748627,110.025840901,105.052956871,4.9528840297,0.02
 08/21  05:00:00,146.6978857,29.9369917108,60.2356006313,4.47902659079,12.3672932834,24.9413748627,177.755359596,172.782475566,4.9528840297,0.02
 08/21  06:00:00,203.555181351,30.3088312885,64.6632869826,0.74048195762,24.7345865669,70.7195625826,144.418082672,134.492314613,9.90576805939,0.02
 08/21  07:00:00,227.223562544,30.5857243714,66.4990875414,0.0,37.1018798503,92.3937384068,122.281187091,112.355419032,9.90576805939,0.02
 08/21  08:00:00,245.732512034,31.0973284231,72.4538288954,0.0,37.1018798503,104.434947198,112.892969764,102.967201704,9.90576805939,0.02
 08/21  09:00:00,268.529386141,31.674319373,82.6322265475,0.0,37.1018798503,116.476155989,114.792186318,96.2750253423,9.90576805939,8.61139291623
 08/21  10:00:00,280.008057962,32.339638512,93.4452793035,0.0,37.1018798503,116.476155989,98.8686103873,88.942842328,9.90576805939,0.02
 08/21  11:00:00,290.14600427,33.1504177279,102.772297159,0.0,37.1018798503,116.476155989,84.4623252371,74.5365571777,9.90576805939,0.02
 08/21  12:00:00,289.577460713,33.9513725223,113.444335797,0.0,37.1018798503,104.434947198,65.2431252787,55.3173572193,9.90576805939,0.02
 08/21  13:00:00,312.019923122,34.7752618935,123.021294902,0.0,37.1018798503,116.476155989,44.7979919303,34.8722238709,9.90576805939,0.02
 08/21  14:00:00,320.54951413,35.6522860346,130.673966678,0.0,37.1018798503,116.476155989,39.103275999,20.5843663948,9.90576805939,8.61314154476
 08/21  15:00:00,326.832021201,36.4536739555,136.155330665,0.0,37.1018798503,116.476155989,21.0949251806,11.1691571212,9.90576805939,0.02
 08/21  16:00:00,329.412905386,36.9572616811,138.232985612,0.0,37.1018798503,116.476155989,17.9369868021,8.01121874272,9.90576805939,0.02
 08/21  17:00:00,329.419029,36.9422990141,138.254777674,0.0,37.1018798503,116.476155989,17.2567582017,7.33099014228,9.90576805939,0.02
 08/21  18:00:00,205.370412246,29.6374498827,99.5822645211,0.0,24.7345865669,47.5788473902,26.5425261984,21.5696421687,4.9528840297,0.02
 08/21  19:00:00,203.007921872,29.3567074384,96.8715081449,0.0,24.7345865669,47.5788473902,33.6640699317,28.691185902,4.9528840297,0.02
 08/21  20:00:00,197.325373216,29.856542397,97.9035149273,0.0,12.3672932834,38.6892022431,46.2101961116,43.2184656938,2.97173041782,0.02
 08/21  21:00:00,141.513911135,21.088022788,65.1768189681,0.0,12.3672932834,27.0668015668,48.6402846816,45.6485542638,2.97173041782,0.02
 08/21  22:00:00,118.130759831,20.6515776899,62.6481311441,0.0,4.12243109448,15.9888894789,59.5588837352,56.5671533173,2.97173041782,0.02
 08/21  23:00:00,125.851992971,24.718160666,66.1540891384,0.0,4.12243109448,15.9888894789,80.231049055,77.2393186371,2.97173041782,0.02
 08/21  24:00:00,108.102409458,20.2815238472,53.1131039856,0.0,4.12243109448,15.9888894789,66.2533521105,63.2616216927,2.97173041782,0.02
 08/22  01:00:00,113.407480268,22.653790282,56.0547020849,0.0,4.12243109448,15.9888894789,78.1485022717,75.1567718539,2.97173041782,0.02
 08/22  02:00:00,98.0580789489,18.8871988714,44.5575675503,0.0,4.12243109448,15.9888894789,66.0190455602,63.0273151424,2.97173041782,0.02
 08/22  03:00:00,107.582373515,22.7986469614,50.0847386083,0.0,4.12243109448,15.9888894789,80.7856213604,77.7938909426,2.97173041782,0.02
 08/22  04:00:00,139.998148957,29.0340759265,58.9178055449,0.0,12.3672932834,24.9413748627,99.0704353143,94.0975512846,4.9528840297,0.02
 08/22  05:00:00,153.451175671,30.294565236,69.1618460266,1.94849689756,12.3672932834,24.9413748627,175.102056298,161.549350096,4.9528840297,8.59982217229
 08/22  06:00:00,213.189935578,30.5848070444,74.7548820635,0.00766466492451,24.7345865669,70.7195625826,133.623548147,123.697780087,9.90576805939,0.02
 08/22  07:00:00,236.695382431,31.2759507962,75.2806801166,0.0,37.1018798503,92.3937384068,112.82259362,102.896825561,9.90576805939,0.02
 08/22  08:00:00,257.083218906,31.7953616565,83.1065644903,0.0,37.1018798503,104.434947198,104.178403638,94.2526355784,9.90576805939,0.02
 08/22  09:00:00,279.896737929,32.4721106907,93.201857456,0.0,37.1018798503,116.476155989,95.4467369108,85.5209688515,9.90576805939,0.02
 08/22  10:00:00,286.973940879,33.1121905063,99.6385533656,0.0,37.1018798503,116.476155989,85.263813432,75.3380453726,9.90576805939,0.02
 08/22  11:00:00,296.83115794,33.962995894,108.644790723,0.0,37.1018798503,116.476155989,71.413189509,61.4874214496,9.90576805939,0.02
 08/22  12:00:00,293.448535672,34.7363750668,116.530335356,0.0,37.1018798503,104.434947198,65.5880840752,47.0702750757,9.90576805939,8.61204094009
 08/22  13:00:00,314.304183012,35.6858924682,124.394988102,0.0,37.1018798503,116.476155989,42.7492398877,32.8234718283,9.90576805939,0.02
 08/22  14:00:00,323.24692816,36.5840450411,132.439726198,0.0,37.1018798503,116.476155989,27.3709934578,17.4452253984,9.90576805939,0.02
 08/22  15:00:00,327.676048021,37.3703797742,136.082610065,0.0,37.1018798503,116.476155989,20.737758706,10.8119906466,9.90576805939,0.02
 08/22  16:00:00,330.155555999,37.7491079968,138.183727735,0.0,37.1018798503,116.476155989,18.8740439923,8.94827593291,9.90576805939,0.02
 08/22  17:00:00,331.166135069,37.6829555537,139.261184931,0.0,37.1018798503,116.476155989,16.4952748865,6.56950682713,9.90576805939,0.02
 08/22  18:00:00,201.002703086,29.6321653695,98.4139227162,0.0,24.7345865669,47.5788473902,30.4550804388,25.4821964091,4.9528840297,0.02
 08/22  19:00:00,195.792533792,29.3505713619,93.4853446464,0.0,24.7345865669,47.5788473902,48.8941798645,35.3371284116,4.9528840297,8.60416742321
 08/22  20:00:00,190.586673201,29.8404988301,94.9515058035,0.0,12.3672932834,38.6892022431,46.7119903176,43.7202598998,2.97173041782,0.02
 08/22  21:00:00,139.985166698,21.0844592139,64.9214856969,0.0,12.3672932834,27.0668015668,37.7585736623,34.7668432444,2.97173041782,0.02
 08/22  22:00:00,119.151431617,20.6485060147,63.8681950833,0.0,4.12243109448,15.9888894789,38.9379457248,35.9462153069,2.97173041782,0.02
 08/22  23:00:00,130.071246883,24.7181568366,70.6112653007,0.0,4.12243109448,15.9888894789,53.2061115747,50.2143811569,2.97173041782,0.02
 08/22  24:00:00,115.845346534,20.5229516462,60.6876643992,0.0,4.12243109448,15.9888894789,45.7314181493,42.7396877314,2.97173041782,0.02
 08/23  01:00:00,126.798875877,24.4767290376,67.5803220027,0.0,4.12243109448,15.9888894789,60.6709395648,57.679209147,2.97173041782,0.02
 08/23  02:00:00,110.672853352,20.0400960482,55.9980267169,0.0,4.12243109448,15.9888894789,53.0436593467,50.0519289288,2.97173041782,0.02
 08/23  03:00:00,116.055152135,22.5330763825,58.8230886225,0.0,4.12243109448,15.9888894789,67.3788537926,64.3871233748,2.97173041782,0.02
 08/23  04:00:00,159.39624282,29.3479320652,78.002044111,0.0,12.3672932834,24.9413748627,81.1392957328,76.1664117031,4.9528840297,0.02
 08/23  05:00:00,160.689294557,29.8882280153,77.9908947058,0.76390518949,12.3672932834,24.9413748627,136.0804286,131.10754457,4.9528840297,0.02
 08/23  06:00:00,229.680445339,31.5469909395,90.2052359609,0.0856374494067,24.7345865669,70.7195625826,106.092131959,96.1663638996,9.90576805939,0.02
 08/23  07:00:00,254.883857285,32.122119167,92.6229913014,0.0,37.1018798503,92.3937384068,88.31823647,78.3924684106,9.90576805939,0.02
 08/23  08:00:00,272.940051903,32.7592917767,97.9994285292,0.0,37.1018798503,104.434947198,73.7935827016,63.8678146423,9.90576805939,0.02
 08/23  09:00:00,291.220427191,33.161145989,103.83644456,0.0,37.1018798503,116.476155989,58.4275677428,48.5017996834,9.90576805939,0.02
 08/23  10:00:00,295.704577194,33.7049012373,107.776395339,0.0,37.1018798503,116.476155989,50.3548757611,40.4291077017,9.90576805939,0.02
 08/23  11:00:00,301.135150543,34.2788342854,112.632999692,0.0,37.1018798503,116.476155989,47.9212049112,29.4015484575,9.90576805939,8.61388839434
 08/23  12:00:00,292.492481793,34.8229982909,115.487758648,0.0,37.1018798503,104.434947198,32.2296916502,22.3039235908,9.90576805939,0.02
 08/23  13:00:00,306.081040865,35.1192404876,116.738469477,0.0,37.1018798503,116.476155989,27.8803202997,17.9545522404,9.90576805939,0.02
 08/23  14:00:00,307.82336674,35.4503081393,118.149821778,0.0,37.1018798503,116.476155989,22.0904757138,12.1647076544,9.90576805939,0.02
 08/23  15:00:00,308.038277028,35.6720480517,118.143090833,0.0,37.1018798503,116.476155989,22.5379354745,12.6121674151,9.90576805939,0.02
 08/23  16:00:00,307.490016488,35.7249323913,117.542367135,0.0,37.1018798503,116.476155989,34.4327872228,15.916012443,9.90576805939,8.61100672035
 08/23  17:00:00,306.955516091,35.6360381445,117.097534953,0.0,37.1018798503,116.476155989,27.6722486156,17.7464805562,9.90576805939,0.02
 08/23  18:00:00,188.35213472,29.4881669773,85.9073778143,0.0,24.7345865669,47.5788473902,33.0002056577,28.027321628,4.9528840297,0.02
 08/23  19:00:00,185.905159912,29.2993137459,83.6492541085,0.0,24.7345865669,47.5788473902,38.1816883213,33.2088042916,4.9528840297,0.02
 08/23  20:00:00,181.670206923,29.7767776254,86.0987730928,0.0,12.3672932834,38.6892022431,47.7302948694,44.7385644516,2.97173041782,0.02
 08/23  21:00:00,135.548661373,21.0722793254,60.4971594722,0.0,12.3672932834,27.0668015668,41.7156718681,38.7239414503,2.97173041782,0.02
 08/23  22:00:00,113.613432538,20.5229516462,58.4557500995,0.0,4.12243109448,15.9888894789,42.6202360112,39.6285055934,2.97173041782,0.02
 08/23  23:00:00,123.746642543,24.5974429371,64.4073745575,0.0,4.12243109448,15.9888894789,53.7496119271,50.7578815092,2.97173041782,0.02
 08/23  24:00:00,108.181127177,20.0400960482,53.5063003087,0.0,4.12243109448,15.9888894789,43.9840554936,40.9923250757,2.97173041782,0.02
 08/24  01:00:00,115.063747871,22.5330763825,57.8316839865,0.0,4.12243109448,15.9888894789,53.3878569432,50.3961265254,2.97173041782,0.02
 08/24  02:00:00,103.594846929,19.0079127709,49.9736220307,0.0,4.12243109448,15.9888894789,44.6626356394,41.6709052215,2.97173041782,0.02
 08/24  03:00:00,116.751970266,22.895218081,59.1577646406,0.0,4.12243109448,15.9888894789,54.7508373086,51.7591068907,2.97173041782,0.02
 08/24  04:00:00,152.659617598,28.9616475868,71.6517029272,0.0,12.3672932834,24.9413748627,65.5536357593,60.5807517296,4.9528840297,0.02
 08/24  05:00:00,159.37659029,30.2139544395,76.0715649213,1.04480381885,12.3672932834,24.9413748627,120.000700914,115.027816884,4.9528840297,0.02
 08/24  06:00:00,226.153373892,30.8425608473,87.4502917763,0.0179397918534,24.7345865669,70.7195625826,86.4289976553,76.5032295959,9.90576805939,0.02
 08/24  07:00:00,252.942905758,31.63039369,91.1737541173,0.0,37.1018798503,92.3937384068,67.5284859556,57.6027178962,9.90576805939,0.02
 08/24  08:00:00,268.484084663,32.0142447778,94.2884524401,0.0,37.1018798503,104.434947198,65.1715800097,46.6555090676,9.90576805939,8.61030288279
 08/24  09:00:00,287.046755388,32.6578090919,100.166154507,0.0,37.1018798503,116.476155989,42.5735313759,32.6477633165,9.90576805939,0.02
 08/24  10:00:00,296.071720321,33.4973040691,108.351244927,0.0,37.1018798503,116.476155989,28.0992656222,18.1734975628,9.90576805939,0.02
 08/24  11:00:00,304.008624234,34.3950023786,115.390282051,0.0,37.1018798503,116.476155989,19.5820336599,9.65626560051,9.90576805939,0.02
 08/24  12:00:00,298.177547897,35.2630040698,120.732745932,0.0,37.1018798503,104.434947198,16.4318757042,6.50610764485,9.90576805939,0.02
 08/24  13:00:00,314.211141675,36.0607657589,123.926955594,0.0,37.1018798503,116.476155989,14.9879816668,5.06221360742,9.90576805939,0.02
 08/24  14:00:00,310.306675473,36.3427421687,119.740716254,0.0,37.1018798503,116.476155989,24.2918150259,5.77395515916,9.90576805939,8.61209180737
 08/24  15:00:00,298.669371254,35.901682779,108.544651747,0.0,37.1018798503,116.476155989,22.5193940559,12.5936259965,9.90576805939,0.02
 08/24  16:00:00,301.122298756,35.8710782302,111.028522605,0.0,37.1018798503,116.476155989,20.6130261351,10.6872580757,9.90576805939,0.02
 08/24  17:00:00,306.949289678,35.7590801584,116.968229915,0.0,37.1018798503,116.476155989,13.518856941,3.5930888816,9.90576805939,0.02
 08/24  18:00:00,184.812740582,29.4882809725,82.3678512742,0.0,24.7345865669,47.5788473902,29.6925485686,24.7196645389,4.9528840297,0.02
 08/24  19:00:00,180.590218388,29.2961221575,78.3374851678,0.0,24.7345865669,47.5788473902,52.9071675156,47.9342834859,4.9528840297,0.02
 08/24  20:00:00,174.527062891,29.7701553952,78.9622319013,0.0,12.3672932834,38.6892022431,71.9181438869,68.9264134691,2.97173041782,0.02
 08/24  21:00:00,129.98652706,21.0722793254,54.9350142618,0.0,12.3672932834,27.0668015668,60.2088867155,57.2171562977,2.97173041782,0.02
 08/24  22:00:00,108.537709928,20.4022377467,53.5007402947,0.0,4.12243109448,15.9888894789,62.7314345436,59.7397041258,2.97173041782,0.02
 08/24  23:00:00,112.82986643,22.5330763825,55.5978016014,0.0,4.12243109448,15.9888894789,74.414558568,71.4228281502,2.97173041782,0.02
 08/24  24:00:00,100.65002921,18.8871988714,47.1495172704,0.0,4.12243109448,15.9888894789,63.326851168,60.3351207501,2.97173041782,0.02
 08/25  01:00:00,112.68554707,22.7986469614,55.187911516,0.0,4.12243109448,15.9888894789,89.637062745,78.0637359096,2.97173041782,8.60159641762
 08/25  02:00:00,99.9987586269,19.0079127709,46.3775327258,0.0,4.12243109448,15.9888894789,69.4342925453,66.4425621275,2.97173041782,0.02
 08/25  03:00:00,109.837336841,22.412362483,52.7259859092,0.0,4.12243109448,15.9888894789,82.6553428807,79.6636124629,2.97173041782,0.02
 08/25  04:00:00,142.37640444,28.5270775486,61.8030589978,0.0,12.3672932834,24.9413748627,100.158415864,95.1855318348,4.9528840297,0.02
 08/25  05:00:00,153.691799249,30.1255852375,69.4467023281,2.07324385175,12.3672932834,24.9413748627,166.258961875,161.286077845,4.9528840297,0.02
 08/25  06:00:00,216.919954247,30.5452743857,75.5321912733,0.650739809671,24.7345865669,70.7195625826,133.956578711,124.030810652,9.90576805939,0.02
 08/25  07:00:00,241.293317096,31.1160816866,79.9792266443,0.0592501715136,37.1018798503,92.3937384068,110.842681503,100.916913444,9.90576805939,0.02
 08/25  08:00:00,259.73629116,31.5080158968,86.0469471065,0.0,37.1018798503,104.434947198,92.5624331839,82.6366651245,9.90576805939,0.02
 08/25  09:00:00,279.08369912,32.1470515635,92.7138321394,0.0,37.1018798503,116.476155989,76.2524479386,66.3266798792,9.90576805939,0.02
 08/25  10:00:00,287.749666925,32.9134088011,100.613005236,0.0,37.1018798503,116.476155989,59.8092338848,49.8834658255,9.90576805939,0.02
 08/25  11:00:00,294.62702653,33.7525544054,106.651040382,0.0,37.1018798503,116.476155989,46.6245409662,36.6987729068,9.90576805939,0.02
 08/25  12:00:00,290.029512796,34.5412476738,113.306483801,0.0,37.1018798503,104.434947198,44.7172079022,26.1990596094,9.90576805939,8.61238023341
 08/25  13:00:00,309.998692007,35.2465768064,120.528804616,0.0,37.1018798503,116.476155989,24.8774772315,14.9517091721,9.90576805939,0.02
 08/25  14:00:00,315.692998116,35.9919074753,125.477878544,0.0,37.1018798503,116.476155989,19.0697210791,9.14395301971,9.90576805939,0.02
 08/25  15:00:00,321.787282188,36.6918264729,130.872341896,0.0,37.1018798503,116.476155989,14.9121447717,4.98637671229,9.90576805939,0.02
 08/25  16:00:00,326.709547341,37.1322566014,135.354521888,0.0,37.1018798503,116.476155989,12.6956818747,2.76991381533,9.90576805939,0.02
 08/25  17:00:00,327.847477501,37.2846415553,136.34081464,0.0,37.1018798503,116.476155989,20.9626092518,2.44911272391,9.90576805939,8.60772846847
 08/25  18:00:00,198.593138064,29.6289805127,96.0075534443,0.0,24.7345865669,47.5788473902,17.2069051243,12.2340210946,4.9528840297,0.02
 08/25  19:00:00,197.154065167,29.3511534343,92.4971487192,0.0,24.7345865669,47.5788473902,27.5460841611,22.5732001314,4.9528840297,0.02
 08/25  20:00:00,189.016678594,29.8384960748,93.3835267879,0.0,12.3672932834,38.6892022431,41.5517554418,38.560025024,2.97173041782,0.02
 08/25  21:00:00,138.403492802,21.0828351089,63.3414364971,0.0,12.3672932834,27.0668015668,38.5893644219,35.597634004,2.97173041782,0.02
 08/25  22:00:00,117.058866572,20.6467668525,61.7773690948,0.0,4.12243109448,15.9888894789,40.9853043375,37.9935739197,2.97173041782,0.02
 08/25  23:00:00,126.926967221,24.7181568366,67.4669855079,0.0,4.12243109448,15.9888894789,58.0781721486,55.0864417308,2.97173041782,0.02
 08/25  24:00:00,111.220514966,20.2815238472,56.3042604754,0.0,4.12243109448,15.9888894789,51.2673965729,48.2756661551,2.97173041782,0.02
 08/26  01:00:00,119.934279758,23.5652596598,61.6486139239,0.0,4.12243109448,15.9888894789,65.3387271092,62.3469966914,2.97173041782,0.02
 08/26  02:00:00,104.393480828,19.0079127709,50.7722561106,0.0,4.12243109448,15.9888894789,53.8993284423,50.9075980245,2.97173041782,0.02
 08/26  03:00:00,116.968033777,22.895218081,59.3738283365,0.0,4.12243109448,15.9888894789,68.8005786299,65.8088482121,2.97173041782,0.02
 08/26  04:00:00,131.834585309,28.5512203285,68.3716054219,0.0,4.12243109448,16.0517297156,96.458081208,93.4663507902,2.97173041782,0.02
 08/26  05:00:00,131.146899342,28.5512203285,67.6839194321,0.0,4.12243109448,16.0517297156,100.528511924,97.5367815061,2.97173041782,0.02
 08/26  06:00:00,170.649946511,30.2412149215,81.9428971311,0.0,4.12243109448,39.6058045677,81.5578135196,78.5660831017,2.97173041782,0.02
 08/26  07:00:00,190.594715378,30.2646928505,81.2997253415,0.667263056409,12.3672932834,65.3531420225,128.075476964,123.102592934,4.9528840297,0.02
 08/26  08:00:00,197.38768303,30.3096240284,85.5060595086,0.318436080904,12.3672932834,68.2430321324,114.531575686,109.558691656,4.9528840297,0.02
 08/26  09:00:00,234.204517213,30.589069637,93.2869598312,0.0581837914887,16.4897243779,93.1370602926,88.0776463768,80.1330319293,7.92461444751,0.02
 08/26  10:00:00,241.299268836,30.9221602332,100.106725951,0.0,16.4897243779,93.1370602926,72.8442787442,64.8996642967,7.92461444751,0.02
 08/26  11:00:00,248.911173464,31.3395420776,107.301240145,0.0,16.4897243779,93.1370602926,59.0791178145,51.134503367,7.92461444751,0.02
 08/26  12:00:00,248.797569287,31.7182255436,115.960481946,0.0,16.4897243779,83.9857416113,52.0055317621,35.4758070196,7.92461444751,8.60511029501
 08/26  13:00:00,254.826036243,32.1149185429,121.592281325,0.0,16.4897243779,83.9857416113,34.7842702062,26.8396557587,7.92461444751,0.02
 08/26  14:00:00,259.197751967,32.5692756849,125.509681712,0.0,16.4897243779,83.9857416113,32.3755672996,24.430952852,7.92461444751,0.02
 08/26  15:00:00,227.609708757,30.2412149215,113.70659855,0.0,12.3672932834,70.6512738906,15.1483018216,10.1754177919,4.9528840297,0.02
 08/26  16:00:00,227.695744667,30.2412149215,113.792631995,0.0,12.3672932834,70.6512738906,17.2238727283,12.2509886986,4.9528840297,0.02
 08/26  17:00:00,214.029176256,30.2412149215,112.649352053,0.0,12.3672932834,58.1284167478,20.0007560721,15.0278720424,4.9528840297,0.02
 08/26  18:00:00,165.483243636,29.7079302677,97.8240463339,0.0,12.3672932834,24.9413748627,36.7683508588,31.7954668291,4.9528840297,0.02
 08/26  19:00:00,161.518492483,29.3143962356,91.9036625344,0.0,12.3672932834,24.9413748627,43.4821899915,38.5093059618,4.9528840297,0.02
 08/26  20:00:00,157.161636324,29.7936675759,92.4562090244,0.0,4.12243109448,16.0517297156,50.963491137,47.9717607192,2.97173041782,0.02
 08/26  21:00:00,116.670592182,20.1639203142,61.871940851,0.0,4.12243109448,15.9888894789,39.9441416424,36.9524112246,2.97173041782,0.02
 08/26  22:00:00,135.635264551,25.2019620312,75.69147724,0.0,4.12243109448,15.9888894789,51.7274617413,48.7357313235,2.97173041782,0.02
 08/26  23:00:00,108.9130421,19.2493405699,55.050389321,0.0,4.12243109448,15.9888894789,45.7836119942,42.7918815764,2.97173041782,0.02
 08/26  24:00:00,123.365815594,23.9274013583,64.7180077589,0.0,4.12243109448,15.9888894789,68.5469735145,65.5552430967,2.97173041782,0.02
 08/27  01:00:00,98.286481182,17.9757294936,47.7800737,0.0,2.06121554724,15.9888894789,53.9678139031,50.9760834853,2.97173041782,0.02
 08/27  02:00:00,114.54212579,23.3238318608,58.5591028196,0.0,2.06121554724,15.9888894789,76.5744101012,73.5826796833,2.97173041782,0.02
 08/27  03:00:00,93.0744993136,16.9435462163,43.621693899,0.0,2.06121554724,15.9888894789,56.9432425816,53.9515121638,2.97173041782,0.02
 08/27  04:00:00,111.616183775,22.412362483,56.5660489689,0.0,2.06121554724,15.9888894789,78.1520244774,75.1602940596,2.97173041782,0.02
 08/27  05:00:00,87.5239132217,15.7423634797,39.2937093258,0.0,2.06121554724,15.9888894789,54.0913346924,51.0996042746,2.97173041782,0.02
 08/27  06:00:00,112.64099061,23.7524456406,56.2079348783,0.0,2.06121554724,15.9888894789,89.5470866644,86.5553562466,2.97173041782,0.02
 08/27  07:00:00,88.6770685888,19.9676677085,50.2308849953,0.0,2.06121554724,15.9888894789,73.6731880464,70.6814576285,2.97173041782,0.02
 08/27  08:00:00,136.757841926,25.2010124346,65.1626663208,0.0,4.12243109448,41.7362269337,84.3218766684,79.3489926387,4.9528840297,0.02
 08/27  09:00:00,121.749693859,20.1710518396,55.2915730511,0.0,4.12243109448,41.7362269337,59.2137033447,54.240819315,4.9528840297,0.02
 08/27  10:00:00,144.07725406,25.2122760859,72.4708147193,0.0,4.12243109448,41.7362269337,61.9899916147,57.017107585,4.9528840297,0.02
 08/27  11:00:00,127.512391816,20.2074687775,61.0178539825,0.0,4.12243109448,41.7362269337,42.6050949107,37.632210881,4.9528840297,0.02
 08/27  12:00:00,150.648401768,25.2324227584,79.0218156996,0.0,4.12243109448,41.7362269337,53.7745091459,40.2200431738,4.9528840297,8.60158194241
 08/27  13:00:00,133.026146543,20.2394910144,66.499586512,0.0,4.12243109448,41.7362269337,31.9970556766,27.0241716469,4.9528840297,0.02
 08/27  14:00:00,157.208704961,25.3065861908,85.5079555557,0.0,4.12243109448,41.7362269337,36.2310965137,31.258212484,4.9528840297,0.02
 08/27  15:00:00,137.245239075,20.3461707826,70.6119993625,0.0,4.12243109448,41.7362269337,30.6767873641,25.7039033345,4.9528840297,0.02
 08/27  16:00:00,142.998065804,25.3956358046,88.0659591685,0.0,4.12243109448,24.8785346261,40.3342773437,35.361393314,4.9528840297,0.02
 08/27  17:00:00,109.646817345,20.3364799475,70.8318215357,0.0,2.06121554724,15.9888894789,34.9088473051,31.9171168873,2.97173041782,0.02
 08/27  18:00:00,130.497536754,25.2996838741,86.6122428,0.0,2.06121554724,15.9888894789,46.5412216849,43.5494912671,2.97173041782,0.02
 08/27  19:00:00,109.734433112,20.2626309976,68.644119633,0.0,2.06121554724,15.9888894789,38.9508943452,35.9591639274,2.97173041782,0.02
 08/27  20:00:00,140.342861682,25.2311744749,82.4310771664,0.0,2.06121554724,15.9888894789,53.0742554199,50.0825250021,2.97173041782,0.02
 08/27  21:00:00,115.322667428,20.1901872108,62.558964434,0.0,2.06121554724,15.9888894789,48.8315946602,45.8398642423,2.97173041782,0.02
 08/27  22:00:00,131.817611166,25.2059880324,73.9310131173,0.0,2.06121554724,15.9888894789,70.2065722596,67.2148418418,2.97173041782,0.02
 08/27  23:00:00,110.912865661,20.1627456743,58.1766042205,0.0,2.06121554724,15.9888894789,60.4730621001,57.4813316823,2.97173041782,0.02
