Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  24:00:00,126.393986215,24.2895430568,69.4392664488,0.00598555157141,2.06121554724,15.9888894789,72.9853370322,69.9936066144,2.97173041782,0.02
 08/28  01:00:00,103.463096598,18.2413000725,50.6299027844,0.0,4.12243109448,15.9888894789,56.6516941994,53.6599637815,2.97173041782,0.02
 08/28  02:00:00,123.46717343,23.999829698,64.7406368158,0.00630007937946,4.12243109448,15.9888894789,79.9879542124,76.9962237946,2.97173041782,0.02
 08/28  03:00:00,95.8726830363,17.4687311157,43.8067104635,0.00534770628513,4.12243109448,15.9888894789,61.8986453601,58.9069149423,2.97173041782,0.02
 08/28  04:00:00,155.405479857,29.5169315245,73.8422808143,0.0,12.3672932834,24.9413748627,104.504297099,99.5314130695,4.9528840297,0.02
 08/28  05:00:00,156.27127142,29.5713301217,71.9704501839,2.68322358497,12.3672932834,24.9413748627,168.734294251,163.761410222,4.9528840297,0.02
 08/28  06:00:00,224.843921205,30.8134282653,83.0420923269,0.796652064506,24.7345865669,70.7195625826,132.894011681,122.968243621,9.90576805939,0.02
 08/28  07:00:00,247.935357883,31.2204188953,86.5646612485,0.0115146642404,37.1018798503,92.3937384068,107.16062267,97.2348546104,9.90576805939,0.02
 08/28  08:00:00,267.043726593,31.8895719196,92.9727603265,0.0,37.1018798503,104.434947198,91.2082261731,81.2824581137,9.90576805939,0.02
 08/28  09:00:00,287.725611955,32.6492783862,100.853421952,0.0,37.1018798503,116.476155989,80.9373210472,62.4204607702,9.90576805939,8.61109221767
 08/28  10:00:00,297.639043328,33.5372084608,109.878609829,0.0,37.1018798503,116.476155989,53.4432299577,43.5174618983,9.90576805939,0.02
 08/28  11:00:00,307.859786624,34.5042743493,119.132163379,0.0,37.1018798503,116.476155989,36.2077020854,26.281934026,9.90576805939,0.02
 08/28  12:00:00,301.018016553,35.2757357383,123.560476724,0.0,37.1018798503,104.434947198,31.7151004823,21.7893324229,9.90576805939,0.02
 08/28  13:00:00,318.814972568,36.1148026337,128.476742446,0.0,37.1018798503,116.476155989,30.8541635044,20.9283954451,9.90576805939,0.02
 08/28  14:00:00,327.149011329,37.1605081139,135.765173359,0.0,37.1018798503,116.476155989,31.3725373955,12.8531154802,9.90576805939,8.61365385595
 08/28  15:00:00,334.422895404,38.1096410295,142.090164926,0.0,37.1018798503,116.476155989,16.8425912886,6.91682322917,9.90576805939,0.02
 08/28  16:00:00,337.639650284,38.5662034579,144.850738096,0.0,37.1018798503,116.476155989,14.1027477611,4.17697970168,9.90576805939,0.02
 08/28  17:00:00,336.993438916,38.3665795488,144.404873923,0.0,37.1018798503,116.476155989,13.6333206131,3.70755255369,9.90576805939,0.02
 08/28  18:00:00,202.612305229,29.677651132,99.9780432318,0.0,24.7345865669,47.5788473902,20.6387028345,15.6658188048,4.9528840297,0.02
 08/28  19:00:00,199.997027569,29.3960339377,95.2952133738,0.0,24.7345865669,47.5788473902,31.4010492967,26.428165267,4.9528840297,0.02
 08/28  20:00:00,193.057663186,29.9038930286,97.3590920332,0.0,12.3672932834,38.6892022431,42.0453703042,39.0536398864,2.97173041782,0.02
 08/28  21:00:00,145.821636925,22.0168113353,69.804171862,0.0,12.3672932834,27.0668015668,39.2525438269,36.2608134091,2.97173041782,0.02
 08/28  22:00:00,120.906691505,20.6710233008,65.6009361768,0.0,4.12243109448,15.9888894789,41.1794204801,38.1876900623,2.97173041782,0.02
 08/28  23:00:00,130.453120643,24.7193171095,70.9919772485,0.0,4.12243109448,15.9888894789,59.3663903439,56.3746599261,2.97173041782,0.02
 08/28  24:00:00,116.696839307,20.6438319368,61.418275313,0.0,4.12243109448,15.9888894789,51.6858074141,48.6940769962,2.97173041782,0.02
 08/29  01:00:00,128.029038369,24.5974429371,68.6897689806,0.0,4.12243109448,15.9888894789,64.9880445025,61.9963140846,2.97173041782,0.02
 08/29  02:00:00,113.452509365,20.2815238472,58.5362532881,0.0,4.12243109448,15.9888894789,51.5179707631,48.5262403453,2.97173041782,0.02
 08/29  03:00:00,124.473911173,24.3560151381,65.3760695379,0.0,4.12243109448,15.9888894789,67.8395749121,64.8478444943,2.97173041782,0.02
 08/29  04:00:00,160.789710319,29.4686459647,79.274796014,0.0,12.3672932834,24.9413748627,78.5592501007,73.586366071,4.9528840297,0.02
 08/29  05:00:00,158.983759283,29.9035607991,75.9515837433,1.08234637314,12.3672932834,24.9413748627,152.779873002,139.225389265,4.9528840297,8.60159970711
 08/29  06:00:00,227.89683593,31.4748534732,86.1227198614,0.107513261203,24.7345865669,70.7195625826,115.584887131,105.659119071,9.90576805939,0.02
 08/29  07:00:00,251.388793621,31.9316784536,89.3183492371,0.0,37.1018798503,92.3937384068,92.8743224226,82.9485543632,9.90576805939,0.02
 08/29  08:00:00,268.152455835,32.4460844521,93.5250296202,0.0,37.1018798503,104.434947198,79.7605394299,69.8347713705,9.90576805939,0.02
 08/29  09:00:00,289.726264074,33.2113591878,102.292077857,0.0,37.1018798503,116.476155989,60.9475795697,51.0218115103,9.90576805939,0.02
 08/29  10:00:00,300.753383227,34.1532911876,112.376825583,0.0,37.1018798503,116.476155989,41.4849070129,31.5591389535,9.90576805939,0.02
 08/29  11:00:00,311.712068899,35.161307284,122.327315296,0.0,37.1018798503,116.476155989,27.2909839511,17.3652158918,9.90576805939,0.02
 08/29  12:00:00,305.001522886,35.9839858104,126.835653764,0.0,37.1018798503,104.434947198,33.3608795122,14.8425992282,9.90576805939,8.61251222457
 08/29  13:00:00,320.918182194,36.7504047536,129.944421061,0.0,37.1018798503,116.476155989,27.5666586484,17.640890589,9.90576805939,0.02
 08/29  14:00:00,327.823734984,37.6195977401,135.980906642,0.0,37.1018798503,116.476155989,21.373841498,11.4480734386,9.90576805939,0.02
 08/29  15:00:00,333.039795675,38.3695524554,140.447112428,0.0,37.1018798503,116.476155989,15.9221291109,5.99636105151,9.90576805939,0.02
 08/29  16:00:00,335.735404288,38.7037208757,142.808899846,0.0,37.1018798503,116.476155989,13.9180107712,3.99224271176,9.90576805939,0.02
 08/29  17:00:00,334.146962999,38.5909499448,141.333976529,0.0,37.1018798503,116.476155989,14.4017091048,4.47594104538,9.90576805939,0.02
 08/29  18:00:00,201.627440563,29.6675943728,99.0032125803,0.0,24.7345865669,47.5788473902,26.7458744242,21.7729903945,4.9528840297,0.02
 08/29  19:00:00,199.011557768,29.3814023354,94.3243659276,0.0,24.7345865669,47.5788473902,45.4869629686,31.9297883555,4.9528840297,8.60429058339
 08/29  20:00:00,190.783194912,29.8756383922,95.1128859181,0.0,12.3672932834,38.6892022431,49.7382781058,46.746547688,2.97173041782,0.02
 08/29  21:00:00,140.954095569,21.0934952163,65.8813733757,0.0,12.3672932834,27.0668015668,44.9587635797,41.9670331619,2.97173041782,0.02
 08/29  22:00:00,120.196221788,20.6560554792,64.9054351695,0.0,4.12243109448,15.9888894789,49.3037676966,46.3120372788,2.97173041782,0.02
 08/29  23:00:00,129.73703853,24.7183737877,70.2768393606,0.0,4.12243109448,15.9888894789,70.436579771,67.4448493532,2.97173041782,0.02
 08/29  24:00:00,113.835638555,20.5229516462,58.6779557689,0.0,4.12243109448,15.9888894789,63.1349779231,60.1432475053,2.97173041782,0.02
 08/30  01:00:00,123.058126842,24.4767290376,63.7714348733,0.0,4.12243109448,15.9888894789,82.3027459498,79.311015532,2.97173041782,0.02
 08/30  02:00:00,105.753908262,20.0400960482,50.9951248805,0.0,4.12243109448,15.9888894789,67.1251453396,64.1334149217,2.97173041782,0.02
 08/30  03:00:00,112.645937089,22.895218081,55.0517311672,0.0,4.12243109448,15.9888894789,79.9542326618,76.962502244,2.97173041782,0.02
 08/30  04:00:00,145.382009853,28.8409336873,64.4948087981,0.0,12.3672932834,24.9413748627,97.0583803866,92.0854963569,4.9528840297,0.02
 08/30  05:00:00,154.99748779,30.3125066186,71.572706762,1.06600702598,12.3672932834,24.9413748627,163.823190082,158.850306053,4.9528840297,0.02
 08/30  06:00:00,216.605737672,30.8527770251,75.5612122416,0.0,24.7345865669,70.7195625826,131.641059101,121.715291041,9.90576805939,0.02
 08/30  07:00:00,239.737908957,31.6440433016,77.9551046026,0.0,37.1018798503,92.3937384068,110.574260262,100.648492202,9.90576805939,0.02
 08/30  08:00:00,257.471002207,32.2325712017,83.0570410179,0.0,37.1018798503,104.434947198,101.839695707,91.9139276474,9.90576805939,0.02
 08/30  09:00:00,280.602312204,32.9503225543,93.429081587,0.0,37.1018798503,116.476155989,93.0441120506,83.1183439913,9.90576805939,0.02
 08/30  10:00:00,290.487853009,33.8360419374,102.428484834,0.0,37.1018798503,116.476155989,85.7461085037,67.2264877601,9.90576805939,8.61385268417
 08/30  11:00:00,298.420434938,34.7710436597,109.426032426,0.0,37.1018798503,116.476155989,65.5106584933,55.5848904339,9.90576805939,0.02
 08/30  12:00:00,294.022530887,35.5962760125,116.244452316,0.0,37.1018798503,104.434947198,55.9168659994,45.99109794,9.90576805939,0.02
 08/30  13:00:00,311.556290237,36.3626613397,120.97020377,0.0,37.1018798503,116.476155989,49.0433463514,39.117578292,9.90576805939,0.02
 08/30  14:00:00,317.535278696,37.1942540937,126.117695572,0.0,37.1018798503,116.476155989,39.1509058256,29.2251377662,9.90576805939,0.02
 08/30  15:00:00,324.322741405,37.9588787708,132.140680658,0.0,37.1018798503,116.476155989,36.2293920354,17.7104361674,9.90576805939,8.61318780864
 08/30  16:00:00,328.526403158,38.3213664527,135.982317779,0.0,37.1018798503,116.476155989,19.7702356578,9.84446759845,9.90576805939,0.02
 08/30  17:00:00,329.392955263,38.2763860937,136.894582977,0.0,37.1018798503,116.476155989,17.0581347493,7.1323666899,9.90576805939,0.02
 08/30  18:00:00,201.02946999,29.6531253813,98.4197336509,0.0,24.7345865669,47.5788473902,31.1104633804,26.1375793507,4.9528840297,0.02
 08/30  19:00:00,199.231635121,29.3676908828,94.5581639423,0.0,24.7345865669,47.5788473902,40.3835165852,35.4106325555,4.9528840297,0.02
 08/30  20:00:00,188.070928702,29.8564919486,92.4197586213,0.0,12.3672932834,38.6892022431,58.4426326935,55.4509022757,2.97173041782,0.02
 08/30  21:00:00,137.880693188,21.0849640005,62.8164943133,0.0,12.3672932834,27.0668015668,54.0697974848,51.078067067,2.97173041782,0.02
 08/30  22:00:00,117.91904455,20.6486423042,62.6356702194,0.0,4.12243109448,15.9888894789,57.8550551629,54.8633247451,2.97173041782,0.02
 08/30  23:00:00,127.537332328,24.7181568366,68.0100563132,0.0,4.12243109448,15.9888894789,78.6692835712,75.6775531533,2.97173041782,0.02
 08/30  24:00:00,109.180408335,20.2815238472,54.0869917765,0.0,4.12243109448,15.9888894789,65.1075081327,62.1157777148,2.97173041782,0.02
 08/31  01:00:00,115.739470806,23.5652596598,57.1352916389,0.0,4.12243109448,15.9888894789,80.3108850867,77.3191546689,2.97173041782,0.02
 08/31  02:00:00,99.6083108723,18.8871988714,46.1077986173,0.0,4.12243109448,15.9888894789,65.0321710293,62.0404406115,2.97173041782,0.02
 08/31  03:00:00,108.707936224,22.7986469614,51.2103004596,0.0,4.12243109448,15.9888894789,82.6266666302,79.6349362124,2.97173041782,0.02
 08/31  04:00:00,139.713250309,29.0340759265,58.6329060394,0.0,12.3672932834,24.9413748627,97.8325604366,92.8596764069,4.9528840297,0.02
 08/31  05:00:00,150.25039585,30.4248389307,66.1528604012,1.6264281463,12.3672932834,24.9413748627,164.929690909,159.956806879,4.9528840297,0.02
 08/31  06:00:00,210.880092436,30.6894855328,69.9463163416,0.0525411564134,24.7345865669,70.7195625826,132.703690927,122.777922867,9.90576805939,0.02
 08/31  07:00:00,233.066597712,31.4134389189,71.514379199,0.0,37.1018798503,92.3937384068,120.192704737,101.682814305,9.90576805939,8.60412237242
 08/31  08:00:00,251.245846551,32.0234780732,77.0409985613,0.0,37.1018798503,104.434947198,102.568061915,92.6422938551,9.90576805939,0.02
 08/31  09:00:00,272.829524578,32.7022050432,85.9044886172,0.0,37.1018798503,116.476155989,96.6074069717,86.6816389123,9.90576805939,0.02
 08/31  10:00:00,284.414811185,33.5101051448,96.6814379139,0.0,37.1018798503,116.476155989,91.0908804943,81.165112435,9.90576805939,0.02
 08/31  11:00:00,295.372524837,34.5046410752,106.644435888,0.0,37.1018798503,116.476155989,77.5770909449,67.6513228855,9.90576805939,0.02
 08/31  12:00:00,292.021261929,35.373212548,114.466155287,0.0,37.1018798503,104.434947198,60.9999275123,51.0741594529,9.90576805939,0.02
 08/31  13:00:00,311.588753854,36.1979438113,121.167374154,0.0,37.1018798503,116.476155989,56.0367035301,37.516364409,9.90576805939,8.61457106172
 08/31  14:00:00,319.881975034,37.0446606327,127.232059947,0.0,37.1018798503,116.476155989,36.3926904698,26.4669224104,9.90576805939,0.02
 08/31  15:00:00,337.542831757,37.8124357786,134.024575197,0.0,37.1018798503,116.476155989,23.6929511759,13.7671831165,9.90576805939,0.02
 08/31  16:00:00,342.08471005,38.1716438089,136.98775108,0.0,37.1018798503,116.476155989,18.6933254886,8.76755742924,9.90576805939,0.02
 08/31  17:00:00,337.613938775,38.0723147599,136.577759315,0.0,37.1018798503,116.476155989,19.0120332598,9.08626520042,9.90576805939,0.02
 08/31  18:00:00,211.578864517,29.6422827228,95.3558738919,0.0,24.7345865669,47.5788473902,33.5841524446,28.6112684149,4.9528840297,0.02
 08/31  19:00:00,208.921032893,29.3533791325,90.6574188316,0.0,24.7345865669,47.5788473902,45.8601303993,40.8872463696,4.9528840297,0.02
 08/31  20:00:00,194.820834951,29.8332025132,87.9420567403,0.0,12.3672932834,38.6892022431,76.3361773158,64.7601233778,2.97173041782,8.60432352011
 08/31  21:00:00,135.612922428,21.07792337,56.263117054,0.0,12.3672932834,27.0668015668,61.3659061391,58.3741757213,2.97173041782,0.02
 08/31  22:00:00,111.443751791,20.6443283316,54.9177849534,0.0,4.12243109448,15.9888894789,62.3840808007,59.3923503829,2.97173041782,0.02
 08/31  23:00:00,123.040851404,24.5974429371,61.7978953834,0.0,4.12243109448,15.9888894789,81.2979984304,78.3062680126,2.97173041782,0.02
 08/31  24:00:00,105.048696979,19.2493405699,51.1860435932,0.0,4.12243109448,15.9888894789,62.9259971547,59.9342667369,2.97173041782,0.02
 09/01  01:00:00,116.868041031,22.5330763825,59.6359763145,0.0,4.12243109448,15.9888894789,76.6305791796,73.6388487618,2.97173041782,0.02
 09/01  02:00:00,105.673222423,18.8871988714,52.1727106228,0.0,4.12243109448,15.9888894789,62.1893478933,59.1976174755,2.97173041782,0.02
 09/01  03:00:00,121.133277056,22.895218081,63.539070657,0.0,4.12243109448,15.9888894789,76.5647685101,73.5730380923,2.97173041782,0.02
 09/01  04:00:00,160.75154791,29.154789826,79.5504902554,0.0,12.3672932834,24.9413748627,94.3509891407,89.378105111,4.9528840297,0.02
 09/01  05:00:00,168.480877664,30.779407164,84.8715712046,0.78363146556,12.3672932834,24.9413748627,151.860445352,146.887561322,4.9528840297,0.02
 09/01  06:00:00,233.795550616,31.055248519,92.548553261,0.0,24.7345865669,70.7195625826,118.669438772,108.743670712,9.90576805939,0.02
 09/01  07:00:00,256.929782241,32.0147858535,94.7762297495,0.0,37.1018798503,92.3937384068,99.3760443683,89.4502763089,9.90576805939,0.02
 09/01  08:00:00,273.20265227,32.6715106421,98.349743477,0.0,37.1018798503,104.434947198,88.7547137783,78.8289457189,9.90576805939,0.02
 09/01  09:00:00,293.911336163,33.5668692272,106.12155378,0.0,37.1018798503,116.476155989,72.4818600823,62.5560920229,9.90576805939,0.02
 09/01  10:00:00,302.480889788,34.5328849117,113.724633623,0.0,37.1018798503,116.476155989,66.9863911804,48.4666355199,9.90576805939,8.61398760115
 09/01  11:00:00,310.677445964,35.4577739625,120.996274412,0.0,37.1018798503,116.476155989,45.6375088573,35.7117407979,9.90576805939,0.02
 09/01  12:00:00,305.252800532,36.2859309391,126.785059048,0.0,37.1018798503,104.434947198,35.0177697652,25.0920017058,9.90576805939,0.02
 09/01  13:00:00,324.907727663,37.0524080793,133.631886257,0.0,37.1018798503,116.476155989,24.8092266146,14.8834585552,9.90576805939,0.02
 09/01  14:00:00,333.206609919,37.9150971036,141.068175858,0.0,37.1018798503,116.476155989,17.5232818745,7.59751381512,9.90576805939,0.02
 09/01  15:00:00,338.668195652,38.7521183948,145.692849353,0.0,37.1018798503,116.476155989,23.3492034197,4.83010613971,9.90576805939,8.61332922055
 09/01  16:00:00,340.128120293,39.1307389541,146.77463487,0.0,37.1018798503,116.476155989,13.5623324494,3.63656438998,9.90576805939,0.02
 09/01  17:00:00,339.543704832,39.0574966665,146.264215503,0.0,37.1018798503,116.476155989,12.8078344139,2.88206635455,9.90576805939,0.02
 09/01  18:00:00,205.915681458,29.6785890477,103.280479021,0.0,24.7345865669,47.5788473902,19.4945745202,14.5216904905,4.9528840297,0.02
 09/01  19:00:00,203.097563804,29.3958528311,98.3959283189,0.0,24.7345865669,47.5788473902,30.1783574387,25.205473409,4.9528840297,0.02
 09/01  20:00:00,193.636794271,29.8971833349,97.9449304777,0.0,12.3672932834,38.6892022431,46.2941555618,43.302425144,2.97173041782,0.02
 09/01  21:00:00,142.714020917,21.099281477,67.0819477655,0.0,12.3672932834,27.0668015668,44.1646392495,41.1729088316,2.97173041782,0.02
 09/01  22:00:00,121.685262775,20.6641834726,65.8969696058,0.0,4.12243109448,15.9888894789,49.4120406611,46.4203102433,2.97173041782,0.02
 09/01  23:00:00,132.022300155,24.7186700558,72.115411308,0.0,4.12243109448,15.9888894789,70.4568334365,67.4651030187,2.97173041782,0.02
 09/01  24:00:00,117.649308321,20.6436655457,62.2924317659,0.0,4.12243109448,15.9888894789,60.4545692228,57.4628388049,2.97173041782,0.02
 09/02  01:00:00,126.919170298,24.5974429371,67.5799007737,0.0,4.12243109448,15.9888894789,79.6605542356,76.6688238178,2.97173041782,0.02
 09/02  02:00:00,110.543619321,20.1608099477,55.7480770085,0.0,4.12243109448,15.9888894789,65.4616803228,62.469949905,2.97173041782,0.02
 09/02  03:00:00,121.968072375,24.3560151381,62.8702306038,0.0,4.12243109448,15.9888894789,83.6738058031,80.6820753853,2.97173041782,0.02
 09/02  04:00:00,135.79773028,29.0099331466,71.8760359939,0.0,4.12243109448,16.0517297156,98.9134145533,95.9216841354,2.97173041782,0.02
 09/02  05:00:00,134.975150758,29.2755037255,70.7878858642,0.0,4.12243109448,16.0517297156,102.072419663,99.0806892448,2.97173041782,0.02
 09/02  06:00:00,167.725523855,30.2412149215,79.018472882,0.0,4.12243109448,39.6058045677,83.8934315819,80.9017011641,2.97173041782,0.02
 09/02  07:00:00,193.621283352,30.3082200859,84.8053955199,0.144632018064,12.3672932834,65.3531420225,139.112378114,134.139494085,4.9528840297,0.02
 09/02  08:00:00,200.714260317,30.3312185984,89.0794145339,0.0500308643034,12.3672932834,68.2430321324,130.100430435,125.127546405,4.9528840297,0.02
 09/02  09:00:00,238.344162379,30.8895340958,97.184298894,0.0,16.4897243779,93.1370602926,114.678557565,98.1479865122,7.92461444751,8.60595660561
 09/02  10:00:00,248.042897449,31.4268984878,106.345624746,0.0,16.4897243779,93.1370602926,87.3109032332,79.3662887857,7.92461444751,0.02
 09/02  11:00:00,254.556513891,31.9066864,112.379456201,0.0,16.4897243779,93.1370602926,72.6914498571,64.7468354096,7.92461444751,0.02
 09/02  12:00:00,251.261267011,32.3196990892,117.822716632,0.0,16.4897243779,83.9857416113,61.394365084,53.4497506365,7.92461444751,0.02
 09/02  13:00:00,256.716365617,32.7061842745,122.891325908,0.0,16.4897243779,83.9857416113,50.6240840859,42.6794696384,7.92461444751,0.02
 09/02  14:00:00,262.097903613,33.1581444482,127.136716235,0.0,16.4897243779,83.9857416113,42.54686196,34.6022475125,7.92461444751,0.02
 09/02  15:00:00,232.493027884,30.2488131273,118.556194925,0.0,12.3672932834,70.6512738906,16.7596871391,11.7868031094,4.9528840297,0.02
 09/02  16:00:00,231.827836053,30.2653399316,117.900560049,0.0,12.3672932834,70.6512738906,15.8352740818,10.8623900521,4.9528840297,0.02
 09/02  17:00:00,217.220263014,30.2530940043,115.82854267,0.0,12.3672932834,58.1284167478,19.8043028823,14.8314188526,4.9528840297,0.02
 09/02  18:00:00,166.967830196,29.7386674192,99.277894027,0.0,12.3672932834,24.9413748627,35.1607040399,30.1878200102,4.9528840297,0.02
 09/02  19:00:00,165.584728944,29.3358925839,93.5992342627,0.0,12.3672932834,24.9413748627,45.5511623771,40.5782783474,4.9528840297,0.02
 09/02  20:00:00,160.376676599,29.8188715722,95.6460435824,0.0,4.12243109448,16.0517297156,57.7967375842,54.8050071664,2.97173041782,0.02
 09/02  21:00:00,120.876363467,20.1696474654,64.4887490751,0.0,4.12243109448,15.9888894789,45.6349084617,42.6431780439,2.97173041782,0.02
 09/02  22:00:00,137.205744246,25.2070825496,77.1376041798,0.0,4.12243109448,15.9888894789,68.3978111796,65.4060807618,2.97173041782,0.02
 09/02  23:00:00,114.290225665,20.1608099477,59.4946829319,0.0,4.12243109448,15.9888894789,61.8612791244,58.8695487066,2.97173041782,0.02
 09/02  24:00:00,133.51572192,25.2010124346,73.3861273995,0.0,4.12243109448,15.9888894789,82.1866940974,79.1949636795,2.97173041782,0.02
 09/03  01:00:00,103.422661978,18.2171572926,52.6748249479,0.0,2.06121554724,15.9888894789,61.7592874979,58.76755708,2.97173041782,0.02
 09/03  02:00:00,122.284222388,23.8066874588,65.8183421123,0.0,2.06121554724,15.9888894789,94.0455670247,82.472230716,2.97173041782,8.60160589086
 09/03  03:00:00,98.1305477026,17.9757294936,47.6241385556,0.0,2.06121554724,15.9888894789,64.8056665724,61.8139361546,2.97173041782,0.02
 09/03  04:00:00,110.917968697,23.0824040618,55.1763719537,0.0,2.06121554724,15.9888894789,88.2419869663,85.2502565485,2.97173041782,0.02
 09/03  05:00:00,93.7203946458,17.7584444745,43.431270641,0.0,2.06121554724,15.9888894789,65.202868262,62.2111378441,2.97173041782,0.02
 09/03  06:00:00,114.755983692,24.2353012386,57.8400710342,0.0,2.06121554724,15.9888894789,93.6315767522,90.6398463344,2.97173041782,0.02
 09/03  07:00:00,84.4768274631,19.5813832301,46.4169271038,0.0,2.06121554724,15.9888894789,74.4950927068,71.5033622889,2.97173041782,0.02
 09/03  08:00:00,133.410337733,24.8147279562,62.1646327354,0.0,4.12243109448,41.7362269337,88.4917997893,83.5189157596,4.9528840297,0.02
 09/03  09:00:00,118.581115422,19.7745254693,52.5195198979,0.0,4.12243109448,41.7362269337,65.8120857088,60.8392016791,4.9528840297,0.02
 09/03  10:00:00,142.814715293,25.2017955091,71.2187555158,0.0,4.12243109448,41.7362269337,70.5937466208,65.6208625911,4.9528840297,0.02
 09/03  11:00:00,126.004543919,20.1860567265,59.4821732294,0.0,4.12243109448,41.7362269337,52.5566158881,47.5837318584,4.9528840297,0.02
 09/03  12:00:00,146.558065377,25.2189892861,74.8995165555,0.0,4.12243109448,41.7362269337,64.1154901425,59.1426061128,4.9528840297,0.02
 09/03  13:00:00,127.093463933,20.2119109509,60.5944830228,0.0,4.12243109448,41.7362269337,48.0969892896,43.1241052599,4.9528840297,0.02
 09/03  14:00:00,147.167183604,25.2420117399,75.5310076741,0.0,4.12243109448,41.7362269337,56.7771299834,51.8042459537,4.9528840297,0.02
 09/03  15:00:00,128.975725623,20.2396519433,62.4490037427,0.0,4.12243109448,41.7362269337,45.4915036057,40.518619576,4.9528840297,0.02
 09/03  16:00:00,133.548499842,25.2606758195,78.7513521548,0.0,4.12243109448,24.8785346261,53.3961326838,48.4232486541,4.9528840297,0.02
 09/03  17:00:00,101.256596798,20.2129171371,62.5651627335,0.0,2.06121554724,15.9888894789,47.6338573982,44.6421269803,2.97173041782,0.02
 09/03  18:00:00,120.943682234,25.2185297772,77.1395412851,0.0,2.06121554724,15.9888894789,62.2096161164,59.2178856986,2.97173041782,0.02
 09/03  19:00:00,104.602809466,20.1813331599,61.2446260396,0.0,2.06121554724,15.9888894789,52.0366251514,49.0448947335,2.97173041782,0.02
 09/03  20:00:00,130.254672156,25.2056968443,72.3683641267,0.0,2.06121554724,15.9888894789,69.6517188433,66.6599884254,2.97173041782,0.02
 09/03  21:00:00,104.482137483,19.2510166507,52.6790227292,0.0,2.06121554724,15.9888894789,55.6009413507,52.6092109329,2.97173041782,0.02
 09/03  22:00:00,120.99300963,24.2895430568,64.0442742128,0.0,2.06121554724,15.9888894789,72.1564785148,69.164748097,2.97173041782,0.02
 09/03  23:00:00,96.4907486548,18.0481578333,45.9119115374,0.0,2.06121554724,15.9888894789,56.776704369,53.7849739512,2.97173041782,0.02
 09/03  24:00:00,116.365510866,23.9032585784,59.7949441092,0.0081157825077,2.06121554724,15.9888894789,78.5809379127,75.5892074949,2.97173041782,0.02
 09/04  01:00:00,92.0538783369,17.4687311157,42.0451356291,0.00933212376467,2.06121554724,15.9888894789,60.8162071345,57.8244767167,2.97173041782,0.02
 09/04  02:00:00,112.096307324,23.3238318608,56.1002304922,0.0130523855224,2.06121554724,15.9888894789,87.1060422487,84.1143118308,2.97173041782,0.02
 09/04  03:00:00,94.4876467333,17.9515867137,43.9802781537,0.0251023469172,2.06121554724,15.9888894789,64.6115692437,61.6198388259,2.97173041782,0.02
 09/04  04:00:00,108.379356348,22.412362483,53.2738804767,0.0553395964889,2.06121554724,15.9888894789,84.7052585798,81.7135281619,2.97173041782,0.02
 09/04  05:00:00,89.1364677304,16.7504039771,39.8360299241,0.0407730991838,2.06121554724,15.9888894789,64.2032766603,61.2115462424,2.97173041782,0.02
 09/04  06:00:00,110.393988854,23.7524456406,53.9105452882,0.0503863716727,2.06121554724,15.9888894789,92.7971383485,89.8054079306,2.97173041782,0.02
 09/04  07:00:00,81.5126764536,19.1950987517,43.7782178909,0.0608424663263,2.06121554724,15.9888894789,73.725850377,70.7341199592,2.97173041782,0.02
 09/04  08:00:00,131.37239011,24.7422996165,60.1770734109,0.0588524545957,4.12243109448,41.7362269337,86.7060888687,81.733204839,4.9528840297,0.02
 09/04  09:00:00,115.081870948,19.7986682492,48.9207779026,0.0753544211211,4.12243109448,41.7362269337,76.3555442327,62.8010564249,4.9528840297,8.60160377811
 09/04  10:00:00,135.541501416,25.0078701954,64.0079095704,0.131557093918,4.12243109448,41.7362269337,80.3647493125,75.3918652828,4.9528840297,0.02
 09/04  11:00:00,120.684513265,20.1608436267,54.0770794594,0.159519923226,4.12243109448,41.7362269337,56.9264294268,51.9535453971,4.9528840297,0.02
 09/04  12:00:00,141.041051443,25.2091277388,69.2278215543,0.209937700814,4.12243109448,41.7362269337,66.486690392,61.5138063623,4.9528840297,0.02
 09/04  13:00:00,123.399845515,20.170850459,56.7492858158,0.192639079545,4.12243109448,41.7362269337,50.1710050535,45.1981210238,4.9528840297,0.02
 09/04  14:00:00,144.938345815,25.2383868776,73.0596673119,0.246127261008,4.12243109448,41.7362269337,56.6590442336,51.6861602039,4.9528840297,0.02
 09/04  15:00:00,125.958798659,20.1904181241,59.261742897,0.219567550909,4.12243109448,41.7362269337,44.0388842186,39.0660001889,4.9528840297,0.02
 09/04  16:00:00,129.38397148,25.2687224761,74.3017426218,0.277034388741,4.12243109448,24.8785346261,55.0056209294,50.0327368997,4.9528840297,0.02
 09/04  17:00:00,97.5665647793,20.1852176705,58.6178374116,0.284992666364,2.06121554724,15.9888894789,50.421728562,47.4299981442,2.97173041782,0.02
 09/04  18:00:00,116.751764153,25.228090935,72.575955119,0.362106844868,2.06121554724,15.9888894789,68.9428379384,65.9511075206,2.97173041782,0.02
 09/04  19:00:00,99.7835815402,20.1674518484,56.1270546034,0.312224760682,2.06121554724,15.9888894789,58.0417453906,55.0500149728,2.97173041782,0.02
 09/04  20:00:00,126.725403061,25.2041828153,68.4487446125,0.391864407573,2.06121554724,15.9888894789,76.2563293953,73.2645989775,2.97173041782,0.02
 09/04  21:00:00,100.020674514,18.3378711921,48.8185396436,0.333584402045,2.06121554724,15.9888894789,57.8971068615,54.9053764437,2.97173041782,0.02
 09/04  22:00:00,118.351352532,23.9274013583,61.4357776176,0.328981191142,2.06121554724,15.9888894789,82.2896856396,79.2979552218,2.97173041782,0.02
 09/04  23:00:00,95.5419097319,17.9757294936,44.7680825941,0.267418373312,2.06121554724,15.9888894789,65.5511444291,62.5594140112,2.97173041782,0.02
 09/04  24:00:00,109.909615096,23.0824040618,53.9693550114,0.198663657496,2.06121554724,15.9888894789,92.7963732672,89.8046428494,2.97173041782,0.02
 09/05  01:00:00,90.5142254753,16.6538328575,39.1253510545,0.164565440721,4.12243109448,15.9888894789,64.079905913,61.0881754951,2.97173041782,0.02
 09/05  02:00:00,109.32125205,22.412362483,51.990220169,0.219680174521,4.12243109448,15.9888894789,88.8379714268,85.846241009,2.97173041782,0.02
 09/05  03:00:00,86.4160333766,15.7423634797,35.9691521319,0.155460471057,4.12243109448,15.9888894789,64.043185591,61.0514551732,2.97173041782,0.02
 09/05  04:00:00,147.636492233,29.2996465054,66.1434759626,0.14710100117,12.3672932834,24.9413748627,110.03086707,105.05798304,4.9528840297,0.02
 09/05  05:00:00,155.207714012,29.3905520329,68.390477253,5.38041594515,12.3672932834,24.9413748627,178.494566518,173.521682488,4.9528840297,0.02
 09/05  06:00:00,220.536707505,30.443829375,77.7444284588,2.15669986744,24.7345865669,70.7195625826,144.637431376,134.711663316,9.90576805939,0.02
 09/05  07:00:00,240.625938076,30.6307992189,79.3161856198,0.540168168802,37.1018798503,92.3937384068,122.622812091,112.697044031,9.90576805939,0.02
 09/05  08:00:00,255.39722404,30.9677741997,81.9821278813,0.265848247757,37.1018798503,104.434947198,110.37447319,100.44870513,9.90576805939,0.02
 09/05  09:00:00,274.506521841,31.6341102529,88.5708066893,0.0786666111475,37.1018798503,116.476155989,101.430196717,82.9135371072,9.90576805939,8.61089155074
 09/05  10:00:00,281.507434574,32.3255588196,94.9565575211,0.0020274706662,37.1018798503,116.476155989,76.7677439613,66.8419759019,9.90576805939,0.02
 09/05  11:00:00,288.283681437,33.0441742202,101.016043333,0.0,37.1018798503,116.476155989,64.903422859,54.9776547996,9.90576805939,0.02
 09/05  12:00:00,281.973457219,33.679600446,106.111948807,0.0,37.1018798503,104.434947198,56.9743926837,47.0486246243,9.90576805939,0.02
 09/05  13:00:00,300.291721796,34.3680991373,111.700071904,0.0,37.1018798503,116.476155989,50.2141084459,40.2883403865,9.90576805939,0.02
 09/05  14:00:00,305.448609707,35.1418512129,116.083422902,0.0,37.1018798503,116.476155989,53.3959115938,34.8757631396,9.90576805939,8.61438039483
 09/05  15:00:00,306.998387211,35.7499183774,117.025311558,0.0,37.1018798503,116.476155989,47.3253164981,37.3995484387,9.90576805939,0.02
 09/05  16:00:00,309.886687069,36.0926963337,119.571187062,0.0,37.1018798503,116.476155989,45.685243124,35.7594750646,9.90576805939,0.02
 09/05  17:00:00,311.224784426,36.0769428093,120.925791915,0.0,37.1018798503,116.476155989,39.633379104,29.7076110446,9.90576805939,0.02
 09/05  18:00:00,192.335470735,29.613038595,89.7657927045,0.0,24.7345865669,47.5788473902,41.5701813283,36.5972972986,4.9528840297,0.02
 09/05  19:00:00,192.479956895,29.3279964356,85.496984745,0.0,24.7345865669,47.5788473902,50.9172678073,45.9443837776,4.9528840297,0.02
 09/05  20:00:00,182.551807665,29.8051067815,86.9519937485,0.0,12.3672932834,38.6892022431,61.6692588723,58.6775284545,2.97173041782,0.02
 09/05  21:00:00,135.65009587,21.075008152,60.5958366253,0.0,12.3672932834,27.0668015668,50.2739985288,47.282268111,2.97173041782,0.02
 09/05  22:00:00,115.395907485,20.6438413121,60.1173325204,0.0,4.12243109448,15.9888894789,53.3786147894,50.3868843715,2.97173041782,0.02
 09/05  23:00:00,124.965321133,24.5974429371,65.6260502936,0.0,4.12243109448,15.9888894789,82.3860312783,70.8135382209,2.97173041782,8.6007626396
 09/05  24:00:00,104.449616285,19.1286266704,50.7076748785,0.0,4.12243109448,15.9888894789,62.0614853939,59.0697549761,2.97173041782,0.02
 09/06  01:00:00,111.943183451,22.5330763825,54.7111168758,0.0,4.12243109448,15.9888894789,79.0399233203,76.0481929024,2.97173041782,0.02
 09/06  02:00:00,97.7498528303,18.7664849719,44.3700531399,0.0,4.12243109448,15.9888894789,66.0251537786,63.0334233608,2.97173041782,0.02
 09/06  03:00:00,111.166017477,22.5572191624,53.9098082728,0.0,4.12243109448,15.9888894789,83.4712850599,80.4795546421,2.97173041782,0.02
 09/06  04:00:00,151.377292208,29.5169315245,69.8140911918,0.0,12.3672932834,24.9413748627,99.8956330349,94.9227490052,4.9528840297,0.02
 09/06  05:00:00,153.722725437,29.7143712705,69.7239578576,2.23812687536,12.3672932834,24.9413748627,166.252599019,161.279714989,4.9528840297,0.02
 09/06  06:00:00,218.78438337,30.4946773519,77.7931329004,0.304822732042,24.7345865669,70.7195625826,133.20392966,123.278161601,9.90576805939,0.02
 09/06  07:00:00,240.652755416,31.0662246373,79.4477441914,0.0,37.1018798503,92.3937384068,114.187610547,104.261842487,9.90576805939,0.02
 09/06  08:00:00,256.697622727,31.4740190809,83.0421741794,0.0,37.1018798503,104.434947198,102.702830217,92.7770621579,9.90576805939,0.02
 09/06  09:00:00,276.493783169,32.1249962591,90.145851161,0.0,37.1018798503,116.476155989,85.0906177032,75.1648496438,9.90576805939,0.02
 09/06  10:00:00,285.754880902,32.9301021239,98.601379695,0.0,37.1018798503,116.476155989,66.0239208869,56.0981528275,9.90576805939,0.02
 09/06  11:00:00,295.61897592,33.9091697213,107.48626023,0.0,37.1018798503,116.476155989,62.505496424,43.9846332635,9.90576805939,8.61509510108
 09/06  12:00:00,291.169668962,34.7724791895,114.215340543,0.0,37.1018798503,104.434947198,51.4132222517,41.4874541923,9.90576805939,0.02
 09/06  13:00:00,309.098983014,35.600613532,119.2749032,0.0,37.1018798503,116.476155989,48.6950304656,38.7692624062,9.90576805939,0.02
 09/06  14:00:00,314.8585095,36.5680408222,124.067100151,0.0,37.1018798503,116.476155989,42.3735553113,32.4477872519,9.90576805939,0.02
 09/06  15:00:00,319.484047124,37.282673977,127.978106829,0.0,37.1018798503,116.476155989,34.9739035275,25.0481354681,9.90576805939,0.02
 09/06  16:00:00,320.870806533,37.5788342606,129.069116159,0.0,37.1018798503,116.476155989,41.9636267518,23.4459076887,9.90576805939,8.61195100376
 09/06  17:00:00,317.218517031,37.3646755582,125.631821579,0.0,37.1018798503,116.476155989,36.9225946562,26.9968265968,9.90576805939,0.02
 09/06  18:00:00,194.366833303,29.6251235691,91.7850870229,0.0,24.7345865669,47.5788473902,46.340365119,41.3674810893,4.9528840297,0.02
 09/06  19:00:00,193.71179087,29.3386716173,86.7181610883,0.0,24.7345865669,47.5788473902,58.1749679982,53.2020839685,4.9528840297,0.02
 09/06  20:00:00,182.782542516,29.814600527,87.1732528904,0.0,12.3672932834,38.6892022431,74.4420893357,71.4503589179,2.97173041782,0.02
 09/06  21:00:00,135.383918805,21.0758251525,60.3288527264,0.0,12.3672932834,27.0668015668,61.0027353441,58.0110049263,2.97173041782,0.02
 09/06  22:00:00,114.049043228,20.6438119392,58.7704986576,0.0,4.12243109448,15.9888894789,62.243099473,59.2513690552,2.97173041782,0.02
 09/06  23:00:00,121.552272426,24.5974429371,62.1249415694,0.0,4.12243109448,15.9888894789,81.6787173517,78.6869869339,2.97173041782,0.02
 09/06  24:00:00,100.632171902,19.1286266704,46.8902314201,0.0,4.12243109448,15.9888894789,63.4453350678,60.45360465,2.97173041782,0.02
 09/07  01:00:00,107.801313478,22.5330763825,50.5401955517,0.0,4.12243109448,15.9888894789,78.7903490501,75.7986186323,2.97173041782,0.02
 09/07  02:00:00,96.6358613651,18.7664849719,42.1281049807,0.0,4.12243109448,15.9888894789,68.1010671146,65.1093366968,2.97173041782,0.02
 09/07  03:00:00,106.759253723,22.2192202438,46.9591372932,0.0,4.12243109448,15.9888894789,83.9023826701,80.9106522523,2.97173041782,0.02
 09/07  04:00:00,142.198610079,29.5169315245,60.6354095941,0.0,12.3672932834,24.9413748627,99.4395558398,94.4666718101,4.9528840297,0.02
 09/07  05:00:00,143.392978028,29.5681826572,60.2509425667,1.52758381478,12.3672932834,24.9413748627,165.815995714,160.843111685,4.9528840297,0.02
 09/07  06:00:00,208.086900146,30.8605544693,66.6723474936,0.362248160002,24.7345865669,70.7195625826,133.337625411,123.411857352,9.90576805939,0.02
 09/07  07:00:00,231.200337276,31.2184060413,69.8431410804,0.0,37.1018798503,92.3937384068,112.702736126,102.776968067,9.90576805939,0.02
 09/07  08:00:00,247.050918682,31.7023183128,73.1671035317,0.0,37.1018798503,104.434947198,112.450270579,93.9333165229,9.90576805939,8.61118599629
 09/07  09:00:00,266.679125732,32.3566666319,80.0995494516,0.0,37.1018798503,116.476155989,97.7472116437,87.8214435843,9.90576805939,0.02
 09/07  10:00:00,278.899211095,33.174452134,91.5014360571,0.0,37.1018798503,116.476155989,92.3971271064,82.471359047,9.90576805939,0.02
 09/07  11:00:00,293.391405474,34.1830088435,104.984892104,0.0,37.1018798503,116.476155989,79.9414499712,70.0156819118,9.90576805939,0.02
 09/07  12:00:00,300.637967264,35.1267788926,117.581310682,0.0,37.1018798503,104.434947198,53.4551905285,43.5294224691,9.90576805939,0.02
 09/07  13:00:00,323.759848953,36.0285568292,125.698238342,0.0,37.1018798503,116.476155989,46.7485812638,28.2276161587,9.90576805939,8.61519704566
 09/07  14:00:00,325.771654264,36.9115644799,129.934932709,0.0,37.1018798503,116.476155989,31.6094614103,21.6836933509,9.90576805939,0.02
 09/07  15:00:00,323.784060199,37.6129419906,131.585805477,0.0,37.1018798503,116.476155989,27.8979730327,17.9722049733,9.90576805939,0.02
 09/07  16:00:00,325.183543351,37.9554747076,133.005231567,0.0,37.1018798503,116.476155989,24.6610621123,14.7352940529,9.90576805939,0.02
 09/07  17:00:00,325.546159054,37.8580322455,133.466054878,0.0,37.1018798503,116.476155989,22.0649276518,12.1391595924,9.90576805939,0.02
 09/07  18:00:00,201.767868072,29.635173195,94.4873853273,0.0,24.7345865669,47.5788473902,36.204232647,31.2313486173,4.9528840297,0.02
 09/07  19:00:00,207.889821656,29.3470003431,89.5938176905,0.0,24.7345865669,47.5788473902,49.1956918159,44.2228077862,4.9528840297,0.02
 09/07  20:00:00,199.528088039,29.8236077699,89.2953957826,0.0,12.3672932834,38.6892022431,66.7006757953,63.7089453774,2.97173041782,0.02
 09/07  21:00:00,139.101436135,21.076942223,58.9358247756,0.0,12.3672932834,27.0668015668,68.8975811286,57.322726729,2.97173041782,8.60312398174
 09/07  22:00:00,113.802424989,20.6440111668,55.6874754701,0.0,4.12243109448,15.9888894789,62.0162318949,59.0245014771,2.97173041782,0.02
 09/07  23:00:00,121.378326569,23.6859735593,57.1876630075,0.0,4.12243109448,15.9888894789,77.8602333484,74.8685029305,2.97173041782,0.02
 09/07  24:00:00,102.365793328,19.1286266704,46.3620201184,0.0,4.12243109448,15.9888894789,63.5801867878,60.5884563699,2.97173041782,0.02
 09/08  01:00:00,109.467303725,22.895218081,51.0769502018,0.0,4.12243109448,15.9888894789,79.6270332454,76.6353028276,2.97173041782,0.02
 09/08  02:00:00,91.2351547637,18.6699138523,37.865609851,0.0,4.12243109448,15.9888894789,69.2245443793,66.2328139615,2.97173041782,0.02
 09/08  03:00:00,101.151736281,22.412362483,43.8313409259,0.0,4.12243109448,15.9888894789,84.1849437791,81.1932133613,2.97173041782,0.02
 09/08  04:00:00,133.616976284,28.913362027,52.657344976,0.0,12.3672932834,24.9413748627,98.7136045575,93.7407205278,4.9528840297,0.02
 09/08  05:00:00,143.106061215,30.1472303983,58.9988332035,1.91372835667,12.3672932834,24.9413748627,165.974959488,161.002075458,4.9528840297,0.02
 09/08  06:00:00,202.667860923,30.54075463,61.4421694919,0.49318656175,24.7345865669,70.7195625826,133.69532412,123.76955606,9.90576805939,0.02
 09/08  07:00:00,224.893024651,31.0992927563,61.2647649266,0.0410125597572,37.1018798503,92.3937384068,113.211652834,103.285884774,9.90576805939,0.02
 09/08  08:00:00,242.241757471,31.6121012072,68.4482018588,0.0,37.1018798503,104.434947198,103.84692814,93.9211600804,9.90576805939,0.02
 09/08  09:00:00,267.59334351,32.3574453969,81.0129257176,0.0,37.1018798503,116.476155989,97.2013961136,87.2756280542,9.90576805939,0.02
 09/08  10:00:00,279.889475325,33.1941707086,92.4718602957,0.0,37.1018798503,116.476155989,91.8683061337,81.9425380743,9.90576805939,0.02
 09/08  11:00:00,291.275430046,34.1369373691,102.914991453,0.0,37.1018798503,116.476155989,92.3463828386,73.8266995747,9.90576805939,8.61391520449
 09/08  12:00:00,297.286997906,35.1174643688,117.063502634,0.0,37.1018798503,104.434947198,56.6019327186,46.6761646592,9.90576805939,0.02
 09/08  13:00:00,322.868872954,36.0647997077,127.650457375,0.0,37.1018798503,116.476155989,34.269239898,24.3434718386,9.90576805939,0.02
 09/08  14:00:00,330.823134568,37.0240148409,133.6692591,0.0,37.1018798503,116.476155989,25.113088438,15.1873203787,9.90576805939,0.02
 09/08  15:00:00,332.254410887,37.8555936963,138.418608481,0.0,37.1018798503,116.476155989,26.7586426471,8.23891652512,9.90576805939,8.61395806257
 09/08  16:00:00,328.783567383,38.1459741479,136.414786935,0.0,37.1018798503,116.476155989,18.2148609553,8.28909289593,9.90576805939,0.02
 09/08  17:00:00,325.425947317,37.9484144823,133.255497381,0.0,37.1018798503,116.476155989,22.294794866,12.3690268066,9.90576805939,0.02
 09/08  18:00:00,197.122875672,29.6403772641,94.5258658821,0.0,24.7345865669,47.5788473902,36.9919844157,32.019100386,4.9528840297,0.02
 09/08  19:00:00,197.002894682,29.3523424946,89.995583563,0.0,24.7345865669,47.5788473902,49.2239507402,44.2510667105,4.9528840297,0.02
 09/08  20:00:00,191.127060232,29.8300784034,90.3573059132,0.0,12.3672932834,38.6892022431,64.6353640024,61.6436335846,2.97173041782,0.02
 09/08  21:00:00,144.660962823,21.0784140244,60.6899590331,0.0,12.3672932834,27.0668015668,58.6957462678,55.70401585,2.97173041782,0.02
 09/08  22:00:00,122.218791741,20.6440993335,58.1944267573,0.0,4.12243109448,15.9888894789,60.8482232596,57.8564928418,2.97173041782,0.02
 09/08  23:00:00,124.829151204,24.5974429371,60.7666082285,0.0,4.12243109448,15.9888894789,80.5817958673,77.5900654495,2.97173041782,0.02
 09/08  24:00:00,101.754996861,19.1286266704,46.0275746839,0.0,4.12243109448,15.9888894789,62.9028751918,59.911144774,2.97173041782,0.02
 09/09  01:00:00,117.948483325,22.5330763825,51.4213595671,0.0,4.12243109448,15.9888894789,77.6194392114,74.6277087936,2.97173041782,0.02
 09/09  02:00:00,102.93559848,18.7664849719,41.6559547298,0.0,4.12243109448,15.9888894789,67.203239959,64.2115095412,2.97173041782,0.02
 09/09  03:00:00,111.576243338,22.2192202438,45.1249765591,0.0,4.12243109448,15.9888894789,83.3176435242,80.3259131064,2.97173041782,0.02
 09/09  04:00:00,129.779426828,28.7926481275,54.4502278069,0.0,4.12243109448,16.0517297156,104.641557747,101.649827329,2.97173041782,0.02
 09/09  05:00:00,128.990187417,28.7926481275,52.2120150433,0.0,4.12243109448,16.0517297156,105.739478295,102.747747877,2.97173041782,0.02
 09/09  06:00:00,159.926025162,30.2412149215,59.0082989929,0.0,4.12243109448,39.6058045677,87.5024013526,84.5106709348,2.97173041782,0.02
 09/09  07:00:00,187.763196279,30.2491419777,62.4595543553,2.47328442586,12.3672932834,65.3531420225,141.798896335,136.826012305,4.9528840297,0.02
 09/09  08:00:00,189.993751617,30.2599584036,67.0676199781,0.645428612443,12.3672932834,68.2430321324,145.842975624,132.285299285,4.9528840297,8.60479230957
 09/09  09:00:00,225.085467864,30.4406901811,75.7838056575,0.193587444695,16.4897243779,93.1370602926,125.041838485,117.097224037,7.92461444751,0.02
 09/09  10:00:00,239.645051247,30.6874698083,85.0655594911,0.0207067264891,16.4897243779,93.1370602926,117.982109246,110.037494799,7.92461444751,0.02
 09/09  11:00:00,253.977570279,31.0979498863,97.2528418365,0.0,16.4897243779,93.1370602926,106.10546649,98.1608520422,7.92461444751,0.02
 09/09  12:00:00,252.398622271,31.4597203722,106.25093476,0.0,16.4897243779,83.9857416113,85.1963385219,77.2517240744,7.92461444751,0.02
 09/09  13:00:00,255.095708911,31.8988745005,115.550819823,0.0,16.4897243779,83.9857416113,66.5027794404,58.5581649928,7.92461444751,0.02
 09/09  14:00:00,258.132292813,32.4580853749,124.555355465,0.0,16.4897243779,83.9857416113,47.2897008614,39.3450864139,7.92461444751,0.02
 09/09  15:00:00,227.505248415,30.2422230701,113.601067312,0.0,12.3672932834,70.6512738906,21.9001333907,16.927249361,4.9528840297,0.02
 09/09  16:00:00,228.905923818,30.2593531258,114.984607665,0.0,12.3672932834,70.6512738906,20.8168965267,15.844012497,4.9528840297,0.02
 09/09  17:00:00,225.556054492,30.249053487,116.973667584,0.0,12.3672932834,58.1284167478,19.129243321,14.1563592913,4.9528840297,0.02
 09/09  18:00:00,187.962521693,29.7197279107,99.5190411294,0.0,12.3672932834,24.9413748627,33.3226052124,28.3497211827,4.9528840297,0.02
 09/09  19:00:00,187.20865408,29.3188176678,92.7665476208,0.0,12.3672932834,24.9413748627,45.9684489278,40.9955648981,4.9528840297,0.02
 09/09  20:00:00,173.370348572,29.7906466182,91.5821873697,0.0,4.12243109448,16.0517297156,67.3116366725,64.3199062547,2.97173041782,0.02
 09/09  21:00:00,124.744092393,20.1635218758,60.1108574924,0.0,4.12243109448,15.9888894789,58.6558704337,55.6641400159,2.97173041782,0.02
 09/09  22:00:00,130.852990983,24.2895430568,68.3676252066,0.0,4.12243109448,15.9888894789,79.0502660265,76.0585356087,2.97173041782,0.02
 09/09  23:00:00,101.13125203,18.3378711921,47.7949044225,0.0,4.12243109448,15.9888894789,61.8877327882,58.8960023704,2.97173041782,0.02
 09/09  24:00:00,114.383763149,23.6859735593,55.9024930444,0.0,4.12243109448,15.9888894789,94.4595943516,82.8879938276,2.97173041782,8.59987010627
 09/10  01:00:00,93.0368481051,18.0964433931,42.2346412237,0.0,2.06121554724,15.9888894789,66.839655248,63.8479248302,2.97173041782,0.02
 09/10  02:00:00,104.580515909,22.1226491242,47.3072299269,0.0,2.06121554724,15.9888894789,84.224860975,81.2331305572,2.97173041782,0.02
 09/10  03:00:00,88.070529757,16.0320768385,35.3728499069,0.0,2.06121554724,15.9888894789,59.2304407087,56.2387102909,2.97173041782,0.02
 09/10  04:00:00,106.673253017,22.2192202438,44.5971750819,0.0,2.06121554724,15.9888894789,89.8302149163,86.8384844985,2.97173041782,0.02
 09/10  05:00:00,78.3281942831,14.5835100445,25.6744229854,0.0,2.06121554724,15.9888894789,64.930861042,61.9391306242,2.97173041782,0.02
 09/10  06:00:00,107.507388521,24.2353012386,44.4549225965,0.0,2.06121554724,15.9888894789,95.5454499399,92.5537195221,2.97173041782,0.02
 09/10  07:00:00,79.0680317391,18.3259586753,31.1116255551,0.0,2.06121554724,15.9888894789,76.7543755197,73.7626451018,2.97173041782,0.02
 09/10  08:00:00,133.253541006,25.104441315,52.652375119,0.0,4.12243109448,41.7362269337,89.3350834166,84.3621993869,4.9528840297,0.02
 09/10  09:00:00,121.793090149,20.1653630958,47.4086721154,0.0,4.12243109448,41.7362269337,68.583520595,63.6106365653,4.9528840297,0.02
 09/10  10:00:00,148.662206017,25.209057182,65.6098254748,0.0,4.12243109448,41.7362269337,81.7506280817,76.777744052,4.9528840297,0.02
 09/10  11:00:00,135.628575116,20.1987889804,59.0810042124,0.0,4.12243109448,41.7362269337,62.06002448,57.0871404503,4.9528840297,0.02
 09/10  12:00:00,160.504823895,25.2271254538,78.9221427692,0.0,4.12243109448,41.7362269337,62.5813995896,57.6085155599,4.9528840297,0.02
 09/10  13:00:00,145.920037585,20.2385348031,67.0542529942,0.0,4.12243109448,41.7362269337,40.0217572672,35.0488732375,4.9528840297,0.02
 09/10  14:00:00,175.047519657,25.3032356997,86.8972278434,0.0,4.12243109448,41.7362269337,40.8271080979,35.8542240682,4.9528840297,0.02
 09/10  15:00:00,155.977177955,20.3242546573,73.0426523426,0.0,4.12243109448,41.7362269337,26.8695136547,21.896629625,4.9528840297,0.02
 09/10  16:00:00,165.859667303,25.3650779229,91.7627850766,0.0,4.12243109448,24.8785346261,29.5058358848,24.5329518551,4.9528840297,0.02
 09/10  17:00:00,128.417514215,20.288151839,72.9948838547,0.0,2.06121554724,15.9888894789,26.4672763646,23.4755459467,2.97173041782,0.02
 09/10  18:00:00,150.052017744,25.2561323038,87.3853449947,0.0,2.06121554724,15.9888894789,40.6269490832,37.6352186653,2.97173041782,0.02
 09/10  19:00:00,127.937510909,20.2038773806,66.9664120673,0.0,2.06121554724,15.9888894789,41.6642460429,38.6725156251,2.97173041782,0.02
 09/10  20:00:00,156.429576199,25.2129170453,80.1981047333,0.0,2.06121554724,15.9888894789,62.1196688079,59.1279383901,2.97173041782,0.02
 09/10  21:00:00,125.647863311,20.1718976195,61.7273656592,0.0,2.06121554724,15.9888894789,58.4192816483,55.4275512304,2.97173041782,0.02
 09/10  22:00:00,136.094145803,25.2022556868,73.7968278595,0.0,2.06121554724,15.9888894789,84.8803177979,81.8885873801,2.97173041782,0.02
 09/10  23:00:00,106.943155437,19.2493405699,53.8752309682,0.0,2.06121554724,15.9888894789,68.1092548797,65.1175244619,2.97173041782,0.02
 09/10  24:00:00,119.690499356,24.1929719372,62.8383339103,0.0,2.06121554724,15.9888894789,88.8854742448,85.893743827,2.97173041782,0.02
 09/11  01:00:00,98.8624601054,18.7664849719,45.0322241168,0.0,4.12243109448,15.9888894789,72.8874037754,69.8956733575,2.97173041782,0.02
 09/11  02:00:00,113.675227562,23.8066874588,54.9586241562,0.0,4.12243109448,15.9888894789,89.125273413,86.1335429952,2.97173041782,0.02
 09/11  03:00:00,93.8564265001,18.0964433931,40.4869957364,0.0,4.12243109448,15.9888894789,67.5654908443,64.5737604264,2.97173041782,0.02
