Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  04:00:00,137.555336664,28.5270775486,55.7906977616,0.0,12.3672932834,24.9413748627,106.623465873,101.650581844,4.9528840297,0.02
 09/11  05:00:00,155.754521515,30.0261859921,64.6062010191,3.14719063296,12.3672932834,24.9413748627,173.86056523,168.8876812,4.9528840297,0.02
 09/11  06:00:00,214.491479914,30.3909042514,67.362541038,0.589844152045,24.7345865669,70.7195625826,140.841250888,130.915482828,9.90576805939,0.02
 09/11  07:00:00,232.95416514,30.8017137242,66.9272994102,0.0,37.1018798503,92.3937384068,129.128432041,110.618329724,9.90576805939,8.60433425691
 09/11  08:00:00,244.486037182,31.2147417451,70.7308133668,0.0,37.1018798503,104.434947198,111.935028965,102.009260906,9.90576805939,0.02
 09/11  09:00:00,265.995935277,31.9245081868,79.8484802168,0.0,37.1018798503,116.476155989,104.866958034,94.9411899748,9.90576805939,0.02
 09/11  10:00:00,284.11037356,32.8346750391,96.7698414264,0.0,37.1018798503,116.476155989,95.9597190658,86.0339510064,9.90576805939,0.02
 09/11  11:00:00,301.647798312,33.8179355682,109.11988821,0.0,37.1018798503,116.476155989,74.7201802823,64.7944122229,9.90576805939,0.02
 09/11  12:00:00,305.467361756,34.7092785937,120.427143044,0.0,37.1018798503,104.434947198,61.598572373,43.0791959746,9.90576805939,8.61360833907
 09/11  13:00:00,332.990813309,35.6430076749,131.355971586,0.0,37.1018798503,116.476155989,32.0228506392,22.0970825798,9.90576805939,0.02
 09/11  14:00:00,348.295295764,36.6262475105,139.304833153,0.0,37.1018798503,116.476155989,21.4102257947,11.4844577353,9.90576805939,0.02
 09/11  15:00:00,358.524827692,37.5334324315,147.055257094,0.0,37.1018798503,116.476155989,15.1846174051,5.25884934573,9.90576805939,0.02
 09/11  16:00:00,357.168426124,37.9691492428,148.394023889,0.0,37.1018798503,116.476155989,13.5115584463,3.58579038693,9.90576805939,0.02
 09/11  17:00:00,353.732398925,37.8704254761,146.582948782,0.0,37.1018798503,116.476155989,22.3991211911,3.88482566346,9.90576805939,8.60852746823
 09/11  18:00:00,215.164336559,29.6573290151,99.9514496885,0.0,24.7345865669,47.5788473902,23.4084992316,18.4356152019,4.9528840297,0.02
 09/11  19:00:00,210.031234069,29.362727711,93.264702701,0.0,24.7345865669,47.5788473902,39.0219002842,34.0490162545,4.9528840297,0.02
 09/11  20:00:00,196.670288747,29.8439647777,92.6897530202,0.0,12.3672932834,38.6892022431,57.0088083607,54.0170779429,2.97173041782,0.02
 09/11  21:00:00,145.505630417,21.0827071047,63.2207662486,0.0,12.3672932834,27.0668015668,53.6834797089,50.6917492911,2.97173041782,0.02
 09/11  22:00:00,124.120735966,20.6465868243,60.7407380194,0.0,4.12243109448,15.9888894789,60.0317296508,57.039999233,2.97173041782,0.02
 09/11  23:00:00,133.250015239,24.7181568366,63.5200485482,0.0,4.12243109448,15.9888894789,79.6336864128,76.641955995,2.97173041782,0.02
 09/11  24:00:00,110.099396271,20.1608099477,50.0162011713,0.0,4.12243109448,15.9888894789,65.6976080732,62.7058776554,2.97173041782,0.02
 09/12  01:00:00,112.891647515,22.5330763825,51.6179120907,0.0,4.12243109448,15.9888894789,77.6872641404,74.6955337226,2.97173041782,0.02
 09/12  02:00:00,94.0891279498,18.7664849719,40.0986368268,0.0,4.12243109448,15.9888894789,65.2323910204,62.2406606026,2.97173041782,0.02
 09/12  03:00:00,103.175052819,22.2192202438,43.3060328214,0.0,4.12243109448,15.9888894789,83.4326475593,80.4409171415,2.97173041782,0.02
 09/12  04:00:00,138.03089848,29.5169315245,54.9052019954,0.0,12.3672932834,24.9413748627,99.7763079274,94.8034238977,4.9528840297,0.02
 09/12  05:00:00,139.868781426,29.535413399,56.4931701356,1.79392851645,12.3672932834,24.9413748627,166.766631152,161.793747122,4.9528840297,0.02
 09/12  06:00:00,205.550600714,30.7711475114,64.2273109176,0.360391878154,24.7345865669,70.7195625826,133.988317582,124.062549523,9.90576805939,0.02
 09/12  07:00:00,229.360546025,31.1227406785,65.7356194243,0.014222879549,37.1018798503,92.3937384068,113.425397416,103.499629356,9.90576805939,0.02
 09/12  08:00:00,244.86271787,31.6528559931,71.0283429426,0.0,37.1018798503,104.434947198,104.015969322,94.090201263,9.90576805939,0.02
 09/12  09:00:00,266.280050803,32.4309190844,79.6260843016,0.0,37.1018798503,116.476155989,105.998524199,87.4797774098,9.90576805939,8.61297872943
 09/12  10:00:00,282.977399174,33.4039022179,95.3501200062,0.0,37.1018798503,116.476155989,90.4407172622,80.5149492028,9.90576805939,0.02
 09/12  11:00:00,297.061978066,34.3992939076,108.439146869,0.0,37.1018798503,116.476155989,72.475908481,62.5501404216,9.90576805939,0.02
 09/12  12:00:00,290.507341922,35.1706704643,113.154698847,0.0,37.1018798503,104.434947198,62.1015993976,52.1758313383,9.90576805939,0.02
 09/12  13:00:00,309.578070097,35.8966622058,119.457780484,0.0,37.1018798503,116.476155989,50.5989905566,40.6732224972,9.90576805939,0.02
 09/12  14:00:00,317.179505841,36.8025210312,126.153543022,0.0,37.1018798503,116.476155989,45.9143064311,27.3935086414,9.90576805939,8.61502973036
 09/12  15:00:00,324.124337489,37.5825249504,132.318580328,0.0,37.1018798503,116.476155989,26.3804288014,16.454660742,9.90576805939,0.02
 09/12  16:00:00,326.18570377,37.9278698471,134.034966773,0.0,37.1018798503,116.476155989,20.8723367896,10.9465687303,9.90576805939,0.02
 09/12  17:00:00,320.643660114,37.5281991511,128.893369245,0.0,37.1018798503,116.476155989,29.2829286917,19.3571606323,9.90576805939,0.02
 09/12  18:00:00,195.259581047,29.6275518807,92.6753710884,0.0,24.7345865669,47.5788473902,42.1301193135,37.1572352838,4.9528840297,0.02
 09/12  19:00:00,199.132526713,29.33969167,89.5020314385,0.0,24.7345865669,47.5788473902,51.0258662282,46.0529821985,4.9528840297,0.02
 09/12  20:00:00,192.500976542,29.8214757471,91.6896604784,0.0,12.3672932834,38.6892022431,61.1370639244,58.1453335066,2.97173041782,0.02
 09/12  21:00:00,146.145966311,21.0785363973,63.9067499191,0.0,12.3672932834,27.0668015668,52.4450106796,49.4532802617,2.97173041782,0.02
 09/12  22:00:00,127.073254931,20.6453568936,62.8570896844,0.0,4.12243109448,15.9888894789,57.527873647,54.5361432292,2.97173041782,0.02
 09/12  23:00:00,142.278319559,24.7181568366,70.2706854891,0.0,4.12243109448,15.9888894789,85.0099125156,73.4378308613,2.97173041782,8.60035123646
 09/12  24:00:00,119.474240508,20.2815238472,57.1831457434,0.0,4.12243109448,15.9888894789,63.495523237,60.5037928191,2.97173041782,0.02
 09/13  01:00:00,123.781659499,24.4767290376,60.7218771518,0.0,4.12243109448,15.9888894789,82.762492681,79.7707622632,2.97173041782,0.02
 09/13  02:00:00,100.748622354,19.0079127709,46.306979144,0.0,4.12243109448,15.9888894789,64.1601853617,61.1684549439,2.97173041782,0.02
 09/13  03:00:00,117.890267676,22.895218081,54.9489247223,0.0,4.12243109448,15.9888894789,78.2495642522,75.2578338344,2.97173041782,0.02
 09/13  04:00:00,147.60482902,28.9616475868,64.7204385474,0.0,12.3672932834,24.9413748627,94.98445479,90.0115707603,4.9528840297,0.02
 09/13  05:00:00,152.467002115,30.2310987019,69.0781756921,1.11145723191,12.3672932834,24.9413748627,163.212149035,158.239265005,4.9528840297,0.02
 09/13  06:00:00,218.731312604,30.8559829187,77.6835782454,0.0,24.7345865669,70.7195625826,131.145086322,121.219318263,9.90576805939,0.02
 09/13  07:00:00,248.346279636,31.5968543166,84.2614542113,0.0,37.1018798503,92.3937384068,109.180122317,99.254354258,9.90576805939,0.02
 09/13  08:00:00,259.938489297,31.8751697358,85.8818282673,0.0,37.1018798503,104.434947198,97.1882892984,87.262521239,9.90576805939,0.02
 09/13  09:00:00,276.754195776,32.4842004612,90.0469871316,0.0,37.1018798503,116.476155989,86.7907051517,76.8649370924,9.90576805939,0.02
 09/13  10:00:00,283.002840894,33.328708785,95.4506450788,0.0,37.1018798503,116.476155989,75.0696839882,65.1439159288,9.90576805939,0.02
 09/13  11:00:00,288.982528768,34.2344264865,100.524489135,0.0,37.1018798503,116.476155989,77.8199850912,59.2983696293,9.90576805939,8.61584740253
 09/13  12:00:00,281.753449072,35.0106996106,104.560823434,0.0,37.1018798503,104.434947198,72.3496732832,62.4239052238,9.90576805939,0.02
 09/13  13:00:00,294.589613999,35.6146798897,104.75137027,0.0,37.1018798503,116.476155989,77.951857851,68.0260897916,9.90576805939,0.02
 09/13  14:00:00,296.025142528,36.1806033283,105.621074907,0.0,37.1018798503,116.476155989,77.8117669907,67.8859989313,9.90576805939,0.02
 09/13  15:00:00,300.565227453,36.69105048,109.650817606,0.0,37.1018798503,116.476155989,78.6814924759,60.1612935263,9.90576805939,8.61443089026
 09/13  16:00:00,302.145156667,36.8481420669,111.074141817,0.0,37.1018798503,116.476155989,66.5977411332,56.6719730738,9.90576805939,0.02
 09/13  17:00:00,298.53746606,36.5155321397,107.799869471,0.0,37.1018798503,116.476155989,72.4616902032,62.5359221439,9.90576805939,0.02
 09/13  18:00:00,179.324453334,29.5946698513,76.7731385511,0.0,24.7345865669,47.5788473902,62.8325681584,57.8596841287,4.9528840297,0.02
 09/13  19:00:00,182.648595703,29.3040233392,71.4987170658,0.0,24.7345865669,47.5788473902,66.8228448166,61.849960787,4.9528840297,0.02
 09/13  20:00:00,173.80207552,29.7745778081,70.3049943922,0.0,12.3672932834,38.6892022431,79.397240149,76.4055097312,2.97173041782,0.02
 09/13  21:00:00,126.108571087,20.1608099477,46.041923597,0.0,12.3672932834,27.0668015668,61.536249199,58.5445187812,2.97173041782,0.02
 09/13  22:00:00,114.155133826,23.8308302387,50.8741511196,0.0,4.12243109448,15.9888894789,78.3312714004,75.3395409826,2.97173041782,0.02
 09/13  23:00:00,96.1480752239,18.3378711921,39.6477741245,0.0,4.12243109448,15.9888894789,62.2358083475,59.2440779297,2.97173041782,0.02
 09/13  24:00:00,106.830158891,23.2272607412,44.3415260833,0.0,4.12243109448,15.9888894789,85.1411976729,82.1494672551,2.97173041782,0.02
 09/14  01:00:00,84.327719827,16.5572617379,31.1590924259,0.0,4.12243109448,15.9888894789,60.2909689784,57.2992385605,2.97173041782,0.02
 09/14  02:00:00,101.687369484,23.0824040618,41.5954172965,0.0,4.12243109448,15.9888894789,91.6845772608,88.692846843,2.97173041782,0.02
 09/14  03:00:00,80.2540699188,15.7906490395,28.3546586149,0.0,4.12243109448,15.9888894789,61.5733290021,58.5815985843,2.97173041782,0.02
 09/14  04:00:00,126.410231386,28.671934228,45.5669353799,0.0,12.3672932834,24.9413748627,102.935746494,97.962862464,4.9528840297,0.02
 09/14  05:00:00,137.379510053,30.3023971917,51.7274106306,3.30343191328,12.3672932834,24.9413748627,167.448093828,162.475209798,4.9528840297,0.02
 09/14  06:00:00,193.702797974,30.5052671253,51.5898604861,1.41591900914,24.7345865669,70.7195625826,135.929552178,126.003784118,9.90576805939,0.02
 09/14  07:00:00,217.587547073,30.9206777657,53.8735710636,0.305318603126,37.1018798503,92.3937384068,115.4983881,105.572620041,9.90576805939,0.02
 09/14  08:00:00,230.644863446,31.1833074776,57.2506544897,0.0293851838952,37.1018798503,104.434947198,115.128557714,96.6113550571,9.90576805939,8.61143459743
 09/14  09:00:00,250.389489618,31.8127075312,64.353816159,0.0,37.1018798503,116.476155989,100.308063382,90.3822953231,9.90576805939,0.02
 09/14  10:00:00,259.988874347,32.5384900342,73.2269565136,0.0,37.1018798503,116.476155989,94.9864623369,85.0606942775,9.90576805939,0.02
 09/14  11:00:00,268.247014314,33.2855285553,80.7378655197,0.0,37.1018798503,116.476155989,90.2373412151,80.3115731557,9.90576805939,0.02
 09/14  12:00:00,265.345531626,33.9839491944,89.1795350515,0.0,37.1018798503,104.434947198,86.7100554928,76.7842874334,9.90576805939,0.02
 09/14  13:00:00,284.79360641,34.6872955746,95.8827370922,0.0,37.1018798503,116.476155989,92.3848801736,73.864850647,9.90576805939,8.61426146726
 09/14  14:00:00,292.589108868,35.4516045391,102.709658906,0.0,37.1018798503,116.476155989,80.627855305,70.7020872456,9.90576805939,0.02
 09/14  15:00:00,301.683988983,36.1040445242,108.464818729,0.0,37.1018798503,116.476155989,72.3657213235,62.4399532641,9.90576805939,0.02
 09/14  16:00:00,305.154957307,36.3860163233,110.229738143,0.0,37.1018798503,116.476155989,68.7712836795,58.8455156201,9.90576805939,0.02
 09/14  17:00:00,301.378693344,36.1954979374,108.729757632,0.0,37.1018798503,116.476155989,71.6421515931,61.7163835337,9.90576805939,0.02
 09/14  18:00:00,184.08165991,29.5940867822,80.2369638166,0.0,24.7345865669,47.5788473902,70.962083684,57.4063011139,4.9528840297,8.60289854042
 09/14  19:00:00,189.472566123,29.304044691,75.8132075782,0.0,24.7345865669,47.5788473902,66.5594264779,61.5865424482,4.9528840297,0.02
 09/14  20:00:00,173.183049228,29.7742842872,74.4116019766,0.0,12.3672932834,38.6892022431,79.6327990147,76.6410685969,2.97173041782,0.02
 09/14  21:00:00,125.514336735,20.1608099477,48.9929990897,0.0,12.3672932834,27.0668015668,61.6231608788,58.631430461,2.97173041782,0.02
 09/14  22:00:00,116.835635151,23.9515441382,55.2979285819,0.0,4.12243109448,15.9888894789,78.468996361,75.4772659432,2.97173041782,0.02
 09/14  23:00:00,95.1899662797,17.9757294936,40.3936158743,0.0,4.12243109448,15.9888894789,61.5339377917,58.5422073739,2.97173041782,0.02
 09/14  24:00:00,105.373503789,23.3238318608,46.8752257286,0.0,4.12243109448,15.9888894789,83.5397775885,80.5480471707,2.97173041782,0.02
 09/15  01:00:00,83.3714231758,16.6538328575,32.0544357279,0.0,4.12243109448,15.9888894789,62.1147509681,59.1230205502,2.97173041782,0.02
 09/15  02:00:00,99.0163266012,22.412362483,41.7680668174,0.0,4.12243109448,15.9888894789,85.3547569882,82.3630265704,2.97173041782,0.02
 09/15  03:00:00,79.6365239266,15.7423634797,28.9780571234,0.0,4.12243109448,15.9888894789,59.6262657379,56.6345353201,2.97173041782,0.02
 09/15  04:00:00,129.9261095,28.8892192471,48.9655239256,0.0,12.3672932834,24.9413748627,102.381052327,97.4081682968,4.9528840297,0.02
 09/15  05:00:00,139.954794626,29.9687517505,54.8440639655,3.09570915129,12.3672932834,24.9413748627,167.205344908,162.232460878,4.9528840297,0.02
 09/15  06:00:00,198.315363648,30.5197202342,56.519022465,1.08487016228,24.7345865669,70.7195625826,135.198494869,125.272726809,9.90576805939,0.02
 09/15  07:00:00,220.916250498,30.9572600934,57.2768466666,0.194174647435,37.1018798503,92.3937384068,114.850371441,104.924603382,9.90576805939,0.02
 09/15  08:00:00,234.184503613,31.2876726514,60.7121166549,0.00317727071555,37.1018798503,104.434947198,105.822776209,95.8970081493,9.90576805939,0.02
 09/15  09:00:00,253.517906163,31.9396781437,67.3551479459,0.0,37.1018798503,116.476155989,99.7275408623,89.8017728029,9.90576805939,0.02
 09/15  10:00:00,263.893451527,32.681354549,76.9886552765,0.0,37.1018798503,116.476155989,102.997473724,84.476305611,9.90576805939,8.61540005336
 09/15  11:00:00,279.046228117,33.5557286795,91.2669336341,0.0,37.1018798503,116.476155989,89.0982684489,79.1725003895,9.90576805939,0.02
 09/15  12:00:00,278.603548776,34.3469035205,102.074648479,0.0,37.1018798503,104.434947198,83.9311505951,74.0053825357,9.90576805939,0.02
 09/15  13:00:00,298.387222547,35.1518344485,109.011732076,0.0,37.1018798503,116.476155989,71.1587012707,61.2329332113,9.90576805939,0.02
 09/15  14:00:00,303.977735275,36.0116649114,113.742568324,0.0,37.1018798503,116.476155989,69.609738817,51.0886962133,9.90576805939,8.61527454427
 09/15  15:00:00,305.713318024,36.6626616005,114.827391838,0.0,37.1018798503,116.476155989,58.8132985945,48.8875305351,9.90576805939,0.02
 09/15  16:00:00,308.662728192,37.0025120194,117.437324557,0.0,37.1018798503,116.476155989,54.595208318,44.6694402586,9.90576805939,0.02
 09/15  17:00:00,308.817924078,36.8858408627,117.709975393,0.0,37.1018798503,116.476155989,52.3416297953,42.415861736,9.90576805939,0.02
 09/15  18:00:00,190.541183739,29.6086582949,87.9758602247,0.0,24.7345865669,47.5788473902,55.1025435924,50.1296595627,4.9528840297,0.02
 09/15  19:00:00,191.775543061,29.319582535,82.4517921842,0.0,24.7345865669,47.5788473902,65.075509665,60.1026256353,4.9528840297,0.02
 09/15  20:00:00,175.077402774,29.7904375741,79.4922319238,0.0,12.3672932834,38.6892022431,78.3569912511,75.3652608333,2.97173041782,0.02
 09/15  21:00:00,129.912872936,21.0722793254,54.7885769871,0.0,12.3672932834,27.0668015668,63.9568871646,60.9651567468,2.97173041782,0.02
 09/15  22:00:00,108.663721004,20.5229516462,53.3203764025,0.0,4.12243109448,15.9888894789,64.0024673338,61.010736916,2.97173041782,0.02
 09/15  23:00:00,111.502907201,22.653790282,54.1501252414,0.0,4.12243109448,15.9888894789,76.8207549759,73.8290245581,2.97173041782,0.02
 09/15  24:00:00,97.2007275516,18.8871988714,43.7002124027,0.0,4.12243109448,15.9888894789,73.5200810813,61.9467268253,2.97173041782,8.60162383818
 09/16  01:00:00,107.281303741,22.7020758418,49.8802361529,0.0,4.12243109448,15.9888894789,82.7625192095,79.7707887917,2.97173041782,0.02
 09/16  02:00:00,92.9913967476,18.7664849719,39.6115955103,0.0,4.12243109448,15.9888894789,70.6703240047,67.6785935869,2.97173041782,0.02
 09/16  03:00:00,96.6700118413,21.2111797464,40.7812593611,0.0,4.12243109448,15.9888894789,79.0643148629,76.0725844451,2.97173041782,0.02
 09/16  04:00:00,108.844735887,27.8269369315,46.1060352659,0.0,4.12243109448,16.0517297156,106.274950132,103.283219714,2.97173041782,0.02
 09/16  05:00:00,113.40539689,28.7926481275,49.7009851353,0.0,4.12243109448,16.0517297156,108.384460422,105.392730005,2.97173041782,0.02
 09/16  06:00:00,145.427423619,30.2412149215,56.7203702746,0.0,4.12243109448,39.6058045677,89.8368951743,86.8451647565,2.97173041782,0.02
 09/16  07:00:00,173.400920781,30.2412149215,58.6750016042,3.77249957244,12.3672932834,65.3531420225,144.602957009,139.630072979,4.9528840297,0.02
 09/16  08:00:00,172.961182267,30.2412149215,60.0191110601,1.44722698524,12.3672932834,68.2430321324,140.85630372,135.883419691,4.9528840297,0.02
 09/16  09:00:00,207.961926855,30.3167890853,67.1442438947,0.230517544602,16.4897243779,93.1370602926,128.271898051,120.327283604,7.92461444751,0.02
 09/16  10:00:00,218.160634577,30.5743836498,77.2901430017,0.0256562726755,16.4897243779,93.1370602926,120.715401817,112.770787369,7.92461444751,0.02
 09/16  11:00:00,226.219540399,30.8988345292,85.0502477955,0.0,16.4897243779,93.1370602926,115.801284691,107.856670244,7.92461444751,0.02
 09/16  12:00:00,225.041606139,31.1618905617,92.760792186,0.0,16.4897243779,83.9857416113,109.484390317,101.53977587,7.92461444751,0.02
 09/16  13:00:00,231.756322199,31.4420746021,99.1953187747,0.0,16.4897243779,83.9857416113,96.8943902704,88.9497758229,7.92461444751,0.02
 09/16  14:00:00,236.448008415,31.6998170555,103.629294619,0.0,16.4897243779,83.9857416113,88.4194348867,80.4748204392,7.92461444751,0.02
 09/16  15:00:00,213.605934336,30.2412149215,99.7027161497,0.0,12.3672932834,70.6512738906,42.1078951846,37.1350111549,4.9528840297,0.02
 09/16  16:00:00,215.638318219,30.2412149215,101.735117125,0.0,12.3672932834,70.6512738906,46.0415083717,32.483040456,4.9528840297,8.60558388607
 09/16  17:00:00,202.19945386,30.2412149215,100.819599252,0.0,12.3672932834,58.1284167478,42.1292186239,37.1563345942,4.9528840297,0.02
 09/16  18:00:00,154.779910096,29.5774145048,87.1441542692,0.0,12.3672932834,24.9413748627,68.0680654457,63.095181416,4.9528840297,0.02
 09/16  19:00:00,160.6314709,29.2830372639,83.4346408926,0.0,12.3672932834,24.9413748627,81.014710583,76.0418265533,4.9528840297,0.02
 09/16  20:00:00,148.169363398,29.7623769915,81.6589946942,0.0,4.12243109448,16.0517297156,94.5548526482,91.5631222304,2.97173041782,0.02
 09/16  21:00:00,101.380712728,18.3378711921,47.9742615228,0.0,4.12243109448,15.9888894789,62.3710790667,59.3793486488,2.97173041782,0.02
 09/16  22:00:00,114.96324999,23.8066874588,56.4361532895,0.0,4.12243109448,15.9888894789,86.5359392005,83.5442087827,2.97173041782,0.02
 09/16  23:00:00,96.9466402304,18.3378711921,44.0168728846,0.0,4.12243109448,15.9888894789,65.1269291178,62.1351987,2.97173041782,0.02
 09/16  24:00:00,107.775627282,23.2272607412,49.8279572873,0.0,4.12243109448,15.9888894789,86.8785746033,83.8868441855,2.97173041782,0.02
 09/17  01:00:00,83.3922695584,16.0320768385,34.8723496326,0.0,2.06121554724,15.9888894789,59.9046611381,56.9129307203,2.97173041782,0.02
 09/17  02:00:00,101.416595549,22.412362483,46.3664580244,0.0,2.06121554724,15.9888894789,92.4787581251,89.4870277073,2.97173041782,0.02
 09/17  03:00:00,74.1256675936,14.6800811641,26.9577433121,0.0,2.06121554724,15.9888894789,66.3631540002,63.3714235824,2.97173041782,0.02
 09/17  04:00:00,96.2848704728,21.929506885,41.7175885099,0.0,2.06121554724,15.9888894789,93.3414559621,90.3497255443,2.97173041782,0.02
 09/17  05:00:00,76.5887292152,14.8791796617,29.2431252438,0.0,2.06121554724,15.9888894789,65.9357973692,62.9440669514,2.97173041782,0.02
 09/17  06:00:00,91.9754659384,22.7867344446,36.2813151614,0.0,2.06121554724,15.9888894789,99.6578559705,96.6661255526,2.97173041782,0.02
 09/17  07:00:00,74.5559420398,19.1950987517,33.5589982371,0.0,2.06121554724,15.9888894789,78.8531956653,75.8614652475,2.97173041782,0.02
 09/17  08:00:00,117.074196769,24.621585717,45.200235785,0.0,4.12243109448,41.7362269337,92.6299294363,87.6570454066,4.9528840297,0.02
 09/17  09:00:00,104.421854209,19.4365265507,36.8042782066,0.0,4.12243109448,41.7362269337,72.5180255779,67.5451415482,4.9528840297,0.02
 09/17  10:00:00,126.347038548,25.104441315,53.6758563023,0.0,4.12243109448,41.7362269337,85.9533221319,80.9804381022,4.9528840297,0.02
 09/17  11:00:00,116.677280511,20.160979678,47.945216529,0.0,4.12243109448,41.7362269337,66.8865811542,61.9136971245,4.9528840297,0.02
 09/17  12:00:00,139.167629895,25.2150891724,64.6066277544,0.0,4.12243109448,41.7362269337,80.560724084,75.5878400543,4.9528840297,0.02
 09/17  13:00:00,128.055643277,20.1746848403,55.8463801732,0.0,4.12243109448,41.7362269337,62.9311585036,57.9582744739,4.9528840297,0.02
 09/17  14:00:00,147.382759966,25.2365687612,73.5862477791,0.0,4.12243109448,41.7362269337,77.0985484174,72.1256643877,4.9528840297,0.02
 09/17  15:00:00,131.085389571,20.1822683833,60.6368188111,0.0,4.12243109448,41.7362269337,57.0712415162,52.0983574865,4.9528840297,0.02
 09/17  16:00:00,135.719620673,25.2530093474,77.2004354612,0.0,4.12243109448,24.8785346261,67.0220465839,62.0491625542,4.9528840297,0.02
 09/17  17:00:00,102.333016237,20.1813051271,60.696702047,0.0,2.06121554724,15.9888894789,57.9806171952,54.9888867774,2.97173041782,0.02
 09/17  18:00:00,116.977465649,25.2273016868,72.5844406946,0.0,2.06121554724,15.9888894789,82.7627895973,79.7710591795,2.97173041782,0.02
 09/17  19:00:00,102.315750135,20.1662658221,53.8526275006,0.0,2.06121554724,15.9888894789,71.0401913161,68.0484608983,2.97173041782,0.02
 09/17  20:00:00,118.393168435,24.2909092731,61.4430646481,0.0,2.06121554724,15.9888894789,95.9068878531,84.3350795018,2.97173041782,8.60007793356
 09/17  21:00:00,96.0067309282,18.3378711921,45.1381783644,0.0,2.06121554724,15.9888894789,66.5227822811,63.5310518633,2.97173041782,0.02
 09/17  22:00:00,112.300834956,23.8066874588,55.8349530839,0.0,2.06121554724,15.9888894789,91.4917866799,88.5000562621,2.97173041782,0.02
 09/17  23:00:00,88.5508426599,17.1849740153,38.8566062165,0.0,2.06121554724,15.9888894789,65.9165781527,62.9248477349,2.97173041782,0.02
 09/17  24:00:00,100.12811252,22.3157913634,45.1745456748,0.0,2.06121554724,15.9888894789,90.7747606541,87.7830302363,2.97173041782,0.02
 09/18  01:00:00,81.062990601,16.0744061399,30.4181063965,0.0,4.12243109448,15.9888894789,69.5251578004,66.5334273825,2.97173041782,0.02
 09/18  02:00:00,94.7731609108,21.446651287,38.6275184952,0.0,4.12243109448,15.9888894789,90.8199502763,87.8282198585,2.97173041782,0.02
 09/18  03:00:00,80.6495050049,15.8389345993,30.2615112418,0.0,4.12243109448,15.9888894789,61.8361924347,58.8444620169,2.97173041782,0.02
 09/18  04:00:00,133.843514299,28.9857903667,52.8114533324,0.0,12.3672932834,24.9413748627,111.041507705,106.068623675,4.9528840297,0.02
 09/18  05:00:00,144.716643099,29.8241305969,58.1879667867,4.65827512968,12.3672932834,24.9413748627,179.050423095,174.077539065,4.9528840297,0.02
 09/18  06:00:00,203.463515292,30.2927950638,61.4921970804,1.48677156921,24.7345865669,70.7195625826,145.304706826,135.378938766,9.90576805939,0.02
 09/18  07:00:00,226.03029036,30.463689501,62.8380146417,0.240607843272,37.1018798503,92.3937384068,124.255774123,114.330006064,9.90576805939,0.02
 09/18  08:00:00,238.909188921,30.7581647783,65.91605845,0.0534215383422,37.1018798503,104.434947198,115.120752858,105.194984798,9.90576805939,0.02
 09/18  09:00:00,261.397499481,31.3869667561,75.7874532641,0.0,37.1018798503,116.476155989,108.044221907,98.1184538478,9.90576805939,0.02
 09/18  10:00:00,269.255918197,32.0793401167,82.9530090502,0.0,37.1018798503,116.476155989,110.677437503,92.1559391539,9.90576805939,8.61573028994
 09/18  11:00:00,278.037109244,32.7998029802,91.0137047955,0.0,37.1018798503,116.476155989,94.0717245016,84.1459564422,9.90576805939,0.02
 09/18  12:00:00,274.65522087,33.4958603366,98.9773603181,0.0,37.1018798503,104.434947198,80.9043117894,70.9785437301,9.90576805939,0.02
 09/18  13:00:00,294.173007441,34.2159712519,105.733377237,0.0,37.1018798503,116.476155989,68.0873291322,58.1615610728,9.90576805939,0.02
 09/18  14:00:00,300.770162955,35.0325391807,111.514066,0.0,37.1018798503,116.476155989,57.8274080591,47.9016399997,9.90576805939,0.02
 09/18  15:00:00,302.032203388,35.6985790611,112.110268353,0.0,37.1018798503,116.476155989,69.4567265927,50.9360058627,9.90576805939,8.61495267059
 09/18  16:00:00,302.752955194,35.999876873,112.53017718,0.0,37.1018798503,116.476155989,63.291657927,53.3658898676,9.90576805939,0.02
 09/18  17:00:00,302.739512175,35.8345734007,112.682827104,0.0,37.1018798503,116.476155989,62.7539543539,52.8281862945,9.90576805939,0.02
 09/18  18:00:00,189.346221761,29.5994602301,86.7900946923,0.0,24.7345865669,47.5788473902,59.0300757792,54.0571917495,4.9528840297,0.02
 09/18  19:00:00,193.345581374,29.3086418873,81.6836028725,0.0,24.7345865669,47.5788473902,66.9699902447,61.997106215,4.9528840297,0.02
 09/18  20:00:00,174.817655755,29.7810957758,79.2418251052,0.0,12.3672932834,38.6892022431,80.9612233109,77.9694928931,2.97173041782,0.02
 09/18  21:00:00,129.959446604,21.0722793254,54.5461072277,0.0,12.3672932834,27.0668015668,65.1362410861,62.1445106683,2.97173041782,0.02
 09/18  22:00:00,107.868036617,20.4022377467,52.3375607734,0.0,4.12243109448,15.9888894789,65.1017047223,62.1099743045,2.97173041782,0.02
 09/18  23:00:00,110.086093553,22.5330763825,52.8540254047,0.0,4.12243109448,15.9888894789,77.808428457,74.8166980392,2.97173041782,0.02
 09/18  24:00:00,96.9161292914,18.8871988714,43.4156140308,0.0,4.12243109448,15.9888894789,65.7796018333,62.7878714154,2.97173041782,0.02
 09/19  01:00:00,106.909122253,22.7020758418,49.5080544435,0.0,4.12243109448,15.9888894789,83.6397554307,80.6480250129,2.97173041782,0.02
 09/19  02:00:00,92.2156637017,18.7664849719,38.8358621328,0.0,4.12243109448,15.9888894789,70.9882629092,67.9965324914,2.97173041782,0.02
 09/19  03:00:00,99.7366487912,22.1226491242,42.9150076482,0.0,4.12243109448,15.9888894789,83.0444225954,80.0526921776,2.97173041782,0.02
 09/19  04:00:00,136.625291848,28.913362027,55.6656582588,0.0,12.3672932834,24.9413748627,108.975748866,95.4218911069,4.9528840297,8.60097372927
 09/19  05:00:00,146.048356164,30.1259581672,61.2299205025,2.64620596663,12.3672932834,24.9413748627,167.820932472,162.848048442,4.9528840297,0.02
 09/19  06:00:00,204.855381858,30.4442568983,63.6826368233,0.536735684027,24.7345865669,70.7195625826,135.448409798,125.522641738,9.90576805939,0.02
 09/19  07:00:00,228.131107788,30.9422763525,64.6586707182,0.0421752346468,37.1018798503,92.3937384068,115.125213263,105.199445203,9.90576805939,0.02
 09/19  08:00:00,244.970376162,31.4566872644,71.3321628835,0.0,37.1018798503,104.434947198,105.791929508,95.8661614482,9.90576805939,0.02
 09/19  09:00:00,268.407147395,32.2455297538,81.9385737594,0.0,37.1018798503,116.476155989,99.0128074553,89.0870393959,9.90576805939,0.02
 09/19  10:00:00,279.458998182,33.101265014,92.1342032796,0.0,37.1018798503,116.476155989,93.2714175096,83.3456494502,9.90576805939,0.02
 09/19  11:00:00,289.560348888,34.0207653692,101.315852314,0.0,37.1018798503,116.476155989,81.5952341643,71.6694661049,9.90576805939,0.02
 09/19  12:00:00,285.007076107,34.8348527139,107.990202488,0.0,37.1018798503,104.434947198,77.3206456732,58.8003224329,9.90576805939,8.61455518094
 09/19  13:00:00,302.784371348,35.6746641222,112.886089115,0.0,37.1018798503,116.476155989,61.8879203178,51.9621522584,9.90576805939,0.02
 09/19  14:00:00,309.713359074,36.5852209306,118.904622988,0.0,37.1018798503,116.476155989,52.2493681952,42.3236001358,9.90576805939,0.02
 09/19  15:00:00,315.986854006,37.3591326278,124.404312216,0.0,37.1018798503,116.476155989,41.4947736442,31.5690055848,9.90576805939,0.02
 09/19  16:00:00,319.963405802,37.7247544944,128.01566117,0.0,37.1018798503,116.476155989,42.7629567201,24.2441349506,9.90576805939,8.6130537101
 09/19  17:00:00,319.383799454,37.5294364419,127.632259796,0.0,37.1018798503,116.476155989,32.8677855946,22.9420175352,9.90576805939,0.02
 09/19  18:00:00,194.806374144,29.6288187453,92.2208963506,0.0,24.7345865669,47.5788473902,43.2755274399,38.3026434102,4.9528840297,0.02
 09/19  19:00:00,198.563966937,29.3352703261,86.8753685913,0.0,24.7345865669,47.5788473902,56.6837441042,51.7108600745,4.9528840297,0.02
 09/19  20:00:00,180.126389496,29.8051227783,84.5265408583,0.0,12.3672932834,38.6892022431,76.0162814069,73.024550989,2.97173041782,0.02
 09/19  21:00:00,132.333789531,21.0736946808,56.742931385,0.0,12.3672932834,27.0668015668,62.5559520226,59.5642216048,2.97173041782,0.02
 09/19  22:00:00,109.751802302,20.5229516462,54.3881447509,0.0,4.12243109448,15.9888894789,63.1792496015,60.1875191837,2.97173041782,0.02
 09/19  23:00:00,115.041072888,23.5652596598,56.6533691066,0.0,4.12243109448,15.9888894789,79.1000571016,76.1083266838,2.97173041782,0.02
 09/19  24:00:00,97.6959645912,19.0079127709,44.0747359482,0.0,4.12243109448,15.9888894789,64.4357118176,61.4439813998,2.97173041782,0.02
 09/20  01:00:00,107.705756678,22.895218081,50.1115471472,0.0,4.12243109448,15.9888894789,80.3346681749,77.3429377571,2.97173041782,0.02
 09/20  02:00:00,91.79141281,18.5733427327,38.604753999,0.0,4.12243109448,15.9888894789,69.4222839659,66.4305535481,2.97173041782,0.02
 09/20  03:00:00,101.474964429,22.412362483,44.1326604396,0.0,4.12243109448,15.9888894789,84.362714527,81.3709841092,2.97173041782,0.02
 09/20  04:00:00,132.503659855,28.913362027,51.544026787,0.0,12.3672932834,24.9413748627,99.1481063279,94.1752222982,4.9528840297,0.02
 09/20  05:00:00,141.707400184,30.1198163,57.4999320417,2.04138077061,12.3672932834,24.9413748627,166.667413929,161.6945299,4.9528840297,0.02
 09/20  06:00:00,201.726607305,30.5239784424,60.4373625107,0.573514243107,24.7345865669,70.7195625826,134.283881558,124.358113498,9.90576805939,0.02
 09/20  07:00:00,225.984169771,31.0481000444,62.3851876275,0.0628895748023,37.1018798503,92.3937384068,114.116976531,104.191208472,9.90576805939,0.02
 09/20  08:00:00,241.567154336,31.4735507795,67.9119969969,0.0,37.1018798503,104.434947198,113.688010013,95.1700111019,9.90576805939,8.61223085146
 09/20  09:00:00,263.24987503,32.2342299944,76.792612571,0.0,37.1018798503,116.476155989,98.480543903,88.5547758436,9.90576805939,0.02
 09/20  10:00:00,275.087063758,33.1353544153,87.7282176522,0.0,37.1018798503,116.476155989,92.687236857,82.7614687976,9.90576805939,0.02
 09/20  11:00:00,288.707236583,34.1263404653,100.357207642,0.0,37.1018798503,116.476155989,83.7546190565,73.8288509971,9.90576805939,0.02
 09/20  12:00:00,285.37453616,35.0194392374,108.172988839,0.0,37.1018798503,104.434947198,69.0877757985,59.1620077391,9.90576805939,0.02
 09/20  13:00:00,305.889387704,35.941413345,115.724301725,0.0,37.1018798503,116.476155989,66.0188873734,47.4964160441,9.90576805939,8.61670326994
 09/20  14:00:00,317.715996099,36.9965564713,126.495959166,0.0,37.1018798503,116.476155989,38.1457920808,28.2200240214,9.90576805939,0.02
 09/20  15:00:00,324.604614758,37.8616635568,132.519578832,0.0,37.1018798503,116.476155989,25.5488078322,15.6230397728,9.90576805939,0.02
 09/20  16:00:00,326.4809751,38.189939917,133.977412617,0.0,37.1018798503,116.476155989,22.2794708755,12.3537028161,9.90576805939,0.02
 09/20  17:00:00,323.773770812,37.8154240761,129.858083324,0.0,37.1018798503,116.476155989,27.4770703352,17.5513022758,9.90576805939,0.02
 09/20  18:00:00,202.496066315,29.6243812745,92.8236739207,0.0,24.7345865669,47.5788473902,49.1772381973,35.6210955796,4.9528840297,8.60325858802
 09/20  19:00:00,207.344270656,29.3365659249,89.24763264,0.0,24.7345865669,47.5788473902,50.0309150661,45.0580310364,4.9528840297,0.02
 09/20  20:00:00,189.164701605,29.8103431752,88.0690167079,0.0,12.3672932834,38.6892022431,70.1995873885,67.2078569707,2.97173041782,0.02
 09/20  21:00:00,136.208695772,21.0748729754,58.9742493859,0.0,12.3672932834,27.0668015668,61.0480226888,58.056292271,2.97173041782,0.02
 09/20  22:00:00,113.238641523,20.6436655457,57.052482317,0.0,4.12243109448,15.9888894789,61.929662016,58.9379315981,2.97173041782,0.02
 09/20  23:00:00,130.747741045,24.5974429371,62.881322515,0.0,4.12243109448,15.9888894789,80.3637826251,77.3720522073,2.97173041782,0.02
 09/20  24:00:00,111.221383981,20.0400960482,51.9160313933,0.0,4.12243109448,15.9888894789,65.2688894355,62.2771590177,2.97173041782,0.02
 09/21  01:00:00,110.713446738,22.5330763825,53.192644602,0.0,4.12243109448,15.9888894789,77.5753497125,74.5836192947,2.97173041782,0.02
 09/21  02:00:00,96.6932011963,18.7664849719,43.3134004617,0.0,4.12243109448,15.9888894789,67.6190176935,64.6272872757,2.97173041782,0.02
 09/21  03:00:00,108.266547965,22.3157913634,51.2517654249,0.0,4.12243109448,15.9888894789,83.6655701189,80.6738397011,2.97173041782,0.02
 09/21  04:00:00,151.284459066,29.5169315245,69.7212568289,0.0,12.3672932834,24.9413748627,98.4917725082,93.5188884785,4.9528840297,0.02
 09/21  05:00:00,153.628722894,29.6589083356,70.8507329236,1.07281089781,12.3672932834,24.9413748627,163.847229232,158.874345203,4.9528840297,0.02
 09/21  06:00:00,222.217604966,31.0755020881,80.7401198419,0.210231268858,24.7345865669,70.7195625826,132.176331912,122.250563853,9.90576805939,0.02
 09/21  07:00:00,245.8118383,31.4116471184,81.9122052175,0.0,37.1018798503,92.3937384068,111.731482951,101.805714891,9.90576805939,0.02
 09/21  08:00:00,254.092690242,31.7633843373,80.1477098593,0.0,37.1018798503,104.434947198,104.403874195,94.4781061354,9.90576805939,0.02
 09/21  09:00:00,275.01927806,32.4881957006,88.3079358917,0.0,37.1018798503,116.476155989,105.257545754,86.7379473834,9.90576805939,8.61383031141
 09/21  10:00:00,287.665901192,33.4050493045,100.037354456,0.0,37.1018798503,116.476155989,73.8065287511,63.8807606918,9.90576805939,0.02
 09/21  11:00:00,296.433584612,34.3459311709,107.86400037,0.0,37.1018798503,116.476155989,55.7870192211,45.8612511617,9.90576805939,0.02
 09/21  12:00:00,289.945725158,35.3200513504,112.44359845,0.0,37.1018798503,104.434947198,49.9267737397,40.0010056803,9.90576805939,0.02
 09/21  13:00:00,307.393607449,36.3278425508,116.842015518,0.0,37.1018798503,116.476155989,46.8281611789,36.9023931196,9.90576805939,0.02
 09/21  14:00:00,312.515721248,37.2432588475,121.048929469,0.0,37.1018798503,116.476155989,50.4624047189,31.9405958869,9.90576805939,8.6160407726
 09/21  15:00:00,315.738970858,37.8256779064,123.689948945,0.0,37.1018798503,116.476155989,39.2537837545,29.3280156951,9.90576805939,0.02
 09/21  16:00:00,314.439008369,37.7926921878,122.423349398,0.0,37.1018798503,116.476155989,38.611079262,28.6853112026,9.90576805939,0.02
 09/21  17:00:00,310.642317981,37.0368522385,119.383307858,0.0,37.1018798503,116.476155989,43.3269126196,33.4011445602,9.90576805939,0.02
 09/21  18:00:00,190.88255092,29.6051649807,88.3206984969,0.0,24.7345865669,47.5788473902,46.7881425619,41.8152585323,4.9528840297,0.02
 09/21  19:00:00,195.886825267,29.3177374561,84.2157304079,0.0,24.7345865669,47.5788473902,54.6638684421,49.6909844124,4.9528840297,0.02
 09/21  20:00:00,182.007357455,29.7933032579,86.4192983559,0.0,12.3672932834,38.6892022431,65.2979816889,62.3062512711,2.97173041782,0.02
 09/21  21:00:00,132.492081057,21.0736644522,57.4391404902,0.0,12.3672932834,27.0668015668,63.0205688512,51.4455150837,2.97173041782,8.60332334965
 09/21  22:00:00,110.021648184,20.5229516462,54.863960866,0.0,4.12243109448,15.9888894789,59.7339020694,56.7421716516,2.97173041782,0.02
 09/21  23:00:00,121.173998226,24.5974429371,61.8347254428,0.0,4.12243109448,15.9888894789,78.0711284571,75.0793980393,2.97173041782,0.02
 09/21  24:00:00,102.449009202,19.1286266704,48.7070658402,0.0,4.12243109448,15.9888894789,62.2463968945,59.2546664767,2.97173041782,0.02
 09/22  01:00:00,110.332990167,22.5330763825,53.1009215897,0.0,4.12243109448,15.9888894789,78.3118518662,75.3201214484,2.97173041782,0.02
 09/22  02:00:00,97.6011661613,18.7664849719,44.2213644393,0.0,4.12243109448,15.9888894789,67.9794795165,64.9877490987,2.97173041782,0.02
 09/22  03:00:00,109.559347418,22.5572191624,52.3031361536,0.0,4.12243109448,15.9888894789,84.0567511634,81.0650207456,2.97173041782,0.02
 09/22  04:00:00,147.856722605,29.5169315245,66.2935195016,0.0,12.3672932834,24.9413748627,99.0732627,94.1003786703,4.9528840297,0.02
 09/22  05:00:00,150.242276255,29.9102716939,66.6786300159,1.60710299832,12.3672932834,24.9413748627,165.455554544,160.482670514,4.9528840297,0.02
 09/22  06:00:00,213.738357047,30.6900025836,72.666374159,0.190227780393,24.7345865669,70.7195625826,132.962830145,123.037062086,9.90576805939,0.02
 09/22  07:00:00,240.659777062,31.3682450344,76.8032852614,0.000254175862149,37.1018798503,92.3937384068,112.686294256,102.760526197,9.90576805939,0.02
 09/22  08:00:00,258.362710563,31.8419456934,84.3391820122,0.0,37.1018798503,104.434947198,103.721479951,93.7957118912,9.90576805939,0.02
 09/22  09:00:00,279.698475476,32.6142356645,92.8611187319,0.0,37.1018798503,116.476155989,87.9285279698,78.0027599104,9.90576805939,0.02
 09/22  10:00:00,288.676478529,33.5535453765,100.899314628,0.0,37.1018798503,116.476155989,77.9664851739,59.4445642424,9.90576805939,8.61615287204
 09/22  11:00:00,296.753710768,34.4291702933,108.100886325,0.0,37.1018798503,116.476155989,55.5444036356,45.6186355763,9.90576805939,0.02
 09/22  12:00:00,284.308730193,34.887864943,107.238817271,0.0,37.1018798503,104.434947198,50.024674095,40.0989060356,9.90576805939,0.02
 09/22  13:00:00,300.978107641,35.6315071147,111.122884749,0.0,37.1018798503,116.476155989,46.3864971625,36.4607291031,9.90576805939,0.02
 09/22  14:00:00,309.056749251,36.4653158101,118.367820026,0.0,37.1018798503,116.476155989,39.3280877099,29.4023196505,9.90576805939,0.02
 09/22  15:00:00,314.944158653,37.0712117954,123.649561539,0.0,37.1018798503,116.476155989,39.5089907419,20.9878173614,9.90576805939,8.61540532105
 09/22  16:00:00,313.369554321,36.7935446698,122.353063867,0.0,37.1018798503,116.476155989,30.0968087608,20.1710407014,9.90576805939,0.02
 09/22  17:00:00,300.032335506,35.9272332131,109.882959968,0.0,37.1018798503,116.476155989,42.3957060717,32.4699380123,9.90576805939,0.02
 09/22  18:00:00,177.17220604,29.4810575006,74.7344680764,0.0,24.7345865669,47.5788473902,50.9251996795,45.9523156498,4.9528840297,0.02
 09/22  19:00:00,178.263822974,29.2851159324,66.62535669,0.0,24.7345865669,47.5788473902,67.4808570803,62.5079730506,4.9528840297,0.02
 09/22  20:00:00,160.533767621,29.7611112653,64.9779076364,0.0,12.3672932834,38.6892022431,83.8199679707,80.8282375529,2.97173041782,0.02
 09/22  21:00:00,118.58859387,20.0400960482,44.5906423537,0.0,12.3672932834,27.0668015668,63.8323904875,60.8406600697,2.97173041782,0.02
 09/22  22:00:00,108.054753741,23.5169741,49.8173682656,0.0,4.12243109448,15.9888894789,81.2829783484,78.2912479306,2.97173041782,0.02
 09/22  23:00:00,92.1007689136,18.1447289529,39.3641416625,0.0,4.12243109448,15.9888894789,62.5716277671,59.5798973493,2.97173041782,0.02
 09/22  24:00:00,104.636600773,22.5089336026,47.4286746097,0.0,4.12243109448,15.9888894789,83.8801782897,80.8884478719,2.97173041782,0.02
 09/23  01:00:00,83.6635832143,15.7906490395,33.323873369,0.0,4.12243109448,15.9888894789,62.8761786014,59.8844481836,2.97173041782,0.02
 09/23  02:00:00,99.2924334718,21.688079086,42.9053616141,0.0,4.12243109448,15.9888894789,88.1075308671,85.1158004493,2.97173041782,0.02
 09/23  03:00:00,79.1161882935,15.0663656425,29.5007618136,0.0,4.12243109448,15.9888894789,70.8175197788,59.2441609622,2.97173041782,8.60162839878
 09/23  04:00:00,119.114052028,28.5512203285,55.6510668207,0.0,4.12243109448,16.0517297156,111.204623751,108.212893333,2.97173041782,0.02
 09/23  05:00:00,111.216293194,27.3440813335,48.9604470621,0.0,4.12243109448,16.0517297156,110.767678191,107.775947773,2.97173041782,0.02
 09/23  06:00:00,155.311631116,30.2412149215,66.6045766162,0.0,4.12243109448,39.6058045677,91.8355805719,88.8438501541,2.97173041782,0.02
 09/23  07:00:00,191.051859533,30.2436991998,71.417940064,6.32884777843,12.3672932834,65.3531420225,146.129197574,141.156313544,4.9528840297,0.02
 09/23  08:00:00,189.418789821,30.2417667956,73.3459120417,4.5774609042,12.3672932834,68.2430321324,143.126118478,138.153234448,4.9528840297,0.02
 09/23  09:00:00,216.579885627,30.2859746303,75.1805069211,0.843001544499,16.4897243779,93.1370602926,129.460800797,121.51618635,7.92461444751,0.02
 09/23  10:00:00,216.900288467,30.3001280643,75.7131945097,0.616487004563,16.4897243779,93.1370602926,124.967271898,117.022657451,7.92461444751,0.02
 09/23  11:00:00,215.049140726,30.3207955294,73.9988415177,0.459018342799,16.4897243779,93.1370602926,123.964404949,116.019790502,7.92461444751,0.02
 09/23  12:00:00,209.57850669,30.4284798998,77.7785101963,0.252571234606,16.4897243779,83.9857416113,112.094849966,104.150235518,7.92461444751,0.02
 09/23  13:00:00,215.620904207,30.6571461645,83.7995701525,0.0452369174702,16.4897243779,83.9857416113,101.235498758,93.2908843102,7.92461444751,0.02
 09/23  14:00:00,221.30982875,30.9464079443,89.2445026599,0.0,16.4897243779,83.9857416113,93.757366078,85.8127516305,7.92461444751,0.02
 09/23  15:00:00,204.484078392,30.2412149215,90.5808386239,0.0,12.3672932834,70.6512738906,42.7601266183,37.7872425886,4.9528840297,0.02
 09/23  16:00:00,204.626919548,30.2412149215,90.7236758875,0.0,12.3672932834,70.6512738906,49.5602819809,36.0016289213,4.9528840297,8.60576902999
 09/23  17:00:00,192.213808149,30.2412149215,90.8339353248,0.0,12.3672932834,58.1284167478,45.1088882739,40.1360042442,4.9528840297,0.02
 09/23  18:00:00,149.037130776,29.5671055904,81.5187536449,0.0,12.3672932834,24.9413748627,65.9770102754,61.0041262457,4.9528840297,0.02
 09/23  19:00:00,153.862829905,29.275937037,77.2389547009,0.0,12.3672932834,24.9413748627,77.9759973994,73.0031133697,4.9528840297,0.02
 09/23  20:00:00,140.509168534,29.5169315245,76.0804728803,0.0,4.12243109448,16.0517297156,92.1153422217,89.1236118039,2.97173041782,0.02
 09/23  21:00:00,93.97670505,17.0642601158,42.3419661045,0.0,4.12243109448,15.9888894789,55.1812120446,52.1894816268,2.97173041782,0.02
 09/23  22:00:00,111.077868813,23.0824040618,53.275054004,0.0,4.12243109448,15.9888894789,76.8812035653,73.8894731475,2.97173041782,0.02
 09/23  23:00:00,87.891644702,15.8389345993,37.5036501654,0.0,4.12243109448,15.9888894789,53.1102395193,50.1185091015,2.97173041782,0.02
 09/23  24:00:00,108.871867417,22.412362483,51.7605130706,0.0,4.12243109448,15.9888894789,78.5828682511,75.5911378333,2.97173041782,0.02
 09/24  01:00:00,85.4088606721,15.9355057189,36.9855104244,0.0,2.06121554724,15.9888894789,61.9088812333,58.9171508155,2.97173041782,0.02
 09/24  02:00:00,97.6558891603,21.205223488,43.8128892087,0.0,2.06121554724,15.9888894789,93.4953917362,90.5036613184,2.97173041782,0.02
 09/24  03:00:00,78.958727325,14.6377518627,31.8545497912,0.0,2.06121554724,15.9888894789,58.7413913062,55.7496608884,2.97173041782,0.02
 09/24  04:00:00,91.9414427732,20.0523263112,39.2727588485,0.0,2.06121554724,15.9888894789,90.6243051222,87.6325747044,2.97173041782,0.02
 09/24  05:00:00,74.9859690025,13.2976687052,29.2647123177,0.0,2.06121554724,15.9888894789,54.8998157497,51.9080853319,2.97173041782,0.02
 09/24  06:00:00,98.4804968996,22.7867344446,43.0131482821,0.0,2.06121554724,15.9888894789,100.273608586,97.2818781682,2.97173041782,0.02
 09/24  07:00:00,78.7779663651,18.5915292542,37.0095838369,0.0,2.06121554724,15.9888894789,81.4419498826,78.4502194648,2.97173041782,0.02
 09/24  08:00:00,126.332431678,24.4767290376,55.4615354395,0.0,4.12243109448,41.7362269337,93.3863627226,88.4134786929,4.9528840297,0.02
 09/24  09:00:00,113.208633479,19.7745254693,47.1470350349,0.0,4.12243109448,41.7362269337,69.9961820545,65.0232980248,4.9528840297,0.02
 09/24  10:00:00,132.336059589,24.863013516,61.0788788332,0.0,4.12243109448,41.7362269337,83.5321540006,78.5592699709,4.9528840297,0.02
 09/24  11:00:00,116.791900498,20.1610264279,50.3438010504,0.0,4.12243109448,41.7362269337,59.6692821124,54.6963980827,4.9528840297,0.02
 09/24  12:00:00,136.367486394,25.2128580858,64.760461019,0.0,4.12243109448,41.7362269337,67.9718142068,62.9989301771,4.9528840297,0.02
 09/24  13:00:00,120.523872794,20.1734529417,54.063346778,0.0,4.12243109448,41.7362269337,52.4735231441,47.5006391144,4.9528840297,0.02
 09/24  14:00:00,142.127892779,25.240207791,70.4935176395,0.0,4.12243109448,41.7362269337,63.4659874563,58.4931034266,4.9528840297,0.02
 09/24  15:00:00,124.230085459,20.1917057083,57.7513066121,0.0,4.12243109448,41.7362269337,48.8052659881,43.8323819584,4.9528840297,0.02
 09/24  16:00:00,127.144313286,25.2602719177,72.3475662582,0.0,4.12243109448,24.8785346261,60.1386132439,55.1657292142,4.9528840297,0.02
 09/24  17:00:00,95.3445513697,20.1783904024,56.6876407573,0.0,2.06121554724,15.9888894789,53.5690275902,50.5772971724,2.97173041782,0.02
 09/24  18:00:00,114.146589902,25.2214194242,70.3395559842,0.0,2.06121554724,15.9888894789,70.6917162199,67.6999858021,2.97173041782,0.02
 09/24  19:00:00,105.452429105,20.1644165574,55.063658922,0.0,2.06121554724,15.9888894789,60.4044577951,57.4127273773,2.97173041782,0.02
 09/24  20:00:00,121.160130463,24.2896309332,64.2113037987,0.0,2.06121554724,15.9888894789,77.3213205866,74.3295901688,2.97173041782,0.02
 09/24  21:00:00,97.385231677,18.2171572926,46.6373917003,0.0,2.06121554724,15.9888894789,60.9821324919,57.9904020741,2.97173041782,0.02
 09/24  22:00:00,115.271161132,23.7262115258,58.8857538175,0.0,2.06121554724,15.9888894789,91.6744294123,80.1020602968,2.97173041782,8.60063869761
 09/24  23:00:00,95.0897451992,18.0964433931,44.4626191715,0.0,2.06121554724,15.9888894789,63.7925883763,60.8008579585,2.97173041782,0.02
 09/24  24:00:00,105.391747889,22.0260780046,50.7278930644,0.0,2.06121554724,15.9888894789,89.3552572897,86.3635268719,2.97173041782,0.02
 09/25  01:00:00,87.3726329297,15.7906490395,37.0329233504,0.0,4.12243109448,15.9888894789,63.2267101298,60.234979712,2.97173041782,0.02
 09/25  02:00:00,109.995226682,23.1306896216,52.1441257755,0.0,4.12243109448,15.9888894789,94.7532925439,91.7615621261,2.97173041782,0.02
 09/25  03:00:00,81.125807876,15.4949794223,31.0603491496,0.0,4.12243109448,15.9888894789,69.1931776755,66.2014472577,2.97173041782,0.02
 09/25  04:00:00,143.514951634,29.1789326059,62.2897471506,0.0,12.3672932834,24.9413748627,110.881575092,105.908691062,4.9528840297,0.02
 09/25  05:00:00,153.072205179,29.8346719128,66.9360686518,4.25519276523,12.3672932834,24.9413748627,178.155143113,173.182259083,4.9528840297,0.02
 09/25  06:00:00,214.486732618,30.2994269472,72.490210053,1.50534278934,24.7345865669,70.7195625826,144.379340549,134.45357249,9.90576805939,0.02
 09/25  07:00:00,239.650125347,30.5292348175,73.9462833008,0.337442378575,37.1018798503,92.3937384068,123.835837643,113.910069583,9.90576805939,0.02
 09/25  08:00:00,251.042650627,30.826329704,78.0216985041,0.0130179576542,37.1018798503,104.434947198,113.505851017,103.580082958,9.90576805939,0.02
