Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  09:00:00,270.183972103,31.5162472633,84.4445778022,0.0,37.1018798503,116.476155989,98.8621379916,88.9363699322,9.90576805939,0.02
 09/25  10:00:00,276.760266134,32.3110085884,90.2256015543,0.0,37.1018798503,116.476155989,95.2621742209,76.7398533998,9.90576805939,8.61655276164
 09/25  11:00:00,284.369143912,33.0897089775,97.0557286765,0.0,37.1018798503,116.476155989,73.0343252128,63.1085571535,9.90576805939,0.02
 09/25  12:00:00,279.278660049,33.7822087983,103.314372047,0.0,37.1018798503,104.434947198,60.3986924434,50.472924384,9.90576805939,0.02
 09/25  13:00:00,297.836449658,34.5089878327,109.103709441,0.0,37.1018798503,116.476155989,51.3564670567,41.4306989973,9.90576805939,0.02
 09/25  14:00:00,302.263551055,35.250570526,112.789331238,0.0,37.1018798503,116.476155989,44.9265018209,35.0007337615,9.90576805939,0.02
 09/25  15:00:00,305.098251559,35.8493616505,115.02546407,0.0,37.1018798503,116.476155989,50.4694116692,31.9479077598,9.90576805939,8.61573585007
 09/25  16:00:00,306.770996272,36.1286356251,116.419384219,0.0,37.1018798503,116.476155989,42.2454294278,32.3196613684,9.90576805939,0.02
 09/25  17:00:00,306.381167589,36.0213583545,116.137646726,0.0,37.1018798503,116.476155989,45.3476571559,35.4218890965,9.90576805939,0.02
 09/25  18:00:00,188.609040358,29.5997016547,86.052649262,0.0,24.7345865669,47.5788473902,47.9643545825,42.9914705528,4.9528840297,0.02
 09/25  19:00:00,195.1003803,29.3053914872,81.0924627576,0.0,24.7345865669,47.5788473902,59.9749788337,55.002094804,4.9528840297,0.02
 09/25  20:00:00,177.419574415,29.7776314692,81.8471851278,0.0,12.3672932834,38.6892022431,76.7918965273,73.8001661095,2.97173041782,0.02
 09/25  21:00:00,132.056492809,21.0722793254,57.0049340839,0.0,12.3672932834,27.0668015668,59.8760785681,56.8843481503,2.97173041782,0.02
 09/25  22:00:00,110.03895441,20.4022377467,55.0019801739,0.0,4.12243109448,15.9888894789,63.2389703732,60.2472399554,2.97173041782,0.02
 09/25  23:00:00,112.88815947,22.5330763825,55.6560900357,0.0,4.12243109448,15.9888894789,76.9168290909,73.925098673,2.97173041782,0.02
 09/25  24:00:00,99.7364800922,18.7664849719,46.3566774445,0.0,4.12243109448,15.9888894789,66.7665301652,63.7747997474,2.97173041782,0.02
 09/26  01:00:00,111.198658639,22.5572191624,53.9424462188,0.0,4.12243109448,15.9888894789,83.3441374713,80.3524070535,2.97173041782,0.02
 09/26  02:00:00,97.1709382605,18.7664849719,43.7911354006,0.0,4.12243109448,15.9888894789,69.7044038552,66.7126734374,2.97173041782,0.02
 09/26  03:00:00,100.812835986,21.0180375072,45.1172240585,0.0,4.12243109448,15.9888894789,86.8286726949,75.2553047643,2.97173041782,8.60163751275
 09/26  04:00:00,144.210499248,29.2996465054,62.864580045,0.0,12.3672932834,24.9413748627,100.519002806,95.546118776,4.9528840297,0.02
 09/26  05:00:00,147.743860953,29.4788948311,64.1899518615,2.02874164319,12.3672932834,24.9413748627,168.258868548,163.285984518,4.9528840297,0.02
 09/26  06:00:00,214.356066242,30.6827257576,72.7612468078,0.720340127743,24.7345865669,70.7195625826,135.357611305,125.431843246,9.90576805939,0.02
 09/26  07:00:00,239.320900714,30.9594609604,73.4127238942,0.111544189784,37.1018798503,92.3937384068,115.588766474,105.662998415,9.90576805939,0.02
 09/26  08:00:00,249.736075481,31.310079247,76.2443973581,0.0,37.1018798503,104.434947198,107.024106922,97.0983388622,9.90576805939,0.02
 09/26  09:00:00,269.58447877,32.009231925,83.3521157255,0.0,37.1018798503,116.476155989,100.198129094,90.2723610346,9.90576805939,0.02
 09/26  10:00:00,278.386658189,32.8582059943,91.3048161129,0.0,37.1018798503,116.476155989,85.5947683144,75.669000255,9.90576805939,0.02
 09/26  11:00:00,287.583072833,33.789969134,99.5692978547,0.0,37.1018798503,116.476155989,76.9724280208,58.4492485161,9.90576805939,8.61741144539
 09/26  12:00:00,283.820718427,34.621490473,107.017153489,0.0,37.1018798503,104.434947198,55.2575750429,45.3318069835,9.90576805939,0.02
 09/26  13:00:00,303.780455176,35.4941167489,114.062604513,0.0,37.1018798503,116.476155989,44.5275192022,34.6017511428,9.90576805939,0.02
 09/26  14:00:00,310.688975501,36.3802478369,120.085097011,0.0,37.1018798503,116.476155989,37.4814232236,27.5556551642,9.90576805939,0.02
 09/26  15:00:00,314.312488432,37.0758270276,123.013152292,0.0,37.1018798503,116.476155989,42.0694016985,23.5477776346,9.90576805939,8.61585600453
 09/26  16:00:00,314.870121182,37.2699416401,123.377193966,0.0,37.1018798503,116.476155989,32.1256197605,22.1998517011,9.90576805939,0.02
 09/26  17:00:00,312.999579431,36.9741409096,121.803283414,0.0,37.1018798503,116.476155989,32.0226546726,22.0968866132,9.90576805939,0.02
 09/26  18:00:00,191.146785872,29.6077206055,88.5823795197,0.0,24.7345865669,47.5788473902,40.858984064,35.8861000343,4.9528840297,0.02
 09/26  19:00:00,198.340155059,29.3160346831,84.3215981221,0.0,24.7345865669,47.5788473902,51.2772267779,46.3043427482,4.9528840297,0.02
 09/26  20:00:00,180.80636665,29.7888538443,85.2227588591,0.0,12.3672932834,38.6892022431,62.4122407595,59.4205103417,2.97173041782,0.02
 09/26  21:00:00,133.699900465,21.0723633716,58.6482598702,0.0,12.3672932834,27.0668015668,52.747738553,49.7560081352,2.97173041782,0.02
 09/26  22:00:00,112.803308129,20.5229516462,57.645620212,0.0,4.12243109448,15.9888894789,56.8157888061,53.8240583883,2.97173041782,0.02
 09/26  23:00:00,119.423368998,23.5652596598,61.1376976564,0.0,4.12243109448,15.9888894789,71.4838751371,68.4921447193,2.97173041782,0.02
 09/26  24:00:00,102.48170961,18.8871988714,48.9811932816,0.0,4.12243109448,15.9888894789,58.5848580411,55.5931276233,2.97173041782,0.02
 09/27  01:00:00,114.202273275,22.7986469614,56.7046332751,0.0,4.12243109448,15.9888894789,78.6626982102,75.6709677924,2.97173041782,0.02
 09/27  02:00:00,99.8649209459,19.0079127709,46.2436905067,0.0,4.12243109448,15.9888894789,69.6764984146,66.6847679968,2.97173041782,0.02
 09/27  03:00:00,108.539676605,22.412362483,51.428321031,0.0,4.12243109448,15.9888894789,83.6038886819,80.6121582641,2.97173041782,0.02
 09/27  04:00:00,142.000966959,28.5270775486,61.4276167751,0.0,12.3672932834,24.9413748627,99.9975220117,95.024637982,4.9528840297,0.02
 09/27  05:00:00,153.181076054,30.1508400416,69.241043276,1.74292006895,12.3672932834,24.9413748627,166.01136161,161.038477581,4.9528840297,0.02
 09/27  06:00:00,214.273607763,30.5426945792,73.0456413622,0.493518115708,24.7345865669,70.7195625826,133.74776152,123.821993461,9.90576805939,0.02
 09/27  07:00:00,239.10969141,31.0866303808,73.1097502078,0.0761319549922,37.1018798503,92.3937384068,122.270335749,103.759826363,9.90576805939,8.60474132643
 09/27  08:00:00,249.616217038,31.5331907861,75.9014299775,0.0,37.1018798503,104.434947198,104.645512852,94.7197447924,9.90576805939,0.02
 09/27  09:00:00,270.333980555,32.2955242934,83.8153381837,0.0,37.1018798503,116.476155989,98.0765958603,88.1508278009,9.90576805939,0.02
 09/27  10:00:00,280.013721546,33.1879933464,92.6021088099,0.0,37.1018798503,116.476155989,84.0568180442,74.1310499848,9.90576805939,0.02
 09/27  11:00:00,290.335347897,34.1779078061,101.93361203,0.0,37.1018798503,116.476155989,68.394846186,58.4690781266,9.90576805939,0.02
 09/27  12:00:00,287.464527297,35.0567468691,110.225646049,0.0,37.1018798503,104.434947198,63.9076065727,45.3865431925,9.90576805939,8.61529532083
 09/27  13:00:00,307.407926589,35.9358477074,117.248356877,0.0,37.1018798503,116.476155989,41.8296793506,31.9039112912,9.90576805939,0.02
 09/27  14:00:00,314.349105216,36.8773592948,123.248130361,0.0,37.1018798503,116.476155989,32.5405683531,22.6148002937,9.90576805939,0.02
 09/27  15:00:00,319.24791842,37.6542614561,127.370149869,0.0,37.1018798503,116.476155989,27.2484526318,17.3226845724,9.90576805939,0.02
 09/27  16:00:00,319.367859761,37.9134288927,127.23136921,0.0,37.1018798503,116.476155989,35.4770126255,16.9590155976,9.90576805939,8.61222896849
 09/27  17:00:00,317.327078649,37.5507702909,125.554152798,0.0,37.1018798503,116.476155989,28.3542391859,18.4284711265,9.90576805939,0.02
 09/27  18:00:00,192.832506558,29.6192109995,90.2566120934,0.0,24.7345865669,47.5788473902,39.6142963856,34.6414123559,4.9528840297,0.02
 09/27  19:00:00,199.576626906,29.3263738582,85.5477335305,0.0,24.7345865669,47.5788473902,50.6797052866,45.7068212569,4.9528840297,0.02
 09/27  20:00:00,180.867134314,29.799854026,85.2725293029,0.0,12.3672932834,38.6892022431,63.0936985325,60.1019681147,2.97173041782,0.02
 09/27  21:00:00,132.485916048,21.0734913931,57.4331491318,0.0,12.3672932834,27.0668015668,56.4110790713,53.4193486534,2.97173041782,0.02
 09/27  22:00:00,110.802450715,20.5229516462,55.6447629697,0.0,4.12243109448,15.9888894789,61.8626399577,58.8709095399,2.97173041782,0.02
 09/27  23:00:00,116.496507635,23.5652596598,58.210836466,0.0,4.12243109448,15.9888894789,78.2466256427,75.2548952248,2.97173041782,0.02
 09/27  24:00:00,100.77718689,19.0079127709,47.1559568342,0.0,4.12243109448,15.9888894789,64.0743721035,61.0826416857,2.97173041782,0.02
 09/28  01:00:00,112.751284717,22.895218081,55.1570737703,0.0,4.12243109448,15.9888894789,79.9138357863,76.9221053684,2.97173041782,0.02
 09/28  02:00:00,95.9055999786,18.5733427327,42.7189397508,0.0,4.12243109448,15.9888894789,69.2096668693,66.2179364515,2.97173041782,0.02
 09/28  03:00:00,106.869292353,22.412362483,49.7579369529,0.0,4.12243109448,15.9888894789,84.115204217,81.1234737992,2.97173041782,0.02
 09/28  04:00:00,141.647687135,28.913362027,60.6880526475,0.0,12.3672932834,24.9413748627,98.654460868,93.6815768383,4.9528840297,0.02
 09/28  05:00:00,150.921595212,30.182361105,66.963068122,1.72989349189,12.3672932834,24.9413748627,165.97708801,161.00420398,4.9528840297,0.02
 09/28  06:00:00,214.752353615,30.5749481876,73.5055143982,0.480137498453,24.7345865669,70.7195625826,133.547107877,123.621339818,9.90576805939,0.02
 09/28  07:00:00,246.058880692,31.1907080033,79.9780923359,0.0528968000259,37.1018798503,92.3937384068,112.942016689,103.01624863,9.90576805939,0.02
 09/28  08:00:00,256.565372504,31.6020919259,82.7816210479,0.0,37.1018798503,104.434947198,111.949048563,93.4320470429,9.90576805939,8.61123346056
 09/28  09:00:00,272.116063646,32.2802676166,85.612680171,0.0,37.1018798503,116.476155989,96.6143641607,86.6885961013,9.90576805939,0.02
 09/28  10:00:00,279.828213313,33.1244907848,92.4801152323,0.0,37.1018798503,116.476155989,84.5504850829,74.6247170235,9.90576805939,0.02
 09/28  11:00:00,289.941390764,34.1457701697,101.571806128,0.0,37.1018798503,116.476155989,67.0320041501,57.1062360907,9.90576805939,0.02
 09/28  12:00:00,288.591379691,35.1387181606,111.270458847,0.0,37.1018798503,104.434947198,60.10643804,41.5852847371,9.90576805939,8.61538524356
 09/28  13:00:00,309.284771252,36.0227159887,119.038325437,0.0,37.1018798503,116.476155989,40.3120637882,30.3862957288,9.90576805939,0.02
 09/28  14:00:00,316.355796909,37.0304116673,125.101780287,0.0,37.1018798503,116.476155989,32.2366284476,22.3108603882,9.90576805939,0.02
 09/28  15:00:00,321.188696526,37.7750208235,129.190179445,0.0,37.1018798503,116.476155989,26.4461566864,16.520388627,9.90576805939,0.02
 09/28  16:00:00,321.694937577,38.0702263567,129.401609023,0.0,37.1018798503,116.476155989,36.5547966165,18.0351272488,9.90576805939,8.61390130832
 09/28  17:00:00,319.416410824,37.727419942,127.466804598,0.0,37.1018798503,116.476155989,31.1122598358,21.1864917764,9.90576805939,0.02
 09/28  18:00:00,193.902691497,29.6205834487,91.3254231749,0.0,24.7345865669,47.5788473902,41.4748093794,36.5019253497,4.9528840297,0.02
 09/28  19:00:00,199.898881424,29.3279513446,85.8684111506,0.0,24.7345865669,47.5788473902,55.7033619936,50.7304779639,4.9528840297,0.02
 09/28  20:00:00,180.69462654,29.8001119999,85.0997650475,0.0,12.3672932834,38.6892022431,71.5170799803,68.5253495625,2.97173041782,0.02
 09/28  21:00:00,134.097532144,21.0733427539,59.0449148945,0.0,12.3672932834,27.0668015668,59.9665458905,56.9748154727,2.97173041782,0.02
 09/28  22:00:00,114.381609522,20.6436655457,59.1032079852,0.0,4.12243109448,15.9888894789,61.7351430552,58.7434126373,2.97173041782,0.02
 09/28  23:00:00,122.807657589,24.4767290376,63.5890983017,0.0,4.12243109448,15.9888894789,80.6020027279,77.6102723101,2.97173041782,0.02
 09/28  24:00:00,102.069672952,19.0079127709,48.4484430063,0.0,4.12243109448,15.9888894789,62.9464160388,59.954685621,2.97173041782,0.02
 09/29  01:00:00,114.118040157,22.895218081,56.523829321,0.0,4.12243109448,15.9888894789,78.8769960967,75.8852656789,2.97173041782,0.02
 09/29  02:00:00,98.3410000817,18.6699138523,45.0577688457,0.0,4.12243109448,15.9888894789,68.4637632819,65.4720328641,2.97173041782,0.02
 09/29  03:00:00,108.062804013,22.412362483,50.9514487253,0.0,4.12243109448,15.9888894789,83.6462455603,80.6545151425,2.97173041782,0.02
 09/29  04:00:00,143.822047759,29.0099331466,62.7658422644,0.0,12.3672932834,24.9413748627,97.567179101,92.5942950713,4.9528840297,0.02
 09/29  05:00:00,149.038934357,29.6263890589,66.2136680156,1.1526049035,12.3672932834,24.9413748627,165.073481111,160.100597081,4.9528840297,0.02
 09/29  06:00:00,214.313903163,30.9761014658,72.8051776209,0.340870660305,24.7345865669,70.7195625826,132.628481781,122.702713721,9.90576805939,0.02
 09/29  07:00:00,240.336852953,31.3338634494,74.1463446807,0.0194633240065,37.1018798503,92.3937384068,112.410408509,102.484640449,9.90576805939,0.02
 09/29  08:00:00,254.199821118,31.9274055013,80.0907163512,0.0,37.1018798503,104.434947198,111.549231678,93.030416506,9.90576805939,8.61304711222
 09/29  09:00:00,277.467188998,32.8382572942,90.4057866202,0.0,37.1018798503,116.476155989,96.1311116081,86.2053435487,9.90576805939,0.02
 09/29  10:00:00,289.122789472,33.8714310824,101.027757592,0.0,37.1018798503,116.476155989,83.5228166729,73.5970486135,9.90576805939,0.02
 09/29  11:00:00,298.620870665,34.914494881,109.482570311,0.0,37.1018798503,116.476155989,65.7887884095,55.8630203501,9.90576805939,0.02
 09/29  12:00:00,295.275812072,35.816410029,117.277189761,0.0,37.1018798503,104.434947198,52.1440612486,42.2182931892,9.90576805939,0.02
 09/29  13:00:00,316.684255515,36.7498133856,125.710656436,0.0,37.1018798503,116.476155989,47.5511337152,29.0281762006,9.90576805939,8.61718945517
 09/29  14:00:00,322.940748342,37.7146229542,131.002525638,0.0,37.1018798503,116.476155989,32.2771801602,22.3514121008,9.90576805939,0.02
 09/29  15:00:00,329.845361863,38.5678254637,137.054046906,0.0,37.1018798503,116.476155989,23.349707211,13.4239391516,9.90576805939,0.02
 09/29  16:00:00,334.102815527,38.9627831054,140.916935914,0.0,37.1018798503,116.476155989,15.7197702013,5.79400214194,9.90576805939,0.02
 09/29  17:00:00,330.178243562,38.5760339012,137.379976647,0.0,37.1018798503,116.476155989,26.2636314549,7.7482461867,9.90576805939,8.60961720882
 09/29  18:00:00,199.430883569,29.6487766849,96.825412396,0.0,24.7345865669,47.5788473902,34.6557643474,29.6828803177,4.9528840297,0.02
 09/29  19:00:00,204.90226167,29.3530010426,90.8467382148,0.0,24.7345865669,47.5788473902,48.3772827606,43.4043987309,4.9528840297,0.02
 09/29  20:00:00,185.892722291,29.8342153268,90.2637566366,0.0,12.3672932834,38.6892022431,63.4518751619,60.4601447441,2.97173041782,0.02
 09/29  21:00:00,137.250876024,21.0783633771,62.1932382509,0.0,12.3672932834,27.0668015668,53.7851110339,50.7933806161,2.97173041782,0.02
 09/29  22:00:00,116.199016265,20.6453272208,60.9189530767,0.0,4.12243109448,15.9888894789,59.2607318485,56.2690014307,2.97173041782,0.02
 09/29  23:00:00,125.129537788,24.7181568366,65.6449520846,0.0,4.12243109448,15.9888894789,79.6832164862,76.6914860684,2.97173041782,0.02
 09/29  24:00:00,108.035152184,20.1608099477,53.2396062406,0.0,4.12243109448,15.9888894789,65.231019592,62.2392891742,2.97173041782,0.02
 09/30  01:00:00,112.302920075,22.5330763825,55.0708509675,0.0,4.12243109448,15.9888894789,77.2157601894,74.2240297716,2.97173041782,0.02
 09/30  02:00:00,97.9255019949,18.7664849719,44.5456996716,0.0,4.12243109448,15.9888894789,67.3318037597,64.3400733419,2.97173041782,0.02
 09/30  03:00:00,106.7728852,22.3157913634,49.7581010661,0.0,4.12243109448,15.9888894789,83.4619417104,80.4702112925,2.97173041782,0.02
 09/30  04:00:00,123.556719789,28.7926481275,59.8523066861,0.0,4.12243109448,16.0517297156,104.654182127,101.662451709,2.97173041782,0.02
 09/30  05:00:00,119.82159737,28.5512203285,56.3586120364,0.0,4.12243109448,16.0517297156,105.942489565,102.950759147,2.97173041782,0.02
 09/30  06:00:00,155.845768757,30.2412149215,67.1387139467,0.0,4.12243109448,39.6058045677,87.6349254304,84.6431950126,2.97173041782,0.02
 09/30  07:00:00,184.695514393,30.2571165777,69.6594482991,1.71757661603,12.3672932834,65.3531420225,142.565161937,137.592277907,4.9528840297,0.02
 09/30  08:00:00,184.806876909,30.2662372538,72.9165350599,0.370431266623,12.3672932834,68.2430321324,137.841417462,132.868533432,4.9528840297,0.02
 09/30  09:00:00,224.053779128,30.5895458877,83.1250562276,0.0687171082391,16.4897243779,93.1370602926,124.278404265,116.333789818,7.92461444751,0.02
 09/30  10:00:00,232.056284517,31.0223473167,90.7633858626,0.0,16.4897243779,93.1370602926,108.389900386,100.445285939,7.92461444751,0.02
 09/30  11:00:00,237.871636875,31.4175024489,96.1836041127,0.0,16.4897243779,93.1370602926,101.711822497,85.1797173625,7.92461444751,8.60749068658
 09/30  12:00:00,234.356929333,31.6973608007,101.540613237,0.0,16.4897243779,83.9857416113,80.9641954347,73.0195809872,7.92461444751,0.02
 09/30  13:00:00,240.245398462,32.0523395036,107.074104757,0.0,16.4897243779,83.9857416113,70.7402493387,62.7956348912,7.92461444751,0.02
 09/30  14:00:00,244.574976921,32.4346225911,111.021435265,0.0,16.4897243779,83.9857416113,62.7219492743,54.7773348268,7.92461444751,0.02
 09/30  15:00:00,215.981362512,30.248578062,102.07075946,0.0,12.3672932834,70.6512738906,30.9912212357,26.0183372061,4.9528840297,0.02
 09/30  16:00:00,216.901259295,30.2660330585,102.973195942,0.0,12.3672932834,70.6512738906,30.0667920525,25.0939080228,4.9528840297,0.02
 09/30  17:00:00,204.917138528,30.2494034817,103.529067522,0.0,12.3672932834,58.1284167478,30.8845388581,25.9116548284,4.9528840297,0.02
 09/30  18:00:00,158.969263842,29.7019923702,91.3159985951,0.0,12.3672932834,24.9413748627,53.0026284258,48.0297443961,4.9528840297,0.02
 09/30  19:00:00,163.736283247,29.2965126934,84.7426643276,0.0,12.3672932834,24.9413748627,68.7018272773,63.7289432476,4.9528840297,0.02
 09/30  20:00:00,148.955375338,29.7720634994,84.2715462634,0.0,4.12243109448,16.0517297156,87.4437812308,84.452050813,2.97173041782,0.02
 09/30  21:00:00,106.974517202,19.2495571753,53.1116420023,0.0,4.12243109448,15.9888894789,63.2647788287,60.2730484109,2.97173041782,0.02
 09/30  22:00:00,122.316146056,24.2895430568,63.3061907064,0.0,4.12243109448,15.9888894789,82.7868892064,79.7951587886,2.97173041782,0.02
 09/30  23:00:00,96.7883515431,18.0964433931,44.1000089228,0.0,4.12243109448,15.9888894789,64.0027190868,61.010988669,2.97173041782,0.02
 09/30  24:00:00,110.287343699,23.4445457603,52.1223855896,0.0,4.12243109448,15.9888894789,86.8145805886,83.8228501708,2.97173041782,0.02
 10/01  01:00:00,86.2830468947,16.9435462163,36.83023562,0.0,2.06121554724,15.9888894789,62.3198844466,59.3281540288,2.97173041782,0.02
 10/01  02:00:00,96.9623083506,21.929506885,42.3950232796,0.0,2.06121554724,15.9888894789,90.8871935058,87.895463088,2.97173041782,0.02
 10/01  03:00:00,78.2751672372,15.7423634797,30.0449574754,0.0,2.06121554724,15.9888894789,61.1650675847,58.1733371669,2.97173041782,0.02
 10/01  04:00:00,90.9602300374,21.1146086268,37.2173305363,0.0,2.06121554724,15.9888894789,86.5589558518,83.5672254339,2.97173041782,0.02
 10/01  05:00:00,65.7156567576,12.760571289,19.738501132,0.0,2.06121554724,15.9888894789,66.0569785727,54.4836042698,2.97173041782,8.60164388512
 10/01  06:00:00,99.9302001088,24.2353012386,40.9443522017,0.0,2.06121554724,15.9888894789,101.398003733,98.4062733151,2.97173041782,0.02
 10/01  07:00:00,69.8452452036,18.2293875557,26.7808842407,0.0,2.06121554724,15.9888894789,78.6314721426,75.6397417248,2.97173041782,0.02
 10/01  08:00:00,117.768172741,24.7664423964,44.8022740523,0.0,4.12243109448,41.7362269337,91.4101118763,86.4372278466,4.9528840297,0.02
 10/01  09:00:00,111.447867594,20.1608099477,41.9260617272,0.0,4.12243109448,41.7362269337,70.1203519711,65.1474679414,4.9528840297,0.02
 10/01  10:00:00,132.25793095,25.2086432641,59.2132243752,0.0,4.12243109448,41.7362269337,83.6308000287,78.657915999,4.9528840297,0.02
 10/01  11:00:00,123.495522761,20.1761051547,53.956059691,0.0,4.12243109448,41.7362269337,64.243637207,59.2707531773,4.9528840297,0.02
 10/01  12:00:00,147.293393131,25.2543826834,74.2517627742,0.0,4.12243109448,41.7362269337,75.1382666542,70.1653826245,4.9528840297,0.02
 10/01  13:00:00,131.385512062,20.2343171094,62.1487253863,0.0,4.12243109448,41.7362269337,53.2156237594,48.2427397297,4.9528840297,0.02
 10/01  14:00:00,152.181570948,25.3884365909,78.9745439307,0.0,4.12243109448,41.7362269337,63.0299374906,58.0570534609,4.9528840297,0.02
 10/01  15:00:00,133.897118815,20.3222225405,64.4592208648,0.0,4.12243109448,41.7362269337,47.6323078709,42.6594238412,4.9528840297,0.02
 10/01  16:00:00,139.838047657,25.4349486953,83.2743108094,0.0,4.12243109448,24.8785346261,52.1445859592,47.1717019295,4.9528840297,0.02
 10/01  17:00:00,106.647439713,20.2631013284,65.184021192,0.0,2.06121554724,15.9888894789,45.3327738284,42.3410434106,2.97173041782,0.02
 10/01  18:00:00,122.308971686,25.2757826337,77.3899717338,0.0,2.06121554724,15.9888894789,70.1370754957,67.1453450779,2.97173041782,0.02
 10/01  19:00:00,109.82852403,20.1757314186,57.9614298708,0.0,2.06121554724,15.9888894789,68.0243801577,65.0326497399,2.97173041782,0.02
 10/01  20:00:00,125.48873311,25.2136780143,67.0434106212,0.0,2.06121554724,15.9888894789,89.5297036664,86.5379732486,2.97173041782,0.02
 10/01  21:00:00,100.41344626,18.3387632309,48.3178879012,0.0,2.06121554724,15.9888894789,65.2267629783,62.2350325605,2.97173041782,0.02
 10/01  22:00:00,122.196510843,24.2895430568,60.4043556656,0.0,2.06121554724,15.9888894789,88.3588694291,85.3671390112,2.97173041782,0.02
 10/01  23:00:00,96.1219906461,18.1769193261,41.9967347206,0.0,2.06121554724,15.9888894789,68.1172333048,65.125502887,2.97173041782,0.02
 10/01  24:00:00,107.975084844,23.3238318608,49.1572088341,0.0,2.06121554724,15.9888894789,91.9245771355,88.9328467177,2.97173041782,0.02
 10/02  01:00:00,87.856272967,16.6538328575,33.6422708073,0.0,4.12243109448,15.9888894789,63.5642382634,60.5725078456,2.97173041782,0.02
 10/02  02:00:00,107.241735757,22.412362483,42.5256275967,0.0,4.12243109448,15.9888894789,86.9562002397,83.9644698219,2.97173041782,0.02
 10/02  03:00:00,80.9645410427,14.6800811641,24.5194187112,0.0,4.12243109448,15.9888894789,60.6760378,57.6843073821,2.97173041782,0.02
 10/02  04:00:00,136.073815642,29.0340759265,50.3659891937,0.0,12.3672932834,24.9413748627,109.466489524,104.493605494,4.9528840297,0.02
 10/02  05:00:00,140.330446078,29.384000568,52.5217782694,3.49336746967,12.3672932834,24.9413748627,177.178882505,172.205998476,4.9528840297,0.02
 10/02  06:00:00,201.14154312,30.4046199383,55.8631243494,1.32802607921,24.7345865669,70.7195625826,143.731344928,133.805576869,9.90576805939,0.02
 10/02  07:00:00,221.178153177,30.5350726629,54.3657711129,0.177965305277,37.1018798503,92.3937384068,123.456911791,113.531143731,9.90576805939,0.02
 10/02  08:00:00,234.320485257,30.8828879196,60.5097069035,0.00397699538581,37.1018798503,104.434947198,122.535928368,104.016847621,9.90576805939,8.61331268783
 10/02  09:00:00,258.25856321,31.5916807579,72.260948733,0.0,37.1018798503,116.476155989,106.38492221,96.4591541502,9.90576805939,0.02
 10/02  10:00:00,272.463845236,32.4105945183,85.8295883297,0.0,37.1018798503,116.476155989,99.6417601221,89.7159920627,9.90576805939,0.02
 10/02  11:00:00,285.091585763,33.1523432659,97.7153682219,0.0,37.1018798503,116.476155989,93.8284040955,83.9026360361,9.90576805939,0.02
 10/02  12:00:00,278.907220247,33.8552672483,102.869717668,0.0,37.1018798503,104.434947198,94.3049686767,75.7833610043,9.90576805939,8.61583961301
 10/02  13:00:00,299.048675808,34.600293787,110.224599999,0.0,37.1018798503,116.476155989,70.3949439658,60.4691759064,9.90576805939,0.02
 10/02  14:00:00,307.188953921,35.5272276557,117.438060649,0.0,37.1018798503,116.476155989,54.6016633595,44.6758953001,9.90576805939,0.02
 10/02  15:00:00,313.986252292,36.3331542282,123.429542332,0.0,37.1018798503,116.476155989,43.8113155869,33.8855475276,9.90576805939,0.02
 10/02  16:00:00,318.643276911,36.883999337,127.536143657,0.0,37.1018798503,116.476155989,43.5404729384,25.0221577028,9.90576805939,8.61254717622
 10/02  17:00:00,317.903614182,36.731232439,126.950189151,0.0,37.1018798503,116.476155989,34.2936864553,24.3679183959,9.90576805939,0.02
 10/02  18:00:00,193.325628383,29.6120751468,90.7568562194,0.0,24.7345865669,47.5788473902,46.5136423385,41.5407583088,4.9528840297,0.02
 10/02  19:00:00,200.127030878,29.3148385194,83.7604929935,0.0,24.7345865669,47.5788473902,63.6747048147,58.701820785,4.9528840297,0.02
 10/02  20:00:00,177.168263595,29.7869619577,81.5865375808,0.0,12.3672932834,38.6892022431,78.6344078658,75.6426774479,2.97173041782,0.02
 10/02  21:00:00,131.353492413,21.0731782834,55.5763555756,0.0,12.3672932834,27.0668015668,63.6247747743,60.6330443565,2.97173041782,0.02
 10/02  22:00:00,108.106102977,20.5229516462,52.4463098597,0.0,4.12243109448,15.9888894789,64.0457918392,61.0540614214,2.97173041782,0.02
 10/02  23:00:00,113.368021637,23.5652596598,54.8265427344,0.0,4.12243109448,15.9888894789,79.9452659362,76.9535355183,2.97173041782,0.02
 10/02  24:00:00,97.0620783284,18.8871988714,43.5615614457,0.0,4.12243109448,15.9888894789,64.9143531993,61.9226227815,2.97173041782,0.02
 10/03  01:00:00,109.439705835,22.7986469614,51.9420652815,0.0,4.12243109448,15.9888894789,82.3861116846,79.3943812668,2.97173041782,0.02
 10/03  02:00:00,97.1267183932,19.0079127709,43.5054874004,0.0,4.12243109448,15.9888894789,69.7815169597,66.7897865419,2.97173041782,0.02
 10/03  03:00:00,104.465155567,22.412362483,47.3537994399,0.0,4.12243109448,15.9888894789,82.2022197513,79.2104893335,2.97173041782,0.02
 10/03  04:00:00,134.706040818,28.5270775486,54.1326900813,0.0,12.3672932834,24.9413748627,98.4505025545,93.4776185248,4.9528840297,0.02
 10/03  05:00:00,146.210491234,30.1221798052,62.2218559046,1.82018230345,12.3672932834,24.9413748627,166.7038639,161.73097987,4.9528840297,0.02
 10/03  06:00:00,208.135500545,30.5116248765,67.1707307831,0.261390626615,24.7345865669,70.7195625826,134.166997864,124.241229805,9.90576805939,0.02
 10/03  07:00:00,235.90369948,31.0801846916,69.9576887946,0.0286299988278,37.1018798503,92.3937384068,114.385455817,104.459687758,9.90576805939,0.02
 10/03  08:00:00,249.114081886,31.5154819577,75.4168804102,0.0,37.1018798503,104.434947198,114.149210927,95.6300470286,9.90576805939,8.61339583928
 10/03  09:00:00,271.198126542,32.3502204422,84.6247358001,0.0,37.1018798503,116.476155989,98.2241063362,88.2983382768,9.90576805939,0.02
 10/03  10:00:00,276.945799137,32.6553640183,90.0667669483,0.0,37.1018798503,116.476155989,92.5620771493,82.6363090899,9.90576805939,0.02
 10/03  11:00:00,281.475753047,32.9534734502,94.2983993781,0.0,37.1018798503,116.476155989,84.9161269465,74.9903588871,9.90576805939,0.02
 10/03  12:00:00,274.419953357,33.533542246,98.7041528262,0.0,37.1018798503,104.434947198,87.1981199583,68.6763816924,9.90576805939,8.61597020652
 10/03  13:00:00,286.290157705,33.8056719505,98.2606894413,0.0,37.1018798503,116.476155989,72.6220637085,62.6962956491,9.90576805939,0.02
 10/03  14:00:00,289.308673523,34.137388249,100.947612588,0.0,37.1018798503,116.476155989,67.9858168864,58.060048827,9.90576805939,0.02
 10/03  15:00:00,288.546049513,34.000562453,100.321924575,0.0,37.1018798503,116.476155989,68.1474950808,58.2217270214,9.90576805939,0.02
 10/03  16:00:00,285.132608437,33.6254571137,97.2840007401,0.0,37.1018798503,116.476155989,78.9473454594,60.4271504888,9.90576805939,8.61442691119
 10/03  17:00:00,284.736779274,33.3480574065,97.166517939,0.0,37.1018798503,116.476155989,68.9499326267,59.0241645673,9.90576805939,0.02
 10/03  18:00:00,178.768482839,29.4691812007,76.3426020726,0.0,24.7345865669,47.5788473902,60.3370066949,55.3641226652,4.9528840297,0.02
 10/03  19:00:00,186.474446492,29.2759811992,70.1467637508,0.0,24.7345865669,47.5788473902,69.7637324416,64.7908484119,4.9528840297,0.02
 10/03  20:00:00,165.422223866,29.5169315245,70.1105262623,0.0,12.3672932834,38.6892022431,81.8994455427,78.9077151249,2.97173041782,0.02
 10/03  21:00:00,121.451926921,19.9193821487,47.5746797454,0.0,12.3672932834,27.0668015668,60.1267716742,57.1350412564,2.97173041782,0.02
 10/03  22:00:00,110.854382679,23.3238318608,52.8101384893,0.0,4.12243109448,15.9888894789,79.0433080471,76.0515776293,2.97173041782,0.02
 10/03  23:00:00,92.8812022891,17.7584444745,40.5308585623,0.0,4.12243109448,15.9888894789,64.2913482735,61.2996178557,2.97173041782,0.02
 10/03  24:00:00,108.331808138,23.0824040618,50.5289917131,0.0,4.12243109448,15.9888894789,87.3666929009,84.3749624831,2.97173041782,0.02
 10/04  01:00:00,91.811032692,17.6618733549,39.5572598805,0.0,4.12243109448,15.9888894789,64.7689187492,61.7771883314,2.97173041782,0.02
 10/04  02:00:00,106.473056483,22.8409762628,48.9116676467,0.0,4.12243109448,15.9888894789,89.7707370249,86.779006607,2.97173041782,0.02
 10/04  03:00:00,88.5369417092,16.8469750967,37.1194859528,0.0,4.12243109448,15.9888894789,61.5960321585,58.6043017406,2.97173041782,0.02
 10/04  04:00:00,144.318262453,29.2030753858,63.0689137707,0.0,12.3672932834,24.9413748627,101.885464893,96.9125808637,4.9528840297,0.02
 10/04  05:00:00,149.502175587,29.4594503265,65.6297893782,2.36666255361,12.3672932834,24.9413748627,166.993447363,162.020563333,4.9528840297,0.02
 10/04  06:00:00,215.687312912,30.7196953722,73.8212859127,0.954577260074,24.7345865669,70.7195625826,134.285538948,124.359770889,9.90576805939,0.02
 10/04  07:00:00,241.360703929,30.9891988159,75.1534186162,0.380888673321,37.1018798503,92.3937384068,114.120887812,104.195119753,9.90576805939,0.02
 10/04  08:00:00,249.731838851,31.1330395434,76.1315621508,0.285500912015,37.1018798503,104.434947198,111.7622915,93.2430207063,9.90576805939,8.61350273452
 10/04  09:00:00,262.188150769,31.2446693291,76.5386669505,0.181632098303,37.1018798503,116.476155989,99.0957037842,89.1699357248,9.90576805939,0.02
 10/04  10:00:00,263.83633363,31.4748177866,78.1309934837,0.0068447924922,37.1018798503,116.476155989,95.7926006116,85.8668325522,9.90576805939,0.02
 10/04  11:00:00,266.692602252,31.7598383003,80.7088737924,0.0,37.1018798503,116.476155989,90.3806887532,80.4549206938,9.90576805939,0.02
 10/04  12:00:00,258.429469054,31.9930096301,84.2541863298,0.0,37.1018798503,104.434947198,92.0647746165,73.5429484912,9.90576805939,8.61605806588
 10/04  13:00:00,271.471040399,32.0475383416,85.1996907752,0.0,37.1018798503,116.476155989,78.7587810856,68.8330130262,9.90576805939,0.02
 10/04  14:00:00,270.644463304,32.1043982597,84.3163816477,0.0,37.1018798503,116.476155989,82.22218642,72.2964183606,9.90576805939,0.02
 10/04  15:00:00,269.925539253,32.1159629609,83.5860034294,0.0,37.1018798503,116.476155989,83.8637607951,73.9379927357,9.90576805939,0.02
 10/04  16:00:00,269.301236391,32.0932256733,82.9848487871,0.0,37.1018798503,116.476155989,89.9737638482,71.4534782749,9.90576805939,8.61451751386
 10/04  17:00:00,267.768062026,32.0326910193,81.5131590235,0.0,37.1018798503,116.476155989,81.4435781636,71.5178101042,9.90576805939,0.02
 10/04  18:00:00,168.071468616,29.2755037255,65.8392624528,0.0,24.7345865669,47.5788473902,68.8814295371,63.9085455074,4.9528840297,0.02
 10/04  19:00:00,183.526786742,29.7583593235,66.7167230846,0.0,24.7345865669,47.5788473902,75.9730106566,71.0001266269,4.9528840297,0.02
 10/04  20:00:00,152.123597024,28.430506429,57.8983217469,0.0,12.3672932834,38.6892022431,88.413931185,85.4222007671,2.97173041782,0.02
 10/04  21:00:00,112.845230628,18.1447289529,40.7854728079,0.0,12.3672932834,27.0668015668,61.8263942898,58.8346638719,2.97173041782,0.02
 10/04  22:00:00,101.486985725,21.929506885,44.8584852055,0.0,4.12243109448,15.9888894789,82.4462761277,79.4545457099,2.97173041782,0.02
 10/04  23:00:00,84.5019766481,15.8389345993,34.1139803399,0.0,4.12243109448,15.9888894789,61.5282837159,58.5365532981,2.97173041782,0.02
 10/04  24:00:00,103.001050229,22.1226491242,46.1794074362,0.0,4.12243109448,15.9888894789,92.5676435163,89.5759130985,2.97173041782,0.02
 10/05  01:00:00,78.9104839246,14.8732234033,29.4881986085,0.0,4.12243109448,15.9888894789,63.7725471325,60.7808167147,2.97173041782,0.02
 10/05  02:00:00,101.561864527,21.929506885,44.933363763,0.0,4.12243109448,15.9888894789,91.0079785769,88.0162481591,2.97173041782,0.02
 10/05  03:00:00,83.945845169,15.7906490395,33.6061341645,0.0,4.12243109448,15.9888894789,65.8191407494,62.8274103315,2.97173041782,0.02
 10/05  04:00:00,137.75960064,28.7926481275,56.920679062,0.0,12.3672932834,24.9413748627,104.773752909,99.8008688797,4.9528840297,0.02
 10/05  05:00:00,150.381111573,30.0074209657,63.1970441705,5.13037295387,12.3672932834,24.9413748627,168.168032171,163.195148141,4.9528840297,0.02
 10/05  06:00:00,211.767493294,30.5164654876,68.5111738073,2.54809947798,24.7345865669,70.7195625826,135.766232003,125.840463944,9.90576805939,0.02
 10/05  07:00:00,237.334998874,30.9090230649,70.1781117464,1.41066360348,37.1018798503,92.3937384068,116.374439581,106.448671522,9.90576805939,0.02
 10/05  08:00:00,246.074217294,31.028649075,71.7048349707,1.15898705147,37.1018798503,104.434947198,119.007524388,100.488161502,9.90576805939,8.61359482609
 10/05  09:00:00,261.565340543,31.1992547599,75.6707522827,0.472140210204,37.1018798503,116.476155989,105.576320877,95.6505528172,9.90576805939,0.02
 10/05  10:00:00,268.825588822,31.8422856854,82.7013691657,0.0582435957351,37.1018798503,116.476155989,92.5550583705,82.6292903111,9.90576805939,0.02
 10/05  11:00:00,275.530079053,32.5409151861,88.7523157098,0.0129441174643,37.1018798503,116.476155989,79.776989508,69.8512214486,9.90576805939,0.02
 10/05  12:00:00,266.263205478,33.0189332452,91.061989129,0.0,37.1018798503,104.434947198,82.1861204198,63.664166114,9.90576805939,8.61618624644
 10/05  13:00:00,285.030104979,34.0080331677,96.7982477629,0.0,37.1018798503,116.476155989,62.9430025854,53.017234526,9.90576805939,0.02
 10/05  14:00:00,291.838809685,34.7776795643,102.837432498,0.0,37.1018798503,116.476155989,51.4075441468,41.4817760874,9.90576805939,0.02
 10/05  15:00:00,294.488286497,35.2105138154,105.054185877,0.0,37.1018798503,116.476155989,47.488983791,37.5632157316,9.90576805939,0.02
 10/05  16:00:00,293.743688099,35.4064397829,104.114078725,0.0,37.1018798503,116.476155989,58.1118052975,39.5913882508,9.90576805939,8.61464898731
 10/05  17:00:00,288.876333385,34.7777442193,99.8763735045,0.0,37.1018798503,116.476155989,59.4038519271,49.4780838678,9.90576805939,0.02
 10/05  18:00:00,171.631523764,29.4728272172,69.2019910054,0.0,24.7345865669,47.5788473902,62.3885736835,57.4156896538,4.9528840297,0.02
 10/05  19:00:00,178.928512395,29.2779306282,62.5988740719,0.0,24.7345865669,47.5788473902,71.9471154226,66.9742313929,4.9528840297,0.02
 10/05  20:00:00,160.626337498,29.6381599653,65.1934051937,0.0,12.3672932834,38.6892022431,85.0122107215,82.0204803036,2.97173041782,0.02
 10/05  21:00:00,111.415853452,18.0964433931,39.4043792186,0.0,12.3672932834,27.0668015668,59.3243065982,56.3325761804,2.97173041782,0.02
 10/05  22:00:00,104.508225828,23.2594511144,46.5283620319,0.0,4.12243109448,15.9888894789,83.6495327619,80.6578023441,2.97173041782,0.02
 10/05  23:00:00,83.805884011,16.0320768385,33.224745265,0.0,4.12243109448,15.9888894789,57.222049688,54.2303192702,2.97173041782,0.02
 10/05  24:00:00,98.3877840567,21.929506885,41.759283304,0.0,4.12243109448,15.9888894789,89.0276057205,86.0358753027,2.97173041782,0.02
 10/06  01:00:00,80.8139847958,15.7423634797,30.5225592048,0.0,4.12243109448,15.9888894789,63.4469712769,60.4552408591,2.97173041782,0.02
 10/06  02:00:00,96.7728688393,22.1226491242,39.9512256376,0.0,4.12243109448,15.9888894789,90.9301871907,87.9384567729,2.97173041782,0.02
 10/06  03:00:00,72.6680842448,14.5835100445,23.5355120364,0.0,4.12243109448,15.9888894789,64.8181845474,61.8264541296,2.97173041782,0.02
 10/06  04:00:00,132.768041343,29.2030753858,51.5186923078,0.0,12.3672932834,24.9413748627,105.432153301,100.459269271,4.9528840297,0.02
 10/06  05:00:00,138.528263552,29.4344599827,53.0706058119,3.97692407497,12.3672932834,24.9413748627,169.144361281,164.171477251,4.9528840297,0.02
 10/06  06:00:00,202.448447238,30.6402365382,58.8422520111,2.77420396819,24.7345865669,70.7195625826,136.643723122,126.717955062,9.90576805939,0.02
 10/06  07:00:00,227.267707318,30.9078586224,60.4399582734,1.08268653539,37.1018798503,92.3937384068,116.606527917,106.680759858,9.90576805939,0.02
 10/06  08:00:00,237.891445633,31.0803668063,64.2900463689,0.33928255023,37.1018798503,104.434947198,116.405728564,97.8862591267,9.90576805939,8.61370137743
 10/06  09:00:00,258.415012266,31.6179351976,72.4497463781,0.124127851432,37.1018798503,116.476155989,101.42620101,91.5004329504,9.90576805939,0.02
 10/06  10:00:00,266.033297579,32.2601460827,79.498104469,0.0513404674833,37.1018798503,116.476155989,95.6239262341,85.6981581747,9.90576805939,0.02
 10/06  11:00:00,273.866854786,32.9036253825,86.7295819964,0.00972560890355,37.1018798503,116.476155989,90.826235702,80.9004676426,9.90576805939,0.02
 10/06  12:00:00,269.298029588,33.5908243038,93.5249174366,0.0,37.1018798503,104.434947198,92.2582434216,73.7362065292,9.90576805939,8.61626883294
 10/06  13:00:00,287.511835093,34.300264662,98.987734993,0.0,37.1018798503,116.476155989,72.4532774103,62.5275093509,9.90576805939,0.02
 10/06  14:00:00,294.277129104,35.1074213873,104.945992367,0.0,37.1018798503,116.476155989,61.4894578194,51.5636897601,9.90576805939,0.02
 10/06  15:00:00,296.514812316,35.710782052,106.580425986,0.0,37.1018798503,116.476155989,60.1258582676,50.2000902082,9.90576805939,0.02
 10/06  16:00:00,298.360750249,36.0177039524,108.119875841,0.0,37.1018798503,116.476155989,69.4109594048,50.8904490871,9.90576805939,8.61474225829
 10/06  17:00:00,297.753802148,35.7356027292,107.795981471,0.0,37.1018798503,116.476155989,60.5589302878,50.6331622284,9.90576805939,0.02
 10/06  18:00:00,183.075250153,29.5835444357,80.5349965768,0.0,24.7345865669,47.5788473902,60.7926913939,55.8198073642,4.9528840297,0.02
 10/06  19:00:00,189.332619599,29.2892389261,72.991668933,0.0,24.7345865669,47.5788473902,68.3897038498,63.4168198201,4.9528840297,0.02
 10/06  20:00:00,168.455449771,29.764385977,72.8962871946,0.0,12.3672932834,38.6892022431,81.5115020695,78.5197716517,2.97173041782,0.02
 10/06  21:00:00,121.884565582,20.0400960482,47.8651979601,0.0,12.3672932834,27.0668015668,62.8800223747,59.8882919568,2.97173041782,0.02
 10/06  22:00:00,110.720673179,23.6135452196,52.3867150339,0.0,4.12243109448,15.9888894789,79.5311967797,76.5394663619,2.97173041782,0.02
 10/06  23:00:00,93.098613402,18.1447289529,40.3619846004,0.0,4.12243109448,15.9888894789,61.9243837886,58.9326533708,2.97173041782,0.02
 10/06  24:00:00,105.198963397,23.3238318608,47.1547185759,0.0,4.12243109448,15.9888894789,86.4718463249,83.480115907,2.97173041782,0.02
 10/07  01:00:00,81.1659119971,16.1709772595,30.4244535335,0.0,4.12243109448,15.9888894789,63.8811147682,60.8893843504,2.97173041782,0.02
 10/07  02:00:00,96.2737386698,21.929506885,39.645237463,0.0,4.12243109448,15.9888894789,88.2520653122,85.2603348944,2.97173041782,0.02
 10/07  03:00:00,78.0536156114,15.5492212405,27.9553319623,0.0,4.12243109448,15.9888894789,65.3772679981,62.3855375802,2.97173041782,0.02
 10/07  04:00:00,106.498849487,27.8269369315,43.7601459975,0.0,4.12243109448,16.0517297156,110.492853648,107.501123231,2.97173041782,0.02
 10/07  05:00:00,103.233801873,27.3440813335,40.9779539477,0.0,4.12243109448,16.0517297156,110.521883831,107.530153414,2.97173041782,0.02
 10/07  06:00:00,141.990854424,30.2412149215,53.2837980228,0.0,4.12243109448,39.6058045677,91.967329643,88.9755992251,2.97173041782,0.02
 10/07  07:00:00,175.935033324,30.2567549959,55.3373647026,7.27953913136,12.3672932834,65.3531420225,146.4869418,141.51405777,4.9528840297,0.02
 10/07  08:00:00,174.920167541,30.2488341216,59.0289399545,4.38868765582,12.3672932834,68.2430321324,142.24091414,137.26803011,4.9528840297,0.02
 10/07  09:00:00,208.944497799,30.3236706025,67.156529477,1.19380739652,16.4897243779,93.1370602926,138.157562305,121.625557482,7.92461444751,8.60739037541
 10/07  10:00:00,219.140476441,30.576841561,77.5942262457,0.698868080553,16.4897243779,93.1370602926,121.840362257,113.89574781,7.92461444751,0.02
 10/07  11:00:00,227.444729674,30.8764443898,86.0198723182,0.277875351778,16.4897243779,93.1370602926,113.95747651,106.012862062,7.92461444751,0.02
 10/07  12:00:00,223.420780522,31.1537191229,91.0514390844,0.0966365768202,16.4897243779,83.9857416113,104.000951643,96.0563371959,7.92461444751,0.02
 10/07  13:00:00,228.147279218,31.4247410842,95.6006206103,0.002926305452,16.4897243779,83.9857416113,97.474796976,89.5301825285,7.92461444751,0.02
 10/07  14:00:00,233.572989962,31.7516670155,100.702366058,0.0,16.4897243779,83.9857416113,91.4510352386,83.5064207911,7.92461444751,0.02
 10/07  15:00:00,209.25922277,30.2412180636,95.3559408476,0.0,12.3672932834,70.6512738906,47.2566199767,42.283735947,4.9528840297,0.02
 10/07  16:00:00,208.849305814,30.2426855076,94.9445505283,0.0,12.3672932834,70.6512738906,48.3551558662,43.3822718366,4.9528840297,0.02
 10/07  17:00:00,194.837916617,30.2412149215,93.4580168537,0.0,12.3672932834,58.1284167478,51.7962430297,46.823359,4.9528840297,0.02
 10/07  18:00:00,148.600987016,29.678409065,80.9713033372,0.0,12.3672932834,24.9413748627,76.1713036326,71.1984196029,4.9528840297,0.02
 10/07  19:00:00,154.325535489,29.282477794,72.9967830645,0.0,12.3672932834,24.9413748627,85.9746952524,81.0018112227,4.9528840297,0.02
 10/07  20:00:00,135.572409946,29.7611246094,70.8995180225,0.0,4.12243109448,16.0517297156,96.5325682413,93.5408378235,2.97173041782,0.02
 10/07  21:00:00,95.3941903004,18.2171572926,42.5851320923,0.0,4.12243109448,15.9888894789,73.0203702344,61.4469864621,2.97173041782,8.6016533545
 10/07  22:00:00,109.215246683,23.5652596598,50.9295730583,0.0,4.12243109448,15.9888894789,87.8417455252,84.8500151074,2.97173041782,0.02
 10/07  23:00:00,85.2575191231,16.0320768385,34.6763792041,0.0,4.12243109448,15.9888894789,58.9041489954,55.9124185775,2.97173041782,0.02
 10/07  24:00:00,99.5069494891,21.929506885,42.8784476672,0.0,4.12243109448,15.9888894789,90.6304983021,87.6387678843,2.97173041782,0.02
 10/08  01:00:00,79.3430714049,15.7906490395,31.0645748313,0.0,2.06121554724,15.9888894789,66.9015371736,63.9098067558,2.97173041782,0.02
 10/08  02:00:00,85.2675513003,20.0523263112,32.5988644309,0.0,2.06121554724,15.9888894789,88.0768915114,85.0851610936,2.97173041782,0.02
 10/08  03:00:00,65.1655644719,12.760571289,19.9599834753,0.0,2.06121554724,15.9888894789,58.4470109297,55.4552805119,2.97173041782,0.02
 10/08  04:00:00,91.0115832495,21.3399412392,37.055281566,0.0,2.06121554724,15.9888894789,93.1277633499,90.1360329321,2.97173041782,0.02
 10/08  05:00:00,60.1516760136,11.1654998778,16.5786495133,0.0,2.06121554724,15.9888894789,51.3951725141,48.4034420963,2.97173041782,0.02
 10/08  06:00:00,89.3448886763,22.7867344446,33.8775373276,0.0,2.06121554724,15.9888894789,100.517782519,97.5260521015,2.97173041782,0.02
 10/08  07:00:00,70.6280830066,18.2293875557,26.8545815911,0.0,2.06121554724,15.9888894789,81.6635094823,78.6717790644,2.97173041782,0.02
 10/08  08:00:00,116.078080443,24.621585717,44.6436861296,0.0,4.12243109448,41.7362269337,93.4715900907,88.498706061,4.9528840297,0.02
 10/08  09:00:00,113.070342601,20.5470944261,45.0484275581,0.0,4.12243109448,41.7362269337,71.2203736378,66.2474896081,4.9528840297,0.02
 10/08  10:00:00,129.32628714,24.7249495329,57.3906032472,0.0,4.12243109448,41.7362269337,84.5640874942,79.5912034645,4.9528840297,0.02
 10/08  11:00:00,124.202246926,20.6585571277,55.2925355083,0.0,4.12243109448,41.7362269337,65.2777330998,60.3048490701,4.9528840297,0.02
 10/08  12:00:00,140.118971382,24.7678736357,67.992748302,0.0,4.12243109448,41.7362269337,78.2527481713,73.2798641416,4.9528840297,0.02
 10/08  13:00:00,132.138065942,20.7418902305,63.5408965946,0.0,4.12243109448,41.7362269337,58.6861557548,53.7132717251,4.9528840297,0.02
 10/08  14:00:00,146.571062217,24.8861738904,74.5734145859,0.0,4.12243109448,41.7362269337,66.9354278605,61.9625438308,4.9528840297,0.02
 10/08  15:00:00,136.015147109,20.8586011014,67.0083489889,0.0,4.12243109448,41.7362269337,50.3660960072,45.3932119775,4.9528840297,0.02
 10/08  16:00:00,130.784927742,24.9074086974,75.3396028257,0.0,4.12243109448,24.8785346261,63.6123283741,58.6394443444,4.9528840297,0.02
 10/08  17:00:00,105.578144586,20.7462589277,65.059887687,0.0,2.06121554724,15.9888894789,56.5960353802,53.6043049624,2.97173041782,0.02
 10/08  18:00:00,115.654594434,24.7708099429,71.6696339072,0.0,2.06121554724,15.9888894789,79.6220667304,76.6303363125,2.97173041782,0.02
 10/08  19:00:00,113.571262762,20.6553128935,59.276507273,0.0,2.06121554724,15.9888894789,69.9678691371,66.9761387193,2.97173041782,0.02
 10/08  20:00:00,118.973626237,24.7264057777,61.1841322847,0.0,2.06121554724,15.9888894789,90.5988015782,87.6070711604,2.97173041782,0.02
 10/08  21:00:00,97.9302210537,18.8207267901,46.5788093222,0.0,2.06121554724,15.9888894789,66.0708673564,63.0791369385,2.97173041782,0.02
 10/08  22:00:00,107.58015593,23.6457355928,51.2752222761,0.0,2.06121554724,15.9888894789,90.2204403946,87.2287099768,2.97173041782,0.02
 10/08  23:00:00,87.6687716956,17.4264018143,37.7331037308,0.0,2.06121554724,15.9888894789,64.6074965476,61.6157661298,2.97173041782,0.02
 10/08  24:00:00,99.8505011019,22.5089336026,44.7037882232,0.0,2.06121554724,15.9888894789,88.213531445,85.2218010271,2.97173041782,0.02
 10/09  01:00:00,77.0785952423,15.4526501209,29.1380975897,0.0,2.06121554724,15.9888894789,65.6009289236,62.6091985057,2.97173041782,0.02
 10/09  02:00:00,89.983427986,21.446651287,35.8989971881,0.0,2.06121554724,15.9888894789,96.0013584432,93.0096280254,2.97173041782,0.02
 10/09  03:00:00,68.3825877734,14.1277753556,21.7776742323,0.0,2.06121554724,15.9888894789,65.7263198283,62.7345894104,2.97173041782,0.02
 10/09  04:00:00,84.662849349,20.5080610001,31.527718217,0.0,2.06121554724,15.9888894789,107.540919808,95.9675448424,2.97173041782,8.60164454764
 10/09  05:00:00,66.0396842737,13.6720406667,19.8894842938,0.0,2.06121554724,15.9888894789,65.8270180029,62.8352875851,2.97173041782,0.02
 10/09  06:00:00,88.5846544658,22.7867344446,32.7298407431,0.0,2.06121554724,15.9888894789,107.663952556,104.672222138,2.97173041782,0.02
 10/09  07:00:00,70.9489850102,18.2293875557,26.237542353,0.0,2.06121554724,15.9888894789,82.6305261203,79.6387957025,2.97173041782,0.02
 10/09  08:00:00,116.178436626,24.7422996165,44.0359229333,0.0,4.12243109448,41.7362269337,94.7669022312,89.7940182015,4.9528840297,0.02
 10/09  09:00:00,111.039276638,20.0642388281,42.2786528302,0.0,4.12243109448,41.7362269337,71.9514109526,66.9785269229,4.9528840297,0.02
 10/09  10:00:00,133.811016793,25.2134707409,60.9022810307,0.0,4.12243109448,41.7362269337,85.3702609928,80.3973769631,4.9528840297,0.02
 10/09  11:00:00,122.305113004,20.1798454957,53.2555593553,0.0,4.12243109448,41.7362269337,65.6161206401,60.6432366104,4.9528840297,0.02
 10/09  12:00:00,144.584748271,25.2910512809,71.7008341401,0.0,4.12243109448,41.7362269337,79.2573129512,74.2844289215,4.9528840297,0.02
 10/09  13:00:00,128.821185036,20.2874086943,60.3746797881,0.0,4.12243109448,41.7362269337,60.2215475802,55.2486635505,4.9528840297,0.02
