Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  14:00:00,151.194828618,25.4685872857,78.4548577121,0.0,4.12243109448,41.7362269337,68.078630224,63.1057461943,4.9528840297,0.02
 10/09  15:00:00,133.374977045,20.3884192306,64.3014602528,0.0,4.12243109448,41.7362269337,49.2190264107,44.246142381,4.9528840297,0.02
 10/09  16:00:00,136.673200022,25.486117106,80.434291079,0.0,4.12243109448,24.8785346261,60.832342979,55.8594589493,4.9528840297,0.02
 10/09  17:00:00,103.444922031,20.2846919294,63.0705612422,0.0171053030693,2.06121554724,15.9888894789,53.2646643632,50.2729339454,2.97173041782,0.02
 10/09  18:00:00,123.120888344,25.2887807102,76.0324639454,0.0610808292822,2.06121554724,15.9888894789,76.4887494598,73.497019042,2.97173041782,0.02
 10/09  19:00:00,110.675103268,20.1807819053,56.4021349223,0.084519457093,2.06121554724,15.9888894789,70.2854752431,67.2937448253,2.97173041782,0.02
 10/09  20:00:00,122.461056474,25.2151010189,64.1302531792,0.127801964412,2.06121554724,15.9888894789,91.3525757992,88.3608453814,2.97173041782,0.02
 10/09  21:00:00,94.299602359,18.3388903404,43.2957064025,0.13432077007,2.06121554724,15.9888894789,66.469266419,63.4775360012,2.97173041782,0.02
 10/09  22:00:00,112.021837152,24.2897901171,54.8897486532,0.18310042856,2.06121554724,15.9888894789,90.714332264,87.7226018462,2.97173041782,0.02
 10/09  23:00:00,90.5728276704,18.1769193261,39.7168074692,0.148415996953,2.06121554724,15.9888894789,69.4428265744,66.4510961566,2.97173041782,0.02
 10/09  24:00:00,99.6120564185,22.412362483,44.4276794846,0.134235308095,2.06121554724,15.9888894789,89.7449773631,86.7532469452,2.97173041782,0.02
 10/10  01:00:00,80.7066507271,15.7423634797,30.348061714,0.0671626000061,4.12243109448,15.9888894789,60.9567962408,57.965065823,2.97173041782,0.02
 10/10  02:00:00,98.0323254401,22.412362483,40.8266756784,0.0942923772612,4.12243109448,15.9888894789,88.6165047547,85.6247743369,2.97173041782,0.02
 10/10  03:00:00,72.1200049691,14.5835100445,22.9874319349,0.0,4.12243109448,15.9888894789,65.4422684142,62.4505379964,2.97173041782,0.02
 10/10  04:00:00,127.852516028,28.5029347687,47.3033067824,0.0,12.3672932834,24.9413748627,111.424854349,106.451970319,4.9528840297,0.02
 10/10  05:00:00,142.825108137,30.0482132844,55.0956743456,5.63494599497,12.3672932834,24.9413748627,179.104307307,174.131423277,4.9528840297,0.02
 10/10  06:00:00,199.503061917,30.3173757252,56.7516928597,2.24223777917,24.7345865669,70.7195625826,146.233420633,136.307652574,9.90576805939,0.02
 10/10  07:00:00,226.380484033,30.5188432311,58.1549983553,0.520257531798,37.1018798503,92.3937384068,125.54437411,115.61860605,9.90576805939,0.02
 10/10  08:00:00,237.354546069,30.8156538088,64.3075386634,0.0496048000639,37.1018798503,104.434947198,124.303680972,105.78385832,9.90576805939,8.61405459245
 10/10  09:00:00,256.49604731,31.4456490433,70.7989276176,0.0282214569026,37.1018798503,116.476155989,108.134897977,98.2091299181,9.90576805939,0.02
 10/10  10:00:00,265.725802082,32.1623945822,79.3361078453,0.00352436432416,37.1018798503,116.476155989,101.509299037,91.5835309776,9.90576805939,0.02
 10/10  11:00:00,279.954365144,33.0344378011,92.6959304329,0.0,37.1018798503,116.476155989,95.0915710522,85.1658029928,9.90576805939,0.02
 10/10  12:00:00,281.295946499,33.8795680477,105.234096574,0.0,37.1018798503,104.434947198,90.0529636109,71.5303829573,9.90576805939,8.61681259422
 10/10  13:00:00,302.985346633,34.7393154186,114.022131504,0.0,37.1018798503,116.476155989,62.3702255974,52.444457538,9.90576805939,0.02
 10/10  14:00:00,309.025605457,35.631162436,119.170652495,0.0,37.1018798503,116.476155989,52.5658819685,42.6401139091,9.90576805939,0.02
 10/10  15:00:00,314.938833785,36.3882918303,124.326864435,0.0,37.1018798503,116.476155989,52.4386783792,33.9153611812,9.90576805939,8.61754913857
 10/10  16:00:00,317.821467844,36.7459689681,126.852354893,0.0,37.1018798503,116.476155989,36.854215413,26.9284473536,9.90576805939,0.02
 10/10  17:00:00,315.796833024,36.509742847,125.064843448,0.0,37.1018798503,116.476155989,37.6523574743,27.7265894149,9.90576805939,0.02
 10/10  18:00:00,195.453226108,29.6109072619,90.536426021,0.0,24.7345865669,47.5788473902,49.4477670439,44.4748830142,4.9528840297,0.02
 10/10  19:00:00,200.460722318,29.3137187787,84.0952739512,0.0,24.7345865669,47.5788473902,65.0986548286,60.1257707989,4.9528840297,0.02
 10/10  20:00:00,177.691933886,29.784852831,82.1122861597,0.0,12.3672932834,38.6892022431,79.7505193027,76.7587888849,2.97173041782,0.02
 10/10  21:00:00,130.50034981,21.0726096533,55.3774337383,0.0,12.3672932834,27.0668015668,64.4319027567,61.4401723389,2.97173041782,0.02
 10/10  22:00:00,107.498806077,20.5229516462,52.1361820305,0.0,4.12243109448,15.9888894789,64.7926514924,61.8009210746,2.97173041782,0.02
 10/10  23:00:00,111.866958409,23.4445457603,53.5229392804,0.0,4.12243109448,15.9888894789,80.6851944044,77.6934639866,2.97173041782,0.02
 10/10  24:00:00,94.9477016269,18.7664849719,41.5678969031,0.0,4.12243109448,15.9888894789,67.606633979,64.6149035612,2.97173041782,0.02
 10/11  01:00:00,101.91080634,22.2192202438,44.9925907657,0.0,4.12243109448,15.9888894789,83.5244002519,80.5326698341,2.97173041782,0.02
 10/11  02:00:00,90.527973359,18.7664849719,37.1481684255,0.0,4.12243109448,15.9888894789,69.0905896366,66.0988592188,2.97173041782,0.02
 10/11  03:00:00,95.1338066704,21.2111797464,39.2450503869,0.0,4.12243109448,15.9888894789,80.6905457315,77.6988153137,2.97173041782,0.02
 10/11  04:00:00,133.284018722,29.2030753858,52.0346684043,0.0,12.3672932834,24.9413748627,103.1509448,98.1780607705,4.9528840297,0.02
 10/11  05:00:00,138.977806876,29.4517601332,55.0902664038,2.38950537263,12.3672932834,24.9413748627,168.55813881,163.58525478,4.9528840297,0.02
 10/11  06:00:00,203.082896391,30.625499281,61.4269956011,0.838645502144,24.7345865669,70.7195625826,135.535682611,125.609914552,9.90576805939,0.02
 10/11  07:00:00,228.417257899,30.878274799,60.1566847202,0.195917552468,37.1018798503,92.3937384068,124.553072956,106.042166782,9.90576805939,8.60513811405
 10/11  08:00:00,234.997190828,31.146382743,61.6690820164,0.0,37.1018798503,104.434947198,107.75405613,97.8282880708,9.90576805939,0.02
 10/11  09:00:00,257.843724565,31.7092219685,71.9112281207,0.0,37.1018798503,116.476155989,101.670857773,91.7450897135,9.90576805939,0.02
 10/11  10:00:00,271.879849065,32.6412699485,85.0147691249,0.0,37.1018798503,116.476155989,94.7767647194,84.85099666,9.90576805939,0.02
 10/11  11:00:00,284.479563385,33.6584435855,96.597104059,0.0,37.1018798503,116.476155989,95.7103972432,77.1851865708,9.90576805939,8.61944261296
 10/11  12:00:00,280.191786572,34.5206305772,103.488906225,0.0,37.1018798503,104.434947198,76.1270748599,66.2013068006,9.90576805939,0.02
 10/11  13:00:00,302.378875114,35.4655132107,112.689427613,0.0,37.1018798503,116.476155989,60.5289414337,50.6031733744,9.90576805939,0.02
 10/11  14:00:00,312.999897744,36.4671542614,122.308916457,0.0,37.1018798503,116.476155989,44.1414643151,34.2156962558,9.90576805939,0.02
 10/11  15:00:00,316.330289507,36.9654145338,125.141212226,0.0,37.1018798503,116.476155989,48.5422628898,30.0188010656,9.90576805939,8.6176937648
 10/11  16:00:00,314.861994192,36.9297935255,123.709065563,0.0,37.1018798503,116.476155989,40.0978015599,30.1720335005,9.90576805939,0.02
 10/11  17:00:00,310.196948503,36.4295147422,119.545169478,0.0,37.1018798503,116.476155989,47.0647195303,37.1389514709,9.90576805939,0.02
 10/11  18:00:00,193.18543627,29.5930453858,88.2864896666,0.0,24.7345865669,47.5788473902,54.0666238984,49.0937398687,4.9528840297,0.02
 10/11  19:00:00,199.262202035,29.3035925949,82.9068712923,0.0,24.7345865669,47.5788473902,65.4399389103,60.4670548806,4.9528840297,0.02
 10/11  20:00:00,175.997675186,29.7769181063,80.4259535122,0.0,12.3672932834,38.6892022431,79.0074725342,76.0157421164,2.97173041782,0.02
 10/11  21:00:00,130.068096091,21.0722793254,54.9441889018,0.0,12.3672932834,27.0668015668,63.93154885,60.9398184321,2.97173041782,0.02
 10/11  22:00:00,106.638132276,20.4022377467,51.4426548757,0.0,4.12243109448,15.9888894789,64.0669492054,61.0752187876,2.97173041782,0.02
 10/11  23:00:00,111.068509786,23.4445457603,52.7752824776,0.0,4.12243109448,15.9888894789,79.930853719,76.9391233012,2.97173041782,0.02
 10/11  24:00:00,93.7810593882,18.7664849719,40.4012541762,0.0,4.12243109448,15.9888894789,67.131205149,64.1394747312,2.97173041782,0.02
 10/12  01:00:00,101.914352156,22.3157913634,44.8995649742,0.0,4.12243109448,15.9888894789,83.5291964796,80.5374660618,2.97173041782,0.02
 10/12  02:00:00,90.7053256369,18.7664849719,37.3255202151,0.0,4.12243109448,15.9888894789,68.6676083406,65.6758779228,2.97173041782,0.02
 10/12  03:00:00,98.4021847828,22.2192202438,41.483968685,0.0,4.12243109448,15.9888894789,92.9271214553,81.3537296808,2.97173041782,8.60166135667
 10/12  04:00:00,135.026018936,29.2996465054,53.6800971457,0.0,12.3672932834,24.9413748627,101.194982217,96.2220981874,4.9528840297,0.02
 10/12  05:00:00,138.776627501,29.4866262084,55.0493746655,2.19435142734,12.3672932834,24.9413748627,166.953887573,161.981003544,4.9528840297,0.02
 10/12  06:00:00,202.112652837,30.7166443682,60.2425092372,0.961743106213,24.7345865669,70.7195625826,134.450396631,124.524628571,9.90576805939,0.02
 10/12  07:00:00,229.536049333,30.9763414249,61.0889562042,0.284369949784,37.1018798503,92.3937384068,114.838304926,104.912536866,9.90576805939,0.02
 10/12  08:00:00,239.820594312,31.289922768,66.3428252561,0.00609769314041,37.1018798503,104.434947198,106.34472864,96.4189605807,9.90576805939,0.02
 10/12  09:00:00,260.510445182,31.9569964178,74.3301420898,0.0,37.1018798503,116.476155989,99.7494331419,89.8236650825,9.90576805939,0.02
 10/12  10:00:00,271.998134003,32.8594342128,84.9148501663,0.0,37.1018798503,116.476155989,93.3033820107,83.3776139513,9.90576805939,0.02
 10/12  11:00:00,284.879482699,33.7797444238,96.8757649666,0.0,37.1018798503,116.476155989,95.0399108188,76.5145642994,9.90576805939,8.61957845999
 10/12  12:00:00,281.575190238,34.6354503925,104.757470944,0.0,37.1018798503,104.434947198,74.0887888165,64.1630207571,9.90576805939,0.02
 10/12  13:00:00,300.609869027,35.5690752655,110.816817822,0.0,37.1018798503,116.476155989,63.2801781289,53.3544100695,9.90576805939,0.02
 10/12  14:00:00,306.884022303,36.3761213951,116.284033579,0.0,37.1018798503,116.476155989,63.8519263855,45.3274660619,9.90576805939,8.61869226425
 10/12  15:00:00,314.538601156,37.2387193451,123.076276718,0.0,37.1018798503,116.476155989,44.3065451474,34.380777088,9.90576805939,0.02
 10/12  16:00:00,316.126649138,37.3379195744,124.565569125,0.0,37.1018798503,116.476155989,38.584349948,28.6585818886,9.90576805939,0.02
 10/12  17:00:00,312.800914795,36.8676593796,121.710969719,0.0,37.1018798503,116.476155989,42.5514816977,32.6257136383,9.90576805939,0.02
 10/12  18:00:00,193.790111991,29.5970918149,88.8871093202,0.0,24.7345865669,47.5788473902,51.9095731334,46.9366891037,4.9528840297,0.02
 10/12  19:00:00,198.677739908,29.3058116173,82.3201804031,0.0,24.7345865669,47.5788473902,65.5805708787,60.607686849,4.9528840297,0.02
 10/12  20:00:00,175.301930015,29.7778005366,79.7293160785,0.0,12.3672932834,38.6892022431,78.5265512384,75.5348208206,2.97173041782,0.02
 10/12  21:00:00,128.658197313,21.0722793254,53.3588272648,0.0,12.3672932834,27.0668015668,64.0100893406,61.0183589228,2.97173041782,0.02
 10/12  22:00:00,104.948257886,20.4022377467,49.6287859151,0.0,4.12243109448,15.9888894789,72.5733941713,61.0000009372,2.97173041782,8.60166281626
 10/12  23:00:00,106.625821925,22.5330763825,49.3937494517,0.0,4.12243109448,15.9888894789,76.947876739,73.9561463212,2.97173041782,0.02
 10/12  24:00:00,93.0196849348,18.7664849719,39.6398793729,0.0,4.12243109448,15.9888894789,67.1571627537,64.1654323359,2.97173041782,0.02
 10/13  01:00:00,100.887482322,22.2192202438,43.9692660306,0.0,4.12243109448,15.9888894789,83.540836179,80.5491057612,2.97173041782,0.02
 10/13  02:00:00,90.2102200245,18.7664849719,36.830414486,0.0,4.12243109448,15.9888894789,68.7413591029,65.7496286851,2.97173041782,0.02
 10/13  03:00:00,91.7161065136,20.2997103686,36.7602379579,0.0,4.12243109448,15.9888894789,77.9259910994,74.9342606816,2.97173041782,0.02
 10/13  04:00:00,130.500771708,29.0823614863,49.3721348915,0.0,12.3672932834,24.9413748627,102.843098207,97.8702141774,4.9528840297,0.02
 10/13  05:00:00,138.912989822,29.9765843564,53.9279404213,2.9621897756,12.3672932834,24.9413748627,166.890079921,161.917195891,4.9528840297,0.02
 10/13  06:00:00,197.450866659,30.5328500289,55.6811808227,1.04507958856,24.7345865669,70.7195625826,134.79843434,124.87266628,9.90576805939,0.02
 10/13  07:00:00,226.142625946,30.9636322284,57.5698448143,0.422762952652,37.1018798503,92.3937384068,115.045000658,105.119232599,9.90576805939,0.02
 10/13  08:00:00,235.598339871,31.2481682509,62.148988469,0.0194067129946,37.1018798503,104.434947198,106.552503608,96.6267355485,9.90576805939,0.02
 10/13  09:00:00,258.654258196,31.9340742159,72.4968407928,0.0,37.1018798503,116.476155989,99.8312988071,89.9055307477,9.90576805939,0.02
 10/13  10:00:00,271.925175696,32.8140215231,84.8872826626,0.0,37.1018798503,116.476155989,101.940550104,83.4159576806,9.90576805939,8.61882436376
 10/13  11:00:00,284.715696051,33.8156403034,96.6761278102,0.0,37.1018798503,116.476155989,86.715897955,76.7901298956,9.90576805939,0.02
 10/13  12:00:00,282.56659404,34.7556157619,105.62867211,0.0,37.1018798503,104.434947198,74.396985885,64.4712178256,9.90576805939,0.02
 10/13  13:00:00,303.991892013,35.7239781099,114.043890504,0.0,37.1018798503,116.476155989,59.6495824105,49.7238143511,9.90576805939,0.02
 10/13  14:00:00,313.202061274,36.7119675685,122.266261031,0.0,37.1018798503,116.476155989,54.746577666,36.2219784271,9.90576805939,8.61883117946
 10/13  15:00:00,318.840703993,37.3050423108,127.31205385,0.0,37.1018798503,116.476155989,37.0392988549,27.1135307955,9.90576805939,0.02
 10/13  16:00:00,320.902715351,37.5875859892,129.091933279,0.0,37.1018798503,116.476155989,33.0253519762,23.0995839168,9.90576805939,0.02
 10/13  17:00:00,316.328298371,37.166281944,124.939706337,0.0,37.1018798503,116.476155989,35.8989192388,25.9731511794,9.90576805939,0.02
 10/13  18:00:00,194.631257407,29.603100272,89.7222354138,0.0,24.7345865669,47.5788473902,48.1159260032,43.1430419735,4.9528840297,0.02
 10/13  19:00:00,200.280596421,29.3101042102,83.9187333614,0.0,24.7345865669,47.5788473902,60.4748762258,55.5019921961,4.9528840297,0.02
 10/13  20:00:00,178.242789319,29.7802634391,82.667715497,0.0,12.3672932834,38.6892022431,85.6933562518,74.1161528412,2.97173041782,8.60547299278
 10/13  21:00:00,130.988491668,21.0722793254,55.9369128644,0.0,12.3672932834,27.0668015668,63.1790912549,60.1873608371,2.97173041782,0.02
 10/13  22:00:00,108.013082042,20.4022377467,52.9045633417,0.0,4.12243109448,15.9888894789,63.5443320225,60.5526016047,2.97173041782,0.02
 10/13  23:00:00,114.005966016,23.4445457603,55.7163275522,0.0,4.12243109448,15.9888894789,79.3163706222,76.3246402044,2.97173041782,0.02
 10/13  24:00:00,97.9044673768,18.8871988714,44.4039490918,0.0,4.12243109448,15.9888894789,64.3662452658,61.374514848,2.97173041782,0.02
 10/14  01:00:00,106.561094081,22.6055047222,49.2565943978,0.0,4.12243109448,15.9888894789,81.6860492515,78.6943188337,2.97173041782,0.02
 10/14  02:00:00,92.2843419096,18.7664849719,38.9045373735,0.0,4.12243109448,15.9888894789,69.2707255162,66.2789950984,2.97173041782,0.02
 10/14  03:00:00,94.0045216068,20.7766097082,38.5503357856,0.0,4.12243109448,15.9888894789,80.4401533945,77.4484229767,2.97173041782,0.02
 10/14  04:00:00,112.154883717,28.3097925295,48.9333240417,0.0,4.12243109448,16.0517297156,107.912804894,104.921074476,2.97173041782,0.02
 10/14  05:00:00,112.805201519,28.7926481275,49.1007862354,0.0,4.12243109448,16.0517297156,108.070223212,105.078492794,2.97173041782,0.02
 10/14  06:00:00,142.076925656,30.2412149215,53.3698687127,0.0,4.12243109448,39.6058045677,89.8421864467,86.8504560288,2.97173041782,0.02
 10/14  07:00:00,175.857829405,30.2412149215,55.3739054077,4.83216739341,12.3672932834,65.3531420225,144.856917417,139.884033387,4.9528840297,0.02
 10/14  08:00:00,173.358756882,30.2412149215,59.9394350409,1.9243939511,12.3672932834,68.2430321324,140.476264751,135.503380721,4.9528840297,0.02
 10/14  09:00:00,208.6364334,30.3912725041,67.6349515884,0.339698236799,16.4897243779,93.1370602926,127.375995148,119.431380701,7.92461444751,0.02
 10/14  10:00:00,218.602424971,30.7556570907,77.4694433078,0.106719897786,16.4897243779,93.1370602926,119.40507529,111.460460842,7.92461444751,0.02
 10/14  11:00:00,232.404989747,31.1835262666,90.9315467374,0.0193018405141,16.4897243779,93.1370602926,112.257649399,104.313034952,7.92461444751,0.02
 10/14  12:00:00,232.558158744,31.5371351934,99.9019781767,0.0,16.4897243779,83.9857416113,105.510600487,88.9792057761,7.92461444751,8.6067802632
 10/14  13:00:00,237.303211109,31.8467214055,104.337472234,0.0,16.4897243779,83.9857416113,85.4164633407,77.4718488932,7.92461444751,0.02
 10/14  14:00:00,241.906854231,32.2386178192,108.549268695,0.0,16.4897243779,83.9857416113,76.743215665,68.7986012175,7.92461444751,0.02
 10/14  15:00:00,216.558412583,30.254783503,102.641558851,0.0,12.3672932834,70.6512738906,36.5346756071,31.5617915774,4.9528840297,0.02
 10/14  16:00:00,217.644447968,30.2698302446,103.71254306,0.0,12.3672932834,70.6512738906,33.9812068386,29.0083228089,4.9528840297,0.02
 10/14  17:00:00,203.52455638,30.2485964947,102.137273103,0.0,12.3672932834,58.1284167478,37.5151973974,32.5423133677,4.9528840297,0.02
 10/14  18:00:00,157.209746344,29.6872607865,87.2220440865,0.0,12.3672932834,24.9413748627,67.7815418654,62.8086578357,4.9528840297,0.02
 10/14  19:00:00,159.418488939,29.2858701259,78.0863439926,0.0,12.3672932834,24.9413748627,83.2858002037,78.312916174,4.9528840297,0.02
 10/14  20:00:00,139.471714773,29.7637068068,74.7962404632,0.0,4.12243109448,16.0517297156,94.1618235688,91.1700931509,2.97173041782,0.02
 10/14  21:00:00,99.7379594274,18.3378711921,45.5816926446,0.0,4.12243109448,15.9888894789,62.1489768759,59.157246458,2.97173041782,0.02
 10/14  22:00:00,114.41257124,23.8066874588,54.5903695931,0.0,4.12243109448,15.9888894789,86.0195052599,83.027774842,2.97173041782,0.02
 10/14  23:00:00,96.4471865496,18.3378711921,41.3077023868,0.0,4.12243109448,15.9888894789,64.7643070629,61.7725766451,2.97173041782,0.02
 10/14  24:00:00,102.719559806,22.0260780046,43.5719374383,0.0,4.12243109448,15.9888894789,86.9944539032,84.0027234854,2.97173041782,0.02
 10/15  01:00:00,77.0417792351,15.2595078817,28.019843852,0.0,2.06121554724,15.9888894789,59.9221185906,56.9303881728,2.97173041782,0.02
 10/15  02:00:00,89.540632242,21.446651287,35.227947981,0.0,2.06121554724,15.9888894789,86.4595636201,83.4678332023,2.97173041782,0.02
 10/15  03:00:00,66.9059383088,13.1468557674,21.0506783162,0.0,2.06121554724,15.9888894789,57.3710715866,54.3793411688,2.97173041782,0.02
 10/15  04:00:00,87.6440493056,21.0180375072,33.7079406568,0.0,2.06121554724,15.9888894789,91.9988660889,89.0071356711,2.97173041782,0.02
 10/15  05:00:00,61.9280841607,12.0769692556,17.203439442,0.0,2.06121554724,15.9888894789,56.2628489219,53.2711185041,2.97173041782,0.02
 10/15  06:00:00,87.2177087009,22.7867344446,31.3653099572,0.0,2.06121554724,15.9888894789,100.701546583,97.7098161653,2.97173041782,0.02
 10/15  07:00:00,68.8911840328,18.2293875557,24.5927877922,0.0,2.06121554724,15.9888894789,81.6168330467,78.6251026289,2.97173041782,0.02
 10/15  08:00:00,110.162695431,24.380157918,38.7290198697,0.0,4.12243109448,41.7362269337,102.508732583,88.954182338,4.9528840297,8.60166621508
 10/15  09:00:00,107.210279958,20.5229516462,38.8463650352,0.0,4.12243109448,41.7362269337,72.106938876,67.1340548463,4.9528840297,0.02
 10/15  10:00:00,119.131245112,24.7181568366,47.2683979942,0.0,4.12243109448,41.7362269337,86.8334797691,81.8605957394,4.9528840297,0.02
 10/15  11:00:00,114.401681983,20.6499810571,45.4016367624,0.0,4.12243109448,41.7362269337,67.4881058535,62.5152218238,4.9528840297,0.02
 10/15  12:00:00,127.344582786,24.7493883917,54.597424187,0.0,4.12243109448,41.7362269337,81.2485578969,76.2756738672,4.9528840297,0.02
 10/15  13:00:00,123.281083777,20.6820268436,51.5760432325,0.0,4.12243109448,41.7362269337,64.3651481584,59.3922641287,4.9528840297,0.02
 10/15  14:00:00,136.68248061,24.8207791501,62.4108368348,0.0,4.12243109448,41.7362269337,78.1959228257,73.2230387961,4.9528840297,0.02
 10/15  15:00:00,130.704145098,20.7693502481,57.2623113501,0.0,4.12243109448,41.7362269337,61.9778332837,57.004949254,4.9528840297,0.02
 10/15  16:00:00,125.008518681,24.8308226582,64.7043159185,0.0,4.12243109448,24.8785346261,77.0289275835,72.0560435538,4.9528840297,0.02
 10/15  17:00:00,99.7628750223,20.690184615,55.876307018,0.0,2.06121554724,15.9888894789,65.8980735369,62.9063431191,2.97173041782,0.02
 10/15  18:00:00,107.455703301,24.7429587639,59.9898020171,0.0,2.06121554724,15.9888894789,87.3247362703,84.3330058525,2.97173041782,0.02
 10/15  19:00:00,100.609774154,19.7356509022,47.1378801046,0.0,2.06121554724,15.9888894789,69.0678906597,66.0761602418,2.97173041782,0.02
 10/15  20:00:00,106.586046465,23.8073335811,50.100012628,0.0,2.06121554724,15.9888894789,89.7206177084,86.7288872906,2.97173041782,0.02
 10/15  21:00:00,87.3611323307,17.5873536803,37.2645118067,0.0,2.06121554724,15.9888894789,64.4992542763,61.5075238584,2.97173041782,0.02
 10/15  22:00:00,97.3300650387,22.412362483,42.279922618,0.0,2.06121554724,15.9888894789,88.4797875177,85.4880570999,2.97173041782,0.02
 10/15  23:00:00,78.9339209523,16.0320768385,30.3781535662,0.0,2.06121554724,15.9888894789,61.4432646854,58.4515342676,2.97173041782,0.02
 10/15  24:00:00,86.191244111,20.963795689,32.5896684694,0.0,2.06121554724,15.9888894789,90.1754615693,87.1837311514,2.97173041782,0.02
 10/16  01:00:00,68.2642215422,13.6720406667,19.790257768,0.0,4.12243109448,15.9888894789,58.9041524103,55.9124219925,2.97173041782,0.02
 10/16  02:00:00,87.527366344,20.963795689,30.3918814476,0.0,4.12243109448,15.9888894789,95.7084457221,92.7167153043,2.97173041782,0.02
 10/16  03:00:00,68.0098619418,13.6720406667,19.1776868398,0.0,4.12243109448,15.9888894789,65.2083765525,62.2166461347,2.97173041782,0.02
 10/16  04:00:00,121.87393837,28.5995058883,41.2281572404,0.0,12.3672932834,24.9413748627,113.559569401,108.586685371,4.9528840297,0.02
 10/16  05:00:00,134.129233002,30.0237115439,46.8666926144,5.19255357614,12.3672932834,24.9413748627,179.876907762,174.904023732,4.9528840297,0.02
 10/16  06:00:00,187.845077915,30.3089522329,44.9915736491,2.35279573338,24.7345865669,70.7195625826,146.706729622,136.780961563,9.90576805939,0.02
 10/16  07:00:00,214.153133925,30.501292938,45.3090226062,1.1564217501,37.1018798503,92.3937384068,126.427872108,116.502104049,9.90576805939,0.02
 10/16  08:00:00,223.715526029,30.6760005618,50.5418730377,0.315797500978,37.1018798503,104.434947198,126.174276833,107.653805439,9.90576805939,8.61470333484
 10/16  09:00:00,242.065112293,31.1286337496,56.5362784602,0.176886946657,37.1018798503,116.476155989,110.544679926,100.618911866,9.90576805939,0.02
 10/16  10:00:00,249.281736709,31.7430118963,63.1846176283,0.130280908524,37.1018798503,116.476155989,104.075992964,94.1502249042,9.90576805939,0.02
 10/16  11:00:00,258.128473173,32.356223539,71.4946323134,0.0535661093162,37.1018798503,116.476155989,97.8814737483,87.9557056889,9.90576805939,0.02
 10/16  12:00:00,259.183582627,32.9965304673,84.0012123831,0.00259154565656,37.1018798503,104.434947198,101.667808929,83.1445222553,9.90576805939,8.61751861444
 10/16  13:00:00,282.768465662,33.750271338,94.7942266504,0.0,37.1018798503,116.476155989,88.6821724068,78.7564043474,9.90576805939,0.02
 10/16  14:00:00,291.026253575,34.4583214266,101.946630809,0.0,37.1018798503,116.476155989,84.0739798102,74.1482117508,9.90576805939,0.02
 10/16  15:00:00,298.762494119,34.947672681,105.583757651,0.0,37.1018798503,116.476155989,77.3492078682,67.4234398088,9.90576805939,0.02
 10/16  16:00:00,301.235555609,35.0459358255,106.202389185,0.0,37.1018798503,116.476155989,84.8692667231,66.3476838634,9.90576805939,8.6158148004
 10/16  17:00:00,301.612722117,34.7834377147,105.763772137,0.0,37.1018798503,116.476155989,77.2197616787,67.2939936193,9.90576805939,0.02
 10/16  18:00:00,188.640071186,29.5799032423,75.4853718045,0.0,24.7345865669,47.5788473902,64.1491490447,59.176265015,4.9528840297,0.02
 10/16  19:00:00,190.428646469,29.2852860618,67.1247003756,0.0,24.7345865669,47.5788473902,70.2354171907,65.262533161,4.9528840297,0.02
 10/16  20:00:00,167.974623854,29.7610105822,64.6777991222,0.0,12.3672932834,38.6892022431,84.0920818226,81.1003514047,2.97173041782,0.02
 10/16  21:00:00,123.266533555,19.9193821487,42.5276307904,0.0,12.3672932834,27.0668015668,64.2059276135,61.2141971957,2.97173041782,0.02
 10/16  22:00:00,104.862866983,23.1789751814,44.5053156728,0.0,4.12243109448,15.9888894789,82.3542324655,79.3625020477,2.97173041782,0.02
 10/16  23:00:00,86.2878004562,17.8550155941,33.3823063415,0.0,4.12243109448,15.9888894789,63.8893190712,60.8975886534,2.97173041782,0.02
 10/16  24:00:00,93.7788735907,21.929506885,36.6567902425,0.0,4.12243109448,15.9888894789,87.9042315505,84.9125011327,2.97173041782,0.02
 10/17  01:00:00,81.0140386296,16.7504039771,29.0136683242,0.0,4.12243109448,15.9888894789,64.0965340671,61.1048036493,2.97173041782,0.02
 10/17  02:00:00,88.5559772557,20.963795689,31.0584811243,0.0,4.12243109448,15.9888894789,94.4963661416,91.5046357238,2.97173041782,0.02
 10/17  03:00:00,75.8740733752,14.8791796617,24.2929089755,0.0,4.12243109448,15.9888894789,60.866581356,57.8748509382,2.97173041782,0.02
 10/17  04:00:00,121.955714825,28.6316962615,40.4123345835,0.0,12.3672932834,24.9413748627,106.126042661,101.153158631,4.9528840297,0.02
 10/17  05:00:00,135.068279836,30.0637241099,48.0681536356,4.89012626062,12.3672932834,24.9413748627,170.037467476,165.064583446,4.9528840297,0.02
 10/17  06:00:00,190.304790169,30.4197635899,46.2215960274,2.56722557201,24.7345865669,70.7195625826,138.104430915,128.178662856,9.90576805939,0.02
 10/17  07:00:00,213.798838222,30.7547240153,44.3139681658,1.22832094775,37.1018798503,92.3937384068,127.283154216,108.772073045,9.90576805939,8.60531311182
 10/17  08:00:00,225.168916662,30.9131251199,51.5194619176,0.309072806285,37.1018798503,104.434947198,110.161896215,100.236128156,9.90576805939,0.02
 10/17  09:00:00,243.657423474,31.3185335279,57.9523133275,0.125692075689,37.1018798503,116.476155989,103.592568655,93.6668005955,9.90576805939,0.02
 10/17  10:00:00,252.736346873,31.9729685975,66.4522026443,0.0872930430723,37.1018798503,116.476155989,97.4734637287,87.5476956693,9.90576805939,0.02
 10/17  11:00:00,264.411479463,32.7049948531,77.3878672259,0.0500137777355,37.1018798503,116.476155989,100.107748785,81.5816966576,9.90576805939,8.62028406828
 10/17  12:00:00,262.368086139,33.3947212578,85.4528195584,0.00276040531888,37.1018798503,104.434947198,87.0868861006,77.1611180412,9.90576805939,0.02
 10/17  13:00:00,287.611846789,34.2373544067,98.9585475388,0.0,37.1018798503,116.476155989,82.0726455167,72.1468774573,9.90576805939,0.02
 10/17  14:00:00,299.557072301,35.0969237736,107.506805137,0.0,37.1018798503,116.476155989,71.0405340827,61.1147660233,9.90576805939,0.02
 10/17  15:00:00,303.228953686,35.6959141687,110.152250442,0.0,37.1018798503,116.476155989,74.7707384988,56.2465241461,9.90576805939,8.61844629338
 10/17  16:00:00,309.524906987,35.9694111537,114.077654155,0.0,37.1018798503,116.476155989,58.9625149631,49.0367469037,9.90576805939,0.02
 10/17  17:00:00,310.6223106,35.6431671307,113.033916791,0.0,37.1018798503,116.476155989,59.562348796,49.6365807366,9.90576805939,0.02
 10/17  18:00:00,197.202880556,29.5839024672,80.6316047624,0.0,24.7345865669,47.5788473902,61.0170871364,56.0442031067,4.9528840297,0.02
 10/17  19:00:00,196.925504116,29.2890443385,72.511311105,0.0,24.7345865669,47.5788473902,68.0471530271,63.0742689974,4.9528840297,0.02
 10/17  20:00:00,171.79169152,29.7636950883,68.6864809341,0.0,12.3672932834,38.6892022431,81.3374694465,78.3457390287,2.97173041782,0.02
 10/17  21:00:00,119.505243408,20.0400960482,43.5483290469,0.0,12.3672932834,27.0668015668,63.1652183845,60.1734879667,2.97173041782,0.02
 10/17  22:00:00,104.087047249,23.2594511144,45.8630647047,0.0,4.12243109448,15.9888894789,80.8867702539,77.895039836,2.97173041782,0.02
 10/17  23:00:00,94.7226748171,18.0481578333,37.2042299043,0.0,4.12243109448,15.9888894789,62.1749652424,59.1832348245,2.97173041782,0.02
 10/17  24:00:00,113.147372727,23.0824040618,44.470395348,0.0,4.12243109448,15.9888894789,96.1086477741,84.5352449301,2.97173041782,8.60167242613
 10/18  01:00:00,83.1469567571,15.9778350203,27.1213846625,0.0,4.12243109448,15.9888894789,62.1219644519,59.130234034,2.97173041782,0.02
 10/18  02:00:00,101.109281184,22.170934684,37.464513667,0.0,4.12243109448,15.9888894789,89.4398807004,86.4481502826,2.97173041782,0.02
 10/18  03:00:00,76.0483853135,14.5835100445,21.4964090005,0.0,4.12243109448,15.9888894789,64.2657565389,61.2740261211,2.97173041782,0.02
 10/18  04:00:00,129.27141205,29.1789326059,45.0792209268,0.0,12.3672932834,24.9413748627,104.628569104,99.6556850745,4.9528840297,0.02
 10/18  05:00:00,140.188431885,29.9338231853,49.2011661773,4.0660195732,12.3672932834,24.9413748627,168.131315655,163.158431626,4.9528840297,0.02
 10/18  06:00:00,200.614306904,30.5242209276,50.6752698841,2.02338523408,24.7345865669,70.7195625826,135.688696809,125.762928749,9.90576805939,0.02
 10/18  07:00:00,236.164697415,30.9142140018,53.479629395,0.82090209643,37.1018798503,92.3937384068,115.490731855,105.564963796,9.90576805939,0.02
 10/18  08:00:00,247.470117567,31.1434307011,58.9825444773,0.121855327964,37.1018798503,104.434947198,106.259831219,96.3340631593,9.90576805939,0.02
 10/18  09:00:00,274.820808101,31.8062274506,72.5528098201,0.0447502881844,37.1018798503,116.476155989,98.9610495848,89.0352815254,9.90576805939,0.02
 10/18  10:00:00,288.168242721,32.5693218128,85.273167941,0.0365460908768,37.1018798503,116.476155989,100.959093568,82.4338159961,9.90576805939,8.61950951292
 10/18  11:00:00,288.958332099,33.3911598068,93.3425582643,0.00402239463397,37.1018798503,116.476155989,87.5587591654,77.632991106,9.90576805939,0.02
 10/18  12:00:00,281.251426838,34.0601287578,100.123847645,0.0,37.1018798503,104.434947198,84.179280412,74.2535123526,9.90576805939,0.02
 10/18  13:00:00,298.246233338,34.7846262743,104.897297709,0.0,37.1018798503,116.476155989,78.2248130313,68.2990449719,9.90576805939,0.02
 10/18  14:00:00,309.224990146,35.5224519809,108.814235886,0.0,37.1018798503,116.476155989,78.3805627953,59.8552906032,9.90576805939,8.61950413273
 10/18  15:00:00,316.783030231,36.1297540537,112.636937359,0.0,37.1018798503,116.476155989,62.6062204093,52.6804523499,9.90576805939,0.02
 10/18  16:00:00,320.404841232,36.3125230288,114.242273244,0.0,37.1018798503,116.476155989,59.376973409,49.4512053496,9.90576805939,0.02
 10/18  17:00:00,323.925782868,35.9147666624,112.843694785,0.0,37.1018798503,116.476155989,61.9415061129,52.0157380535,9.90576805939,0.02
 10/18  18:00:00,213.653900356,29.5853537751,81.0381550035,0.0,24.7345865669,47.5788473902,60.151063649,55.1781796193,4.9528840297,0.02
 10/18  19:00:00,203.50334759,29.2900336342,72.6051927182,0.0,24.7345865669,47.5788473902,75.5192159991,61.9607343539,4.9528840297,8.60559761556
 10/18  20:00:00,171.542882525,29.7645967049,68.474348926,0.0,12.3672932834,38.6892022431,80.5951343624,77.6034039445,2.97173041782,0.02
 10/18  21:00:00,123.490259565,20.0400960482,43.9308001778,0.0,12.3672932834,27.0668015668,62.4670090723,59.4752786545,2.97173041782,0.02
 10/18  22:00:00,109.834481281,23.4204029804,47.3871691081,0.0,4.12243109448,15.9888894789,79.6269239341,76.6351935163,2.97173041782,0.02
 10/18  23:00:00,92.9048739024,18.0481578333,36.4703145911,0.0,4.12243109448,15.9888894789,61.5335648558,58.541834438,2.97173041782,0.02
 10/18  24:00:00,104.169910648,23.0824040618,42.3155318811,0.0,4.12243109448,15.9888894789,87.7847889454,84.7930585276,2.97173041782,0.02
 10/19  01:00:00,80.9443714298,16.2675483791,27.9621377019,0.0,4.12243109448,15.9888894789,63.7749247949,60.7831943771,2.97173041782,0.02
 10/19  02:00:00,95.472953931,21.929506885,36.2613207055,0.0,4.12243109448,15.9888894789,88.535443097,85.5437126792,2.97173041782,0.02
 10/19  03:00:00,81.8805606038,16.0320768385,28.6252897951,0.0,4.12243109448,15.9888894789,63.2606344551,60.2689040373,2.97173041782,0.02
 10/19  04:00:00,127.939166345,28.5512203285,44.4005153075,0.0,12.3672932834,24.9413748627,103.141472561,98.1685885316,4.9528840297,0.02
 10/19  05:00:00,141.808269321,30.0609313024,52.2571343768,3.77905101242,12.3672932834,24.9413748627,167.350064031,162.377180002,4.9528840297,0.02
 10/19  06:00:00,199.936015709,30.5203229262,54.3446324373,1.60363842032,24.7345865669,70.7195625826,135.070894639,125.14512658,9.90576805939,0.02
 10/19  07:00:00,226.693669871,30.946979989,55.5821054672,0.705806754306,37.1018798503,92.3937384068,115.467247736,105.541479676,9.90576805939,0.02
 10/19  08:00:00,230.184191896,31.1399869131,56.384632537,0.0816280830746,37.1018798503,104.434947198,107.365777083,97.4400090235,9.90576805939,0.02
 10/19  09:00:00,247.172421269,31.6316887167,61.2120601164,0.0,37.1018798503,116.476155989,109.695386738,91.1727432992,9.90576805939,8.61687537953
 10/19  10:00:00,254.626211266,32.2809855665,68.0211841906,0.0,37.1018798503,116.476155989,95.3641093316,85.4383412722,9.90576805939,0.02
 10/19  11:00:00,264.76932828,33.0152188553,75.5600021257,0.0,37.1018798503,116.476155989,89.7893856894,79.86361763,9.90576805939,0.02
 10/19  12:00:00,262.542203401,33.6402324713,82.1092544003,0.0,37.1018798503,104.434947198,85.6045703755,75.6788023161,9.90576805939,0.02
 10/19  13:00:00,278.606001841,34.1573243762,87.5920550144,0.0,37.1018798503,116.476155989,91.7215694268,73.1951749254,9.90576805939,8.62062644206
 10/19  14:00:00,284.545338856,34.6410841577,93.2069543703,0.0,37.1018798503,116.476155989,80.907610845,70.9818427856,9.90576805939,0.02
 10/19  15:00:00,287.183493744,34.8816034646,95.6767761541,0.0,37.1018798503,116.476155989,79.9428713255,70.0171032661,9.90576805939,0.02
 10/19  16:00:00,290.021439491,34.9338743909,97.4594157763,0.0,37.1018798503,116.476155989,79.6634633104,69.737695251,9.90576805939,0.02
 10/19  17:00:00,291.51062301,34.498892502,97.8058631824,0.0,37.1018798503,116.476155989,89.9215473045,71.4047610008,9.90576805939,8.61101824438
 10/19  18:00:00,187.108840913,29.4750528524,71.5460155592,0.0,24.7345865669,47.5788473902,64.0104099255,59.0375258958,4.9528840297,0.02
 10/19  19:00:00,190.354258232,29.2792060003,66.4836989886,0.0,24.7345865669,47.5788473902,69.6661975894,64.6933135597,4.9528840297,0.02
 10/19  20:00:00,166.867867864,29.637645424,65.7570757918,0.0,12.3672932834,38.6892022431,82.5971672288,79.605436811,2.97173041782,0.02
 10/19  21:00:00,123.250329222,19.9193821487,42.7998303658,0.0,12.3672932834,27.0668015668,63.1607699693,60.1690395515,2.97173041782,0.02
 10/19  22:00:00,110.111024983,23.3238318608,44.8357925307,0.0,4.12243109448,15.9888894789,79.1205538601,76.1288234423,2.97173041782,0.02
 10/19  23:00:00,92.4197080644,17.4687311157,33.776598353,0.0,4.12243109448,15.9888894789,63.9483863237,60.9566559059,2.97173041782,0.02
 10/19  24:00:00,111.480175508,23.3238318608,44.532563629,0.0,4.12243109448,15.9888894789,85.1910725808,82.1993421629,2.97173041782,0.02
 10/20  01:00:00,92.926089728,17.6618733549,33.8865719317,0.0,4.12243109448,15.9888894789,64.8947398487,61.9030094309,2.97173041782,0.02
 10/20  02:00:00,109.123029316,23.1306896216,42.5693790955,0.0,4.12243109448,15.9888894789,89.7998722491,86.8081418313,2.97173041782,0.02
 10/20  03:00:00,82.0971918656,15.4949794223,25.3404033923,0.0,4.12243109448,15.9888894789,66.6059239566,63.6141935388,2.97173041782,0.02
 10/20  04:00:00,140.326123646,29.1789326059,51.2308605414,0.0,12.3672932834,24.9413748627,101.767823151,96.7949391208,4.9528840297,0.02
 10/20  05:00:00,151.514215227,29.9822447049,57.4931076975,2.88245208024,12.3672932834,24.9413748627,165.865974252,160.893090222,4.9528840297,0.02
 10/20  06:00:00,207.806782535,30.5918447388,59.8360912694,1.15374817358,24.7345865669,70.7195625826,133.915895425,123.990127365,9.90576805939,0.02
 10/20  07:00:00,231.0596543,31.0430455685,60.8487480238,0.612779306417,37.1018798503,92.3937384068,114.844873899,104.91910584,9.90576805939,0.02
 10/20  08:00:00,236.351597231,31.1746082562,62.4929253098,0.416245904844,37.1018798503,104.434947198,117.420901341,98.9000353804,9.90576805939,8.61509790144
 10/20  09:00:00,248.616899735,31.2989408206,62.883753186,0.210855679104,37.1018798503,116.476155989,105.379936428,95.4541683687,9.90576805939,0.02
 10/20  10:00:00,252.520444775,31.62898747,66.6623184888,0.00525878978111,37.1018798503,116.476155989,100.8609483,90.9351802405,9.90576805939,0.02
 10/20  11:00:00,260.927620257,32.2304341012,74.4730762456,0.0,37.1018798503,116.476155989,94.7501453426,84.8243772832,9.90576805939,0.02
 10/20  12:00:00,256.26876765,32.6307353875,81.4556196894,0.0,37.1018798503,104.434947198,100.222011611,81.6982202498,9.90576805939,8.61802330216
 10/20  13:00:00,277.938353225,33.2565213547,90.4578083534,0.0,37.1018798503,116.476155989,87.8063097795,77.8805417201,9.90576805939,0.02
 10/20  14:00:00,285.219049588,34.0918758059,96.9032638572,0.0,37.1018798503,116.476155989,80.1742923199,70.2485242605,9.90576805939,0.02
 10/20  15:00:00,285.985779123,34.4396269735,97.3223611994,0.0,37.1018798503,116.476155989,83.9706808664,65.4460865921,9.90576805939,8.61882621492
 10/20  16:00:00,284.849304572,34.5075572553,96.1185150591,0.0,37.1018798503,116.476155989,76.8213343763,66.8955663169,9.90576805939,0.02
 10/20  17:00:00,282.640133676,34.2030052572,94.2148146464,0.0,37.1018798503,116.476155989,79.5419106939,69.6161426345,9.90576805939,0.02
 10/20  18:00:00,177.326703646,29.4712883287,70.2003257961,0.0,24.7345865669,47.5788473902,64.7956018115,59.8227177818,4.9528840297,0.02
 10/20  19:00:00,180.035456809,29.2758483046,63.7078486085,0.0,24.7345865669,47.5788473902,71.3456902125,66.3728061828,4.9528840297,0.02
 10/20  20:00:00,155.995514089,29.5169315245,60.6837571122,0.0,12.3672932834,38.6892022431,84.5744440054,81.5827135876,2.97173041782,0.02
 10/20  21:00:00,108.922477878,17.9757294936,37.0316877518,0.0,12.3672932834,27.0668015668,58.6345872411,55.6428568233,2.97173041782,0.02
 10/20  22:00:00,101.923898588,23.2031179613,44.0003649563,0.0,4.12243109448,15.9888894789,81.7810147504,78.7892843326,2.97173041782,0.02
 10/20  23:00:00,84.7754935709,16.9435462163,33.2614636073,0.0,4.12243109448,15.9888894789,59.70691777,56.7151873522,2.97173041782,0.02
 10/20  24:00:00,101.574919064,23.3238318608,43.530671493,0.0,4.12243109448,15.9888894789,93.4952051485,90.5034747306,2.97173041782,0.02
 10/21  01:00:00,74.9329496884,14.9697945229,25.4140900704,0.0,4.12243109448,15.9888894789,63.1833482631,60.1916178453,2.97173041782,0.02
 10/21  02:00:00,94.4531031289,21.929506885,37.8245991801,0.0,4.12243109448,15.9888894789,94.8849620702,91.8932316523,2.97173041782,0.02
 10/21  03:00:00,75.0691390457,15.1629367621,25.3571371305,0.0,4.12243109448,15.9888894789,65.7318008537,62.7400704359,2.97173041782,0.02
 10/21  04:00:00,105.13741468,27.8269369315,42.3987084431,0.0,4.12243109448,16.0517297156,110.927013795,107.935283377,2.97173041782,0.02
 10/21  05:00:00,101.369376779,27.3440813335,39.1135261424,0.0,4.12243109448,16.0517297156,119.445289803,107.871894478,2.97173041782,8.6016649079
 10/21  06:00:00,140.587313062,30.2412149215,51.8802540727,0.0,4.12243109448,39.6058045677,91.9868569641,88.9951265462,2.97173041782,0.02
 10/21  07:00:00,179.902304859,30.2666509189,54.0814327467,7.79451089641,12.3672932834,65.3531420225,146.656197568,141.683313539,4.9528840297,0.02
 10/21  08:00:00,173.67335634,30.255505444,56.4399763393,5.7241369156,12.3672932834,68.2430321324,143.498178674,138.525294645,4.9528840297,0.02
 10/21  09:00:00,201.921929291,30.2914132542,58.4875500542,2.87244196713,16.4897243779,93.1370602926,133.770548577,125.825934129,7.92461444751,0.02
 10/21  10:00:00,203.630656472,30.3109873927,61.2721141877,1.77694439692,16.4897243779,93.1370602926,128.588026119,120.643411672,7.92461444751,0.02
 10/21  11:00:00,210.153412365,30.3617746753,68.8043084138,0.716710544636,16.4897243779,93.1370602926,122.955417203,115.010802756,7.92461444751,0.02
 10/21  12:00:00,208.089643816,30.4492718808,76.1410492932,0.380269343357,16.4897243779,83.9857416113,119.071680701,111.127066254,7.92461444751,0.02
 10/21  13:00:00,213.234466694,30.5731098229,81.3998173143,0.142479585833,16.4897243779,83.9857416113,116.081477849,108.136863401,7.92461444751,0.02
 10/21  14:00:00,215.189079032,30.5980595419,83.4550336688,0.0169622348082,16.4897243779,83.9857416113,113.436865577,105.492251129,7.92461444751,0.02
 10/21  15:00:00,192.158744763,30.2412149215,78.2553988599,0.0,12.3672932834,70.6512738906,68.0943214763,54.5346101758,4.9528840297,8.60682727075
 10/21  16:00:00,182.730232649,30.2412149215,68.8269066639,0.0,12.3672932834,70.6512738906,61.2137385147,56.240854485,4.9528840297,0.02
 10/21  17:00:00,162.370214583,30.2412149215,60.9903051201,0.0,12.3672932834,58.1284167478,67.4645014585,62.4916174289,4.9528840297,0.02
 10/21  18:00:00,122.466018606,28.6316962615,51.184713571,0.0,12.3672932834,24.9413748627,90.3858908034,85.4130067737,4.9528840297,0.02
 10/21  19:00:00,131.092125997,28.5512203285,50.4946302335,0.0,12.3672932834,24.9413748627,97.3945570639,92.4216730342,4.9528840297,0.02
 10/21  20:00:00,106.518016704,27.3440813335,44.2621672719,0.0,4.12243109448,16.0517297156,106.281298432,103.289568014,2.97173041782,0.02
 10/21  21:00:00,76.5873361527,14.6377518627,27.4163600077,0.00557914752775,4.12243109448,15.9888894789,57.3939241458,54.402193728,2.97173041782,0.02
 10/21  22:00:00,77.9093200253,15.9778350203,27.361002165,0.0,4.12243109448,15.9888894789,65.8725315231,62.8808011053,2.97173041782,0.02
 10/21  23:00:00,72.4445598791,14.5835100445,23.3119858319,0.0,4.12243109448,15.9888894789,61.9957286858,59.0039982679,2.97173041782,0.02
 10/21  24:00:00,83.8397676847,16.9435462163,32.3137965482,0.0119420539829,4.12243109448,15.9888894789,65.846168179,62.8544377612,2.97173041782,0.02
 10/22  01:00:00,79.9832034283,18.2293875557,29.1802918391,0.0,2.06121554724,15.9888894789,78.677009698,75.6852792801,2.97173041782,0.02
 10/22  02:00:00,67.468175941,13.6720406667,21.329705463,0.0,2.06121554724,15.9888894789,59.9771285812,56.9853981634,2.97173041782,0.02
 10/22  03:00:00,73.1854052828,14.6377518627,26.0682707711,0.0129528132801,2.06121554724,15.9888894789,60.3150231369,57.3232927191,2.97173041782,0.02
 10/22  04:00:00,82.1893940316,18.7122431537,30.9036267711,0.0,2.06121554724,15.9888894789,80.0577048912,77.0659744734,2.97173041782,0.02
 10/22  05:00:00,78.6991115789,18.2293875557,27.8961998861,0.0,2.06121554724,15.9888894789,80.248466437,77.2567360192,2.97173041782,0.02
 10/22  06:00:00,81.2637821385,18.7122431537,29.9415049581,0.0365098567632,2.06121554724,15.9888894789,81.2303067978,78.23857638,2.97173041782,0.02
 10/22  07:00:00,91.0009930164,23.7524456406,39.2610950263,0.00516723375069,2.06121554724,15.9888894789,101.906691077,98.9149606593,2.97173041782,0.02
 10/22  08:00:00,102.561806149,19.8710965889,36.3931655282,0.0104667869839,4.12243109448,41.7362269337,78.0144459593,73.0415619296,4.9528840297,0.02
 10/22  09:00:00,118.620874113,24.7181568366,47.3965229395,0.0,4.12243109448,41.7362269337,92.5412252173,87.5683411876,4.9528840297,0.02
 10/22  10:00:00,108.813991183,20.1608099477,42.1176101318,0.0,4.12243109448,41.7362269337,72.2558391491,67.2829551194,4.9528840297,0.02
 10/22  11:00:00,125.210274832,24.7181568366,53.4798665923,0.0,4.12243109448,41.7362269337,85.2216668175,80.2487827878,4.9528840297,0.02
 10/22  12:00:00,116.142554126,20.6465370717,48.9483496783,0.0,4.12243109448,41.7362269337,67.3860402553,62.4131562256,4.9528840297,0.02
 10/22  13:00:00,130.133150478,24.7385038881,58.7026455087,0.0,4.12243109448,41.7362269337,81.2327241422,76.2598401125,4.9528840297,0.02
 10/22  14:00:00,120.080375497,20.6599097026,53.0047721815,0.0,4.12243109448,41.7362269337,64.772892758,59.8000087283,4.9528840297,0.02
 10/22  15:00:00,133.687072746,24.757888579,62.1441711586,0.0,4.12243109448,41.7362269337,78.4880059799,73.5151219502,4.9528840297,0.02
 10/22  16:00:00,105.387228393,20.6625989382,55.1406329643,0.0,4.12243109448,24.8785346261,63.7557014392,58.7828174095,4.9528840297,0.02
 10/22  17:00:00,104.362628004,24.7380928618,60.9486406632,0.0,2.06121554724,15.9888894789,83.3483913903,80.3566609725,2.97173041782,0.02
 10/22  18:00:00,94.357270131,20.64487046,50.5355416055,0.0,2.06121554724,15.9888894789,80.6195285984,69.0461195689,2.97173041782,8.60167861169
 10/22  19:00:00,105.924431075,22.653790282,50.632859545,0.0,2.06121554724,15.9888894789,85.2313118588,82.2395814409,2.97173041782,0.02
 10/22  20:00:00,95.2958387746,19.2493405699,43.4943924148,0.0,2.06121554724,15.9888894789,73.8493511844,70.8576207666,2.97173041782,0.02
 10/22  21:00:00,96.8296362101,20.4928526078,43.7418401698,0.0,2.06121554724,15.9888894789,82.2225191095,79.2307886916,2.97173041782,0.02
 10/22  22:00:00,83.3208478533,16.8893043981,33.9008566168,0.0,2.06121554724,15.9888894789,76.4006473318,73.408916914,2.97173041782,0.02
 10/22  23:00:00,87.4468367568,19.1408569334,35.7110364797,0.0,2.06121554724,15.9888894789,88.4024676268,85.410737209,2.97173041782,0.02
 10/22  24:00:00,78.6624350728,16.4064488001,29.7252995099,0.0,2.06121554724,15.9888894789,77.5905306757,74.5988002579,2.97173041782,0.02
 10/23  01:00:00,86.7073429816,18.6851222446,33.3767711851,0.0,4.12243109448,15.9888894789,87.3916421485,84.3999117307,2.97173041782,0.02
 10/23  02:00:00,87.6749074266,17.8550155941,35.2279894256,0.0,4.12243109448,15.9888894789,75.4337562526,72.4420258348,2.97173041782,0.02
 10/23  03:00:00,81.2625866074,17.3179181779,29.3313471915,0.0,4.12243109448,15.9888894789,78.6144628688,75.622732451,2.97173041782,0.02
 10/23  04:00:00,133.867751124,29.0823614863,52.7391135029,0.0,12.3672932834,24.9413748627,114.43313268,109.460248651,4.9528840297,0.02
 10/23  05:00:00,148.449624693,29.8050103377,56.8073985792,9.7909396495,12.3672932834,24.9413748627,180.74747175,175.77458772,4.9528840297,0.02
 10/23  06:00:00,204.363178901,30.313260744,59.028773965,4.82938706541,24.7345865669,70.7195625826,147.024730705,137.098962646,9.90576805939,0.02
 10/23  07:00:00,232.252202567,30.4812302299,59.794566805,2.44083181073,37.1018798503,92.3937384068,126.718651478,116.792883419,9.90576805939,0.02
 10/23  08:00:00,237.239106124,30.6645322875,63.5122617968,0.880433176749,37.1018798503,104.434947198,117.424719512,107.498951452,9.90576805939,0.02
 10/23  09:00:00,254.95565257,31.0656187851,69.0619800423,0.604582354586,37.1018798503,116.476155989,110.328084504,100.402316444,9.90576805939,0.02
 10/23  10:00:00,262.384746517,31.6514491369,76.1281585393,0.381226702841,37.1018798503,116.476155989,112.649237536,94.1232330633,9.90576805939,8.62023641298
 10/23  11:00:00,269.493479651,32.2294716758,82.8117164791,0.22821363153,37.1018798503,116.476155989,97.9187838444,87.993015785,9.90576805939,0.02
 10/23  12:00:00,264.459130894,32.7540778326,89.4603669491,0.0622319755081,37.1018798503,104.434947198,85.7797823585,75.8540142991,9.90576805939,0.02
 10/23  13:00:00,282.471996545,33.4020822871,94.8448976741,0.000878710470009,37.1018798503,116.476155989,81.3301799358,62.8040308208,9.90576805939,8.62038105567
 10/23  14:00:00,285.880703304,34.0426871053,97.6141274685,0.0,37.1018798503,116.476155989,67.5371640293,57.6113959699,9.90576805939,0.02
