Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  15:00:00,289.642203076,34.5193895571,100.899045473,0.0,37.1018798503,116.476155989,62.9838607249,53.0580926655,9.90576805939,0.02
 10/23  16:00:00,290.981233001,34.6085085256,102.149384401,0.0,37.1018798503,116.476155989,61.5712042347,51.6454361753,9.90576805939,0.02
 10/23  17:00:00,288.424898251,34.3568234956,99.8457139338,0.0,37.1018798503,116.476155989,76.763789925,58.2467146179,9.90576805939,8.61130724769
 10/23  18:00:00,183.551559464,29.5744612068,76.3220086073,0.0,24.7345865669,47.5788473902,64.4623349392,59.4894509095,4.9528840297,0.02
 10/23  19:00:00,186.720446224,29.2818101472,70.3868793126,0.0,24.7345865669,47.5788473902,71.7597776721,66.7868936424,4.9528840297,0.02
 10/23  20:00:00,163.408615903,29.6389241255,67.9748708287,0.0,12.3672932834,38.6892022431,85.7525013322,82.7607709144,2.97173041782,0.02
 10/23  21:00:00,118.339332378,19.9193821487,44.46205469,0.0,12.3672932834,27.0668015668,65.3317778524,62.3400474346,2.97173041782,0.02
 10/23  22:00:00,106.00611303,23.3238318608,47.9618657851,0.0,4.12243109448,15.9888894789,81.7106205805,78.7188901627,2.97173041782,0.02
 10/23  23:00:00,84.2656343014,16.5572617379,33.1378891038,0.0,4.12243109448,15.9888894789,62.264643956,59.2729135382,2.97173041782,0.02
 10/23  24:00:00,100.640387967,22.412362483,43.5290289121,0.0,4.12243109448,15.9888894789,87.1677195043,84.1759890865,2.97173041782,0.02
 10/24  01:00:00,75.4023743905,14.8732234033,25.9800861856,0.0,4.12243109448,15.9888894789,63.7300360096,60.7383055918,2.97173041782,0.02
 10/24  02:00:00,95.828123942,21.929506885,39.1996202879,0.0,4.12243109448,15.9888894789,90.8686463524,87.8769159346,2.97173041782,0.02
 10/24  03:00:00,73.3315085608,14.5835100445,24.1989336593,0.0,4.12243109448,15.9888894789,66.1655760255,63.1738456077,2.97173041782,0.02
 10/24  04:00:00,133.037145825,29.2996465054,51.6912229757,0.0,12.3672932834,24.9413748627,106.812634472,101.839750442,4.9528840297,0.02
 10/24  05:00:00,137.292934991,29.391439667,51.5779567415,4.27726220376,12.3672932834,24.9413748627,171.247326859,166.27444283,4.9528840297,0.02
 10/24  06:00:00,198.600625309,30.5340008504,55.1209795767,2.75388746239,24.7345865669,70.7195625826,138.555555777,128.629787717,9.90576805939,0.02
 10/24  07:00:00,226.50074586,30.7873326355,54.7950099263,1.38281999093,37.1018798503,92.3937384068,119.103251692,109.177483632,9.90576805939,0.02
 10/24  08:00:00,232.948356055,30.9735386396,59.4632987804,0.329605400695,37.1018798503,104.434947198,118.729849465,100.208570398,9.90576805939,8.61551100801
 10/24  09:00:00,251.524254672,31.4729534844,65.6790307513,0.148882187279,37.1018798503,116.476155989,103.262058138,93.3362900788,9.90576805939,0.02
 10/24  10:00:00,258.920647556,32.1196601865,72.47514338,0.101912505364,37.1018798503,116.476155989,97.1689193963,87.2431513369,9.90576805939,0.02
 10/24  11:00:00,268.962305276,32.7773120871,81.895827907,0.0649992594218,37.1018798503,116.476155989,91.6329302266,81.7071621672,9.90576805939,0.02
 10/24  12:00:00,266.325776349,33.4567416439,90.6773771339,0.00922262467329,37.1018798503,104.434947198,94.7683416734,76.2440612276,9.90576805939,8.6185123864
 10/24  13:00:00,285.019752728,34.2072225217,96.5884501826,0.0,37.1018798503,116.476155989,76.2564571354,66.330689076,9.90576805939,0.02
 10/24  14:00:00,290.50434298,34.9768585494,101.303516565,0.0,37.1018798503,116.476155989,70.0074118916,60.0816438322,9.90576805939,0.02
 10/24  15:00:00,294.139847205,35.5591397522,104.356887067,0.0,37.1018798503,116.476155989,75.4455455821,56.9204362484,9.90576805939,8.61934127432
 10/24  16:00:00,295.215531453,35.6804935932,105.311776981,0.0,37.1018798503,116.476155989,65.0043748108,55.0786067514,9.90576805939,0.02
 10/24  17:00:00,290.873149173,35.1447449956,101.506058891,0.0,37.1018798503,116.476155989,70.2692071268,60.3434390674,9.90576805939,0.02
 10/24  18:00:00,182.024977713,29.5768902018,74.7929836806,0.0,24.7345865669,47.5788473902,63.6896858279,58.7168017982,4.9528840297,0.02
 10/24  19:00:00,183.58567077,29.2841468737,67.2497495366,0.0,24.7345865669,47.5788473902,70.1620971574,65.1892131277,4.9528840297,0.02
 10/24  20:00:00,161.787019563,29.7603833204,66.231796191,0.0,12.3672932834,38.6892022431,83.4755382728,80.483807855,2.97173041782,0.02
 10/24  21:00:00,116.681847287,19.9193821487,42.7652503922,0.0,12.3672932834,27.0668015668,64.2429038847,61.2511734669,2.97173041782,0.02
 10/24  22:00:00,103.311128686,23.2594511144,45.3312610819,0.0,4.12243109448,15.9888894789,81.9325589536,78.9408285358,2.97173041782,0.02
 10/24  23:00:00,87.7968960614,17.8550155941,35.3499770522,0.0,4.12243109448,15.9888894789,63.3577016505,60.3659712326,2.97173041782,0.02
 10/24  24:00:00,97.0293728271,21.929506885,40.4008682614,0.0,4.12243109448,15.9888894789,87.5308674717,84.5391370538,2.97173041782,0.02
 10/25  01:00:00,83.6978315471,16.9435462163,32.1838005717,0.0,4.12243109448,15.9888894789,63.8199006926,60.8281702748,2.97173041782,0.02
 10/25  02:00:00,89.3776851035,20.963795689,33.7148915472,0.0,4.12243109448,15.9888894789,103.101209503,91.5277916276,2.97173041782,8.60168745761
 10/25  03:00:00,79.1189457855,15.9355057189,28.634374221,0.0,4.12243109448,15.9888894789,63.9577425366,60.9660121187,2.97173041782,0.02
 10/25  04:00:00,126.272716372,28.6316962615,45.5947429031,0.0,12.3672932834,24.9413748627,105.374605819,100.401721789,4.9528840297,0.02
 10/25  05:00:00,138.530875297,30.1509084462,51.9663878784,4.36730184761,12.3672932834,24.9413748627,168.818029707,163.845145678,4.9528840297,0.02
 10/25  06:00:00,194.320450702,30.496533802,51.1476470591,2.48451178651,24.7345865669,70.7195625826,137.18326473,127.257496671,9.90576805939,0.02
 10/25  07:00:00,222.64765699,30.8678246957,50.9287982673,1.31545234028,37.1018798503,92.3937384068,117.793650313,107.867882253,9.90576805939,0.02
 10/25  08:00:00,226.023516853,30.9921691874,52.3645936063,0.484886872289,37.1018798503,104.434947198,110.393550172,100.467782112,9.90576805939,0.02
 10/25  09:00:00,247.356034801,31.2503635105,61.7229928039,0.159231639167,37.1018798503,116.476155989,104.641710684,94.7159426245,9.90576805939,0.02
 10/25  10:00:00,255.636474234,31.785996211,69.5561252771,0.0703345363907,37.1018798503,116.476155989,107.105740513,88.579511368,9.90576805939,8.62046108594
 10/25  11:00:00,260.23250805,32.293628348,73.6759919614,0.0388013697185,37.1018798503,116.476155989,93.9288092037,84.0030411443,9.90576805939,0.02
 10/25  12:00:00,253.442401322,32.8806867504,78.3778395434,0.00144448370962,37.1018798503,104.434947198,90.1781522226,80.2523841632,9.90576805939,0.02
 10/25  13:00:00,269.960118512,33.0730489865,82.6628983135,0.0,37.1018798503,116.476155989,88.9039110557,78.9781429963,9.90576805939,0.02
 10/25  14:00:00,270.05552702,33.1337385643,82.6978254888,0.0,37.1018798503,116.476155989,97.3402931707,78.8140718397,9.90576805939,8.62045327162
 10/25  15:00:00,269.075686509,33.4352474325,81.4166905385,0.0,37.1018798503,116.476155989,86.5019777243,76.5762096649,9.90576805939,0.02
 10/25  16:00:00,265.84029036,33.3912916263,78.2256782079,0.0,37.1018798503,116.476155989,86.0882241249,76.1624560656,9.90576805939,0.02
 10/25  17:00:00,261.334362359,33.0872426289,74.0247268659,0.0,37.1018798503,116.476155989,87.3813822485,77.4556141891,9.90576805939,0.02
 10/25  18:00:00,164.101775665,29.4686459647,56.9780045668,0.0,24.7345865669,47.5788473902,76.2488047339,62.6900870408,4.9528840297,8.60583366341
 10/25  19:00:00,169.964325726,29.2755037255,53.6370432091,0.0,24.7345865669,47.5788473902,74.1486376446,69.1757536149,4.9528840297,0.02
 10/25  20:00:00,147.019220554,29.2755037255,51.9488901092,0.0,12.3672932834,38.6892022431,87.3248429538,84.3331125359,2.97173041782,0.02
 10/25  21:00:00,104.910749077,18.1447289529,32.8509621233,0.0,12.3672932834,27.0668015668,59.5972619227,56.6055315049,2.97173041782,0.02
 10/25  22:00:00,87.3485680001,21.446651287,30.256355794,0.0,4.12243109448,15.9888894789,82.8547340803,79.8630036624,2.97173041782,0.02
 10/25  23:00:00,76.7667832401,14.8308941019,23.0675428047,0.0,4.12243109448,15.9888894789,58.3620183026,55.3702878848,2.97173041782,0.02
 10/25  24:00:00,88.7942480649,20.0523263112,24.8162075213,0.0,4.12243109448,15.9888894789,84.5502724164,81.5585419986,2.97173041782,0.02
 10/26  01:00:00,73.5651853829,14.0159958438,18.3604804744,0.0,4.12243109448,15.9888894789,54.8854926311,51.8937622133,2.97173041782,0.02
 10/26  02:00:00,87.7209812066,20.0523263112,23.0162490567,0.0,4.12243109448,15.9888894789,86.7867148533,83.7949844354,2.97173041782,0.02
 10/26  03:00:00,69.5448962315,13.967710284,15.9942861851,0.0,4.12243109448,15.9888894789,55.3214017433,52.3296713255,2.97173041782,0.02
 10/26  04:00:00,118.517213004,28.913362027,29.8218873227,0.0,12.3672932834,24.9413748627,107.218764049,102.245880019,4.9528840297,0.02
 10/26  05:00:00,129.87059953,29.9120125345,31.8850510798,9.45390253715,12.3672932834,24.9413748627,171.088438276,166.115554246,4.9528840297,0.02
 10/26  06:00:00,183.877044072,30.419346467,32.0804463677,6.78166691298,24.7345865669,70.7195625826,139.223923504,129.298155445,9.90576805939,0.02
 10/26  07:00:00,205.09506323,30.7554662699,30.3886815306,4.08976635273,37.1018798503,92.3937384068,120.350037938,110.424269879,9.90576805939,0.02
 10/26  08:00:00,207.832965212,30.8515615753,32.9654000335,1.83408283479,37.1018798503,104.434947198,112.547854356,102.622086296,9.90576805939,0.02
 10/26  09:00:00,224.729935241,31.0121045185,37.7399989994,0.910712315405,37.1018798503,116.476155989,114.7412447,96.2191341653,9.90576805939,8.61634247488
 10/26  10:00:00,232.206777577,31.4510013694,42.8674077415,0.548956735119,37.1018798503,116.476155989,99.9872334845,90.0614654251,9.90576805939,0.02
 10/26  11:00:00,243.321967145,31.9780806171,52.8414631594,0.307959341263,37.1018798503,116.476155989,94.4545366236,84.5287685642,9.90576805939,0.02
 10/26  12:00:00,237.944672999,32.4709326453,59.8963607193,0.180783702994,37.1018798503,104.434947198,99.0142041478,80.489723837,9.90576805939,8.61871225139
 10/26  13:00:00,257.427999341,32.9296021158,64.6777048169,0.0941113925747,37.1018798503,116.476155989,86.885022375,76.9592543156,9.90576805939,0.02
 10/26  14:00:00,269.559019644,33.4803631565,70.2293197611,0.00876047457879,37.1018798503,116.476155989,83.3370450376,73.4112769782,9.90576805939,0.02
 10/26  15:00:00,279.785575075,33.9288479639,76.2691928347,0.0,37.1018798503,116.476155989,80.8747469636,70.9489789042,9.90576805939,0.02
 10/26  16:00:00,281.96684939,33.9149473056,75.9931855512,0.0,37.1018798503,116.476155989,89.3551909569,70.8325057194,9.90576805939,8.61691717813
 10/26  17:00:00,279.783133968,33.5443640104,72.6180095785,0.0,37.1018798503,116.476155989,82.5089884627,72.5832204033,9.90576805939,0.02
 10/26  18:00:00,184.997482175,29.4686459647,52.3476834784,0.0,24.7345865669,47.5788473902,65.4850530802,60.5121690505,4.9528840297,0.02
 10/26  19:00:00,184.336005524,29.2755037255,47.7066140505,0.0,24.7345865669,47.5788473902,72.7765126672,67.8036286375,4.9528840297,0.02
 10/26  20:00:00,158.62113314,29.2755037255,44.9860452195,0.0,12.3672932834,38.6892022431,86.5474853468,83.5557549289,2.97173041782,0.02
 10/26  21:00:00,111.937485888,17.9515867137,28.4886935233,0.0,12.3672932834,27.0668015668,59.2589533087,56.2672228909,2.97173041782,0.02
 10/26  22:00:00,96.9831086455,21.446651287,28.3864955973,0.0,4.12243109448,15.9888894789,82.415792813,79.4240623951,2.97173041782,0.02
 10/26  23:00:00,75.8786994852,14.8791796617,19.7151401826,0.0,4.12243109448,15.9888894789,58.5061695268,55.5144391089,2.97173041782,0.02
 10/26  24:00:00,89.8119400424,20.0523263112,23.8912714392,0.0,4.12243109448,15.9888894789,84.9685285844,81.9767981666,2.97173041782,0.02
 10/27  01:00:00,71.7319409773,13.967710284,16.5305188753,0.0,4.12243109448,15.9888894789,55.2171639957,52.2254335779,2.97173041782,0.02
 10/27  02:00:00,84.0923928696,20.0523263112,21.2526201558,0.0,4.12243109448,15.9888894789,85.6836604973,82.6919300794,2.97173041782,0.02
 10/27  03:00:00,66.4827194518,12.760571289,13.0767948102,0.0,4.12243109448,15.9888894789,56.5482204145,53.5564899967,2.97173041782,0.02
 10/27  04:00:00,119.092226033,29.5008363379,26.6407336925,0.0,12.3672932834,24.9413748627,109.777253787,104.804369757,4.9528840297,0.02
 10/27  05:00:00,131.038946224,29.3887057858,27.5105510212,10.1637047028,12.3672932834,24.9413748627,172.045111369,167.072227339,4.9528840297,0.02
 10/27  06:00:00,188.846016418,30.498304579,27.1240564454,8.84371752164,24.7345865669,70.7195625826,139.514587429,129.58881937,9.90576805939,0.02
 10/27  07:00:00,213.798691351,30.7567623015,27.1173427001,5.76660322937,37.1018798503,92.3937384068,128.899483536,110.388113454,9.90576805939,8.60560202275
 10/27  08:00:00,213.072342387,30.8411590528,29.0377723157,2.94995849846,37.1018798503,104.434947198,112.278677521,102.352909461,9.90576805939,0.02
 10/27  09:00:00,230.686252381,31.0018248599,35.291151704,1.49535821393,37.1018798503,116.476155989,105.685935184,95.7601671241,9.90576805939,0.02
 10/27  10:00:00,240.068748854,31.4210850825,42.7979065197,0.792872382964,37.1018798503,116.476155989,99.4830971109,89.5573290515,9.90576805939,0.02
 10/27  11:00:00,254.429958566,31.9299444948,56.61073131,0.47326917981,37.1018798503,116.476155989,102.423630011,83.8961573355,9.90576805939,8.6217046158
 10/27  12:00:00,251.925586587,32.4510758405,63.7826051272,0.276763460473,37.1018798503,104.434947198,89.3748021432,79.4490340838,9.90576805939,0.02
 10/27  13:00:00,270.532588621,32.9463721694,68.5598706417,0.139808615067,37.1018798503,116.476155989,85.8318779592,75.9061098999,9.90576805939,0.02
 10/27  14:00:00,276.129785611,33.40628494,72.3889653267,0.0323987056194,37.1018798503,116.476155989,91.5280261822,73.0015442355,9.90576805939,8.62071388737
 10/27  15:00:00,279.81011621,33.8586991773,77.5400409572,0.0,37.1018798503,116.476155989,80.9853639596,71.0595959003,9.90576805939,0.02
 10/27  16:00:00,283.541051946,33.9228658519,79.0893591689,0.0,37.1018798503,116.476155989,80.4962664399,70.5704983805,9.90576805939,0.02
 10/27  17:00:00,281.764266731,33.579310872,75.3963640087,0.0,37.1018798503,116.476155989,81.9296337444,72.003865685,9.90576805939,0.02
 10/27  18:00:00,185.351374097,29.4686459647,54.61451559,0.0,24.7345865669,47.5788473902,65.327150229,60.3542661993,4.9528840297,0.02
 10/27  19:00:00,188.802145489,29.2755037255,50.3048948063,0.0,24.7345865669,47.5788473902,72.2434492557,67.270565226,4.9528840297,0.02
 10/27  20:00:00,162.356386023,29.2755037255,46.7710455905,0.0,12.3672932834,38.6892022431,94.5298229541,82.9521847594,2.97173041782,8.60590777692
 10/27  21:00:00,112.720927056,18.0481578333,29.6252460307,0.0,12.3672932834,27.0668015668,58.9907684851,55.9990380673,2.97173041782,0.02
 10/27  22:00:00,96.8862674369,21.446651287,28.6886694526,0.0,4.12243109448,15.9888894789,82.3099136907,79.3181832729,2.97173041782,0.02
 10/27  23:00:00,76.6989848064,14.8791796617,20.232451574,0.0,4.12243109448,15.9888894789,58.3976502758,55.405919858,2.97173041782,0.02
 10/27  24:00:00,90.1924397486,20.0523263112,23.7771304997,0.0,4.12243109448,15.9888894789,84.8559016851,81.8641712673,2.97173041782,0.02
 10/28  01:00:00,71.5024111154,13.967710284,16.2577316688,0.0,4.12243109448,15.9888894789,54.321053167,51.3293227491,2.97173041782,0.02
 10/28  02:00:00,87.8690293098,20.0523263112,21.8310833056,0.0,4.12243109448,15.9888894789,86.8094963529,83.8177659351,2.97173041782,0.02
 10/28  03:00:00,67.6450962367,13.243426887,13.2662749806,0.0,4.12243109448,15.9888894789,56.4454094451,53.4536790273,2.97173041782,0.02
 10/28  04:00:00,101.528846509,28.3097925295,25.620358227,0.0,4.12243109448,16.0517297156,115.335970749,112.344240331,2.97173041782,0.02
 10/28  05:00:00,101.434227505,28.5512203285,23.8974477186,0.0405795598735,4.12243109448,16.0517297156,114.695289089,111.703558671,2.97173041782,0.02
 10/28  06:00:00,127.428417769,30.2412149215,23.526525612,0.777686854355,4.12243109448,39.6058045677,95.7987758044,92.8070453866,2.97173041782,0.02
 10/28  07:00:00,178.589286038,30.2782627063,26.4455255087,21.8396407363,12.3672932834,65.3531420225,150.249634355,145.276750326,4.9528840297,0.02
 10/28  08:00:00,167.8427941,30.2664291795,28.3509855154,16.4476501446,12.3672932834,68.2430321324,146.121429965,141.148545935,4.9528840297,0.02
 10/28  09:00:00,196.357110241,30.2972929187,34.7621592207,8.74512202571,16.4897243779,93.1370602926,133.330275262,125.385660815,7.92461444751,0.02
 10/28  10:00:00,201.595128517,30.3420471847,42.0469232262,5.6104171416,16.4897243779,93.1370602926,125.69634717,117.751732723,7.92461444751,0.02
 10/28  11:00:00,210.638139341,30.4806603062,51.6572890203,4.4021934553,16.4897243779,93.1370602926,119.977681862,112.033067414,7.92461444751,0.02
 10/28  12:00:00,206.956351051,30.6998089244,57.8765403456,3.427129706,16.4897243779,83.9857416113,124.528529256,107.996492359,7.92461444751,8.60742244862
 10/28  13:00:00,218.628005938,30.9469952259,66.2630565698,2.35161663247,16.4897243779,83.9857416113,112.337693494,104.393079047,7.92461444751,0.02
 10/28  14:00:00,226.695586557,31.1297024395,72.432759836,1.15794049083,16.4897243779,83.9857416113,108.875415326,100.930800879,7.92461444751,0.02
 10/28  15:00:00,203.963845626,30.2412149215,69.1759857846,0.0,12.3672932834,70.6512738906,54.2538428453,49.2809588156,4.9528840297,0.02
 10/28  16:00:00,205.046110751,30.2412149215,69.3157337242,0.0,12.3672932834,70.6512738906,52.242686481,47.2698024513,4.9528840297,0.02
 10/28  17:00:00,188.632659256,30.2412149215,64.8463157487,0.0,12.3672932834,58.1284167478,56.2463821323,51.2734981026,4.9528840297,0.02
 10/28  18:00:00,153.201895482,29.4686459647,54.7767968722,0.0,12.3672932834,24.9413748627,81.7939035149,76.8210194852,4.9528840297,0.02
 10/28  19:00:00,154.676998376,29.0340759265,48.9122935872,0.0,12.3672932834,24.9413748627,91.0925951522,86.1197111225,4.9528840297,0.02
 10/28  20:00:00,130.457313822,28.7926481275,43.6553459892,0.0,4.12243109448,16.0517297156,101.53677957,98.5450491526,2.97173041782,0.02
 10/28  21:00:00,76.9808777097,12.760571289,17.7683131025,0.0,4.12243109448,15.9888894789,56.2181246852,53.2263942673,2.97173041782,0.02
 10/28  22:00:00,97.2515081235,20.0523263112,25.9370854551,0.0,4.12243109448,15.9888894789,92.3694040413,89.3776736234,2.97173041782,0.02
 10/28  23:00:00,64.7438125027,11.3239170118,13.4841886454,0.0,4.12243109448,15.9888894789,48.0666650014,45.0749345836,2.97173041782,0.02
 10/28  24:00:00,91.5149430962,20.1065681294,23.9716733296,0.0,4.12243109448,15.9888894789,80.300733527,77.3090031092,2.97173041782,0.02
 10/29  01:00:00,72.5333962326,13.6720406667,15.154847946,0.0,2.06121554724,15.9888894789,58.9305420055,55.9388115877,2.97173041782,0.02
 10/29  02:00:00,72.6121065989,13.6720406667,14.5497842338,0.0,2.06121554724,15.9888894789,59.3749247947,56.3831943769,2.97173041782,0.02
 10/29  03:00:00,86.5752783245,18.2293875557,18.7539619812,0.0,2.06121554724,15.9888894789,78.8325332916,75.8408028738,2.97173041782,0.02
 10/29  04:00:00,98.0279814138,23.5110178416,21.9694966203,0.00653808746041,2.06121554724,15.9888894789,99.378233132,96.3865027142,2.97173041782,0.02
 10/29  05:00:00,80.3279414889,18.7122431537,16.7369565897,0.0300816542988,2.06121554724,15.9888894789,81.8209490727,78.8292186549,2.97173041782,0.02
 10/29  06:00:00,91.4846794553,22.7867344446,19.7954307005,0.0,2.06121554724,15.9888894789,104.235928231,101.244197814,2.97173041782,0.02
 10/29  07:00:00,77.025706099,19.3158126512,14.9225482819,0.279021718071,2.06121554724,15.9888894789,92.4483510436,80.8749303959,2.97173041782,8.60169022992
 10/29  08:00:00,108.201747574,24.5491573773,18.7278326186,0.0468106738337,4.12243109448,41.7362269337,98.2473986036,93.2745145739,4.9528840297,0.02
 10/29  09:00:00,101.340695603,20.1608099477,17.8470193396,0.0344173779102,4.12243109448,41.7362269337,75.6810560617,70.708172032,4.9528840297,0.02
 10/29  10:00:00,116.509879131,24.2353012386,26.8379600451,0.00880134907222,4.12243109448,41.7362269337,90.9542789578,85.9813949281,4.9528840297,0.02
 10/29  11:00:00,116.379655753,20.3539521869,32.2074143517,0.0,4.12243109448,41.7362269337,70.4736820223,65.5007979926,4.9528840297,0.02
 10/29  12:00:00,133.797097718,24.7183437031,40.7583880704,0.0,4.12243109448,41.7362269337,85.0818558378,80.1089718081,4.9528840297,0.02
 10/29  13:00:00,125.668000592,20.6515679059,38.8426284032,0.0,4.12243109448,41.7362269337,67.3629520499,62.3900680202,4.9528840297,0.02
 10/29  14:00:00,140.24385508,24.7298628742,45.5799187044,0.0,4.12243109448,41.7362269337,82.0945682114,77.1216841817,4.9528840297,0.02
 10/29  15:00:00,130.906479428,20.6743938235,42.6310807843,0.0,4.12243109448,41.7362269337,64.9274964285,59.9546123988,4.9528840297,0.02
 10/29  16:00:00,127.909507921,24.7321777659,47.8279394556,0.0,4.12243109448,24.8785346261,80.5099231368,75.5370391071,4.9528840297,0.02
 10/29  17:00:00,103.425146899,20.6575763284,41.9794339829,0.0,2.06121554724,15.9888894789,68.9031715495,65.9114411317,2.97173041782,0.02
 10/29  18:00:00,117.522186555,23.8081781878,42.5860906081,0.000930089434054,2.06121554724,15.9888894789,88.3831335758,85.391403158,2.97173041782,0.02
 10/29  19:00:00,91.3218206231,16.0320768385,26.7682415266,0.00720079087454,2.06121554724,15.9888894789,62.7017225792,59.7099921614,2.97173041782,0.02
 10/29  20:00:00,103.792076511,20.5080610001,27.4565333743,0.0,2.06121554724,15.9888894789,94.7453045002,91.7535740824,2.97173041782,0.02
 10/29  21:00:00,75.0030775828,12.5327039445,15.7957393161,0.0,2.06121554724,15.9888894789,59.8463004252,56.8545700074,2.97173041782,0.02
 10/29  22:00:00,104.723641475,19.1408569334,23.4431096002,0.0,2.06121554724,15.9888894789,84.3702450277,81.3785146098,2.97173041782,0.02
 10/29  23:00:00,82.8733804275,13.6720406667,16.0088880162,0.0,2.06121554724,15.9888894789,60.036068426,57.0443380082,2.97173041782,0.02
 10/29  24:00:00,81.7986279359,13.6720406667,15.2339263174,0.0,2.06121554724,15.9888894789,60.116093059,57.1243626411,2.97173041782,0.02
 10/30  01:00:00,115.096299043,23.9455878798,24.1951136382,0.0,4.12243109448,15.9888894789,99.4301084684,96.4383780506,2.97173041782,0.02
 10/30  02:00:00,93.4979304119,18.4225297949,16.2038602623,0.0,4.12243109448,15.9888894789,82.5204988883,79.5287684705,2.97173041782,0.02
 10/30  03:00:00,107.443023123,23.7524456406,18.8685621778,0.168185024127,4.12243109448,15.9888894789,102.890462764,99.8987323462,2.97173041782,0.02
 10/30  04:00:00,137.69040948,29.3398844719,21.5706503514,0.403828939943,12.3672932834,24.9413748627,116.41762446,111.444740431,4.9528840297,0.02
 10/30  05:00:00,161.134034947,29.3058014036,24.8824830127,19.5331991858,12.3672932834,24.9413748627,183.123041771,178.150157742,4.9528840297,0.02
 10/30  06:00:00,215.127923474,30.3363058181,24.7082551775,16.0875366529,24.7345865669,70.7195625826,149.206648133,139.280880074,9.90576805939,0.02
 10/30  07:00:00,234.910962433,30.4012802095,24.4278313541,11.364991865,37.1018798503,92.3937384068,129.707003805,119.781235746,9.90576805939,0.02
 10/30  08:00:00,233.587390931,30.4617823569,25.9697728647,7.5255537033,37.1018798503,104.434947198,129.388460423,110.867565593,9.90576805939,8.61512677066
 10/30  09:00:00,249.141731344,30.5826124606,32.647020928,4.85734184595,37.1018798503,116.476155989,113.177735178,103.251967119,9.90576805939,0.02
 10/30  10:00:00,256.854175263,30.8934591986,42.2994652978,3.57025445627,37.1018798503,116.476155989,106.146761492,96.2209934323,9.90576805939,0.02
 10/30  11:00:00,268.079139671,31.3585289239,53.7091721811,2.36095365799,37.1018798503,116.476155989,108.50390742,89.9759972267,9.90576805939,8.62214213407
 10/30  12:00:00,262.853156513,31.846221123,61.2306401122,1.18000221771,37.1018798503,104.434947198,95.1367401041,85.2109720447,9.90576805939,0.02
 10/30  13:00:00,283.218369299,32.2629210692,68.9735567326,0.550164584017,37.1018798503,116.476155989,91.2692528642,81.3434848048,9.90576805939,0.02
 10/30  14:00:00,290.128604918,32.6555736286,74.9301545399,0.194253562636,37.1018798503,116.476155989,87.7677344861,77.8419664267,9.90576805939,0.02
 10/30  15:00:00,293.186260603,32.8276126033,77.1539584758,0.0351793000336,37.1018798503,116.476155989,94.3958576126,75.8703796251,9.90576805939,8.61970992815
 10/30  16:00:00,295.333817711,32.8314109908,78.5797333159,0.0,37.1018798503,116.476155989,85.5298816984,75.604113639,9.90576805939,0.02
 10/30  17:00:00,291.796533087,32.4049650943,74.7145224678,0.00324661524275,37.1018798503,116.476155989,88.3442003104,78.418432251,9.90576805939,0.02
 10/30  18:00:00,198.890131812,29.4686459647,54.6161289695,0.0,24.7345865669,47.5788473902,67.7968613615,62.8239773318,4.9528840297,0.02
 10/30  19:00:00,196.912408317,29.2755037255,48.3209498613,0.0,24.7345865669,47.5788473902,74.5240550095,69.5511709798,4.9528840297,0.02
 10/30  20:00:00,167.535709475,29.0340759265,42.8140716972,0.0,12.3672932834,38.6892022431,88.5362573599,85.5445269421,2.97173041782,0.02
 10/30  21:00:00,114.935024476,17.6618733549,25.7125860268,0.0,12.3672932834,27.0668015668,59.9972664073,57.0055359895,2.97173041782,0.02
 10/30  22:00:00,106.148474618,21.0180375072,27.4632789952,0.0,4.12243109448,15.9888894789,87.5792107023,76.0057847788,2.97173041782,8.60169550572
 10/30  23:00:00,77.617223773,13.0502846478,16.0090630006,0.0,4.12243109448,15.9888894789,53.7841695159,50.792439098,2.97173041782,0.02
 10/30  24:00:00,101.673811722,21.0180375072,24.6481691684,0.0,4.12243109448,15.9888894789,85.4178399062,82.4261094884,2.97173041782,0.02
 10/31  01:00:00,74.0291107281,12.760571289,13.9199242835,0.0,4.12243109448,15.9888894789,55.3469277916,52.3551973738,2.97173041782,0.02
 10/31  02:00:00,99.0035283427,21.5008931052,22.3872417069,0.0,4.12243109448,15.9888894789,85.7685572115,82.7768267937,2.97173041782,0.02
 10/31  03:00:00,72.149501977,12.760571289,12.8810166181,0.0,4.12243109448,15.9888894789,54.8936732232,51.9019428054,2.97173041782,0.02
 10/31  04:00:00,129.751770439,29.5008363379,26.495378445,0.0039516411299,12.3672932834,24.9413748627,109.611639321,104.638755292,4.9528840297,0.02
 10/31  05:00:00,144.198301454,29.3463194041,27.4736115655,12.2407715241,12.3672932834,24.9413748627,172.695924633,167.723040603,4.9528840297,0.02
 10/31  06:00:00,202.548889558,30.4024504824,28.0647494912,10.5471187226,24.7345865669,70.7195625826,139.801507391,129.875739331,9.90576805939,0.02
 10/31  07:00:00,228.415003666,30.5882775611,29.5525158765,7.03406719811,37.1018798503,92.3937384068,120.677430277,110.751662218,9.90576805939,0.02
 10/31  08:00:00,229.410166625,30.6788903569,32.9793768659,5.32210809742,37.1018798503,104.434947198,114.041453826,104.115685767,9.90576805939,0.02
 10/31  09:00:00,249.894368232,30.7765066007,42.9417645231,3.18239559131,37.1018798503,116.476155989,108.759934696,98.8341666371,9.90576805939,0.02
 10/31  10:00:00,266.625541465,30.9759064484,56.2432145513,1.44927008298,37.1018798503,116.476155989,111.238614105,92.711519587,9.90576805939,8.62132645877
 10/31  11:00:00,277.392966724,31.4978098511,64.8310639623,0.666704639645,37.1018798503,116.476155989,95.311884531,85.3861164716,9.90576805939,0.02
 10/31  12:00:00,272.710791671,32.0848434702,72.38796391,0.442138580214,37.1018798503,104.434947198,89.6366132342,79.7108451748,9.90576805939,0.02
 10/31  13:00:00,291.585797155,32.7100492968,79.1671747293,0.187116277211,37.1018798503,116.476155989,93.6547025572,75.126595079,9.90576805939,8.62233941878
 10/31  14:00:00,296.066437785,33.1332397498,85.7794604605,0.0448012276573,37.1018798503,116.476155989,82.627920944,72.7021528846,9.90576805939,0.02
 10/31  15:00:00,297.550134233,33.3552110112,89.9938483726,0.0,37.1018798503,116.476155989,82.3267141573,72.4009460979,9.90576805939,0.02
 10/31  16:00:00,294.382064915,33.3092579296,86.7721621535,0.0,37.1018798503,116.476155989,82.819214203,72.8934461436,9.90576805939,0.02
 10/31  17:00:00,292.098152899,33.0710617273,83.4818656792,0.0,37.1018798503,116.476155989,92.5870151177,74.0693932068,9.90576805939,8.61185385155
 10/31  18:00:00,195.628035494,29.4686459647,60.3139856258,0.0,24.7345865669,47.5788473902,65.3467897418,60.3739057121,4.9528840297,0.02
 10/31  19:00:00,197.85859967,29.2755037255,55.1098485077,0.0,24.7345865669,47.5788473902,71.6554572644,66.6825732347,4.9528840297,0.02
 10/31  20:00:00,173.230506925,29.396217625,53.3534223147,0.0,12.3672932834,38.6892022431,84.6395504088,81.647819991,2.97173041782,0.02
 10/31  21:00:00,121.350420399,18.3378711921,34.4715673265,0.0,12.3672932834,27.0668015668,58.500996365,55.5092659472,2.97173041782,0.02
 10/31  22:00:00,111.64181504,22.2192202438,37.0605388238,0.0,4.12243109448,15.9888894789,79.605950556,76.6142201382,2.97173041782,0.02
 10/31  23:00:00,82.6711845274,14.5835100445,22.1618688982,0.0,4.12243109448,15.9888894789,61.9941780686,59.0024476508,2.97173041782,0.02
 10/31  24:00:00,109.543036209,22.170934684,36.9156029413,0.0,4.12243109448,15.9888894789,89.2462232256,86.2544928078,2.97173041782,0.02
 11/01  01:00:00,77.6083152302,14.6800811641,21.9705951944,0.0,4.12243109448,15.9888894789,64.2009107041,61.2091802862,2.97173041782,0.02
 11/01  02:00:00,92.0853057855,21.929506885,34.296889113,0.0,4.12243109448,15.9888894789,90.5351956338,87.543465216,2.97173041782,0.02
 11/01  03:00:00,75.3136413224,15.4526501209,24.6900210999,0.0,4.12243109448,15.9888894789,66.2398808465,63.2481504287,2.97173041782,0.02
 11/01  04:00:00,125.210417039,28.913362027,44.1737574345,0.0,12.3672932834,24.9413748627,105.505933312,100.533049283,4.9528840297,0.02
 11/01  05:00:00,140.835328107,29.9714256445,50.8756998295,5.75426392164,12.3672932834,24.9413748627,169.234232488,164.261348459,4.9528840297,0.02
 11/01  06:00:00,196.565909978,30.5019356814,51.1371177475,2.91001579658,24.7345865669,70.7195625826,137.118727583,127.192959523,9.90576805939,0.02
 11/01  07:00:00,224.083034932,30.8841564337,49.5269563315,1.76432817736,37.1018798503,92.3937384068,118.583299589,108.65753153,9.90576805939,0.02
 11/01  08:00:00,219.272029522,30.9890733145,45.1951000988,0.905896585734,37.1018798503,104.434947198,120.728239015,102.206165401,9.90576805939,8.61630555468
 11/01  09:00:00,230.440973415,31.1304572367,44.674406072,0.412645365433,37.1018798503,116.476155989,108.065433834,98.1396657747,9.90576805939,0.02
 11/01  10:00:00,237.171995285,31.626151391,51.1509931313,0.170816640719,37.1018798503,116.476155989,101.979375823,92.0536077635,9.90576805939,0.02
 11/01  11:00:00,244.70953264,32.1789490753,58.1958600078,0.110453886218,37.1018798503,116.476155989,104.906495616,86.3783036378,9.90576805939,8.62242391918
 11/01  12:00:00,240.086114053,32.7280514468,64.9314296331,0.0663044377487,37.1018798503,104.434947198,92.3537189434,82.427950884,9.90576805939,0.02
 11/01  13:00:00,258.053801469,33.346644116,70.4736536471,0.0093084043413,37.1018798503,116.476155989,88.8958087693,78.9700407099,9.90576805939,0.02
 11/01  14:00:00,261.272672306,33.9011726664,73.1474161719,0.0,37.1018798503,116.476155989,86.2398114703,76.3140434109,9.90576805939,0.02
 11/01  15:00:00,271.769254209,34.2764480573,77.307921244,0.0,37.1018798503,116.476155989,92.4753954185,73.9492480813,9.90576805939,8.62037927782
 11/01  16:00:00,280.835426564,34.3182939836,77.9177839665,0.0,37.1018798503,116.476155989,82.63517238,72.7094043206,9.90576805939,0.02
 11/01  17:00:00,278.93123773,33.9520303005,74.7444457704,0.0,37.1018798503,116.476155989,84.2402948914,74.314526832,9.90576805939,0.02
 11/01  18:00:00,182.070416457,29.4705560296,53.7307221317,0.0,24.7345865669,47.5788473902,66.4075425571,61.4346585274,4.9528840297,0.02
 11/01  19:00:00,182.846539779,29.2755037255,48.9749729692,0.0,24.7345865669,47.5788473902,73.8360850125,68.8632009828,4.9528840297,0.02
 11/01  20:00:00,158.484893471,29.2755037255,46.2701487343,0.0,12.3672932834,38.6892022431,88.2091836044,85.2174531865,2.97173041782,0.02
 11/01  21:00:00,111.338497561,17.9515867137,28.8184320689,0.0,12.3672932834,27.0668015668,68.8208158885,57.2450763026,2.97173041782,8.60400916807
 11/01  22:00:00,97.0203363347,20.5351819092,27.6323794173,0.0,4.12243109448,15.9888894789,79.2855008253,76.2937704075,2.97173041782,0.02
 11/01  23:00:00,75.2362369178,13.967710284,19.1552679003,0.0,4.12243109448,15.9888894789,53.1058132505,50.1140828327,2.97173041782,0.02
 11/01  24:00:00,89.4200988515,20.0523263112,24.4739128273,0.0,4.12243109448,15.9888894789,86.0611903986,83.0694599808,2.97173041782,0.02
 11/02  01:00:00,71.716957913,13.967710284,17.1244874984,0.0,4.12243109448,15.9888894789,56.1464008751,53.1546704573,2.97173041782,0.02
 11/02  02:00:00,80.630979209,19.1408569334,20.3290333133,0.0,4.12243109448,15.9888894789,82.3814122825,79.3896818647,2.97173041782,0.02
 11/02  03:00:00,58.7842383103,10.9376325334,11.3830959078,0.0,4.12243109448,15.9888894789,48.6978589986,45.7061285807,2.97173041782,0.02
 11/02  04:00:00,114.649291631,29.5008363379,28.6428602489,0.0,12.3672932834,24.9413748627,111.748185313,106.775301283,4.9528840297,0.02
 11/02  05:00:00,124.6577886,29.3932917355,28.8436289837,8.95498147717,12.3672932834,24.9413748627,175.211631337,170.238747307,4.9528840297,0.02
 11/02  06:00:00,181.150993798,30.5202063782,28.9142686406,7.68028422873,24.7345865669,70.7195625826,142.830856429,132.90508837,9.90576805939,0.02
 11/02  07:00:00,207.11202538,30.7741639797,28.9979530103,5.08293112587,37.1018798503,92.3937384068,124.514947065,114.589179005,9.90576805939,0.02
 11/02  08:00:00,206.819162784,30.8545995308,29.8579610965,2.79609225691,37.1018798503,104.434947198,117.125418727,107.199650668,9.90576805939,0.02
 11/02  09:00:00,223.732105191,30.9955438141,36.7179557934,1.24318521071,37.1018798503,116.476155989,111.187161517,101.261393458,9.90576805939,0.02
 11/02  10:00:00,236.639832177,31.4318242152,50.366610361,0.617366252528,37.1018798503,116.476155989,113.109990422,94.5826368805,9.90576805939,8.62158548167
 11/02  11:00:00,243.676251315,31.7912112568,57.2165212729,0.44432519949,37.1018798503,116.476155989,100.044686878,90.1189188183,9.90576805939,0.02
 11/02  12:00:00,237.763494811,32.2138506115,63.1097162236,0.257370608082,37.1018798503,104.434947198,96.3563719823,86.4306039229,9.90576805939,0.02
 11/02  13:00:00,252.2828831,32.4787743891,65.4556739722,0.124199260679,37.1018798503,116.476155989,102.717735777,84.1893475769,9.90576805939,8.62262014047
 11/02  14:00:00,252.823984445,32.7479357903,65.8142631529,0.0377785980912,37.1018798503,116.476155989,92.0171332804,82.091365221,9.90576805939,0.02
 11/02  15:00:00,254.841768288,33.0879029722,67.5299787611,0.0,37.1018798503,116.476155989,89.770401603,79.8446335436,9.90576805939,0.02
 11/02  16:00:00,254.051244972,33.0721633223,66.7556540257,0.0,37.1018798503,116.476155989,98.2134938006,79.690062607,9.90576805939,8.6176631342
 11/02  17:00:00,250.717534634,32.6355351194,63.8596137449,0.0,37.1018798503,116.476155989,92.4062857349,82.4805176755,9.90576805939,0.02
 11/02  18:00:00,158.163176391,29.3720748451,48.7868189699,0.0,24.7345865669,47.5788473902,70.8923398393,65.9194558096,4.9528840297,0.02
 11/02  19:00:00,161.651582875,29.2755037255,45.324293457,0.0,24.7345865669,47.5788473902,78.4327726671,73.4598886374,4.9528840297,0.02
 11/02  20:00:00,134.624753371,28.5512203285,40.2786819233,0.0,12.3672932834,38.6892022431,92.4568282799,89.4650978621,2.97173041782,0.02
 11/02  21:00:00,93.5406097642,15.9355057189,23.732866835,0.0,12.3672932834,27.0668015668,59.7154578548,56.723727437,2.97173041782,0.02
 11/02  22:00:00,82.8753512705,20.8973236077,27.3004482603,0.0,4.12243109448,15.9888894789,82.738166829,79.7464364112,2.97173041782,0.02
 11/02  23:00:00,64.6630892961,13.243426887,16.9134337785,0.0,4.12243109448,15.9888894789,55.6521503873,52.6604199695,2.97173041782,0.02
 11/02  24:00:00,79.3669748497,20.2937541102,24.3956412971,0.0,4.12243109448,15.9888894789,88.8749838218,85.883253404,2.97173041782,0.02
 11/03  01:00:00,62.6197995032,12.8148131072,15.3201764333,0.0,4.12243109448,15.9888894789,52.3982277272,49.4064973094,2.97173041782,0.02
 11/03  02:00:00,77.3563540038,20.2937541102,22.385020264,0.0,4.12243109448,15.9888894789,90.2758329261,87.2841025083,2.97173041782,0.02
 11/03  03:00:00,60.4011455434,12.8148131072,13.1015224144,0.0,4.12243109448,15.9888894789,54.0027684253,51.0110380075,2.97173041782,0.02
 11/03  04:00:00,110.822591449,29.3398844719,29.4332414332,0.00318748673264,12.3672932834,24.9413748627,113.258671285,108.285787256,4.9528840297,0.02
 11/03  05:00:00,125.506268803,29.3852449103,33.0310329302,11.0437128682,12.3672932834,24.9413748627,176.346607822,171.373723792,4.9528840297,0.02
 11/03  06:00:00,186.405034615,30.4983391038,36.6972662161,9.01767015828,24.7345865669,70.7195625826,143.141942821,133.216174762,9.90576805939,0.02
 11/03  07:00:00,216.532331282,30.7632557104,38.0499516217,5.83434453349,37.1018798503,92.3937384068,124.384651226,114.458883167,9.90576805939,0.02
 11/03  08:00:00,215.743462209,30.8460245536,38.3447605316,4.37073823236,37.1018798503,104.434947198,126.66686684,108.145483257,9.90576805939,8.61561552383
 11/03  09:00:00,227.145534442,30.9253389583,39.5786713665,2.41803178632,37.1018798503,116.476155989,113.259303667,103.333535608,9.90576805939,0.02
 11/03  10:00:00,231.731513799,31.0388113624,44.9178941787,1.55073455067,37.1018798503,116.476155989,109.570726368,99.6449583091,9.90576805939,0.02
 11/03  11:00:00,239.4907341,31.2578446262,53.1310325622,0.87758931677,37.1018798503,116.476155989,113.748489858,95.2200249749,9.90576805939,8.62269682376
 11/03  12:00:00,231.093388714,31.3698106431,56.8917270835,0.649357433808,37.1018798503,104.434947198,103.294969101,93.3692010411,9.90576805939,0.02
 11/03  13:00:00,245.51514503,31.6140953865,59.3838443908,0.292966410296,37.1018798503,116.476155989,100.396967369,90.4711993096,9.90576805939,0.02
 11/03  14:00:00,249.325132638,31.9733173385,63.003928159,0.123779451977,37.1018798503,116.476155989,105.047686551,86.5214815134,9.90576805939,8.62043697871
 11/03  15:00:00,251.421845068,32.0298482818,65.1224365005,0.0457289987118,37.1018798503,116.476155989,95.7772134884,85.851445429,9.90576805939,0.02
 11/03  16:00:00,249.1679625,31.9418641268,62.9612415092,0.0414757277602,37.1018798503,116.476155989,96.7016251776,86.7758571182,9.90576805939,0.02
 11/03  17:00:00,247.256376663,31.8277704986,61.0929397255,0.11323351055,37.1018798503,116.476155989,97.6425266545,87.7167585951,9.90576805939,0.02
 11/03  18:00:00,156.702849739,29.154789826,47.5437502912,0.0,24.7345865669,47.5788473902,74.0657696494,69.0928856197,4.9528840297,0.02
 11/03  19:00:00,159.794288717,29.637645424,43.1048297037,0.0,24.7345865669,47.5788473902,89.5815602335,76.0226094464,4.9528840297,8.60606675737
 11/03  20:00:00,131.179457619,28.5512203285,36.8333761474,0.0,12.3672932834,38.6892022431,94.7023119703,91.7105815525,2.97173041782,0.02
 11/03  21:00:00,94.281575145,16.7021184173,23.6858032075,0.0,12.3672932834,27.0668015668,65.9558486137,62.9641181959,2.97173041782,0.02
 11/03  22:00:00,80.3094454862,20.0523263112,25.5795402076,0.0,4.12243109448,15.9888894789,83.5180207373,80.5262903194,2.97173041782,0.02
 11/03  23:00:00,67.7601694675,13.967710284,19.2862310146,0.0,4.12243109448,15.9888894789,55.0820842898,52.090353872,2.97173041782,0.02
 11/03  24:00:00,80.0225124748,20.0523263112,25.2926072082,0.0,4.12243109448,15.9888894789,88.7756402375,85.7839098197,2.97173041782,0.02
 11/04  01:00:00,67.4530708799,14.048186217,18.8986563636,0.0,4.12243109448,15.9888894789,59.0068657677,56.0151353499,2.97173041782,0.02
 11/04  02:00:00,79.4006315406,20.0523263112,24.670726135,0.0,4.12243109448,15.9888894789,94.7430180629,91.751287645,2.97173041782,0.02
 11/04  03:00:00,63.650815302,13.0079553464,16.158050491,0.0,4.12243109448,15.9888894789,56.1525955751,53.1608651573,2.97173041782,0.02
 11/04  04:00:00,96.3530509233,28.5512203285,32.8443584303,0.0457020214833,4.12243109448,16.0517297156,120.084663403,117.092932985,2.97173041782,0.02
 11/04  05:00:00,92.4043138474,27.5855091325,29.9053811019,0.00165345348203,4.12243109448,16.0517297156,118.94857241,115.956841992,2.97173041782,0.02
 11/04  06:00:00,121.621132046,30.2412149215,31.8191681812,1.09490391144,4.12243109448,39.6058045677,100.207502611,97.2157721933,2.97173041782,0.02
 11/04  07:00:00,175.82967033,30.2871123789,32.6021508651,22.8315290542,12.3672932834,65.3531420225,155.935545625,150.962661595,4.9528840297,0.02
 11/04  08:00:00,164.137748398,30.2716329226,33.8420135605,18.7703275936,12.3672932834,68.2430321324,152.365234328,147.392350298,4.9528840297,0.02
 11/04  09:00:00,191.967812191,30.3043866143,39.6871695178,11.705657178,16.4897243779,93.1370602926,140.00717191,132.062557462,7.92461444751,0.02
 11/04  10:00:00,195.171773893,30.3172919659,47.3648420666,7.21893969053,16.4897243779,93.1370602926,132.630478229,124.685863782,7.92461444751,0.02
 11/04  11:00:00,199.258385998,30.3911576728,53.6150391763,4.98147933569,16.4897243779,93.1370602926,135.591326335,119.057463698,7.92461444751,8.60924818977
 11/04  12:00:00,190.637062891,30.5600821032,54.5977437712,4.36014398568,16.4897243779,83.9857416113,123.08069837,115.136083923,7.92461444751,0.02
 11/04  13:00:00,191.936280544,30.7339156867,56.5676263552,3.51565694738,16.4897243779,83.9857416113,120.174470461,112.229856013,7.92461444751,0.02
 11/04  14:00:00,194.785792113,30.8446910412,60.5042798042,2.3177818136,16.4897243779,83.9857416113,117.984251683,110.039637236,7.92461444751,0.02
 11/04  15:00:00,172.687552827,30.2412149215,58.7841921446,0.0,12.3672932834,70.6512738906,60.4591089214,55.4862248917,4.9528840297,0.02
 11/04  16:00:00,172.03721253,30.2412149215,58.1338456269,0.0,12.3672932834,70.6512738906,59.0532007759,54.0803167462,4.9528840297,0.02
 11/04  17:00:00,158.807638777,30.2412149215,57.4277030935,0.0,12.3672932834,58.1284167478,64.366497023,59.3936129933,4.9528840297,0.02
 11/04  18:00:00,122.152185806,28.7926481275,48.3607594657,0.0,12.3672932834,24.9413748627,89.5909515964,84.6180675667,4.9528840297,0.02
 11/04  19:00:00,129.132997704,29.0340759265,48.0526435469,0.0,12.3672932834,24.9413748627,98.1756776083,93.2027935786,4.9528840297,0.02
 11/04  20:00:00,107.390916967,27.8269369315,39.0408936682,0.0,4.12243109448,16.0517297156,107.787545238,104.79581482,2.97173041782,0.02
 11/04  21:00:00,75.9265414183,13.6720406667,18.0182759942,0.0,4.12243109448,15.9888894789,57.7892041622,54.7974737444,2.97173041782,0.02
 11/04  22:00:00,77.8266100908,14.2514673843,19.1403007811,0.0,4.12243109448,15.9888894789,58.2161818624,55.2244514446,2.97173041782,0.02
 11/04  23:00:00,83.9170137698,16.4335697092,21.5485610946,0.0,4.12243109448,15.9888894789,71.0307344827,68.0390040649,2.97173041782,0.02
 11/04  24:00:00,86.7559918245,18.2293875557,21.2251882493,0.0,4.12243109448,15.9888894789,78.2209135186,75.2291831007,2.97173041782,0.02
 11/05  01:00:00,79.189250647,15.9507141112,18.5892093987,0.0,2.06121554724,15.9888894789,75.1056475711,72.1139171533,2.97173041782,0.02
 11/05  02:00:00,76.0815167513,15.0240363411,17.3224431382,0.0,2.06121554724,15.9888894789,63.9326178895,60.9408874717,2.97173041782,0.02
 11/05  03:00:00,78.2401731118,15.9507141112,17.1063186999,0.0,2.06121554724,15.9888894789,87.2251133961,75.6531283404,2.97173041782,8.6002546379
 11/05  04:00:00,94.8937185184,22.7867344446,22.5003992265,0.0,2.06121554724,15.9888894789,104.351647416,101.359916998,2.97173041782,0.02
 11/05  05:00:00,86.7396469399,19.6779543497,19.0515507922,0.209284921681,2.06121554724,15.9888894789,84.2245003405,81.2327699227,2.97173041782,0.02
 11/05  06:00:00,95.1050997702,22.7867344446,21.0580515334,0.0,2.06121554724,15.9888894789,105.291962449,102.300232031,2.97173041782,0.02
 11/05  07:00:00,82.6440159795,19.1950987517,16.9441801284,0.275126549863,2.06121554724,15.9888894789,85.6921032432,82.7003728254,2.97173041782,0.02
 11/05  08:00:00,115.393105873,24.4284434778,23.3524033388,0.109646199865,4.12243109448,41.7362269337,100.40752405,95.4346400206,4.9528840297,0.02
 11/05  09:00:00,108.965948759,19.8710965889,23.8012403103,0.0166742320413,4.12243109448,41.7362269337,76.6416672113,71.6687831816,4.9528840297,0.02
 11/05  10:00:00,126.758624536,24.7181568366,36.9459140933,0.0,4.12243109448,41.7362269337,92.061897448,87.0890134183,4.9528840297,0.02
 11/05  11:00:00,108.396708251,20.1608642083,35.2430347719,0.0,4.12243109448,41.7362269337,72.4122733777,67.439389348,4.9528840297,0.02
 11/05  12:00:00,119.767323667,25.2031118186,46.7970228928,0.0,4.12243109448,41.7362269337,88.5704574447,83.597573415,4.9528840297,0.02
 11/05  13:00:00,110.338199175,20.1789451589,39.9419703511,0.0,4.12243109448,41.7362269337,70.0285688993,65.0556848696,4.9528840297,0.02
 11/05  14:00:00,130.589460751,25.2183464635,51.1752804498,0.0,4.12243109448,41.7362269337,85.367752097,80.3948680673,4.9528840297,0.02
 11/05  15:00:00,117.127508818,20.1988169305,43.4185915008,0.0,4.12243109448,41.7362269337,67.4265806815,62.4536966518,4.9528840297,0.02
 11/05  16:00:00,118.027842202,25.2213521479,54.6848629481,0.0,4.12243109448,24.8785346261,83.1202048116,78.147320782,4.9528840297,0.02
 11/05  17:00:00,89.8453724595,20.1791032041,43.1273827736,0.0,2.06121554724,15.9888894789,70.5484982714,67.5567678536,2.97173041782,0.02
 11/05  18:00:00,105.943656499,24.2912173805,47.7874462678,0.00191761491611,2.06121554724,15.9888894789,89.5865333023,86.5948028844,2.97173041782,0.02
 11/05  19:00:00,81.389591627,16.0321016967,28.9868044816,0.0035263802719,2.06121554724,15.9888894789,62.4992159072,59.5074854894,2.97173041782,0.02
 11/05  20:00:00,93.9593967569,21.5008931052,35.1079732871,0.000869672859248,2.06121554724,15.9888894789,90.5235917062,87.5318612884,2.97173041782,0.02
 11/05  21:00:00,63.6265496552,12.0769692556,16.5492128308,0.0,2.06121554724,15.9888894789,58.4993163295,55.5075859117,2.97173041782,0.02
 11/05  22:00:00,79.5236706234,19.3687242779,25.1281984887,0.0,2.06121554724,15.9888894789,92.5057938251,89.5140634073,2.97173041782,0.02
 11/05  23:00:00,55.9194171595,10.2540305001,12.7060906854,0.0,2.06121554724,15.9888894789,50.45030349,47.4585730722,2.97173041782,0.02
 11/05  24:00:00,63.1185627736,13.6720406667,16.1575153847,0.0,2.06121554724,15.9888894789,63.955081328,60.9633509101,2.97173041782,0.02
 11/06  01:00:00,64.6521568285,13.6720406667,15.5358698485,0.0,4.12243109448,15.9888894789,62.9519264087,59.9601959909,2.97173041782,0.02
 11/06  02:00:00,78.5683953176,19.5813832301,22.6063262697,0.00751642450343,4.12243109448,15.9888894789,82.5981791328,79.606448715,2.97173041782,0.02
 11/06  03:00:00,81.4226938715,22.7867344446,23.5227312662,0.0,4.12243109448,15.9888894789,105.299977669,102.308247251,2.97173041782,0.02
 11/06  04:00:00,76.2020405393,19.6779543497,20.9606691115,0.185732901185,4.12243109448,15.9888894789,85.8248258577,82.8330954399,2.97173041782,0.02
 11/06  05:00:00,109.418947241,28.7121721945,28.5785748814,0.0819216902803,12.3672932834,24.9413748627,120.933398602,115.960514572,4.9528840297,0.02
 11/06  06:00:00,134.344397979,29.7944222376,32.0235182993,20.4801789259,12.3672932834,24.9413748627,188.971968859,183.99908483,4.9528840297,0.02
 11/06  07:00:00,184.043982487,30.3175822421,32.3515504617,13.5322568859,24.7345865669,70.7195625826,155.187418314,145.261650254,9.90576805939,0.02
 11/06  08:00:00,200.726187198,30.4245909691,32.6404192782,7.52222656187,37.1018798503,92.3937384068,141.550616402,123.040701743,9.90576805939,8.6041465989
 11/06  09:00:00,213.158509652,30.5396423809,35.5846318196,4.85228659876,37.1018798503,104.434947198,123.353376264,113.427608204,9.90576805939,0.02
 11/06  10:00:00,231.394056143,30.8558062946,43.0133322218,3.30139139337,37.1018798503,116.476155989,115.621178515,105.695410456,9.90576805939,0.02
 11/06  11:00:00,240.810068684,31.332199785,53.1186966435,2.13505602721,37.1018798503,116.476155989,108.987823418,99.0620553583,9.90576805939,0.02
