Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  12:00:00,248.588979921,31.8378887517,61.4580615944,1.06875437387,37.1018798503,116.476155989,112.323479028,93.7945275274,9.90576805939,8.62318344105
 11/06  13:00:00,244.831362567,32.3374948401,69.7287933831,0.582544427569,37.1018798503,104.434947198,99.3120021369,89.3862340775,9.90576805939,0.02
 11/06  14:00:00,261.93499182,32.7785745501,74.7053742251,0.226756082583,37.1018798503,116.476155989,95.369109423,85.4433413636,9.90576805939,0.02
 11/06  15:00:00,265.018677062,33.0277755385,77.7354458995,0.0313427183539,37.1018798503,116.476155989,101.626330626,83.0984447784,9.90576805939,8.62211778854
 11/06  16:00:00,265.627139297,33.0264495721,78.1806466229,0.0,37.1018798503,116.476155989,92.6174531456,82.6916850862,9.90576805939,0.02
 11/06  17:00:00,266.843352983,32.595644022,75.1138036621,0.0158997108313,37.1018798503,116.476155989,94.7211363644,84.795368305,9.90576805939,0.02
 11/06  18:00:00,275.474980452,32.1346365609,71.5552245741,0.0943861816688,37.1018798503,116.476155989,97.2382639149,87.3124958555,9.90576805939,0.02
 11/06  19:00:00,184.382615795,29.3720748451,54.9555694122,0.0,24.7345865669,47.5788473902,80.9315990568,67.3725112912,4.9528840297,8.60620373596
 11/06  20:00:00,185.22852409,29.2755037255,50.6595878095,0.0,24.7345865669,47.5788473902,78.3362767842,73.3633927545,4.9528840297,0.02
 11/06  21:00:00,161.742344322,28.7926481275,45.5977413513,0.0,12.3672932834,38.6892022431,91.9366457267,88.9449153089,2.97173041782,0.02
 11/06  22:00:00,121.335191286,17.8550155941,30.8742706703,0.0,12.3672932834,27.0668015668,63.2775106011,60.2857801832,2.97173041782,0.02
 11/06  23:00:00,117.488025829,21.768555019,33.1835579887,0.0,4.12243109448,15.9888894789,83.945421988,80.9536915701,2.97173041782,0.02
 11/06  24:00:00,85.7713061045,13.243426887,19.6007149643,0.0,4.12243109448,15.9888894789,55.9638599847,52.9721295668,2.97173041782,0.02
 11/07  01:00:00,116.408968657,21.307750866,32.1263145578,0.0,4.12243109448,15.9888894789,88.5773594448,85.5856290269,2.97173041782,0.02
 11/07  02:00:00,77.8979035886,11.8491019112,15.3735244269,0.0,4.12243109448,15.9888894789,53.2679665311,50.2762361132,2.97173041782,0.02
 11/07  03:00:00,111.273319514,20.3962814882,24.9542272736,0.0,4.12243109448,15.9888894789,82.3629775183,79.3712471004,2.97173041782,0.02
 11/07  04:00:00,71.9657398101,10.9376325334,11.441951174,0.0,4.12243109448,15.9888894789,48.3122413769,45.3205109591,2.97173041782,0.02
 11/07  05:00:00,147.321927097,29.4203604049,26.462795334,0.0,12.3672932834,24.9413748627,110.023678519,105.050794489,4.9528840297,0.02
 11/07  06:00:00,155.407665031,29.35485658,26.4495614715,10.9108786239,12.3672932834,24.9413748627,175.369346745,170.396462715,4.9528840297,0.02
 11/07  07:00:00,207.334542995,30.415895216,25.3732351957,9.67827823548,24.7345865669,70.7195625826,142.724272616,132.798504556,9.90576805939,0.02
 11/07  08:00:00,222.467038539,30.6400450415,26.9321569616,3.80927910195,37.1018798503,92.3937384068,121.598853073,111.673085014,9.90576805939,0.02
 11/07  09:00:00,234.878363355,30.86103567,32.5135045914,1.81137396284,37.1018798503,104.434947198,112.42816665,102.50239859,9.90576805939,0.02
 11/07  10:00:00,251.327015208,31.2844196234,37.653713393,1.14034040469,37.1018798503,116.476155989,114.07801019,95.5531573369,9.90576805939,8.61908479387
 11/07  11:00:00,258.026121666,31.7781068237,43.2347615235,0.645037365748,37.1018798503,116.476155989,99.7878886718,89.8621206124,9.90576805939,0.02
 11/07  12:00:00,268.099467668,32.2384669829,51.9652096119,0.437861435452,37.1018798503,116.476155989,95.7443897086,85.8186216492,9.90576805939,0.02
 11/07  13:00:00,264.112472583,32.6395462501,57.7292520826,0.221311806239,37.1018798503,104.434947198,101.063913219,82.5380163199,9.90576805939,8.62012884017
 11/07  14:00:00,280.260754745,32.9749313802,61.0064513455,0.10817951437,37.1018798503,116.476155989,89.4539789902,79.5282109309,9.90576805939,0.02
 11/07  15:00:00,283.75940884,33.1098235724,63.0743120645,0.015107574272,37.1018798503,116.476155989,87.9212658198,77.9954977604,9.90576805939,0.02
 11/07  16:00:00,284.084613686,33.0950143612,63.7448740164,0.00324712170396,37.1018798503,116.476155989,96.4525319069,77.9256360031,9.90576805939,8.62112784434
 11/07  17:00:00,281.105769471,32.7717139214,60.9773603676,0.075020776467,37.1018798503,116.476155989,89.3761041162,79.4503360568,9.90576805939,0.02
 11/07  18:00:00,284.69726766,32.1535098742,54.3935621574,0.190717161654,37.1018798503,116.476155989,93.0679842753,83.1422162159,9.90576805939,0.02
 11/07  19:00:00,189.622257318,29.154789826,36.4996339047,0.0,24.7345865669,47.5788473902,71.2856870477,66.312803018,4.9528840297,0.02
 11/07  20:00:00,184.297300523,29.637645424,33.4778606165,0.0,24.7345865669,47.5788473902,78.4254028914,73.4525188617,4.9528840297,0.02
 11/07  21:00:00,156.836168506,28.7926481275,29.5806580307,0.0,12.3672932834,38.6892022431,92.3987844062,89.4070539884,2.97173041782,0.02
 11/07  22:00:00,102.877540438,14.9697945229,15.8535491446,0.0,12.3672932834,27.0668015668,60.9657558698,57.974025452,2.97173041782,0.02
 11/07  23:00:00,99.5747633484,21.0180375072,20.4418084415,0.0,4.12243109448,15.9888894789,82.9399441962,79.9482137784,2.97173041782,0.02
 11/07  24:00:00,73.9184317121,12.760571289,12.2335341304,0.0,4.12243109448,15.9888894789,55.5258754258,52.534145008,2.97173041782,0.02
 11/08  01:00:00,108.638305479,24.2353012386,20.7120288483,0.00895921571805,4.12243109448,15.9888894789,107.227426048,95.6544595016,2.97173041782,8.60123612899
 11/08  02:00:00,89.4576021906,18.2293875557,15.7266642259,0.0,4.12243109448,15.9888894789,78.3364743261,75.3447439083,2.97173041782,0.02
 11/08  03:00:00,101.229554708,23.9938734396,18.589167391,0.12018503223,4.12243109448,15.9888894789,98.4644466784,95.4727162606,2.97173041782,0.02
 11/08  04:00:00,88.0418712648,19.0985276321,14.6124593796,0.289957999364,4.12243109448,15.9888894789,80.3598130567,77.3680826389,2.97173041782,0.02
 11/08  05:00:00,128.958875417,28.9535999935,20.5923567875,0.515469384711,12.3672932834,24.9413748627,112.314842148,107.341958119,4.9528840297,0.02
 11/08  06:00:00,152.489892069,29.8566706227,23.2790313902,19.7480561646,12.3672932834,24.9413748627,177.863520417,172.890636388,4.9528840297,0.02
 11/08  07:00:00,202.71578503,30.3676055246,23.3892467804,15.8431088805,24.7345865669,70.7195625826,145.264993611,135.339225551,9.90576805939,0.02
 11/08  08:00:00,216.37458159,30.5887606108,23.9959008005,8.87662010817,37.1018798503,92.3937384068,124.314405988,114.388637929,9.90576805939,0.02
 11/08  09:00:00,225.094664431,30.7161802243,25.6043660684,5.06771810797,37.1018798503,104.434947198,115.273226395,105.347458335,9.90576805939,0.02
 11/08  10:00:00,240.085997706,30.9487039668,30.243604032,3.20180150343,37.1018798503,116.476155989,108.224562414,98.2987943543,9.90576805939,0.02
 11/08  11:00:00,248.333851395,31.3834197301,38.1285674844,2.13563503043,37.1018798503,116.476155989,110.719541703,92.191388587,9.90576805939,8.62238505697
 11/08  12:00:00,260.241664944,31.8858115726,48.0827500775,1.11280604308,37.1018798503,116.476155989,97.2929669895,87.3671989301,9.90576805939,0.02
 11/08  13:00:00,261.908097777,32.3601679419,57.0055135571,0.588977734922,37.1018798503,104.434947198,93.3612195759,83.4354515165,9.90576805939,0.02
 11/08  14:00:00,278.141749325,32.7425749805,61.349682025,0.368072864052,37.1018798503,116.476155989,98.7251933756,80.195964934,9.90576805939,8.62346038218
 11/08  15:00:00,280.297437076,33.0251447468,65.7138709941,0.216516017409,37.1018798503,116.476155989,88.056638723,78.1308706636,9.90576805939,0.02
 11/08  16:00:00,279.409270424,33.0664779085,67.4601213395,0.139873084365,37.1018798503,116.476155989,87.4230413634,77.497273304,9.90576805939,0.02
 11/08  17:00:00,275.858313454,32.8036291187,64.6808447639,0.188505877589,37.1018798503,116.476155989,97.496582645,78.9742823515,9.90576805939,8.61653223411
 11/08  18:00:00,279.610301186,32.173025956,58.5166163044,0.328747659832,37.1018798503,116.476155989,93.094518673,83.1687506136,9.90576805939,0.02
 11/08  19:00:00,184.375948078,29.154789826,41.0768400465,0.0,24.7345865669,47.5788473902,71.815967009,66.8430829793,4.9528840297,0.02
 11/08  20:00:00,177.48211226,29.637645424,35.9153151422,0.0,24.7345865669,47.5788473902,79.059448278,74.0865642483,4.9528840297,0.02
 11/08  21:00:00,148.196887661,28.7926481275,31.384971816,0.0,12.3672932834,38.6892022431,92.9106913493,89.9189609315,2.97173041782,0.02
 11/08  22:00:00,98.7040360908,15.4526501209,16.8809646958,0.0,12.3672932834,27.0668015668,61.3258796612,58.3341492434,2.97173041782,0.02
 11/08  23:00:00,93.7449084894,20.5351819092,20.804587228,0.0,4.12243109448,15.9888894789,83.0496258366,80.0578954188,2.97173041782,0.02
 11/08  24:00:00,71.1858370587,12.760571289,12.6142089294,0.0,4.12243109448,15.9888894789,55.6894720228,52.697741605,2.97173041782,0.02
 11/09  01:00:00,101.236924563,24.138730119,21.6736819384,0.0192615749219,4.12243109448,15.9888894789,98.8511638096,95.8594333918,2.97173041782,0.02
 11/09  02:00:00,86.3582748217,18.2293875557,15.6467107117,0.0,4.12243109448,15.9888894789,78.2726727969,75.2809423791,2.97173041782,0.02
 11/09  03:00:00,100.229680007,23.9938734396,18.4268794707,0.149162423,4.12243109448,15.9888894789,98.7187003433,95.7269699255,2.97173041782,0.02
 11/09  04:00:00,87.8322627496,19.4365265507,14.6194648992,0.447341700633,4.12243109448,15.9888894789,80.5416746568,77.549944239,2.97173041782,0.02
 11/09  05:00:00,124.543462567,28.6316962615,20.3127553773,0.385573954965,12.3672932834,24.9413748627,112.626839542,107.653955512,4.9528840297,0.02
 11/09  06:00:00,147.544913546,29.8475976705,23.1070783101,20.6551845648,12.3672932834,24.9413748627,178.562911907,173.590027877,4.9528840297,0.02
 11/09  07:00:00,199.424283435,30.3802841352,23.3805116006,16.4539180049,24.7345865669,70.7195625826,145.421552336,135.495784277,9.90576805939,0.02
 11/09  08:00:00,210.619065695,30.5983012731,23.6607073502,9.61583398855,37.1018798503,92.3937384068,124.81789789,114.89212983,9.90576805939,0.02
 11/09  09:00:00,219.893136096,30.7309138977,27.6574459511,5.50933043244,37.1018798503,104.434947198,124.279584385,105.756772171,9.90576805939,8.61704415482
 11/09  10:00:00,246.716200196,31.0209234003,38.0549624172,3.3461069861,37.1018798503,116.476155989,107.336828048,97.411059989,9.90576805939,0.02
 11/09  11:00:00,260.623746798,31.5127270932,48.8315047196,2.20527628312,37.1018798503,116.476155989,100.582250981,90.6564829217,9.90576805939,0.02
 11/09  12:00:00,268.168102959,32.0241640414,57.2840252475,1.14733886254,37.1018798503,116.476155989,104.661742423,86.1324496309,9.90576805939,8.6235247326
 11/09  13:00:00,262.318398443,32.4858244723,63.6830548042,0.550281008069,37.1018798503,104.434947198,92.6796355427,82.7538674833,9.90576805939,0.02
 11/09  14:00:00,277.96041787,32.9014307368,69.1539830299,0.238893715604,37.1018798503,116.476155989,89.6130792995,79.6873112401,9.90576805939,0.02
 11/09  15:00:00,283.121067907,33.2218651269,73.7643453489,0.106689660474,37.1018798503,116.476155989,95.7473598954,77.2191455378,9.90576805939,8.6224462983
 11/09  16:00:00,283.717833606,33.3130048524,75.5233661351,0.0560117444919,37.1018798503,116.476155989,86.4181539988,76.4923859395,9.90576805939,0.02
 11/09  17:00:00,278.541651285,33.0428387093,72.4545329206,0.112400476357,37.1018798503,116.476155989,88.1213401053,78.1955720459,9.90576805939,0.02
 11/09  18:00:00,282.068663514,32.3753698002,65.1501497519,0.200733279082,37.1018798503,116.476155989,92.2835722574,82.357804198,9.90576805939,0.02
 11/09  19:00:00,184.644342855,29.3720748451,45.5831107027,0.0,24.7345865669,47.5788473902,79.6711254895,66.113668442,4.9528840297,8.60457301779
 11/09  20:00:00,176.779214992,29.154789826,39.2097295316,0.0,24.7345865669,47.5788473902,78.4082853682,73.4354013385,4.9528840297,0.02
 11/09  21:00:00,150.009189928,28.5512203285,33.5213644789,0.0,12.3672932834,38.6892022431,92.1586893979,89.1669589801,2.97173041782,0.02
 11/09  22:00:00,100.699778048,15.8389345993,19.0508987241,0.0,12.3672932834,27.0668015668,59.2863411767,56.2946107589,2.97173041782,0.02
 11/09  23:00:00,94.4699307047,20.0523263112,21.2114456546,0.0,4.12243109448,15.9888894789,82.2217969257,79.2300665079,2.97173041782,0.02
 11/09  24:00:00,77.5280932395,14.1125669634,14.5326543561,0.0,4.12243109448,15.9888894789,54.2199194691,51.2281890513,2.97173041782,0.02
 11/10  01:00:00,101.410163901,20.0523263112,19.9339210124,0.0,4.12243109448,15.9888894789,87.2079841407,84.2162537229,2.97173041782,0.02
 11/10  02:00:00,95.4841434662,19.4365265507,16.5681894013,0.0102918174633,4.12243109448,15.9888894789,78.0222625586,75.0305321408,2.97173041782,0.02
 11/10  03:00:00,107.282536884,22.7867344446,19.7850244411,0.0,4.12243109448,15.9888894789,97.7541969975,94.7624665797,2.97173041782,0.02
 11/10  04:00:00,92.2998183531,19.6779543497,15.4699538214,0.175360194427,4.12243109448,15.9888894789,79.4531147444,76.4613843265,2.97173041782,0.02
 11/10  05:00:00,133.81079522,29.2433133523,21.8865594056,0.268258234926,12.3672932834,24.9413748627,111.230682825,106.257798795,4.9528840297,0.02
 11/10  06:00:00,151.256108362,29.3607673131,24.882669602,15.712781157,12.3672932834,24.9413748627,177.019886633,172.047002603,4.9528840297,0.02
 11/10  07:00:00,205.584430039,30.4295919935,25.4724737323,14.3385833817,24.7345865669,70.7195625826,143.658280573,133.732512514,9.90576805939,0.02
 11/10  08:00:00,215.310030261,30.6519747106,25.7313779685,8.16510334136,37.1018798503,92.3937384068,123.483630288,113.557862229,9.90576805939,0.02
 11/10  09:00:00,224.931435745,30.7744330726,27.9145254423,4.72500727856,37.1018798503,104.434947198,115.057740613,105.131972553,9.90576805939,0.02
 11/10  10:00:00,246.235832183,30.9221217207,35.119723592,3.07299988451,37.1018798503,116.476155989,117.537909572,99.012719291,9.90576805939,8.61942222127
 11/10  11:00:00,255.516063028,31.3449580322,46.2213447906,1.82803196041,37.1018798503,116.476155989,102.845978384,92.9202103243,9.90576805939,0.02
 11/10  12:00:00,265.168627305,31.8891822773,56.935517288,0.929781971269,37.1018798503,116.476155989,97.4032682138,87.4775001544,9.90576805939,0.02
 11/10  13:00:00,262.671270784,32.4326908864,64.7552098563,0.583847864948,37.1018798503,104.434947198,101.661097492,83.1346253676,9.90576805939,8.62070406511
 11/10  14:00:00,281.542216451,32.8888136415,72.2456354027,0.272491672104,37.1018798503,116.476155989,89.519186175,79.5934181156,9.90576805939,0.02
 11/10  15:00:00,287.694607065,33.2785212608,78.112103388,0.115102424393,37.1018798503,116.476155989,86.7943941306,76.8686260712,9.90576805939,0.02
 11/10  16:00:00,292.288616122,33.4768671092,81.6313069687,0.0574751349849,37.1018798503,116.476155989,94.1106074492,75.5833236745,9.90576805939,8.62151571524
 11/10  17:00:00,290.726099322,33.261383299,79.6035897607,0.0987487825144,37.1018798503,116.476155989,86.657094923,76.7313268636,9.90576805939,0.02
 11/10  18:00:00,290.50953084,32.5524042417,70.3298066134,0.188189286438,37.1018798503,116.476155989,91.1078118354,81.182043776,9.90576805939,0.02
 11/10  19:00:00,191.653230878,29.3720748451,49.5963476992,0.0,24.7345865669,47.5788473902,70.1763443194,65.2034602897,4.9528840297,0.02
 11/10  20:00:00,183.432992429,29.154789826,44.1319888352,0.0,24.7345865669,47.5788473902,77.4823679794,72.5094839497,4.9528840297,0.02
 11/10  21:00:00,153.031014319,28.5512203285,38.6743544408,0.0,12.3672932834,38.6892022431,91.500618468,88.5088880502,2.97173041782,0.02
 11/10  22:00:00,108.765795839,15.9355057189,25.6287813615,0.0,12.3672932834,27.0668015668,58.7553097947,55.7635793769,2.97173041782,0.02
 11/10  23:00:00,102.914732051,20.2132781772,25.890875953,0.0,4.12243109448,15.9888894789,89.3931034707,77.8196562732,2.97173041782,8.60171677966
 11/10  24:00:00,78.1912513745,13.726282485,16.8891183645,0.0,4.12243109448,15.9888894789,52.8522166662,49.8604862484,2.97173041782,0.02
 11/11  01:00:00,90.7716949198,19.1408569334,20.0699313291,0.0,2.06121554724,15.9888894789,82.8159529766,79.8242225588,2.97173041782,0.02
 11/11  02:00:00,64.8837892487,12.1447715284,10.9240864605,0.0,2.06121554724,15.9888894789,48.3177282748,45.325997857,2.97173041782,0.02
 11/11  03:00:00,99.0634436821,22.7867344446,20.4784240396,0.0,2.06121554724,15.9888894789,99.3751163888,96.383385971,2.97173041782,0.02
 11/11  04:00:00,87.8740697815,19.4365265507,15.7846157158,0.100557586493,2.06121554724,15.9888894789,80.1275639849,77.1358335671,2.97173041782,0.02
 11/11  05:00:00,101.184091832,22.7867344446,19.1358621447,0.0,2.06121554724,15.9888894789,101.026997799,98.0352673811,2.97173041782,0.02
 11/11  06:00:00,86.4568013551,19.6779543497,14.9734491112,0.574207139216,2.06121554724,15.9888894789,82.1182210992,79.1264906814,2.97173041782,0.02
 11/11  07:00:00,94.5936266743,23.7524456406,18.5823482197,0.635739205334,2.06121554724,15.9888894789,103.157931732,100.166201314,2.97173041782,0.02
 11/11  08:00:00,71.0636246163,18.7122431537,15.571418169,0.312908679185,2.06121554724,15.9888894789,82.6680645734,79.6763341556,2.97173041782,0.02
 11/11  09:00:00,113.238906595,24.863013516,21.4993935681,0.0496452794153,4.12243109448,41.7362269337,97.045064963,92.0721809333,4.9528840297,0.02
 11/11  10:00:00,110.862290937,19.7986682492,24.0354633549,0.0,4.12243109448,41.7362269337,74.0684686856,69.0955846559,4.9528840297,0.02
 11/11  11:00:00,137.619481599,24.5974429371,38.4361342917,0.0,4.12243109448,41.7362269337,87.9570524397,82.98416841,4.9528840297,0.02
 11/11  12:00:00,124.588436919,20.0400960482,36.5740230477,0.0,4.12243109448,41.7362269337,69.7898325864,64.8169485567,4.9528840297,0.02
 11/11  13:00:00,143.123220182,25.2011593244,49.9818910861,0.0,4.12243109448,41.7362269337,84.7273750556,79.7544910259,4.9528840297,0.02
 11/11  14:00:00,126.723026883,20.1610407918,42.1917559687,0.0,4.12243109448,41.7362269337,67.435733916,62.4628498863,4.9528840297,0.02
 11/11  15:00:00,144.917030028,25.2013902405,54.4750428227,0.0,4.12243109448,41.7362269337,83.6510786542,78.6781946245,4.9528840297,0.02
 11/11  16:00:00,124.732303474,20.1609375612,42.8097358873,0.0,4.12243109448,41.7362269337,67.8342309076,62.8613468779,4.9528840297,0.02
 11/11  17:00:00,121.948387188,25.2010124346,51.3398678161,0.0,4.12243109448,24.8785346261,86.2648150873,81.2919310576,4.9528840297,0.02
 11/11  18:00:00,84.6043395975,16.4606906183,29.2055216572,0.0,2.06121554724,15.9888894789,63.9921857197,61.0004553019,2.97173041782,0.02
 11/11  19:00:00,103.209405786,21.929506885,34.1126487861,0.0,2.06121554724,15.9888894789,94.7650214239,91.773291006,2.97173041782,0.02
 11/11  20:00:00,68.2896600361,12.5327039445,16.6216079925,0.0,2.06121554724,15.9888894789,60.4496236735,57.4578932557,2.97173041782,0.02
 11/11  21:00:00,88.4793987073,19.3687242779,23.8153408558,0.0,2.06121554724,15.9888894789,91.2984900715,88.3067596537,2.97173041782,0.02
 11/11  22:00:00,69.5845635791,14.6377518627,17.5263759777,0.0121702416431,2.06121554724,15.9888894789,63.0354167391,60.0436863213,2.97173041782,0.02
 11/11  23:00:00,65.4320526243,12.3319575092,14.0825066844,0.0,2.06121554724,15.9888894789,55.5100727387,52.5183423209,2.97173041782,0.02
 11/11  24:00:00,75.4264985371,16.4606906183,17.923225655,0.0463845419321,2.06121554724,15.9888894789,70.7325166656,67.7407862478,2.97173041782,0.02
 11/12  01:00:00,91.5744980734,23.2695900426,23.7703963922,0.0320555623661,2.06121554724,15.9888894789,108.116989794,105.125259376,2.97173041782,0.02
 11/12  02:00:00,79.788185128,19.6779543497,18.0467820425,0.378625401313,2.06121554724,15.9888894789,85.865846116,82.8741156982,2.97173041782,0.02
 11/12  03:00:00,85.347181915,22.7867344446,20.9892794539,0.0,2.06121554724,15.9888894789,107.749823455,104.758093037,2.97173041782,0.02
 11/12  04:00:00,78.6237802185,19.4848121105,17.2243008099,0.547603309401,2.06121554724,15.9888894789,87.1144175695,84.1226871517,2.97173041782,0.02
 11/12  05:00:00,88.3595745313,24.1145873391,19.7677310311,1.32932929832,2.06121554724,15.9888894789,118.052237986,106.478826058,2.97173041782,8.6016815105
 11/12  06:00:00,73.2033532897,18.2293875557,15.2551830172,0.0,2.06121554724,15.9888894789,88.5991602785,85.6074298607,2.97173041782,0.02
 11/12  07:00:00,84.4474306209,24.2353012386,18.6151392325,2.58758771497,2.06121554724,15.9888894789,110.534591082,107.542860664,2.97173041782,0.02
 11/12  08:00:00,61.2280138372,19.1950987517,16.6860106589,1.01819496854,2.06121554724,15.9888894789,88.0993758731,85.1076454553,2.97173041782,0.02
 11/12  09:00:00,105.138509796,24.4284434778,25.8443751628,0.912202562987,4.12243109448,41.7362269337,102.642880873,97.6699968429,4.9528840297,0.02
 11/12  10:00:00,105.070156385,19.9676677085,29.0752157873,0.517341174636,4.12243109448,41.7362269337,77.578883463,72.6059994333,4.9528840297,0.02
 11/12  11:00:00,130.41117392,24.4284434778,41.4116369092,0.370830673952,4.12243109448,41.7362269337,91.6304726398,86.6575886101,4.9528840297,0.02
 11/12  12:00:00,130.185010562,20.643896232,42.3866734987,0.27129918838,4.12243109448,41.7362269337,70.975111582,66.0022275523,4.9528840297,0.02
 11/12  13:00:00,146.561622546,24.7193757435,50.8485706012,0.0614140771877,4.12243109448,41.7362269337,86.4830500555,81.5101660258,4.9528840297,0.02
 11/12  14:00:00,134.823142738,20.65853801,47.6537566613,0.00918956401651,4.12243109448,41.7362269337,68.1507320805,63.1778480508,4.9528840297,0.02
 11/12  15:00:00,150.474493756,24.7313628512,55.6590189681,0.0,4.12243109448,41.7362269337,83.7997858028,78.8269017731,4.9528840297,0.02
 11/12  16:00:00,139.206055957,20.6677256244,50.8238094994,0.0,4.12243109448,41.7362269337,67.1269274596,62.1540434299,4.9528840297,0.02
 11/12  17:00:00,135.441618044,24.7256490385,56.8631346057,0.0,4.12243109448,24.8785346261,85.2461456479,80.2732616182,4.9528840297,0.02
 11/12  18:00:00,109.316033389,19.7342649929,44.5188623193,0.0110503925331,2.06121554724,15.9888894789,70.2824174934,67.2906870756,2.97173041782,0.02
 11/12  19:00:00,118.015380553,22.6055047222,42.6719047737,0.0,2.06121554724,15.9888894789,90.54262899,87.5508985722,2.97173041782,0.02
 11/12  20:00:00,78.4294955111,14.1277753556,21.4856586024,0.0,2.06121554724,15.9888894789,64.7649664571,61.7732360393,2.97173041782,0.02
 11/12  21:00:00,93.6201299272,20.5080610001,28.6443402325,0.0,2.06121554724,15.9888894789,99.4726583033,96.4809278854,2.97173041782,0.02
 11/12  22:00:00,64.9617326301,11.3933672223,14.8677889677,0.0,2.06121554724,15.9888894789,57.5900470407,54.5983166229,2.97173041782,0.02
 11/12  23:00:00,89.4038070799,19.3687242779,24.6835731114,0.0,2.06121554724,15.9888894789,98.1046114065,95.1128809887,2.97173041782,0.02
 11/12  24:00:00,63.311227117,11.3404555956,14.8826480477,0.000286753033368,2.06121554724,15.9888894789,49.1125915448,46.120861127,2.97173041782,0.02
 11/13  01:00:00,88.2124094123,18.8088142733,23.5606181696,0.0081671689761,4.12243109448,15.9888894789,82.6281704189,79.636440001,2.97173041782,0.02
 11/13  02:00:00,73.8696070129,14.1548962647,17.5417851488,0.0134334280267,4.12243109448,15.9888894789,63.3429446059,60.3512141881,2.97173041782,0.02
 11/13  03:00:00,87.1654037819,19.6779543497,24.8972053725,0.190172263255,4.12243109448,15.9888894789,83.0432081988,80.051477781,2.97173041782,0.02
 11/13  04:00:00,82.1179983317,18.7122431537,21.0852124047,0.15532538637,4.12243109448,15.9888894789,83.4782326478,80.48650223,2.97173041782,0.02
 11/13  05:00:00,128.536372164,29.5974074575,38.1157294254,0.221633437645,12.3672932834,24.9413748627,118.935793992,113.962909963,4.9528840297,0.02
 11/13  06:00:00,151.527667919,29.3121570813,45.3186245468,18.0144326376,12.3672932834,24.9413748627,187.602966899,182.630082869,4.9528840297,0.02
 11/13  07:00:00,205.35870142,30.3105184963,47.3312007772,14.3663536258,24.7345865669,70.7195625826,153.713929126,143.788161066,9.90576805939,0.02
 11/13  08:00:00,216.96303688,30.4231620681,49.0078509893,7.31998865426,37.1018798503,92.3937384068,138.32983719,121.464287846,9.90576805939,6.95978128466
 11/13  09:00:00,229.689610549,30.5815083991,52.3450866277,4.58100770476,37.1018798503,104.434947198,123.122470007,111.549265332,9.90576805939,1.66743661568
 11/13  10:00:00,244.417705529,30.9088095817,56.0844195411,3.20089752561,37.1018798503,116.476155989,113.745797202,103.820029142,9.90576805939,0.02
 11/13  11:00:00,247.655873758,31.3671515162,60.0152069872,2.04933557633,37.1018798503,116.476155989,107.574489506,97.6487214461,9.90576805939,0.02
 11/13  12:00:00,251.459158276,31.7866073505,64.3368857552,1.1113192015,37.1018798503,116.476155989,111.730630121,93.2007276126,9.90576805939,8.62413444899
 11/13  13:00:00,243.639134388,32.1514740052,68.6178944,0.687173442508,37.1018798503,104.434947198,99.6528663609,89.7270983016,9.90576805939,0.02
 11/13  14:00:00,258.581568047,32.4467294827,71.5680110072,0.342465772431,37.1018798503,116.476155989,96.5100616544,86.5842935951,9.90576805939,0.02
 11/13  15:00:00,259.985417331,32.6432661749,73.0288874757,0.089097582623,37.1018798503,116.476155989,102.97130782,84.4425746827,9.90576805939,8.62296507817
 11/13  16:00:00,259.995764658,32.6272181651,73.0677923715,0.0768186832189,37.1018798503,116.476155989,93.7363232522,83.8105551928,9.90576805939,0.02
 11/13  17:00:00,257.052416325,32.4405819973,70.2597870476,0.128563395629,37.1018798503,116.476155989,94.5651659093,84.6393978499,9.90576805939,0.02
 11/13  18:00:00,260.369481066,31.9402416779,64.6042097893,0.205861404407,37.1018798503,116.476155989,98.0165921415,88.0908240821,9.90576805939,0.02
 11/13  19:00:00,166.293071037,29.3720748451,49.8691698243,0.0,24.7345865669,47.5788473902,82.3496996477,68.7903844056,4.9528840297,8.60643121238
 11/13  20:00:00,163.581817706,29.2755037255,46.3119471175,0.0,24.7345865669,47.5788473902,80.3619246579,75.3890406282,4.9528840297,0.02
 11/13  21:00:00,138.640323793,28.7926481275,41.4908036657,0.0,12.3672932834,38.6892022431,94.4297723146,91.4380418968,2.97173041782,0.02
 11/13  22:00:00,94.9256748465,16.0320768385,22.0377389593,0.0,12.3672932834,27.0668015668,60.0723272381,57.0805968203,2.97173041782,0.02
 11/13  23:00:00,83.4056614199,20.0523263112,23.6907674022,0.0,4.12243109448,15.9888894789,85.1758714953,82.1841410775,2.97173041782,0.02
 11/13  24:00:00,67.8833012749,13.3399980066,15.6941987598,0.0,4.12243109448,15.9888894789,58.6356604607,55.6439300429,2.97173041782,0.02
 11/14  01:00:00,84.3243042435,20.5351819092,23.2799279299,0.0,4.12243109448,15.9888894789,91.3646308772,88.3729004594,2.97173041782,0.02
 11/14  02:00:00,67.9471855643,13.967710284,15.1672194954,0.0,4.12243109448,15.9888894789,59.8631878392,56.8714574214,2.97173041782,0.02
 11/14  03:00:00,78.8186899979,19.1408569334,19.5652179675,0.0,4.12243109448,15.9888894789,85.2362455815,82.2445151637,2.97173041782,0.02
 11/14  04:00:00,61.7165697551,12.0964859686,12.4724167107,0.0,4.12243109448,15.9888894789,50.007328226,47.0155978082,2.97173041782,0.02
 11/14  05:00:00,116.958873384,29.3398844719,29.2819460629,0.0377287191779,12.3672932834,24.9413748627,113.338664771,108.365780741,4.9528840297,0.02
 11/14  06:00:00,131.701039137,29.3390603979,31.450656133,13.3099241793,12.3672932834,24.9413748627,178.359694314,173.386810284,4.9528840297,0.02
 11/14  07:00:00,188.198736432,30.3891639227,32.0633668983,11.1761879928,24.7345865669,70.7195625826,145.033937947,135.108169888,9.90576805939,0.02
 11/14  08:00:00,200.801306241,30.5616655469,33.0475461898,5.8048488929,37.1018798503,92.3937384068,124.74367845,114.817910391,9.90576805939,0.02
 11/14  09:00:00,212.686270001,30.7179031949,36.8622493226,2.85787365031,37.1018798503,104.434947198,124.496174736,105.972841653,9.90576805939,8.61756502398
 11/14  10:00:00,229.132848267,31.0547222193,42.3507391838,1.50380452804,37.1018798503,116.476155989,108.866007479,98.9402394197,9.90576805939,0.02
 11/14  11:00:00,236.041669713,31.5274841924,49.4670965168,0.822946415809,37.1018798503,116.476155989,102.996398435,93.0706303761,9.90576805939,0.02
 11/14  12:00:00,242.944108986,32.0099852749,56.1544727255,0.55525600894,37.1018798503,116.476155989,98.6008685688,88.6751005094,9.90576805939,0.02
 11/14  13:00:00,236.169528148,32.3826522716,61.242143762,0.315845360068,37.1018798503,104.434947198,104.12451821,85.5975505166,9.90576805939,8.62119963447
 11/14  14:00:00,250.914304766,32.6126165618,63.9518687922,0.125495359214,37.1018798503,116.476155989,93.2176224756,83.2918544162,9.90576805939,0.02
 11/14  15:00:00,253.027123788,32.793467395,65.98388113,0.0255655713273,37.1018798503,116.476155989,91.6261585882,81.7003905288,9.90576805939,0.02
 11/14  16:00:00,255.260314333,32.5781665064,68.4581916528,0.0,37.1018798503,116.476155989,101.782888036,83.2551499986,9.90576805939,8.6219699785
 11/14  17:00:00,254.316892678,32.378676687,67.6788919173,0.0358680092028,37.1018798503,116.476155989,94.2274078539,84.3016397945,9.90576805939,0.02
 11/14  18:00:00,260.098764898,32.0249242389,64.3325165624,0.122175116859,37.1018798503,116.476155989,96.4305005207,86.5047324614,9.90576805939,0.02
 11/14  19:00:00,166.408147395,29.3720748451,49.9842409609,0.0,24.7345865669,47.5788473902,72.9519345628,67.9790505331,4.9528840297,0.02
 11/14  20:00:00,162.009997596,29.154789826,45.8033717996,0.0,24.7345865669,47.5788473902,79.4881579161,74.5152738864,4.9528840297,0.02
 11/14  21:00:00,136.409626709,28.7926481275,41.5749541762,0.0,12.3672932834,38.6892022431,101.690510841,90.1123349275,2.97173041782,8.60644549535
 11/14  22:00:00,95.7331814378,15.6457923601,23.8981728308,0.0,12.3672932834,27.0668015668,56.2590718072,53.2673413894,2.97173041782,0.02
 11/14  23:00:00,84.1947567261,20.0523263112,25.4940878452,0.0,4.12243109448,15.9888894789,82.3411345405,79.3494041227,2.97173041782,0.02
 11/14  24:00:00,71.3014767975,14.0159958438,19.5343176427,0.0,4.12243109448,15.9888894789,54.2825205563,51.2907901385,2.97173041782,0.02
 11/15  01:00:00,85.344283541,20.0523263112,25.0452890045,0.0,4.12243109448,15.9888894789,89.0428145469,86.0510841291,2.97173041782,0.02
 11/15  02:00:00,72.2169424885,14.1125669634,19.7032348604,0.0,4.12243109448,15.9888894789,59.0691959033,56.0774654855,2.97173041782,0.02
 11/15  03:00:00,85.0445763871,20.0523263112,24.6079241783,0.0,4.12243109448,15.9888894789,92.9026336824,89.9109032645,2.97173041782,0.02
 11/15  04:00:00,64.5280914421,12.3861993274,16.1279819099,0.0,4.12243109448,15.9888894789,48.6040582937,45.6123278759,2.97173041782,0.02
 11/15  05:00:00,119.461866447,29.3237892853,34.1391535797,0.0,12.3672932834,24.9413748627,110.308751208,105.335867178,4.9528840297,0.02
 11/15  06:00:00,128.781507595,29.3737620971,35.8031325193,9.91624566869,12.3672932834,24.9413748627,175.372896512,170.400012482,4.9528840297,0.02
 11/15  07:00:00,184.006669112,30.4639682911,35.2375140841,8.05112549996,24.7345865669,70.7195625826,142.811758576,132.885990517,9.90576805939,0.02
 11/15  08:00:00,197.915827249,30.7487682104,33.0768988704,3.95120361275,37.1018798503,92.3937384068,123.280096174,113.354328114,9.90576805939,0.02
 11/15  09:00:00,213.059101115,30.8956918733,38.2416083426,1.73974200808,37.1018798503,104.434947198,115.062238459,105.1364704,9.90576805939,0.02
 11/15  10:00:00,233.705268304,31.2515078707,47.4252482845,0.804847704871,37.1018798503,116.476155989,116.665217878,98.1395371838,9.90576805939,8.61991263491
 11/15  11:00:00,243.617542112,31.7914762562,57.0960929324,0.505848891776,37.1018798503,116.476155989,101.489802599,91.5640345399,9.90576805939,0.02
 11/15  12:00:00,252.51519415,32.306744711,65.6677821401,0.316308251978,37.1018798503,116.476155989,96.6782960502,86.7525279908,9.90576805939,0.02
 11/15  13:00:00,244.974851327,32.6638950565,69.9842804365,0.143988527259,37.1018798503,104.434947198,102.559338157,84.0324526071,9.90576805939,8.6211174903
 11/15  14:00:00,261.426175538,33.1160496456,74.046146029,0.0396736990774,37.1018798503,116.476155989,91.2036451421,81.2778770828,9.90576805939,0.02
 11/15  15:00:00,265.469555215,33.5525937909,77.692784895,0.0,37.1018798503,116.476155989,88.7437811255,78.8180130661,9.90576805939,0.02
 11/15  16:00:00,266.174055208,33.536869531,78.4131518001,0.0,37.1018798503,116.476155989,97.2298877241,78.7020248357,9.90576805939,8.62209482902
 11/15  17:00:00,262.072961068,32.9647032961,74.8848134315,0.0,37.1018798503,116.476155989,91.8406218575,81.9148537981,9.90576805939,0.02
 11/15  18:00:00,265.880775827,32.4839418023,69.7777013009,0.0,37.1018798503,116.476155989,94.6266198003,84.7008517409,9.90576805939,0.02
 11/15  19:00:00,170.388339482,29.3720748451,53.9644404793,0.0,24.7345865669,47.5788473902,71.4993348898,66.5264508601,4.9528840297,0.02
 11/15  20:00:00,166.286779254,29.2755037255,49.9594470716,0.0,24.7345865669,47.5788473902,77.5927028203,72.6198187907,4.9528840297,0.02
 11/15  21:00:00,140.945703154,29.0340759265,46.1167326557,0.0,12.3672932834,38.6892022431,91.2119839996,88.2202535818,2.97173041782,0.02
 11/15  22:00:00,101.258207212,17.9515867137,29.3915212308,0.0,12.3672932834,27.0668015668,61.481895301,58.4901648832,2.97173041782,0.02
 11/15  23:00:00,83.7580652947,20.5351819092,28.5250574556,0.0,4.12243109448,15.9888894789,80.9592252938,77.967494876,2.97173041782,0.02
 11/15  24:00:00,71.2623161751,14.209138083,22.5288077655,0.0,4.12243109448,15.9888894789,53.9710678384,50.9793374206,2.97173041782,0.02
 11/16  01:00:00,79.7415515909,20.0523263112,24.986436446,0.0,4.12243109448,15.9888894789,93.7934344931,82.2199790606,2.97173041782,8.60172501469
 11/16  02:00:00,67.2226175873,13.726282485,18.870027309,0.0,4.12243109448,15.9888894789,58.48373628,55.4920058622,2.97173041782,0.02
 11/16  03:00:00,79.5233489683,19.6237125314,25.0771491834,0.0,4.12243109448,15.9888894789,85.054258221,82.0625278032,2.97173041782,0.02
 11/16  04:00:00,59.0939460902,11.034203653,13.5510667405,0.0,4.12243109448,15.9888894789,48.4855482915,45.4938178737,2.97173041782,0.02
 11/16  05:00:00,117.911840008,29.5169315245,36.3096163402,0.0,12.3672932834,24.9413748627,110.171256092,105.198372062,4.9528840297,0.02
 11/16  06:00:00,124.720684882,29.4609915971,35.9620985972,7.25131482105,12.3672932834,24.9413748627,174.898206714,169.925322684,4.9528840297,0.02
 11/16  07:00:00,184.410816069,30.4732566922,37.8811547177,5.8646438497,24.7345865669,70.7195625826,142.25913068,132.333362621,9.90576805939,0.02
 11/16  08:00:00,201.144762024,30.8473537269,37.3019147568,2.85653003717,37.1018798503,92.3937384068,122.845213558,112.919445498,9.90576805939,0.02
 11/16  09:00:00,216.999925314,30.9930731667,42.6097757787,1.2150321526,37.1018798503,104.434947198,114.476872419,104.55110436,9.90576805939,0.02
 11/16  10:00:00,238.773663989,31.2664925995,52.7488548061,0.534659607571,37.1018798503,116.476155989,108.497125546,98.5713574868,9.90576805939,0.02
 11/16  11:00:00,244.572969768,31.5338543586,58.5069250541,0.3080015011,37.1018798503,116.476155989,112.962387433,94.4332101993,9.90576805939,8.62340917429
 11/16  12:00:00,249.543124229,31.8842321435,63.256520046,0.178042150149,37.1018798503,116.476155989,100.467315667,90.5415476078,9.90576805939,0.02
 11/16  13:00:00,240.897252458,32.3500720362,66.2635884511,0.100913845977,37.1018798503,104.434947198,96.6349990573,86.7092309979,9.90576805939,0.02
 11/16  14:00:00,255.840887036,32.8449683532,68.7505453716,0.0210042425793,37.1018798503,116.476155989,101.805977437,83.2756839567,9.90576805939,8.62452542106
 11/16  15:00:00,257.024148356,33.0305821052,69.7694169426,0.0,37.1018798503,116.476155989,92.1231413255,82.1973732661,9.90576805939,0.02
 11/16  16:00:00,257.056744456,32.9866175349,69.8460998434,0.0,37.1018798503,116.476155989,92.2918431892,82.3660751298,9.90576805939,0.02
 11/16  17:00:00,255.456009135,32.6357665143,68.5967371565,0.0,37.1018798503,116.476155989,102.853266581,84.328359008,9.90576805939,8.61913951319
 11/16  18:00:00,262.443219596,32.30431279,66.519784505,0.0,37.1018798503,116.476155989,96.1797833386,86.2540152792,9.90576805939,0.02
 11/16  19:00:00,168.903314349,29.3720748451,52.4794215254,0.0,24.7345865669,47.5788473902,72.7454368684,67.7725528387,4.9528840297,0.02
 11/16  20:00:00,165.102028269,29.1789326059,48.8712736506,0.0,24.7345865669,47.5788473902,78.9818326782,74.0089486485,4.9528840297,0.02
 11/16  21:00:00,139.687343439,28.7926481275,45.0998073283,0.0,12.3672932834,38.6892022431,92.4248734459,89.4331430281,2.97173041782,0.02
 11/16  22:00:00,96.741930823,15.9355057189,26.9341672384,0.0,12.3672932834,27.0668015668,55.6576889867,52.6659585689,2.97173041782,0.02
 11/16  23:00:00,87.5628435284,21.0180375072,31.8672245469,0.0,4.12243109448,15.9888894789,82.1661011122,79.1743706944,2.97173041782,0.02
 11/16  24:00:00,64.4055679287,12.760571289,17.138765936,0.0,4.12243109448,15.9888894789,55.1812184892,52.1894880714,2.97173041782,0.02
 11/17  01:00:00,87.9000308095,21.5008931052,31.721556075,0.0,4.12243109448,15.9888894789,87.4466937124,84.4549632946,2.97173041782,0.02
 11/17  02:00:00,63.2656849671,12.760571289,15.9988828125,0.0,4.12243109448,15.9888894789,57.9627950407,54.9710646229,2.97173041782,0.02
 11/17  03:00:00,82.1194969404,20.8570856412,26.4301234988,0.0,4.12243109448,15.9888894789,93.5762308383,90.5845004205,2.97173041782,0.02
 11/17  04:00:00,59.8794401266,11.4204881314,13.9674370008,0.0,4.12243109448,15.9888894789,49.2506304481,46.2589000303,2.97173041782,0.02
 11/17  05:00:00,117.578878508,29.4203604049,36.1032133066,0.0,12.3672932834,24.9413748627,111.441680324,106.468796294,4.9528840297,0.02
 11/17  06:00:00,127.912941589,29.4003243405,38.0980794519,8.36825764847,12.3672932834,24.9413748627,183.363776917,169.809173281,4.9528840297,8.60171960649
 11/17  07:00:00,187.421924395,30.5612182884,40.3776156164,6.29132940326,24.7345865669,70.7195625826,141.952896968,132.027128908,9.90576805939,0.02
 11/17  08:00:00,205.47798672,30.8647786724,41.3851821389,3.08906177011,37.1018798503,92.3937384068,122.551403758,112.625635699,9.90576805939,0.02
 11/17  09:00:00,224.296569847,31.030104392,49.8647262754,1.21971173963,37.1018798503,104.434947198,113.789423028,103.863654969,9.90576805939,0.02
 11/17  10:00:00,242.704680926,31.3111725944,56.6608830199,0.508992705461,37.1018798503,116.476155989,107.95626665,98.0304985906,9.90576805939,0.02
 11/17  11:00:00,247.69532809,31.5997619747,61.6015190431,0.269804753427,37.1018798503,116.476155989,112.428814918,93.8995920743,9.90576805939,8.62345478443
 11/17  12:00:00,250.368553759,31.6795632456,64.3042361183,0.16042679195,37.1018798503,116.476155989,102.154647104,92.228879045,9.90576805939,0.02
 11/17  13:00:00,239.467747163,31.7284124469,65.4638114773,0.0928702683042,37.1018798503,104.434947198,101.401794195,91.4760261359,9.90576805939,0.02
 11/17  14:00:00,253.056659319,31.8373412592,66.9627792463,0.0321122312583,37.1018798503,116.476155989,108.829159154,90.2987860235,9.90576805939,8.62460507086
 11/17  15:00:00,254.634948619,31.9618838278,68.4486501519,0.000272086538091,37.1018798503,116.476155989,98.8926275154,88.966859456,9.90576805939,0.02
 11/17  16:00:00,254.49371308,31.9867214202,68.2829898791,0.0,37.1018798503,116.476155989,98.1862833536,88.2605152942,9.90576805939,0.02
 11/17  17:00:00,253.767168518,31.9533880959,67.5902357899,0.0,37.1018798503,116.476155989,105.723965496,88.1201747046,9.90576805939,7.69802273225
 11/17  18:00:00,262.456912632,31.8655235337,66.9721059142,0.000138592038394,37.1018798503,116.476155989,99.2731525963,88.4277163619,9.90576805939,0.939668174956
 11/17  19:00:00,169.027413455,29.0823614863,52.8932371172,0.0,24.7345865669,47.5788473902,73.9107476671,68.9378636374,4.9528840297,0.02
 11/17  20:00:00,170.450155852,29.637645424,53.7606932407,0.0,24.7345865669,47.5788473902,79.5764505738,74.6035665441,4.9528840297,0.02
 11/17  21:00:00,143.283494383,28.7926481275,48.6959637859,0.0,12.3672932834,38.6892022431,92.5430034594,89.5512730415,2.97173041782,0.02
 11/17  22:00:00,103.392629564,17.6618733549,31.8156638515,0.0,12.3672932834,27.0668015668,62.9679723413,59.9762419234,2.97173041782,0.02
 11/17  23:00:00,93.6711891721,22.0260780046,36.9461111688,0.0,4.12243109448,15.9888894789,85.2951471626,82.3034167448,2.97173041782,0.02
 11/17  24:00:00,66.4544243306,12.760571289,19.1876226628,0.0,4.12243109448,15.9888894789,54.5122278036,51.5204973858,2.97173041782,0.02
 11/18  01:00:00,93.2827537115,21.5008931052,37.104279304,0.0,4.12243109448,15.9888894789,85.2830573846,82.2913269668,2.97173041782,0.02
 11/18  02:00:00,66.367213308,12.760571289,19.1004114811,0.0,4.12243109448,15.9888894789,58.1921068238,55.200376406,2.97173041782,0.02
 11/18  03:00:00,91.6411004279,21.2594653062,35.7040537647,0.0,4.12243109448,15.9888894789,89.9868692179,86.9951388001,2.97173041782,0.02
 11/18  04:00:00,66.4733670957,12.760571289,19.2065652079,0.0,4.12243109448,15.9888894789,58.3390478819,55.3473174641,2.97173041782,0.02
 11/18  05:00:00,109.144473183,28.5029347687,45.7297659638,0.0,4.12243109448,16.0517297156,115.452066857,112.460336439,2.97173041782,0.02
 11/18  06:00:00,108.955052012,28.3097925295,45.7334869948,0.0,4.12243109448,16.0517297156,115.151431736,112.159701319,2.97173041782,0.02
 11/18  07:00:00,143.886422787,30.2412149215,55.1793604857,0.0,4.12243109448,39.6058045677,96.3625725484,93.3708421306,2.97173041782,0.02
 11/18  08:00:00,181.289630767,30.2812064145,59.9225606948,12.7228165906,12.3672932834,65.3531420225,151.476733858,146.503849828,4.9528840297,0.02
 11/18  09:00:00,183.675910628,30.2679335023,61.2445784863,10.9095746182,12.3672932834,68.2430321324,157.567882452,144.00791786,4.9528840297,8.6070805628
 11/18  10:00:00,208.851386649,30.2997780361,62.2264987315,6.05447606347,16.4897243779,93.1370602926,138.35413213,130.409517683,7.92461444751,0.02
 11/18  11:00:00,209.973671903,30.3023752882,64.8678376164,4.53274619886,16.4897243779,93.1370602926,133.775881691,125.831267243,7.92461444751,0.02
 11/18  12:00:00,211.60218817,30.3118493797,67.8007803522,3.21883949049,16.4897243779,93.1370602926,131.064157757,123.11954331,7.92461444751,0.02
 11/18  13:00:00,207.253875571,30.3612486996,73.7852076856,1.98828532282,16.4897243779,83.9857416113,126.30807262,118.363458172,7.92461444751,0.02
 11/18  14:00:00,209.053599103,30.4164768895,76.023063342,1.49491763695,16.4897243779,83.9857416113,121.103277303,113.158662855,7.92461444751,0.02
 11/18  15:00:00,209.994770577,30.4545786894,77.2511417353,1.16994796187,16.4897243779,83.9857416113,112.876032301,104.931417853,7.92461444751,0.02
 11/18  16:00:00,191.424919703,30.2412149215,77.5214941887,0.0,12.3672932834,70.6512738906,61.8034835665,56.8305995368,4.9528840297,0.02
 11/18  17:00:00,186.861936807,30.2412149215,72.958515002,0.0,12.3672932834,70.6512738906,73.2741187105,59.7132947081,4.9528840297,8.60793997263
 11/18  18:00:00,179.916679312,30.2412149215,69.1400645188,0.0,12.3672932834,58.1284167478,69.9601461819,64.9872621522,4.9528840297,0.02
 11/18  19:00:00,136.375948198,28.7926481275,55.5370208499,0.0,12.3672932834,24.9413748627,93.3343229567,88.361438927,4.9528840297,0.02
 11/18  20:00:00,130.913279644,28.5512203285,50.3157801099,0.0,12.3672932834,24.9413748627,100.578665266,95.6057812365,4.9528840297,0.02
 11/18  21:00:00,104.164246545,27.3440813335,41.9083933525,0.0,4.12243109448,16.0517297156,109.944642848,106.95291243,2.97173041782,0.02
 11/18  22:00:00,69.2221851357,13.6720406667,21.0224955837,0.0,4.12243109448,15.9888894789,59.361436586,56.3697061681,2.97173041782,0.02
 11/18  23:00:00,71.421290339,13.3052729013,23.6151421141,0.0,4.12243109448,15.9888894789,61.7947026515,58.8029722336,2.97173041782,0.02
 11/18  24:00:00,84.3096288946,18.7122431537,30.9626426088,0.0,4.12243109448,15.9888894789,82.5556335765,79.5639031587,2.97173041782,0.02
 11/19  01:00:00,72.2144118566,15.9507141112,23.7437171645,0.0,2.06121554724,15.9888894789,76.1524484052,73.1607179874,2.97173041782,0.02
 11/19  02:00:00,67.5135172953,14.0583251451,20.9887586791,0.0,2.06121554724,15.9888894789,63.2832392396,60.2915088218,2.97173041782,0.02
 11/19  03:00:00,64.1954567519,12.3590784183,19.4234919685,0.0,2.06121554724,15.9888894789,54.1284947542,51.1367643364,2.97173041782,0.02
 11/19  04:00:00,70.1388525396,15.9507141112,21.6681578,0.0,2.06121554724,15.9888894789,72.645147524,69.6534171062,2.97173041782,0.02
 11/19  05:00:00,75.9280476105,18.2293875557,25.1251322815,0.0,2.06121554724,15.9888894789,89.5367685774,86.5450381596,2.97173041782,0.02
 11/19  06:00:00,79.5083211038,19.6779543497,27.141120528,0.115718426514,2.06121554724,15.9888894789,83.9044141393,80.9126837215,2.97173041782,0.02
 11/19  07:00:00,74.5336963118,18.3501014552,23.6100670276,0.0,2.06121554724,15.9888894789,85.8121790865,82.8204486687,2.97173041782,0.02
 11/19  08:00:00,74.758275805,23.7524456406,32.2952871964,0.124920862917,2.06121554724,15.9888894789,106.253905777,103.262175359,2.97173041782,0.02
 11/19  09:00:00,99.2812692976,20.2573810673,32.5632071564,0.0252419177947,4.12243109448,41.7362269337,80.1914324155,75.2185483858,4.9528840297,0.02
 11/19  10:00:00,111.177678175,24.3318723582,40.213676633,0.0,4.12243109448,41.7362269337,94.9728658502,89.9999818205,4.9528840297,0.02
 11/19  11:00:00,102.943541884,19.7745254693,36.2925461967,0.0,4.12243109448,41.7362269337,73.7399377314,68.7670537017,4.9528840297,0.02
 11/19  12:00:00,119.403511442,25.2010124346,47.3506716829,0.0,4.12243109448,41.7362269337,89.4436259786,84.4707419489,4.9528840297,0.02
 11/19  13:00:00,106.451823018,20.1609854728,38.977304995,0.0,4.12243109448,41.7362269337,71.6180700325,66.6451860028,4.9528840297,0.02
 11/19  14:00:00,121.808144501,25.2046661069,49.6396076409,0.0,4.12243109448,41.7362269337,87.2717569884,82.2988729587,4.9528840297,0.02
 11/19  15:00:00,108.091963407,20.1718769479,40.4652405943,0.0,4.12243109448,41.7362269337,69.1793554234,64.2064713937,4.9528840297,0.02
 11/19  16:00:00,122.299484312,25.2058652932,50.1481861247,0.0,4.12243109448,41.7362269337,86.2596509801,81.2867669504,4.9528840297,0.02
 11/19  17:00:00,90.3972774429,20.1624405549,39.9371937778,0.0,4.12243109448,24.8785346261,71.2588336653,66.2859496356,4.9528840297,0.02
 11/19  18:00:00,96.1722097676,23.5652596598,42.2969130603,0.0,2.06121554724,15.9888894789,93.2650565735,90.2733261557,2.97173041782,0.02
 11/19  19:00:00,69.4479790606,14.1548962647,22.8266486636,0.0,2.06121554724,15.9888894789,62.0045881214,59.0128577036,2.97173041782,0.02
 11/19  20:00:00,84.123443151,20.5080610001,30.9883066388,0.0,2.06121554724,15.9888894789,109.440293798,97.8668433059,2.97173041782,8.60172007455
 11/19  21:00:00,59.9720334899,11.3933672223,16.1657793139,0.0,2.06121554724,15.9888894789,55.7707281734,52.7789977556,2.97173041782,0.02
 11/19  22:00:00,79.6737621834,19.3687242779,27.70473609,0.0,2.06121554724,15.9888894789,93.3033914525,90.3116610347,2.97173041782,0.02
 11/19  23:00:00,70.6506193265,14.8308941019,23.2313056994,0.0,2.06121554724,15.9888894789,64.2432841253,61.2515537075,2.97173041782,0.02
 11/19  24:00:00,60.0202401816,11.6347950213,15.9725583763,0.0,2.06121554724,15.9888894789,56.0965364682,53.1048060504,2.97173041782,0.02
 11/20  01:00:00,81.3297631267,19.1950987517,27.3526961362,0.0,4.12243109448,15.9888894789,83.8886895635,80.8969591456,2.97173041782,0.02
 11/20  02:00:00,81.7597740281,19.6779543497,27.2565466213,0.133176934307,4.12243109448,15.9888894789,83.7229723084,80.7312418906,2.97173041782,0.02
 11/20  03:00:00,72.0143547852,16.7927332785,20.584441726,0.0452737769239,4.12243109448,15.9888894789,75.568572953,72.5768425352,2.97173041782,0.02
 11/20  04:00:00,87.279748701,23.7524456406,28.5827203149,0.202744822245,4.12243109448,15.9888894789,107.349953745,104.358223327,2.97173041782,0.02
 11/20  05:00:00,116.40687805,29.5008363379,34.4583911374,0.401370851042,12.3672932834,24.9413748627,121.000717979,116.02783395,4.9528840297,0.02
 11/20  06:00:00,135.275420695,29.302912574,35.0827902608,18.8434381472,12.3672932834,24.9413748627,189.871106204,184.898222175,4.9528840297,0.02
