Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/20  07:00:00,190.614589927,30.3332934388,34.7499804363,15.3395553407,24.7345865669,70.7195625826,155.786982331,145.861214272,9.90576805939,0.02
 11/20  08:00:00,207.196903498,30.3999105606,37.2693728142,9.38865226238,37.1018798503,92.3937384068,134.143784447,124.218016388,9.90576805939,0.02
 11/20  09:00:00,222.033371113,30.4869267153,43.3661866023,5.99816959119,37.1018798503,104.434947198,124.378594906,114.452826846,9.90576805939,0.02
 11/20  10:00:00,240.801810559,30.7443198374,52.0921547598,3.74163207842,37.1018798503,116.476155989,124.939950714,106.413724308,9.90576805939,8.62045834645
 11/20  11:00:00,247.741874,31.183169835,59.8649056078,2.46963044732,37.1018798503,116.476155989,109.464580784,99.5388127249,9.90576805939,0.02
 11/20  12:00:00,251.846714466,31.7063408651,64.5585370183,1.35743413952,37.1018798503,116.476155989,104.160479363,94.2347113033,9.90576805939,0.02
 11/20  13:00:00,244.599314287,32.1934640294,69.4657599986,0.757365488486,37.1018798503,104.434947198,108.543886234,90.0164389889,9.90576805939,8.62167918564
 11/20  14:00:00,260.493572981,32.5901788469,73.2465126092,0.432529490504,37.1018798503,116.476155989,96.1177094769,86.1919414175,9.90576805939,0.02
 11/20  15:00:00,264.309076266,32.8682640707,77.0694500686,0.147139257168,37.1018798503,116.476155989,93.6504091405,83.7246410812,9.90576805939,0.02
 11/20  16:00:00,266.278674153,32.9097900471,79.0683324324,0.0764848306,37.1018798503,116.476155989,101.345137833,82.8166924909,9.90576805939,8.62267728222
 11/20  17:00:00,263.997032275,32.655316745,76.9996723048,0.11856347491,37.1018798503,116.476155989,94.168732239,84.2429641796,9.90576805939,0.02
 11/20  18:00:00,269.956227543,32.113147917,71.6836154415,0.191138344686,37.1018798503,116.476155989,97.8328769409,87.9071088815,9.90576805939,0.02
 11/20  19:00:00,171.56243281,29.3720748451,55.1385219527,0.0,24.7345865669,47.5788473902,73.439199362,68.4663153323,4.9528840297,0.02
 11/20  20:00:00,167.000098032,29.2755037255,50.6727539022,0.0,24.7345865669,47.5788473902,80.0341501765,75.0612661468,4.9528840297,0.02
 11/20  21:00:00,139.654545986,28.7926481275,45.0669912432,0.0,12.3672932834,38.6892022431,94.3041609667,91.3124305489,2.97173041782,0.02
 11/20  22:00:00,95.1254484246,15.7423634797,25.5108166425,0.0,12.3672932834,27.0668015668,56.9058896612,53.9141592434,2.97173041782,0.02
 11/20  23:00:00,81.2132464712,20.0523263112,26.4720554543,0.0,4.12243109448,15.9888894789,93.980273175,82.4081048806,2.97173041782,8.60043787652
 11/20  24:00:00,69.571247836,14.1125669634,20.945789843,0.0,4.12243109448,15.9888894789,57.4906439975,54.4989135796,2.97173041782,0.02
 11/21  01:00:00,79.9794293079,20.0523263112,25.2495205854,0.0,4.12243109448,15.9888894789,92.9223745954,89.9306441776,2.97173041782,0.02
 11/21  02:00:00,65.0136132301,13.1367168392,17.3920837182,0.0,4.12243109448,15.9888894789,56.0556266086,53.0638961907,2.97173041782,0.02
 11/21  03:00:00,76.5338106501,19.1408569334,22.7367903427,0.0,4.12243109448,15.9888894789,83.9792649023,80.9875344845,2.97173041782,0.02
 11/21  04:00:00,62.1801137334,12.2896282078,15.4270918692,0.0,4.12243109448,15.9888894789,49.9949525752,47.0032221574,2.97173041782,0.02
 11/21  05:00:00,115.506841511,29.2433133523,34.2053811556,0.0118665660354,12.3672932834,24.9413748627,112.682550138,107.709666108,4.9528840297,0.02
 11/21  06:00:00,129.938756254,29.3511605388,36.4646706494,12.0766446892,12.3672932834,24.9413748627,178.160123143,173.187239114,4.9528840297,0.02
 11/21  07:00:00,188.086831227,30.4055900189,37.3472157555,10.1422641241,24.7345865669,70.7195625826,144.918523392,134.992755333,9.90576805939,0.02
 11/21  08:00:00,203.989647057,30.6325237111,38.0056191655,5.21253090689,37.1018798503,92.3937384068,124.620559148,114.694791088,9.90576805939,0.02
 11/21  09:00:00,218.898176207,30.8237834988,43.4711977208,2.42111227732,37.1018798503,104.434947198,115.355779091,105.430011031,9.90576805939,0.02
 11/21  10:00:00,238.507822032,31.2438198703,51.7932147093,1.24708416754,37.1018798503,116.476155989,107.803076235,97.8773081757,9.90576805939,0.02
 11/21  11:00:00,246.970429418,31.8073953268,60.240053379,0.698775035309,37.1018798503,116.476155989,110.122158745,91.5923799101,9.90576805939,8.62401077536
 11/21  12:00:00,253.88656559,32.3747917257,66.7887085797,0.498676230712,37.1018798503,116.476155989,96.7905017433,86.8647336839,9.90576805939,0.02
 11/21  13:00:00,246.669762824,32.8744057219,71.3754342062,0.237190283754,37.1018798503,104.434947198,93.278904694,83.3531366346,9.90576805939,0.02
 11/21  14:00:00,262.282880575,33.314986733,74.6627827336,0.0807318933203,37.1018798503,116.476155989,98.7121256462,80.1811354786,9.90576805939,8.62522210819
 11/21  15:00:00,264.535971827,33.6563549576,76.6532981092,0.00210814242329,37.1018798503,116.476155989,88.1608669097,78.2350988503,9.90576805939,0.02
 11/21  16:00:00,265.751570112,33.7352986036,77.792184359,0.0,37.1018798503,116.476155989,96.1215611527,77.5929934265,9.90576805939,8.62279966683
 11/21  17:00:00,263.072165576,33.3935143956,75.455155417,0.0,37.1018798503,116.476155989,89.0375291297,79.1117610703,9.90576805939,0.02
 11/21  18:00:00,267.612026088,32.624231471,68.9546692763,0.0648048323634,37.1018798503,116.476155989,93.6164031805,83.6906351211,9.90576805939,0.02
 11/21  19:00:00,168.714565693,29.3720748451,52.2906575101,0.0,24.7345865669,47.5788473902,71.6742255165,66.7013414868,4.9528840297,0.02
 11/21  20:00:00,164.410878874,29.2755037255,48.0835374747,0.0,24.7345865669,47.5788473902,78.5717639506,73.5988799209,4.9528840297,0.02
 11/21  21:00:00,136.720789299,28.5512203285,42.3746651278,0.0,12.3672932834,38.6892022431,92.5371165295,89.5453861117,2.97173041782,0.02
 11/21  22:00:00,98.9375243823,16.9435462163,28.1002925702,0.0,12.3672932834,27.0668015668,61.1681405497,58.1764101319,2.97173041782,0.02
 11/21  23:00:00,82.9218868471,20.3742300432,27.8700744388,0.0,4.12243109448,15.9888894789,82.3401110589,79.3483806411,2.97173041782,0.02
 11/21  24:00:00,67.759956017,13.726282485,19.5274419369,0.0,4.12243109448,15.9888894789,53.7163827001,50.7246522823,2.97173041782,0.02
 11/22  01:00:00,80.0280585895,20.0523263112,25.2981497656,0.0,4.12243109448,15.9888894789,89.8300662925,86.8383358747,2.97173041782,0.02
 11/22  02:00:00,68.1695177754,14.209138083,19.4541479545,0.0,4.12243109448,15.9888894789,68.2833798437,56.7099173099,2.97173041782,8.60173211597
 11/22  03:00:00,78.1071726077,20.0523263112,23.3772638542,0.0,4.12243109448,15.9888894789,94.7949114839,91.8031810661,2.97173041782,0.02
 11/22  04:00:00,61.8986290049,13.104526466,14.3092898357,0.0,4.12243109448,15.9888894789,56.0538067644,53.0620763465,2.97173041782,0.02
 11/22  05:00:00,112.58887905,29.2433133523,31.2944899884,0.00479509423871,12.3672932834,24.9413748627,112.611500571,107.638616541,4.9528840297,0.02
 11/22  06:00:00,125.59837656,29.3711755305,32.9390790491,11.241841444,12.3672932834,24.9413748627,177.112385726,172.139501696,4.9528840297,0.02
 11/22  07:00:00,183.655792237,30.4544185935,33.45164289,9.55796928379,24.7345865669,70.7195625826,144.116131224,134.190363164,9.90576805939,0.02
 11/22  08:00:00,200.720919071,30.7270483285,35.053290188,4.80160673645,37.1018798503,92.3937384068,124.012318001,114.086549941,9.90576805939,0.02
 11/22  09:00:00,215.717423182,30.9005275641,40.4273406454,2.20747905866,37.1018798503,104.434947198,114.759742389,104.83397433,9.90576805939,0.02
 11/22  10:00:00,234.645379132,31.2768606622,47.9591225061,1.18570276779,37.1018798503,116.476155989,107.623628108,97.6978600491,9.90576805939,0.02
 11/22  11:00:00,242.800124565,31.7643535203,56.1485825937,0.662940953992,37.1018798503,116.476155989,110.370742835,91.8408473474,9.90576805939,8.62412742844
 11/22  12:00:00,246.115809772,32.2363208156,59.1739323809,0.481176146177,37.1018798503,116.476155989,97.5688506337,87.6430825743,9.90576805939,0.02
 11/22  13:00:00,237.704362826,32.6633718526,62.597563456,0.260704958926,37.1018798503,104.434947198,94.2370190254,84.311250966,9.90576805939,0.02
 11/22  14:00:00,254.007048099,33.0407654315,66.1698044068,0.123824703595,37.1018798503,116.476155989,99.7054400737,81.1743821896,9.90576805939,8.62528982467
 11/22  15:00:00,261.750148626,33.2749086911,69.0328536354,0.028894316976,37.1018798503,116.476155989,88.5723355104,78.6465674511,9.90576805939,0.02
 11/22  16:00:00,266.887672625,33.273125208,68.9112105582,0.0145734925427,37.1018798503,116.476155989,87.7031246094,77.77735655,9.90576805939,0.02
 11/22  17:00:00,268.007280283,32.9352959665,66.9448514107,0.0832466066934,37.1018798503,116.476155989,97.6798229949,79.1549958953,9.90576805939,8.61905904027
 11/22  18:00:00,277.054684061,32.2467591886,61.0418008155,0.187594912646,37.1018798503,116.476155989,93.140889401,83.2151213416,9.90576805939,0.02
 11/22  19:00:00,182.629702441,29.3720748451,44.5776694792,0.0,24.7345865669,47.5788473902,71.4665021957,66.493618166,4.9528840297,0.02
 11/22  20:00:00,180.357988533,29.154789826,39.2522906406,0.0,24.7345865669,47.5788473902,78.1199625841,73.1470785544,4.9528840297,0.02
 11/22  21:00:00,156.363480339,28.7926481275,33.9154921594,0.0,12.3672932834,38.6892022431,91.517701245,88.5259708272,2.97173041782,0.02
 11/22  22:00:00,107.577187632,16.3641194987,19.7448137453,0.0,12.3672932834,27.0668015668,64.146069208,61.1543387901,2.97173041782,0.02
 11/22  23:00:00,100.404664899,20.5351819092,21.7296709493,0.0,4.12243109448,15.9888894789,81.2953120125,78.3035815947,2.97173041782,0.02
 11/22  24:00:00,74.5814166143,12.760571289,13.0603234731,0.0,4.12243109448,15.9888894789,55.04415424,52.0524238222,2.97173041782,0.02
 11/23  01:00:00,93.2087622998,20.4928526078,20.9023710938,0.0,2.06121554724,15.9888894789,83.7509513408,80.759220923,2.97173041782,0.02
 11/23  02:00:00,65.1018730908,10.9376325334,11.6584264056,0.0,2.06121554724,15.9888894789,48.406583209,45.4148527912,2.97173041782,0.02
 11/23  03:00:00,95.6208971281,20.203139249,21.2381010364,0.0411274363061,2.06121554724,15.9888894789,82.8678789563,79.8761485384,2.97173041782,0.02
 11/23  04:00:00,88.1339549706,18.3259586753,16.691237721,0.0,2.06121554724,15.9888894789,79.6203531006,76.6286226828,2.97173041782,0.02
 11/23  05:00:00,99.748577573,23.7524456406,19.0764631594,0.154756259691,2.06121554724,15.9888894789,108.808241061,97.2347771959,2.97173041782,8.60173344725
 11/23  06:00:00,86.873049967,19.4365265507,14.983049633,0.561738007626,2.06121554724,15.9888894789,81.9690382984,78.9773078806,2.97173041782,0.02
 11/23  07:00:00,96.7823586532,22.7867344446,17.9939017261,0.0,2.06121554724,15.9888894789,103.425545619,100.433815201,2.97173041782,0.02
 11/23  08:00:00,74.8984402852,19.6779543497,14.4717814114,1.03195576419,2.06121554724,15.9888894789,83.868890297,80.8771598792,2.97173041782,0.02
 11/23  09:00:00,111.668153243,24.6457284969,19.0364664795,0.084024770836,4.12243109448,41.7362269337,97.1394583901,92.1665743604,4.9528840297,0.02
 11/23  10:00:00,104.32108416,19.7986682492,19.3962599718,0.00752074822314,4.12243109448,41.7362269337,73.8585377494,68.8856537197,4.9528840297,0.02
 11/23  11:00:00,125.458298471,24.8388707361,30.0345476944,0.011417162139,4.12243109448,41.7362269337,87.9655155775,82.9926315478,4.9528840297,0.02
 11/23  12:00:00,119.273012344,20.160944329,30.2331452495,0.0232226103388,4.12243109448,41.7362269337,68.9976338153,64.0247497856,4.9528840297,0.02
 11/23  13:00:00,140.581637297,25.204990268,40.7841601944,0.0125686870305,4.12243109448,41.7362269337,84.085829956,79.1129459263,4.9528840297,0.02
 11/23  14:00:00,126.09977289,20.1700920823,34.2117702228,0.000159376437103,4.12243109448,41.7362269337,66.7726961642,61.7998121345,4.9528840297,0.02
 11/23  15:00:00,145.940153699,25.2283698571,43.7950574539,0.0,4.12243109448,41.7362269337,81.9462585083,76.9733744786,4.9528840297,0.02
 11/23  16:00:00,129.247425905,20.1736871237,36.1200217374,0.000968692627723,4.12243109448,41.7362269337,66.1238143259,61.1509302962,4.9528840297,0.02
 11/23  17:00:00,129.374133387,25.2117556653,44.4370875001,0.0130269287817,4.12243109448,24.8785346261,83.8568739486,78.883989919,4.9528840297,0.02
 11/23  18:00:00,95.5978624015,17.427341378,28.5264442885,0.0236021865716,2.06121554724,15.9888894789,62.0751213487,59.0833909309,2.97173041782,0.02
 11/23  19:00:00,110.414392942,21.3399412392,30.5199320731,0.0296978950283,2.06121554724,15.9888894789,89.4725441842,86.4808137664,2.97173041782,0.02
 11/23  20:00:00,69.2990174756,11.1654998778,13.4740195904,0.0,2.06121554724,15.9888894789,50.7157793087,47.7240488909,2.97173041782,0.02
 11/23  21:00:00,95.0642977964,18.2293875557,21.4935895771,0.0,2.06121554724,15.9888894789,81.0604866848,78.068756267,2.97173041782,0.02
 11/23  22:00:00,84.2483632757,15.9507141112,17.7888549709,0.0,2.06121554724,15.9888894789,73.7693295363,70.7775991185,2.97173041782,0.02
 11/23  23:00:00,91.244613173,18.5915292542,19.0089832786,0.0302335983059,2.06121554724,15.9888894789,83.8803063776,80.8885759597,2.97173041782,0.02
 11/23  24:00:00,106.719287247,23.7524456406,24.2233425383,0.215771767658,2.06121554724,15.9888894789,104.542666949,101.550936531,2.97173041782,0.02
 11/24  01:00:00,92.8227350768,19.1950987517,18.3331928712,0.362901003407,4.12243109448,15.9888894789,83.9546740408,80.962943623,2.97173041782,0.02
 11/24  02:00:00,102.869864628,23.2695900426,20.446977042,0.231610077133,4.12243109448,15.9888894789,105.058434271,102.066703853,2.97173041782,0.02
 11/24  03:00:00,90.318801565,19.4365265507,15.4430008673,0.790470886248,4.12243109448,15.9888894789,85.2705299497,82.2787995319,2.97173041782,0.02
 11/24  04:00:00,101.34518872,23.8731595401,17.678938443,1.19548487856,4.12243109448,15.9888894789,106.951005143,103.959274725,2.97173041782,0.02
 11/24  05:00:00,130.264697506,28.7926481275,20.5861597463,1.0878305785,12.3672932834,24.9413748627,121.263590742,116.290706713,4.9528840297,0.02
 11/24  06:00:00,161.313286359,29.8030916309,23.8757774692,29.5791754274,12.3672932834,24.9413748627,189.737519511,184.764635481,4.9528840297,0.02
 11/24  07:00:00,210.2432291,30.3285415998,23.8567148456,21.0333351659,24.7345865669,70.7195625826,155.437285562,145.511517503,9.90576805939,0.02
 11/24  08:00:00,222.221137906,30.4183017772,24.1907121036,13.2400937668,37.1018798503,92.3937384068,142.218756491,123.706596086,9.90576805939,8.60639234642
 11/24  09:00:00,229.82557854,30.5089944613,28.6609175618,8.53368163206,37.1018798503,104.434947198,123.399160179,113.473392119,9.90576805939,0.02
 11/24  10:00:00,247.432185651,30.737926693,36.3119048005,5.96437665321,37.1018798503,116.476155989,114.773861552,104.848093492,9.90576805939,0.02
 11/24  11:00:00,256.827931914,31.1212991728,42.325622882,4.64541202101,37.1018798503,116.476155989,107.846839874,97.9210718142,9.90576805939,0.02
 11/24  12:00:00,267.748619841,31.546570649,50.3617409784,3.72874841461,37.1018798503,116.476155989,111.367447644,92.8361469541,9.90576805939,8.62553263063
 11/24  13:00:00,257.519789188,31.9225001967,55.8880711462,2.74728744808,37.1018798503,104.434947198,99.3983978743,89.4726298149,9.90576805939,0.02
 11/24  14:00:00,268.223910748,32.2682976424,60.1784332726,1.69215169497,37.1018798503,116.476155989,98.4713265481,86.4064185941,9.90576805939,2.15913989461
 11/24  15:00:00,270.372137458,32.5453883924,62.3670711565,1.08944954363,37.1018798503,116.476155989,100.144229497,83.7543212633,9.90576805939,6.48414017379
 11/24  16:00:00,273.076998565,32.6121614379,63.7249274542,0.781991937684,37.1018798503,116.476155989,92.361308112,82.4355400526,9.90576805939,0.02
 11/24  17:00:00,271.174321831,32.3337924329,61.8037607313,0.697834964035,37.1018798503,116.476155989,93.4473889917,83.5216209323,9.90576805939,0.02
 11/24  18:00:00,276.874943515,31.736318769,55.7886393941,0.853119206015,37.1018798503,116.476155989,106.212554951,87.6933257015,9.90576805939,8.61346119062
 11/24  19:00:00,179.493461202,29.154789826,38.0282099688,0.0,24.7345865669,47.5788473902,74.4636227846,69.4907387549,4.9528840297,0.02
 11/24  20:00:00,174.723308268,29.5169315245,33.2380311203,0.0,24.7345865669,47.5788473902,81.4339299378,76.4610459081,4.9528840297,0.02
 11/24  21:00:00,145.639627909,27.8269369315,28.3197087343,0.0,12.3672932834,38.6892022431,95.5584750172,92.5667445994,2.97173041782,0.02
 11/24  22:00:00,96.4901045892,15.5492212405,16.0319940171,0.0,12.3672932834,27.0668015668,57.2297619281,54.2380315103,2.97173041782,0.02
 11/24  23:00:00,90.0850044363,20.0523263112,19.8942361007,0.0,4.12243109448,15.9888894789,85.8115736941,82.8198432763,2.97173041782,0.02
 11/24  24:00:00,78.8565024126,16.7504039771,15.5109726385,0.0,4.12243109448,15.9888894789,69.2756645381,66.2839341203,2.97173041782,0.02
 11/25  01:00:00,94.4474296501,23.5110178416,20.0445826011,0.0335562830415,4.12243109448,15.9888894789,97.9684886303,94.9767582125,2.97173041782,0.02
 11/25  02:00:00,81.4574229738,18.7122431537,15.2582617383,0.0571209515561,4.12243109448,15.9888894789,79.8473328158,76.855602398,2.97173041782,0.02
 11/25  03:00:00,92.2888785339,23.9938734396,18.3558466104,0.278319918091,4.12243109448,15.9888894789,100.468051833,97.4763214153,2.97173041782,0.02
 11/25  04:00:00,81.9887504214,19.1950987517,14.5763630402,0.569368199065,4.12243109448,15.9888894789,81.813382946,78.8216525282,2.97173041782,0.02
 11/25  05:00:00,102.98298802,27.8269369315,20.9087181098,0.410976791343,4.12243109448,16.0517297156,120.703560933,117.711830516,2.97173041782,0.02
 11/25  06:00:00,104.609199864,28.7926481275,20.4961501246,1.65162087135,4.12243109448,16.0517297156,121.941823958,118.950093541,2.97173041782,0.02
 11/25  07:00:00,131.852905254,30.2412149215,19.969649607,5.20917032102,4.12243109448,39.6058045677,103.056081546,100.064351128,2.97173041782,0.02
 11/25  08:00:00,184.757085579,30.2768126162,24.0530209284,32.9727125382,12.3672932834,65.3531420225,158.451461445,153.478577416,4.9528840297,0.02
 11/25  09:00:00,179.381684392,30.2654002803,26.8933890095,24.503223903,12.3672932834,68.2430321324,160.884330656,147.324183215,4.9528840297,8.60726341119
 11/25  10:00:00,204.895690563,30.2966569567,34.0839164794,14.3882039241,16.4897243779,93.1370602926,138.023049615,130.078435168,7.92461444751,0.02
 11/25  11:00:00,208.013225105,30.3544099378,39.0506354412,10.5179841949,16.4897243779,93.1370602926,130.012830804,122.068216357,7.92461444751,0.02
 11/25  12:00:00,213.741185331,30.4780891661,43.0589953882,9.33624637805,16.4897243779,93.1370602926,125.131925579,117.187311132,7.92461444751,0.02
 11/25  13:00:00,214.271396667,30.6621790468,50.2681982846,8.19026227514,16.4897243779,83.9857416113,121.463545986,113.518931539,7.92461444751,0.02
 11/25  14:00:00,217.05994546,30.7916050451,54.0906325049,6.73695978103,16.4897243779,83.9857416113,118.78350071,110.838886262,7.92461444751,0.02
 11/25  15:00:00,218.822646762,30.8264106382,56.640915836,5.55688991158,16.4897243779,83.9857416113,116.930039252,108.985424805,7.92461444751,0.02
 11/25  16:00:00,195.876714366,30.2412149215,51.3461245063,0.0,12.3672932834,70.6512738906,60.7059264136,55.7330423839,4.9528840297,0.02
 11/25  17:00:00,195.999216173,30.2412149215,49.8966678019,0.0,12.3672932834,70.6512738906,69.5516412726,55.9905564088,4.9528840297,8.60820083407
 11/25  18:00:00,189.814728084,30.2412149215,46.2140321401,0.0,12.3672932834,58.1284167478,68.3325637979,63.3596797682,4.9528840297,0.02
 11/25  19:00:00,140.652479049,27.3440813335,32.5591089131,0.0,12.3672932834,24.9413748627,92.4128483094,87.4399642797,4.9528840297,0.02
 11/25  20:00:00,138.510688869,28.5512203285,31.5355260201,0.0,12.3672932834,24.9413748627,100.317490115,95.3446060854,4.9528840297,0.02
 11/25  21:00:00,116.108400158,27.3440813335,27.6605758434,0.0,4.12243109448,16.0517297156,109.966605651,106.974875233,2.97173041782,0.02
 11/25  22:00:00,69.0601348851,11.3933672223,12.3280792497,0.0,4.12243109448,15.9888894789,56.248978579,53.2572481612,2.97173041782,0.02
 11/25  23:00:00,93.954030766,20.963795689,20.9557039423,0.0,4.12243109448,15.9888894789,98.9490362548,95.957305837,2.97173041782,0.02
 11/25  24:00:00,84.0902459517,18.7122431537,16.3843999715,0.0659525171462,4.12243109448,15.9888894789,80.1932349861,77.2015045683,2.97173041782,0.02
 11/26  01:00:00,94.9322865129,23.7524456406,19.9411937558,0.206387742194,2.06121554724,15.9888894789,103.678277449,100.686547032,2.97173041782,0.02
 11/26  02:00:00,79.5546740264,18.2293875557,14.8857600289,0.0,2.06121554724,15.9888894789,84.6268105819,81.6350801641,2.97173041782,0.02
 11/26  03:00:00,93.3115389118,24.2353012386,17.6807671122,1.03353365998,2.06121554724,15.9888894789,106.483324613,103.491594195,2.97173041782,0.02
 11/26  04:00:00,79.0129335802,18.2293875557,13.9093705192,0.0,2.06121554724,15.9888894789,86.6224269867,83.6306965688,2.97173041782,0.02
 11/26  05:00:00,93.2165590175,23.9938734396,17.2394092188,1.67117884214,2.06121554724,15.9888894789,108.787746032,105.796015614,2.97173041782,0.02
 11/26  06:00:00,79.8109538844,18.7122431537,13.5713213115,0.902684639319,2.06121554724,15.9888894789,88.2830122224,85.2912818046,2.97173041782,0.02
 11/26  07:00:00,98.3665272935,25.104441315,16.7965368424,6.231630228,2.06121554724,15.9888894789,110.676472791,107.684742373,2.97173041782,0.02
 11/26  08:00:00,70.8782759087,19.6779543497,13.4978794093,3.75801060856,2.06121554724,15.9888894789,88.2350021119,85.2432716941,2.97173041782,0.02
 11/26  09:00:00,108.244019115,24.2353012386,18.838349118,1.28557373498,4.12243109448,41.7362269337,102.222642429,97.2497583996,4.9528840297,0.02
 11/26  10:00:00,99.2459671045,19.6779543497,18.0366003032,1.1788402493,4.12243109448,41.7362269337,78.4577201258,73.4848360961,4.9528840297,0.02
 11/26  11:00:00,116.889575377,24.5974429371,27.1328955955,1.07600468101,4.12243109448,41.7362269337,92.3867333107,87.413849281,4.9528840297,0.02
 11/26  12:00:00,109.795990101,20.6436655457,28.7146455228,1.37341146982,4.12243109448,41.7362269337,72.863372549,67.8904885193,4.9528840297,0.02
 11/26  13:00:00,122.861548486,24.7188367071,37.8784475084,0.665123268739,4.12243109448,41.7362269337,88.0879844479,83.1151004182,4.9528840297,0.02
 11/26  14:00:00,111.590133254,20.6468632073,35.5981916694,0.353660599922,4.12243109448,41.7362269337,70.5415626101,65.5686785804,4.9528840297,0.02
 11/26  15:00:00,126.761718211,24.7299971744,42.6511945719,0.0998004425089,4.12243109448,41.7362269337,85.5868295659,80.6139455362,4.9528840297,0.02
 11/26  16:00:00,115.176763267,20.6498701796,38.3643973464,0.0404429090299,4.12243109448,41.7362269337,69.2817115398,64.3088275101,4.9528840297,0.02
 11/26  17:00:00,108.23045992,24.7222659081,42.1900916395,0.140443066843,4.12243109448,24.8785346261,87.0099162128,82.0370321831,4.9528840297,0.02
 11/26  18:00:00,88.8731754602,18.8207274941,31.578653649,0.517507687004,2.06121554724,15.9888894789,68.5123207348,65.520590317,2.97173041782,0.02
 11/26  19:00:00,81.3559653136,16.6343161445,22.1096388116,0.0,2.06121554724,15.9888894789,84.8212643675,73.2477971621,2.97173041782,8.6017367876
 11/26  20:00:00,75.3210226884,14.811377389,18.7988489482,0.0,2.06121554724,15.9888894789,70.441861267,67.4501308492,2.97173041782,0.02
 11/26  21:00:00,68.7318901045,13.6720406667,15.9066843361,0.0,2.06121554724,15.9888894789,63.2220100369,60.2302796191,2.97173041782,0.02
 11/26  22:00:00,87.2936728949,20.5080610001,22.4120395825,0.0,2.06121554724,15.9888894789,97.0779387853,94.0862083675,2.97173041782,0.02
 11/26  23:00:00,81.464299908,19.1950987517,20.597465153,0.469389273014,2.06121554724,15.9888894789,85.3895240799,82.3977936621,2.97173041782,0.02
 11/26  24:00:00,90.7119684218,23.2695900426,23.0037611003,0.32335261225,2.06121554724,15.9888894789,107.074309025,104.082578607,2.97173041782,0.02
 11/27  01:00:00,78.971530977,19.1950987517,16.3291693175,0.909216153328,4.12243109448,15.9888894789,86.4581680157,83.4664375978,2.97173041782,0.02
 11/27  02:00:00,87.8533355789,23.2695900426,19.628667229,0.62439708944,4.12243109448,15.9888894789,108.038034267,105.046303849,2.97173041782,0.02
 11/27  03:00:00,79.2291732225,19.5813832301,14.9382790099,1.97331253812,4.12243109448,15.9888894789,87.5639814638,84.572251046,2.97173041782,0.02
 11/27  04:00:00,89.9500746597,23.6317317411,17.9842816593,1.58177850524,4.12243109448,15.9888894789,109.595171067,106.603440649,2.97173041782,0.02
 11/27  05:00:00,114.891255923,29.1145518595,20.4951522503,2.9316099939,12.3672932834,24.9413748627,124.411550646,119.438666616,4.9528840297,0.02
 11/27  06:00:00,149.345861818,29.7878793241,23.5386168447,34.4670595176,12.3672932834,24.9413748627,192.618679056,187.645795027,4.9528840297,0.02
 11/27  07:00:00,198.969052524,30.3110272059,23.8474871978,26.6008323056,24.7345865669,70.7195625826,159.02412081,149.09835275,9.90576805939,0.02
 11/27  08:00:00,208.976280697,30.3675544665,24.5615973276,16.6508153881,37.1018798503,92.3937384068,137.04579021,127.12002215,9.90576805939,0.02
 11/27  09:00:00,213.157211314,30.4408175783,27.6278039186,11.024758128,37.1018798503,104.434947198,126.913324135,116.987556075,9.90576805939,0.02
 11/27  10:00:00,229.226275075,30.6299435535,36.3450267162,7.49076484618,37.1018798503,116.476155989,126.780767976,108.253854923,9.90576805939,8.62114499312
 11/27  11:00:00,236.053974728,30.9862540425,44.0954706844,5.55688884194,37.1018798503,116.476155989,110.794987171,100.869219112,9.90576805939,0.02
 11/27  12:00:00,249.553274692,31.3891079973,54.3025492018,4.30048236227,37.1018798503,116.476155989,105.018478554,95.0927104948,9.90576805939,0.02
 11/27  13:00:00,248.420746077,31.7604675158,59.9414291654,3.0265303714,37.1018798503,104.434947198,109.043814059,90.5156942928,9.90576805939,8.62235170728
 11/27  14:00:00,261.371114004,32.0972929422,62.3148110149,1.78743305684,37.1018798503,116.476155989,96.9863195164,87.060551457,9.90576805939,0.02
 11/27  15:00:00,264.525153266,32.3303654397,64.979468015,1.12273832952,37.1018798503,116.476155989,94.442409087,84.5166410276,9.90576805939,0.02
 11/27  16:00:00,266.581812773,32.3785241029,66.6188576495,0.739144631352,37.1018798503,116.476155989,101.810483523,83.2812636355,9.90576805939,8.6234518285
 11/27  17:00:00,263.111819769,32.1014218934,64.7651480138,0.6264043616,37.1018798503,116.476155989,94.5904329998,84.6646649404,9.90576805939,0.02
 11/27  18:00:00,267.554562965,31.5521254819,57.7453835267,0.796334796674,37.1018798503,116.476155989,98.8313519641,88.9055839047,9.90576805939,0.02
 11/27  19:00:00,171.745538842,29.154789826,41.4684100911,0.0,24.7345865669,47.5788473902,75.0165696105,70.0436855808,4.9528840297,0.02
 11/27  20:00:00,165.859076936,29.5169315245,36.2483520896,0.0,24.7345865669,47.5788473902,81.9639767182,76.9910926885,4.9528840297,0.02
 11/27  21:00:00,137.308538116,27.8269369315,29.7233039745,0.0,12.3672932834,38.6892022431,104.741781174,93.1633389153,2.97173041782,8.60671184115
 11/27  22:00:00,93.7583149141,15.5492212405,17.4765189415,0.0,12.3672932834,27.0668015668,57.3335243628,54.341793945,2.97173041782,0.02
 11/27  23:00:00,86.7249482796,20.0523263112,21.3704197772,0.0,4.12243109448,15.9888894789,86.1020890966,83.1103586788,2.97173041782,0.02
 11/27  24:00:00,70.3111677975,13.9194247242,14.2774650443,0.0,4.12243109448,15.9888894789,57.8781459239,54.8864155061,2.97173041782,0.02
 11/28  01:00:00,91.6279786115,23.5110178416,21.2564898622,0.0104600640403,4.12243109448,15.9888894789,102.322366676,99.3306362577,2.97173041782,0.02
 11/28  02:00:00,77.9894141329,18.7122431537,15.519699282,0.0352362215987,4.12243109448,15.9888894789,79.9318111923,76.9400807745,2.97173041782,0.02
 11/28  03:00:00,88.2107316299,24.2353012386,18.4356090935,0.33080533477,4.12243109448,15.9888894789,99.5533794368,96.5616490189,2.97173041782,0.02
 11/28  04:00:00,77.8334646931,19.0985276321,14.4817915575,0.38562016568,4.12243109448,15.9888894789,81.1947124541,78.2029820363,2.97173041782,0.02
 11/28  05:00:00,114.573158167,29.1145518595,20.5714093334,0.821005837963,12.3672932834,24.9413748627,114.786077388,109.813193358,4.9528840297,0.02
 11/28  06:00:00,139.266284285,29.8250660225,23.2678071258,23.5850249809,12.3672932834,24.9413748627,181.349859906,176.376975876,4.9528840297,0.02
 11/28  07:00:00,190.389776019,30.3453407203,23.6493633203,18.1121440361,24.7345865669,70.7195625826,148.391183431,138.465415371,9.90576805939,0.02
 11/28  08:00:00,206.766674342,30.4717644179,24.8979152969,11.7026421026,37.1018798503,92.3937384068,127.989891765,118.064123705,9.90576805939,0.02
 11/28  09:00:00,219.595166854,30.5904931565,31.6006056382,7.15464481108,37.1018798503,104.434947198,118.260118866,108.334350807,9.90576805939,0.02
 11/28  10:00:00,243.466016142,30.8389992912,44.4948626383,4.23830949876,37.1018798503,116.476155989,118.27467911,99.7476705316,9.90576805939,8.62124051935
 11/28  11:00:00,252.203177618,31.2854187335,55.8016045167,2.7386167853,37.1018798503,116.476155989,102.867456201,92.9416881416,9.90576805939,0.02
 11/28  12:00:00,259.297345083,31.7781385524,62.5775409258,1.61746440613,37.1018798503,116.476155989,97.8134504362,87.8876823768,9.90576805939,0.02
 11/28  13:00:00,254.276925315,32.1165841381,67.7303669459,0.846279523817,37.1018798503,104.434947198,103.344018793,84.8157858983,9.90576805939,8.62246483523
 11/28  14:00:00,267.998158051,32.3133814887,71.9201775522,0.518201115197,37.1018798503,116.476155989,93.129358811,83.2035907516,9.90576805939,0.02
 11/28  15:00:00,272.459450029,32.6087087273,75.5519132557,0.230201911671,37.1018798503,116.476155989,90.5874116938,80.6616436344,9.90576805939,0.02
 11/28  16:00:00,273.403075903,32.552899667,76.3929479801,0.125224195038,37.1018798503,116.476155989,99.0230856504,80.4944263048,9.90576805939,8.62289128619
 11/28  17:00:00,274.364632156,32.3161831826,75.9619833442,0.131347096045,37.1018798503,116.476155989,91.8782761031,81.9525080438,9.90576805939,0.02
 11/28  18:00:00,277.257588717,31.9035837561,68.007243352,0.220445000931,37.1018798503,116.476155989,95.0398544493,85.1140863899,9.90576805939,0.02
 11/28  19:00:00,178.298815506,29.3720748451,50.2623054232,0.0,24.7345865669,47.5788473902,72.2064828016,67.2335987719,4.9528840297,0.02
 11/28  20:00:00,170.70406939,29.154789826,44.8517491217,0.0,24.7345865669,47.5788473902,79.0350922793,74.0622082496,4.9528840297,0.02
 11/28  21:00:00,145.239211098,28.7926481275,40.5254101481,0.0,12.3672932834,38.6892022431,101.458822239,89.8802548224,2.97173041782,8.60683699907
 11/28  22:00:00,99.2795756546,15.7906490395,22.11011821,0.0,12.3672932834,27.0668015668,61.1627771682,58.1710467504,2.97173041782,0.02
 11/28  23:00:00,88.39590477,20.0523263112,23.8327220064,0.0,4.12243109448,15.9888894789,82.8470369065,79.8553064887,2.97173041782,0.02
 11/28  24:00:00,70.7028584424,13.5331402458,15.8055205222,0.0,4.12243109448,15.9888894789,55.3779731219,52.386242704,2.97173041782,0.02
 11/29  01:00:00,87.6580127201,20.5351819092,21.9650982203,0.0,4.12243109448,15.9888894789,88.7979838128,85.806253395,2.97173041782,0.02
 11/29  02:00:00,70.1858975194,13.726282485,13.9653266926,0.0,4.12243109448,15.9888894789,59.5681012992,56.5763708814,2.97173041782,0.02
 11/29  03:00:00,86.1945066311,19.6237125314,19.3398651314,0.0,4.12243109448,15.9888894789,86.1335746433,83.1418442255,2.97173041782,0.02
 11/29  04:00:00,83.5003197797,19.2916698713,17.2716988871,0.0600500667888,4.12243109448,15.9888894789,79.6481371665,76.6564067487,2.97173041782,0.02
 11/29  05:00:00,125.134764054,29.2433133523,25.4497639186,0.130799527398,12.3672932834,24.9413748627,110.889250748,105.916366718,4.9528840297,0.02
 11/29  06:00:00,141.440468412,29.3507150899,27.3693467498,14.2147070886,12.3672932834,24.9413748627,176.949119176,171.976235146,4.9528840297,0.02
 11/29  07:00:00,195.660980861,30.4105600462,26.0391992048,13.0326587511,24.7345865669,70.7195625826,144.101516088,134.175748029,9.90576805939,0.02
 11/29  08:00:00,216.768849404,30.6333517028,28.8023189483,7.56270606357,37.1018798503,92.3937384068,123.934147938,114.008379879,9.90576805939,0.02
 11/29  09:00:00,228.536908511,30.7537280654,33.7596478932,4.21510747622,37.1018798503,104.434947198,115.026184917,105.100416858,9.90576805939,0.02
 11/29  10:00:00,241.896544735,31.034348762,38.5580252681,2.18080897074,37.1018798503,116.476155989,116.384231492,97.8571235203,9.90576805939,8.62133991191
 11/29  11:00:00,249.85328724,31.4401326082,47.2726100314,1.20916150051,37.1018798503,116.476155989,102.179940036,92.254171977,9.90576805939,0.02
 11/29  12:00:00,260.066782227,31.7935655954,54.614614853,0.69144283904,37.1018798503,116.476155989,98.2289206425,88.3031525831,9.90576805939,0.02
 11/29  13:00:00,255.709964626,32.2179495685,59.3491897348,0.487494144224,37.1018798503,104.434947198,103.21719772,84.6888136879,9.90576805939,8.62261597256
 11/29  14:00:00,274.867236593,32.7314344706,66.2750514932,0.279686605527,37.1018798503,116.476155989,90.3666303119,80.4408622525,9.90576805939,0.02
 11/29  15:00:00,281.934318066,33.0208734484,71.6407836119,0.156970852369,37.1018798503,116.476155989,87.7194893012,77.7937212418,9.90576805939,0.02
 11/29  16:00:00,282.469944439,33.0769055765,73.3491833284,0.109338764025,37.1018798503,116.476155989,95.8949111906,77.3654722018,9.90576805939,8.62367092939
 11/29  17:00:00,277.420474182,32.7938436516,70.3553711103,0.162031077376,37.1018798503,116.476155989,89.0903172327,79.1645491733,9.90576805939,0.02
 11/29  18:00:00,283.242205239,32.1616922498,63.0180840537,0.276667914959,37.1018798503,116.476155989,93.1525738178,83.2268057584,9.90576805939,0.02
 11/29  19:00:00,183.030423764,29.3720748451,43.5998378487,0.0,24.7345865669,47.5788473902,71.6372844147,66.664400385,4.9528840297,0.02
 11/29  20:00:00,172.013846935,29.154789826,35.4536050871,0.0,24.7345865669,47.5788473902,79.0248129919,74.0519289622,4.9528840297,0.02
 11/29  21:00:00,143.109239342,28.7926481275,30.676513038,0.0,12.3672932834,38.6892022431,101.73733865,90.1587876998,2.97173041782,8.60682053209
 11/29  22:00:00,99.2291726297,16.4606906183,17.7299039894,0.0,12.3672932834,27.0668015668,65.1500206324,62.1582902146,2.97173041782,0.02
 11/29  23:00:00,89.3692177572,20.5351819092,19.9986466774,0.0,4.12243109448,15.9888894789,82.8980963942,79.9063659763,2.97173041782,0.02
 11/29  24:00:00,69.8484272468,12.760571289,12.1182817818,0.0,4.12243109448,15.9888894789,55.9390807115,52.9473502937,2.97173041782,0.02
 11/30  01:00:00,99.1620094318,23.9938734396,20.3164919461,0.0129052550853,4.12243109448,15.9888894789,98.7364682995,95.7447378817,2.97173041782,0.02
 11/30  02:00:00,84.7176768179,18.6156720341,15.5642036135,0.0189943593696,4.12243109448,15.9888894789,78.5308382039,75.539107786,2.97173041782,0.02
 11/30  03:00:00,97.2896422113,23.7524456406,18.6594934096,0.157385774315,4.12243109448,15.9888894789,99.3147122264,96.3229818086,2.97173041782,0.02
 11/30  04:00:00,86.4018645383,19.4365265507,14.3364569509,0.47163165724,4.12243109448,15.9888894789,80.5811967401,77.5894663223,2.97173041782,0.02
 11/30  05:00:00,127.583539771,29.1467422327,20.0734541713,0.687003006965,12.3672932834,24.9413748627,112.595328717,107.622444687,4.9528840297,0.02
 11/30  06:00:00,149.881426658,29.3462251105,22.8062678046,17.9123142702,12.3672932834,24.9413748627,178.444055863,173.471171833,4.9528840297,0.02
 11/30  07:00:00,209.043219437,30.4088849712,23.1477544453,17.0531892484,24.7345865669,70.7195625826,145.044098641,135.118330582,9.90576805939,0.02
 11/30  08:00:00,224.889055024,30.5931433112,23.665328292,10.8323173195,37.1018798503,92.3937384068,125.007052111,115.081284052,9.90576805939,0.02
 11/30  09:00:00,230.257165114,30.7174511329,25.6766417724,6.38446228342,37.1018798503,104.434947198,115.768342089,105.842574029,9.90576805939,0.02
 11/30  10:00:00,242.60869596,30.9402386031,29.9675657141,4.00985564089,37.1018798503,116.476155989,116.758923603,98.2317375909,9.90576805939,8.62141795281
 11/30  11:00:00,247.339846498,31.3778365287,37.4555823526,2.80089110478,37.1018798503,116.476155989,102.025454145,92.0996860857,9.90576805939,0.02
 11/30  12:00:00,253.453850371,31.8795090709,45.3919661559,1.92192857668,37.1018798503,116.476155989,97.4857510878,87.5599830284,9.90576805939,0.02
 11/30  13:00:00,255.306898948,32.3678349874,57.3398928603,1.19730117223,37.1018798503,104.434947198,102.228780298,83.7001496629,9.90576805939,8.62286257623
 11/30  14:00:00,273.087715096,32.7443475758,62.1470144937,0.843125252451,37.1018798503,116.476155989,90.3291156265,80.4033475671,9.90576805939,0.02
 11/30  15:00:00,277.822899004,33.0042618491,64.6308235372,0.592590082369,37.1018798503,116.476155989,87.9720727129,78.0463046535,9.90576805939,0.02
 11/30  16:00:00,278.733993926,33.0318290103,65.5883955074,0.45096208443,37.1018798503,116.476155989,95.7731601777,77.2436467219,9.90576805939,8.62374539633
 11/30  17:00:00,275.459793497,32.6923357603,63.6767011371,0.433251994552,37.1018798503,116.476155989,88.7520050261,78.8262369667,9.90576805939,0.02
 11/30  18:00:00,279.280585854,31.993415207,55.3990332091,0.608044297868,37.1018798503,116.476155989,93.4807271525,83.5549590931,9.90576805939,0.02
 11/30  19:00:00,180.736459064,29.154789826,36.5208416866,0.0,24.7345865669,47.5788473902,72.3102681803,67.3373841506,4.9528840297,0.02
 11/30  20:00:00,177.928205883,29.637645424,34.2721038067,0.0,24.7345865669,47.5788473902,87.9289908807,74.3692290546,4.9528840297,8.60687779637
 11/30  21:00:00,146.251724568,28.3097925295,27.9299527622,0.0,12.3672932834,38.6892022431,93.3266359115,90.3349054937,2.97173041782,0.02
 11/30  22:00:00,98.5279657527,15.0663656425,15.1001158171,0.0,12.3672932834,27.0668015668,59.3802454932,56.3885150754,2.97173041782,0.02
 11/30  23:00:00,93.3605421993,20.0523263112,19.1255316301,0.0,4.12243109448,15.9888894789,83.4309449449,80.4392145271,2.97173041782,0.02
 11/30  24:00:00,79.8245116813,16.7504039771,14.4068581963,0.0,4.12243109448,15.9888894789,66.6490597555,63.6573293377,2.97173041782,0.02
 12/01  01:00:00,83.9895241872,23.5110178416,19.6064809414,0.033371469827,4.12243109448,15.9888894789,97.57596309,94.5842326721,2.97173041782,0.02
 12/01  02:00:00,69.8843239778,18.7122431537,15.8631087771,0.0568712106176,4.12243109448,15.9888894789,80.1516579064,77.1599274885,2.97173041782,0.02
 12/01  03:00:00,78.0109493663,23.9938734396,18.7237485944,0.220015013461,4.12243109448,15.9888894789,100.905427331,97.9136969132,2.97173041782,0.02
 12/01  04:00:00,69.6436759381,19.1950987517,14.5962555084,0.505271182899,4.12243109448,15.9888894789,82.3526233709,79.3608929531,2.97173041782,0.02
 12/01  05:00:00,102.734880125,29.1145518595,20.7061976878,0.86785013797,12.3672932834,24.9413748627,115.455731093,110.482847063,4.9528840297,0.02
 12/01  06:00:00,126.62827645,29.8535477233,23.350631326,21.3778169371,12.3672932834,24.9413748627,181.313677965,176.340793935,4.9528840297,0.02
 12/01  07:00:00,181.793890334,30.378459456,23.6798052758,17.3088533185,24.7345865669,70.7195625826,148.48944689,138.563678831,9.90576805939,0.02
 12/01  08:00:00,198.23406225,30.578598347,23.8647329547,11.3025794256,37.1018798503,92.3937384068,128.672553107,118.746785048,9.90576805939,0.02
 12/01  09:00:00,205.384553881,30.6927168901,25.3259261603,7.18374600095,37.1018798503,104.434947198,119.980038766,110.054270706,9.90576805939,0.02
 12/01  10:00:00,219.248119194,30.8776119377,29.6775114851,4.46926177073,37.1018798503,116.476155989,121.338089053,102.811832149,9.90576805939,8.6204888446
 12/01  11:00:00,226.203892945,31.2681308649,37.6691579101,3.04233906386,37.1018798503,116.476155989,106.720247269,96.7944792096,9.90576805939,0.02
 12/01  12:00:00,232.802494601,31.7273867885,44.7073544018,2.14322745194,37.1018798503,116.476155989,102.089189053,92.163420994,9.90576805939,0.02
 12/01  13:00:00,223.052241909,32.1532027523,47.3499212365,1.36637671665,37.1018798503,104.434947198,107.507258854,88.97847349,9.90576805939,8.62301730412
 12/01  14:00:00,240.47645037,32.5069443074,52.7373091499,1.00772923083,37.1018798503,116.476155989,96.0518920472,86.1261239878,9.90576805939,0.02
 12/01  15:00:00,243.32593118,32.7852240597,55.5825427517,0.733816872306,37.1018798503,116.476155989,102.335627529,83.8048073163,9.90576805939,8.62505215376
 12/01  16:00:00,246.594014098,32.901358033,58.9431162166,0.525471945286,37.1018798503,116.476155989,92.3838371436,82.4580690842,9.90576805939,0.02
 12/01  17:00:00,245.911880247,32.6423464443,58.6196012117,0.426354262916,37.1018798503,116.476155989,93.4341207923,83.5083527329,9.90576805939,0.02
 12/01  18:00:00,252.952913359,31.977550986,54.4150349071,0.591929971759,37.1018798503,116.476155989,98.2480806616,88.3223126022,9.90576805939,0.02
 12/01  19:00:00,154.803689512,29.154789826,38.5970317105,0.0,24.7345865669,47.5788473902,75.8220214274,70.8491373977,4.9528840297,0.02
 12/01  20:00:00,151.423244173,29.637645424,34.7337403297,0.0,24.7345865669,47.5788473902,91.7190904481,78.1593024706,4.9528840297,8.60690394775
 12/01  21:00:00,123.175283046,28.3097925295,29.0705855311,0.0,12.3672932834,38.6892022431,97.436584743,94.4448543252,2.97173041782,0.02
 12/01  22:00:00,85.1918882563,15.0663656425,16.1169358283,0.0,12.3672932834,27.0668015668,61.2299091069,58.238178689,2.97173041782,0.02
 12/01  23:00:00,76.1012747145,21.307750866,19.8911457877,0.0,4.12243109448,15.9888894789,86.0151404737,83.0234100559,2.97173041782,0.02
 12/01  24:00:00,57.933272665,11.8491019112,11.3562780741,0.0,4.12243109448,15.9888894789,52.4046194326,49.4128890148,2.97173041782,0.02
 12/02  01:00:00,80.6513150755,24.0421589994,21.2226797545,0.0294706647995,4.12243109448,15.9888894789,103.952625076,100.960894659,2.97173041782,0.02
 12/02  02:00:00,69.2701348863,18.2293875557,15.6596417685,0.0,4.12243109448,15.9888894789,81.0853124786,78.0935820608,2.97173041782,0.02
 12/02  03:00:00,78.2212493833,24.2353012386,18.6106987581,0.206604574259,4.12243109448,15.9888894789,101.488614964,98.4968845461,2.97173041782,0.02
 12/02  04:00:00,69.8542084699,19.0019565125,14.60779442,0.190683549607,4.12243109448,15.9888894789,82.9332312545,79.9415008367,2.97173041782,0.02
 12/02  05:00:00,84.9235843067,27.8269369315,20.2836024773,0.262337271699,4.12243109448,16.0517297156,122.779243418,119.787513,2.97173041782,0.02
 12/02  06:00:00,86.732690866,28.7926481275,19.7621814328,1.25397412832,4.12243109448,16.0517297156,124.214018926,121.222288508,2.97173041782,0.02
 12/02  07:00:00,115.88984553,30.2412149215,20.0425819035,3.79954251114,4.12243109448,39.6058045677,104.966058166,101.974327749,2.97173041782,0.02
 12/02  08:00:00,170.078220653,30.2837849944,24.2632237877,29.7588585487,12.3672932834,65.3531420225,160.726172716,155.753288686,4.9528840297,0.02
 12/02  09:00:00,164.241063961,30.2704975754,26.2534311489,22.2907306777,12.3672932834,68.2430321324,154.996167612,150.023283582,4.9528840297,0.02
 12/02  10:00:00,188.221191135,30.3117328102,31.8547169994,12.7724507575,16.4897243779,93.1370602926,140.42181076,132.477196312,7.92461444751,0.02
 12/02  11:00:00,192.694674377,30.3780253047,39.1753307802,9.23667324902,16.4897243779,93.1370602926,140.807130291,124.271964017,7.92461444751,8.61055182583
 12/02  12:00:00,199.175054685,30.5386928159,46.3714557908,8.02127581938,16.4897243779,93.1370602926,127.358014832,119.413400385,7.92461444751,0.02
 12/02  13:00:00,197.071849551,30.7476058992,53.4565240038,6.71686005548,16.4897243779,83.9857416113,123.632392921,115.687778473,7.92461444751,0.02
 12/02  14:00:00,199.609103037,30.9273404955,56.5661783965,5.31590601084,16.4897243779,83.9857416113,120.73276103,112.788146583,7.92461444751,0.02
 12/02  15:00:00,200.85941046,31.0251252971,58.7435830253,4.18454237882,16.4897243779,83.9857416113,118.576455331,110.631840884,7.92461444751,0.02
 12/02  16:00:00,173.763813916,30.2412149215,53.5035434015,0.0,12.3672932834,70.6512738906,61.7273384526,56.7544544229,4.9528840297,0.02
 12/02  17:00:00,171.628004659,30.2412149215,52.4387823778,0.0,12.3672932834,70.6512738906,61.2351962782,56.2623122485,4.9528840297,0.02
 12/02  18:00:00,169.478392501,30.2412149215,51.1687803538,0.0,12.3672932834,58.1284167478,69.0506313829,64.0777473532,4.9528840297,0.02
 12/02  19:00:00,123.932410671,28.7926481275,40.5029885607,0.0,12.3672932834,24.9413748627,94.3582261089,89.3853420792,4.9528840297,0.02
 12/02  20:00:00,114.352908617,28.5512203285,33.5168782414,0.0,12.3672932834,24.9413748627,102.880822737,97.9079387075,4.9528840297,0.02
 12/02  21:00:00,91.3392009456,27.3440813335,28.8993759154,0.0,4.12243109448,16.0517297156,121.283921458,109.710443467,2.97173041782,8.60174757297
 12/02  22:00:00,60.733934115,11.3933672223,12.1711071614,0.0,4.12243109448,15.9888894789,57.1484319964,54.1567015786,2.97173041782,0.02
 12/02  23:00:00,73.5001418325,16.4064488001,17.0479029866,0.0,4.12243109448,15.9888894789,80.2543052538,77.262574836,2.97173041782,0.02
 12/02  24:00:00,72.539987653,16.7021184173,16.0894557205,0.0,4.12243109448,15.9888894789,75.4123548437,72.4206244259,2.97173041782,0.02
 12/03  01:00:00,86.8092794856,22.7867344446,21.4250747534,0.0,2.06121554724,15.9888894789,105.147269022,102.155538604,2.97173041782,0.02
 12/03  02:00:00,75.902527813,18.2293875557,16.7616588784,0.0,2.06121554724,15.9888894789,85.210359102,82.2186286842,2.97173041782,0.02
 12/03  03:00:00,83.7869438658,22.7867344446,20.1631890891,0.0,2.06121554724,15.9888894789,107.601989811,104.610259393,2.97173041782,0.02
 12/03  04:00:00,74.5732110207,19.6779543497,15.2781034883,0.39722541826,2.06121554724,15.9888894789,86.6579158968,83.666185479,2.97173041782,0.02
 12/03  05:00:00,86.1587744895,22.7867344446,18.3531428598,0.0,2.06121554724,15.9888894789,109.052761468,106.061031051,2.97173041782,0.02
 12/03  06:00:00,77.1819435377,19.6779543497,14.1687683087,1.06519290313,2.06121554724,15.9888894789,88.237410376,85.2456799582,2.97173041782,0.02
 12/03  07:00:00,85.1526432114,22.7867344446,17.5573076388,0.0,2.06121554724,15.9888894789,110.682785396,107.691054978,2.97173041782,0.02
 12/03  08:00:00,65.0694316983,19.6779543497,13.7517101796,1.62276509337,2.06121554724,15.9888894789,88.764237763,85.7725073452,2.97173041782,0.02
 12/03  09:00:00,100.94694035,24.621585717,18.4934265902,0.371590215514,4.12243109448,41.7362269337,104.173926773,99.2010427433,4.9528840297,0.02
 12/03  10:00:00,95.1212765118,19.7745254693,17.967783716,0.164899164814,4.12243109448,41.7362269337,79.476843401,74.5039593713,4.9528840297,0.02
 12/03  11:00:00,118.302626629,24.5974429371,28.1994835818,0.0922081196397,4.12243109448,41.7362269337,93.6302519062,88.6573678765,4.9528840297,0.02
 12/03  12:00:00,109.030408646,20.6437717931,27.023754779,0.13019201394,4.12243109448,41.7362269337,73.9212079152,68.9483238855,4.9528840297,0.02
 12/03  13:00:00,125.538671538,24.7219313266,36.2160894547,0.0799070220847,4.12243109448,41.7362269337,89.3623859807,84.389501951,4.9528840297,0.02
 12/03  14:00:00,113.826041774,20.6513578704,34.2275510071,0.0367236283603,4.12243109448,41.7362269337,71.5623395371,66.5894555074,4.9528840297,0.02
 12/03  15:00:00,127.665109259,24.7388295983,40.3362941712,0.0310509834082,4.12243109448,41.7362269337,87.1665457991,82.1936617694,4.9528840297,0.02
 12/03  16:00:00,115.335185092,20.6531147356,35.9894152656,0.0191027893142,4.12243109448,41.7362269337,70.9467025552,65.9738185255,4.9528840297,0.02
 12/03  17:00:00,111.152047453,24.7261198186,40.0283239272,0.0827729095231,4.12243109448,24.8785346261,88.7580235798,83.7851395501,4.9528840297,0.02
 12/03  18:00:00,91.0610234841,18.8213054839,31.1485461602,0.278994484885,2.06121554724,15.9888894789,69.8601796226,66.8684492048,2.97173041782,0.02
 12/03  19:00:00,83.939006079,16.6343161445,22.2797449538,0.0,2.06121554724,15.9888894789,78.2630807231,75.2713503053,2.97173041782,0.02
 12/03  20:00:00,77.6422272521,14.811377389,19.1287143565,0.0,2.06121554724,15.9888894789,76.4145795169,73.4228490991,2.97173041782,0.02
 12/03  21:00:00,78.4680703717,15.9507141112,19.5982062246,0.0,2.06121554724,15.9888894789,82.2143537655,79.2226233477,2.97173041782,0.02
