Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/03  22:00:00,80.0795014767,18.2293875557,20.7464849177,0.0,2.06121554724,15.9888894789,89.4961587908,86.504428373,2.97173041782,0.02
 12/03  23:00:00,69.8490583845,14.209138083,16.832884395,0.375126397785,2.06121554724,15.9888894789,60.8271532613,57.8354228435,2.97173041782,0.02
 12/03  24:00:00,88.5893534278,21.6473977224,22.9020606142,0.0,2.06121554724,15.9888894789,102.891612755,99.8998823374,2.97173041782,0.02
 12/04  01:00:00,84.6277486983,19.5813832301,20.6486717208,0.497725837344,4.12243109448,15.9888894789,87.2748740075,84.2831435897,2.97173041782,0.02
 12/04  02:00:00,94.8732256558,23.5110178416,23.4607808916,0.265341477808,4.12243109448,15.9888894789,117.342512026,105.769064408,2.97173041782,8.60171720074
 12/04  03:00:00,79.3648392327,18.7122431537,18.3198657116,0.283871010666,4.12243109448,15.9888894789,87.9944245844,85.0026941666,2.97173041782,0.02
 12/04  04:00:00,84.0742667871,23.8731595401,23.5261779175,0.599638311979,4.12243109448,15.9888894789,110.508008743,107.516278325,2.97173041782,0.02
 12/04  05:00:00,110.148281712,29.5008363379,27.5014492653,1.09971468463,12.3672932834,24.9413748627,125.677431171,120.704547141,4.9528840297,0.02
 12/04  06:00:00,133.521425889,29.30432638,29.2866962893,22.8841218561,12.3672932834,24.9413748627,194.707381132,189.734497102,4.9528840297,0.02
 12/04  07:00:00,191.331532283,30.3321456682,29.9030486254,20.9045756755,24.7345865669,70.7195625826,162.441159057,152.515390998,9.90576805939,0.02
 12/04  08:00:00,210.146785757,30.375513262,30.3691166323,14.564832496,37.1018798503,92.3937384068,141.779803026,131.854034966,9.90576805939,0.02
 12/04  09:00:00,215.832826614,30.4146212318,30.7049990356,12.5310653032,37.1018798503,104.434947198,134.901948984,124.976180924,9.90576805939,0.02
 12/04  10:00:00,226.679995869,30.4442927199,30.7593744942,11.252556886,37.1018798503,116.476155989,130.451805923,120.526037864,9.90576805939,0.02
 12/04  11:00:00,228.049982002,30.4550905522,31.4665868787,11.9039878317,37.1018798503,116.476155989,137.814778412,119.285162785,9.90576805939,8.62384756845
 12/04  12:00:00,227.59421549,30.4737036426,31.2916401025,11.6043877375,37.1018798503,116.476155989,127.206334748,117.280566689,9.90576805939,0.02
 12/04  13:00:00,213.905830753,30.4929927554,30.2688823816,10.9611385659,37.1018798503,104.434947198,125.151273686,115.225505627,9.90576805939,0.02
 12/04  14:00:00,223.487099927,30.5264292912,29.6176378909,9.11855594584,37.1018798503,116.476155989,130.131161443,111.598657087,9.90576805939,8.62673629674
 12/04  15:00:00,222.677961903,30.5504918131,29.3865467663,8.51661150075,37.1018798503,116.476155989,119.749391337,109.823623278,9.90576805939,0.02
 12/04  16:00:00,221.804474825,30.586826281,29.179082811,7.8143948195,37.1018798503,116.476155989,126.566661406,108.03672275,9.90576805939,8.62417059711
 12/04  17:00:00,219.742874106,30.6170181793,27.474636703,7.42765531034,37.1018798503,116.476155989,116.331612043,106.405843984,9.90576805939,0.02
 12/04  18:00:00,231.08855741,30.6283850095,26.7740003408,7.71779366398,37.1018798503,116.476155989,116.099826514,106.174058454,9.90576805939,0.02
 12/04  19:00:00,139.301243445,28.7926481275,23.4567359775,0.0,24.7345865669,47.5788473902,88.743542014,83.7706579843,4.9528840297,0.02
 12/04  20:00:00,138.817779489,29.3559796585,22.4004637094,0.00947220823199,24.7345865669,47.5788473902,94.0623685803,89.0894845506,4.9528840297,0.02
 12/04  21:00:00,115.959267207,27.8269369315,22.261877386,0.0755225806994,12.3672932834,38.6892022431,107.254509022,104.262778604,2.97173041782,0.02
 12/04  22:00:00,92.3945378317,21.1789893732,16.7014458273,0.425868642595,12.3672932834,27.0668015668,86.4011372578,83.40940684,2.97173041782,0.02
 12/04  23:00:00,67.4160207359,18.2293875557,14.4056136504,0.0,4.12243109448,15.9888894789,90.0273707007,78.4538871606,2.97173041782,8.60175312228
 12/04  24:00:00,78.6816527935,24.138730119,17.739524286,1.81116018007,4.12243109448,15.9888894789,104.628617291,101.636886874,2.97173041782,0.02
 12/05  01:00:00,68.5873839186,18.9536709527,13.4808631061,1.33042648968,4.12243109448,15.9888894789,85.4273167418,82.435586324,2.97173041782,0.02
 12/05  02:00:00,75.8955788387,23.2695900426,16.4224039526,1.04814642883,4.12243109448,15.9888894789,106.468188767,103.476458349,2.97173041782,0.02
 12/05  03:00:00,73.2837862066,20.1608099477,12.7886110118,5.50625190166,4.12243109448,15.9888894789,86.0304721393,83.0387417215,2.97173041782,0.02
 12/05  04:00:00,84.6686823662,25.2010124346,15.6248695959,8.72948073946,4.12243109448,15.9888894789,108.178151655,105.186421237,2.97173041782,0.02
 12/05  05:00:00,103.672889191,28.9535999935,18.0873005459,4.58570694751,12.3672932834,24.9413748627,123.083637419,118.110753389,4.9528840297,0.02
 12/05  06:00:00,141.48531627,29.7967890376,21.2437928224,38.3984527645,12.3672932834,24.9413748627,191.756302962,186.783418932,4.9528840297,0.02
 12/05  07:00:00,190.966889689,30.3286955011,21.2121289907,29.2343025983,24.7345865669,70.7195625826,157.094138929,147.16837087,9.90576805939,0.02
 12/05  08:00:00,208.036297344,30.3931307055,22.0713255092,20.7345125915,37.1018798503,92.3937384068,136.277950546,126.352182487,9.90576805939,0.02
 12/05  09:00:00,210.732417534,30.4450079562,23.5171517885,14.5880972428,37.1018798503,104.434947198,126.735104755,116.809336695,9.90576805939,0.02
 12/05  10:00:00,219.775305922,30.5379373062,25.1287652909,9.8848085534,37.1018798503,116.476155989,127.736178668,109.20858139,9.90576805939,8.62182921929
 12/05  11:00:00,219.829348065,30.7073910741,27.3501743173,7.54749427086,37.1018798503,116.476155989,113.052327851,103.126559792,9.90576805939,0.02
 12/05  12:00:00,222.850257638,30.9730152963,31.3264219468,6.32630869053,37.1018798503,116.476155989,108.380856497,98.4550884377,9.90576805939,0.02
 12/05  13:00:00,213.566749023,31.2555757836,34.8376256908,5.29072650862,37.1018798503,104.434947198,113.641852941,95.1129014192,9.90576805939,8.62318346202
 12/05  14:00:00,227.023421293,31.5325254965,37.3090421467,3.95738429783,37.1018798503,116.476155989,102.022165315,92.0963972557,9.90576805939,0.02
 12/05  15:00:00,229.578750191,31.7713985479,38.9427289301,2.80862489428,37.1018798503,116.476155989,99.4085227367,89.4827546773,9.90576805939,0.02
 12/05  16:00:00,230.680775944,31.8936874129,39.7294671178,2.00050509068,37.1018798503,116.476155989,106.276288427,87.7462557705,9.90576805939,8.62426459683
 12/05  17:00:00,228.812427163,31.7182223854,38.7740990186,1.77555131811,37.1018798503,116.476155989,98.6036911835,88.6779231241,9.90576805939,0.02
 12/05  18:00:00,238.85668429,31.2469571815,36.6585660033,1.86452878799,37.1018798503,116.476155989,102.964014093,93.0382460336,9.90576805939,0.02
 12/05  19:00:00,143.658934146,28.671934228,27.6389933576,0.0,24.7345865669,47.5788473902,79.7823005968,74.8094165671,4.9528840297,0.02
 12/05  20:00:00,141.42336825,29.5169315245,24.8545659088,0.0,24.7345865669,47.5788473902,87.3275079847,82.354623955,4.9528840297,0.02
 12/05  21:00:00,116.708438368,27.3440813335,23.5694221575,0.0,12.3672932834,38.6892022431,110.106011737,98.5290161254,2.97173041782,8.60526519369
 12/05  22:00:00,86.7377143503,17.6618733549,14.9481998521,0.0,12.3672932834,27.0668015668,71.4235493739,68.4318189561,2.97173041782,0.02
 12/05  23:00:00,76.8484997195,22.7867344446,19.1061990569,0.0,4.12243109448,15.9888894789,97.3714648034,94.3797343856,2.97173041782,0.02
 12/05  24:00:00,70.1274356133,19.6779543497,15.1107936246,0.333808257817,4.12243109448,15.9888894789,81.0859739545,78.0942435367,2.97173041782,0.02
 12/06  01:00:00,75.5494708247,22.7867344446,17.8042812849,0.0,4.12243109448,15.9888894789,102.88286385,99.8911334325,2.97173041782,0.02
 12/06  02:00:00,69.726835104,19.6779543497,13.8561381788,0.948329979942,4.12243109448,15.9888894789,83.4989245761,80.5071941582,2.97173041782,0.02
 12/06  03:00:00,77.1296514976,23.9455878798,16.8294527708,1.32515957408,4.12243109448,15.9888894789,104.954872793,101.963142376,2.97173041782,0.02
 12/06  04:00:00,67.0948957936,18.4225297949,13.3857247571,0.150991049168,4.12243109448,15.9888894789,85.598692233,82.6069618151,2.97173041782,0.02
 12/06  05:00:00,103.575507295,29.5974074575,18.7951110048,3.13670780505,12.3672932834,24.9413748627,120.289474119,115.316590089,4.9528840297,0.02
 12/06  06:00:00,126.197390843,29.3345311288,20.8887130015,23.9278656833,12.3672932834,24.9413748627,187.558798468,182.585914438,4.9528840297,0.02
 12/06  07:00:00,184.980952617,30.3667526856,20.7055465532,23.7168913399,24.7345865669,70.7195625826,153.63777913,143.71201107,9.90576805939,0.02
 12/06  08:00:00,203.530196701,30.4803739376,21.7314954091,16.4810023318,37.1018798503,92.3937384068,133.309032641,123.383264581,9.90576805939,0.02
 12/06  09:00:00,207.246977355,30.5839034213,23.2296866318,11.2512106535,37.1018798503,104.434947198,124.017686571,114.091918512,9.90576805939,0.02
 12/06  10:00:00,218.68976724,30.716118954,25.6805419618,7.7475114494,37.1018798503,116.476155989,125.023789795,106.496071957,9.90576805939,8.62194977927
 12/06  11:00:00,220.354923035,30.9812374277,29.158845127,5.84770416278,37.1018798503,116.476155989,110.063425124,100.137657064,9.90576805939,0.02
 12/06  12:00:00,224.335713563,31.3159603048,33.8577468449,4.93746318222,37.1018798503,116.476155989,105.651441844,95.7256737848,9.90576805939,0.02
 12/06  13:00:00,217.390690984,31.6692138369,39.5785479086,3.89060553912,37.1018798503,104.434947198,110.919613704,92.3905402518,9.90576805939,8.62330539254
 12/06  14:00:00,234.695150889,31.9983687934,45.3705368197,2.64722921216,37.1018798503,116.476155989,99.1573211858,89.2315531264,9.90576805939,0.02
 12/06  15:00:00,244.444019388,32.2519137973,48.4971205943,1.70383157385,37.1018798503,116.476155989,95.9392966756,86.0135286162,9.90576805939,0.02
 12/06  16:00:00,255.962422185,32.3829795134,54.5268884579,1.32997927833,37.1018798503,116.476155989,102.654670302,84.1245735371,9.90576805939,8.62432870508
 12/06  17:00:00,251.102523923,32.1575783255,52.9931425018,1.17903148215,37.1018798503,116.476155989,95.1694157207,85.2436476613,9.90576805939,0.02
 12/06  18:00:00,244.114172295,31.5858167708,44.1414863435,1.28032513866,37.1018798503,116.476155989,100.666726522,90.7409584627,9.90576805939,0.02
 12/06  19:00:00,148.249916702,28.913362027,32.2846810328,0.0,24.7345865669,47.5788473902,78.2003494318,73.2274654021,4.9528840297,0.02
 12/06  20:00:00,147.127194919,29.5169315245,30.5583912861,0.0,24.7345865669,47.5788473902,93.7624420898,80.2025195386,4.9528840297,8.60703852151
 12/06  21:00:00,120.183671402,27.8269369315,26.5618191885,0.0,12.3672932834,38.6892022431,99.4552576902,96.4635272723,2.97173041782,0.02
 12/06  22:00:00,84.0702280136,15.5492212405,14.5559185441,0.0,12.3672932834,27.0668015668,59.3086344928,56.316904075,2.97173041782,0.02
 12/06  23:00:00,78.2841698243,22.7867344446,20.3900299969,0.0,4.12243109448,15.9888894789,97.1978439516,94.2061135338,2.97173041782,0.02
 12/06  24:00:00,70.6964289864,19.6779543497,15.7046057573,0.065733064179,4.12243109448,15.9888894789,79.6657126091,76.6739821913,2.97173041782,0.02
 12/07  01:00:00,77.3770464906,23.5110178416,18.7577769357,0.113872137026,4.12243109448,15.9888894789,101.368620304,98.3768898861,2.97173041782,0.02
 12/07  02:00:00,68.8094487796,18.7122431537,14.8086519298,0.159353419494,4.12243109448,15.9888894789,82.6909271731,79.6991967553,2.97173041782,0.02
 12/07  03:00:00,77.3131338593,23.9938734396,17.5664220801,0.7412016278,4.12243109448,15.9888894789,104.058340832,101.066610414,2.97173041782,0.02
 12/07  04:00:00,69.7915781953,19.4365265507,13.8197714588,1.31033208542,4.12243109448,15.9888894789,84.8130368886,81.8213064707,2.97173041782,0.02
 12/07  05:00:00,101.592901285,28.6316962615,19.9176643485,0.997259727184,12.3672932834,24.9413748627,118.981026212,114.008142182,4.9528840297,0.02
 12/07  06:00:00,130.289579396,29.8342002241,22.4473092999,25.9617888964,12.3672932834,24.9413748627,185.82715534,180.85427131,4.9528840297,0.02
 12/07  07:00:00,183.850274812,30.3782000518,22.5224905406,20.7578222099,24.7345865669,70.7195625826,152.463550542,142.537782483,9.90576805939,0.02
 12/07  08:00:00,202.626527859,30.520419955,22.5930441398,14.6757364715,37.1018798503,92.3937384068,132.505969454,122.580201395,9.90576805939,0.02
 12/07  09:00:00,206.530309417,30.6282339622,23.4940895728,10.225788055,37.1018798503,104.434947198,123.956030577,114.030262517,9.90576805939,0.02
 12/07  10:00:00,217.730588664,30.7515682177,25.7992039782,6.95606271064,37.1018798503,116.476155989,125.418144949,106.890330412,9.90576805939,8.62204647753
 12/07  11:00:00,219.045312128,31.0617847447,28.8567325844,4.90248333513,37.1018798503,116.476155989,110.195115217,100.269347158,9.90576805939,0.02
 12/07  12:00:00,225.621971844,31.4777805257,35.9716811037,3.9479342797,37.1018798503,116.476155989,113.582760741,95.0500733964,9.90576805939,8.62691928523
 12/07  13:00:00,219.72478966,31.9157707,42.0382645998,2.88037716015,37.1018798503,104.434947198,101.064209615,91.1384415557,9.90576805939,0.02
 12/07  14:00:00,240.801059103,32.3252695812,52.4094582966,1.76981466523,37.1018798503,116.476155989,97.5918357498,87.6660676904,9.90576805939,0.02
 12/07  15:00:00,244.56383802,32.5993072959,56.50741227,1.2327432799,37.1018798503,116.476155989,103.579692227,85.0482350087,9.90576805939,8.62568915939
 12/07  16:00:00,245.11779014,32.6245168685,57.329139883,0.940031086998,37.1018798503,116.476155989,94.3853288073,84.4595607479,9.90576805939,0.02
 12/07  17:00:00,244.108756841,32.3932925724,56.6986958828,0.793144026857,37.1018798503,116.476155989,95.3536696786,85.4279016192,9.90576805939,0.02
 12/07  18:00:00,249.503690226,31.7740224193,50.8336102479,0.927629205806,37.1018798503,116.476155989,100.139201357,90.2134332971,9.90576805939,0.02
 12/07  19:00:00,152.299849322,29.0340759265,36.2139059295,0.0,24.7345865669,47.5788473902,85.6942336289,72.1342865725,4.9528840297,8.60706302669
 12/07  20:00:00,150.490244941,29.637645424,33.8007471575,0.0,24.7345865669,47.5788473902,84.2060025356,79.2331185059,4.9528840297,0.02
 12/07  21:00:00,122.971691475,28.3097925295,28.8669873285,0.0,12.3672932834,38.6892022431,98.5472071974,95.5554767795,2.97173041782,0.02
 12/07  22:00:00,92.5616739438,15.0663656425,16.5362139922,0.0,12.3672932834,27.0668015668,61.2117777827,58.2200473649,2.97173041782,0.02
 12/07  23:00:00,100.089051452,20.0523263112,22.1192772202,0.0,4.12243109448,15.9888894789,85.9620575249,82.9703271071,2.97173041782,0.02
 12/07  24:00:00,72.480200425,12.2896282078,13.5496024725,0.0,4.12243109448,15.9888894789,47.4358871469,44.444156729,2.97173041782,0.02
 12/08  01:00:00,100.806053339,19.8168547706,21.0420777413,0.00703134931169,4.12243109448,15.9888894789,81.576061257,78.5843308392,2.97173041782,0.02
 12/08  02:00:00,95.0433153047,18.7122431537,18.306989621,0.0281432025507,4.12243109448,15.9888894789,78.2281846922,75.2364542744,2.97173041782,0.02
 12/08  03:00:00,111.431594052,23.9938734396,22.741314758,0.132783343979,4.12243109448,15.9888894789,98.6855274168,95.693796999,2.97173041782,0.02
 12/08  04:00:00,93.3191092271,19.4365265507,16.3015268136,0.371243614523,4.12243109448,15.9888894789,80.6380961205,77.6463657027,2.97173041782,0.02
 12/08  05:00:00,131.688134767,28.6316962615,21.4390289801,0.305486035308,12.3672932834,24.9413748627,113.794160701,108.821276671,4.9528840297,0.02
 12/08  06:00:00,159.315431052,29.8516158159,24.5522428137,20.3241732641,12.3672932834,24.9413748627,180.197049328,175.224165298,4.9528840297,0.02
 12/08  07:00:00,217.872078136,30.3897386448,25.9024476423,15.8631867076,24.7345865669,70.7195625826,146.144660969,136.21889291,9.90576805939,0.02
 12/08  08:00:00,230.365417528,30.6143106982,25.266067665,10.7635278454,37.1018798503,92.3937384068,127.085716225,117.159948165,9.90576805939,0.02
 12/08  09:00:00,233.704914486,30.7173586543,26.5982093003,6.96695207749,37.1018798503,104.434947198,127.548712818,109.023373995,9.90576805939,8.61957076348
 12/08  10:00:00,253.661078871,30.8872330568,32.5160846105,4.41752727139,37.1018798503,116.476155989,111.229275917,101.303507857,9.90576805939,0.02
 12/08  11:00:00,259.2107067,31.2298638138,37.5871168335,3.10714847787,37.1018798503,116.476155989,105.238290859,95.3125227998,9.90576805939,0.02
 12/08  12:00:00,261.75989868,31.6223937483,40.725375586,2.46368808142,37.1018798503,116.476155989,109.613065321,91.0802931135,9.90576805939,8.62700414781
 12/08  13:00:00,252.402777554,31.9304753549,44.3168282427,1.75523423991,37.1018798503,104.434947198,98.4152389225,88.4894708631,9.90576805939,0.02
 12/08  14:00:00,269.518594467,32.1322779242,51.6427981418,1.32655348989,37.1018798503,116.476155989,96.4302811512,86.5045130918,9.90576805939,0.02
 12/08  15:00:00,274.903046524,32.2888620456,56.8496605118,1.04823252703,37.1018798503,116.476155989,102.98572738,84.4541783688,9.90576805939,8.6257809519
 12/08  16:00:00,275.70156603,32.3995805772,58.5400700666,0.870691002592,37.1018798503,116.476155989,92.8967628183,82.9709947589,9.90576805939,0.02
 12/08  17:00:00,273.390742961,32.3017863431,57.2793164507,0.808691999298,37.1018798503,116.476155989,92.9507881366,83.0250200772,9.90576805939,0.02
 12/08  18:00:00,280.090420945,31.7318233665,52.5896182816,0.955214675651,37.1018798503,116.476155989,105.943077013,87.4230955926,9.90576805939,8.61421336127
 12/08  19:00:00,173.392645864,28.913362027,33.6263268899,0.0,24.7345865669,47.5788473902,75.3198659093,70.3469818796,4.9528840297,0.02
 12/08  20:00:00,167.576191754,29.5169315245,30.6977898651,0.0,24.7345865669,47.5788473902,82.715069352,77.7421853223,4.9528840297,0.02
 12/08  21:00:00,139.516799311,27.8269369315,26.1957029557,0.0,12.3672932834,38.6892022431,96.9225931887,93.9308627709,2.97173041782,0.02
 12/08  22:00:00,96.087187158,15.5492212405,14.6653755252,0.0,12.3672932834,27.0668015668,57.9203998894,54.9286694716,2.97173041782,0.02
 12/08  23:00:00,96.9446045763,20.0523263112,20.0048549455,0.0,4.12243109448,15.9888894789,86.216632791,83.2249023731,2.97173041782,0.02
 12/08  24:00:00,83.4861827286,16.8469750967,15.1110139226,0.0159312692708,4.12243109448,15.9888894789,69.5458058988,66.554075481,2.97173041782,0.02
 12/09  01:00:00,99.8659185516,23.5110178416,19.20924269,0.0584268343743,4.12243109448,15.9888894789,98.5743341259,95.5826037081,2.97173041782,0.02
 12/09  02:00:00,86.4780490961,18.7122431537,14.780958114,0.0779617503783,4.12243109448,15.9888894789,80.4585832895,77.4668528717,2.97173041782,0.02
 12/09  03:00:00,99.1510360215,23.9938734396,17.7667400077,0.444784312612,4.12243109448,15.9888894789,101.211183249,98.2194528311,2.97173041782,0.02
 12/09  04:00:00,85.5644502777,19.4365265507,13.9500420135,0.931122370905,4.12243109448,15.9888894789,82.6750445906,79.6833141728,2.97173041782,0.02
 12/09  05:00:00,105.729917218,27.5855091325,20.1423712419,0.157818713987,4.12243109448,16.0517297156,122.626578593,119.634848175,2.97173041782,0.02
 12/09  06:00:00,109.599046178,28.3097925295,19.9773343415,1.27813362463,4.12243109448,16.0517297156,123.573640425,120.581910007,2.97173041782,0.02
 12/09  07:00:00,138.200830166,30.2412149215,19.1367121851,5.59329272506,4.12243109448,39.6058045677,104.476459861,101.484729444,2.97173041782,0.02
 12/09  08:00:00,189.19662484,30.2916067362,22.0355029539,33.6875071782,12.3672932834,65.3531420225,161.162367239,156.189483209,4.9528840297,0.02
 12/09  09:00:00,182.074556209,30.2768428057,24.613497264,25.3268967457,12.3672932834,68.2430321324,163.792104464,150.231617444,4.9528840297,8.60760299052
 12/09  10:00:00,210.720389161,30.3136987327,29.9707964325,15.4754914886,16.4897243779,93.1370602926,140.032149358,132.08753491,7.92461444751,0.02
 12/09  11:00:00,216.06620212,30.359408125,37.800222426,11.4314952995,16.4897243779,93.1370602926,132.00501269,124.060398243,7.92461444751,0.02
 12/09  12:00:00,221.878191838,30.4410970755,42.6599018042,9.94527165809,16.4897243779,93.1370602926,126.988425212,119.043810765,7.92461444751,0.02
 12/09  13:00:00,218.125234694,30.576673465,48.9225748295,8.91388331447,16.4897243779,83.9857416113,123.963547095,116.018932647,7.92461444751,0.02
 12/09  14:00:00,224.572324024,30.6987563988,54.6414319057,7.53028964805,16.4897243779,83.9857416113,121.116372361,113.171757913,7.92461444751,0.02
 12/09  15:00:00,231.123469206,30.7831880385,58.2446565285,6.18663828965,16.4897243779,83.9857416113,118.488908012,110.544293565,7.92461444751,0.02
 12/09  16:00:00,204.118597656,30.2412149215,54.0683618876,0.0,12.3672932834,70.6512738906,70.0308651054,56.469349307,4.9528840297,8.60863176878
 12/09  17:00:00,200.449823395,30.2412149215,51.3151606088,0.0,12.3672932834,70.6512738906,61.133244892,56.1603608623,4.9528840297,0.02
 12/09  18:00:00,191.651550177,30.2412149215,44.9782929027,0.0,12.3672932834,58.1284167478,69.2858014913,64.3129174616,4.9528840297,0.02
 12/09  19:00:00,140.116808085,27.3440813335,30.4545016015,0.0,12.3672932834,24.9413748627,94.2905687245,89.3176846949,4.9528840297,0.02
 12/09  20:00:00,137.173379355,28.3097925295,29.1821615451,0.0,12.3672932834,24.9413748627,102.506348215,97.5334641856,4.9528840297,0.02
 12/09  21:00:00,118.17055208,27.8269369315,26.3986254292,0.0,4.12243109448,16.0517297156,112.237645476,109.245915058,2.97173041782,0.02
 12/09  22:00:00,94.1065418546,18.2293875557,17.6524784199,0.0,4.12243109448,15.9888894789,81.4137600105,78.4220295927,2.97173041782,0.02
 12/09  23:00:00,108.793848598,22.7867344446,21.5370349791,0.0,4.12243109448,15.9888894789,102.203957766,99.2122273477,2.97173041782,0.02
 12/09  24:00:00,91.1479522583,19.0019565125,16.0815081384,0.112917916868,4.12243109448,15.9888894789,83.7406602196,80.7489298018,2.97173041782,0.02
 12/10  01:00:00,102.065633985,23.2695900426,19.8897640163,0.167893870919,2.06121554724,15.9888894789,105.336283668,102.34455325,2.97173041782,0.02
 12/10  02:00:00,90.2188144367,18.2293875557,16.2456248274,0.0,2.06121554724,15.9888894789,86.7360895691,83.7443591513,2.97173041782,0.02
 12/10  03:00:00,102.93800985,23.9938734396,19.1055994515,0.706444072178,2.06121554724,15.9888894789,107.814084292,104.822353874,2.97173041782,0.02
 12/10  04:00:00,88.2321000059,18.7122431537,15.2041763908,0.468297340504,2.06121554724,15.9888894789,87.1798844539,84.1881540361,2.97173041782,0.02
 12/10  05:00:00,102.699299436,23.7524456406,18.1617741949,1.38753382884,2.06121554724,15.9888894789,109.273307041,106.281576624,2.97173041782,0.02
 12/10  06:00:00,91.2299400362,19.1950987517,14.6336606599,1.87415280328,2.06121554724,15.9888894789,88.5353271514,85.5435967336,2.97173041782,0.02
 12/10  07:00:00,103.620531695,24.2353012386,17.5653562104,3.55490543301,2.06121554724,15.9888894789,110.167873262,107.176142845,2.97173041782,0.02
 12/10  08:00:00,79.8476300547,19.9193821487,13.8362754028,4.81377578697,2.06121554724,15.9888894789,89.0254637007,86.0337332828,2.97173041782,0.02
 12/10  09:00:00,112.627737082,24.0421589994,18.6983136511,2.80110888098,4.12243109448,41.7362269337,107.129859845,102.156975815,4.9528840297,0.02
 12/10  10:00:00,100.901568165,19.6779543497,16.0858781658,3.37223928448,4.12243109448,41.7362269337,85.0794762934,80.1065922637,4.9528840297,0.02
 12/10  11:00:00,109.420602179,24.7181568366,21.7457102593,2.37450402981,4.12243109448,41.7362269337,101.273038112,96.3001540827,4.9528840297,0.02
 12/10  12:00:00,100.533174921,20.1608099477,19.7003842643,1.97292389671,4.12243109448,41.7362269337,78.5211052934,73.5482212637,4.9528840297,0.02
 12/10  13:00:00,114.594834863,24.7181568366,25.0806155021,1.73811626342,4.12243109448,41.7362269337,95.7299425778,90.7570585481,4.9528840297,0.02
 12/10  14:00:00,100.685059988,19.6779543497,20.5569802209,1.07617666337,4.12243109448,41.7362269337,75.6273261138,70.6544420841,4.9528840297,0.02
 12/10  15:00:00,115.59569632,25.0802985351,26.8028862922,1.80183937203,4.12243109448,41.7362269337,93.0831549428,88.1102709131,4.9528840297,0.02
 12/10  16:00:00,103.237507498,19.9193821487,21.8496390281,1.10554480179,4.12243109448,41.7362269337,74.9860406885,70.0131566588,4.9528840297,0.02
 12/10  17:00:00,95.9980703146,24.138730119,25.163459331,0.666180279616,4.12243109448,24.8785346261,103.459552447,89.9063416429,4.9528840297,8.60032677425
 12/10  18:00:00,78.2544900944,17.0900508334,17.367334628,0.0,2.06121554724,15.9888894789,79.5394335674,76.5477031496,2.97173041782,0.02
 12/10  19:00:00,95.9287349275,24.2353012386,22.4636092124,1.5297310332,2.06121554724,15.9888894789,107.993597892,105.001867474,2.97173041782,0.02
 12/10  20:00:00,77.7770257984,18.2293875557,16.4101474451,0.0,2.06121554724,15.9888894789,88.5577282737,85.5659978559,2.97173041782,0.02
 12/10  21:00:00,88.690917299,24.2353012386,18.8531268531,2.34727562621,2.06121554724,15.9888894789,112.158367977,109.16663756,2.97173041782,0.02
 12/10  22:00:00,75.8680687163,18.4708153547,14.4764518078,0.288340772757,2.06121554724,15.9888894789,91.244755496,88.2530250782,2.97173041782,0.02
 12/10  23:00:00,86.3075920913,23.7524456406,17.2659454452,2.43406955383,2.06121554724,15.9888894789,113.28306055,110.291330133,2.97173041782,0.02
 12/10  24:00:00,80.8228976932,20.4505233065,13.5705465758,6.79041209239,2.06121554724,15.9888894789,91.5767885705,88.5850581527,2.97173041782,0.02
 12/11  01:00:00,90.4048658734,24.621585717,16.3402263919,6.68889161376,4.12243109448,15.9888894789,113.646159015,110.654428597,2.97173041782,0.02
 12/11  02:00:00,85.7660830166,20.6436655457,13.0583575963,10.1659496366,4.12243109448,15.9888894789,91.548516951,88.5567865332,2.97173041782,0.02
 12/11  03:00:00,94.8100153103,24.7181568366,16.4358137943,8.92870576549,4.12243109448,15.9888894789,114.17683055,111.185100133,2.97173041782,0.02
 12/11  04:00:00,90.3472519869,20.6436655457,13.1916340956,12.0614187508,4.12243109448,15.9888894789,91.7768180129,88.7850875951,2.97173041782,0.02
 12/11  05:00:00,113.254197269,29.2755037255,19.1768257768,7.75889370317,12.3672932834,24.9413748627,130.465795644,125.492911614,4.9528840297,0.02
 12/11  06:00:00,148.59719928,29.7731366929,22.4854986546,44.2922823862,12.3672932834,24.9413748627,198.825026794,193.852142764,4.9528840297,0.02
 12/11  07:00:00,198.028789307,30.286449669,23.2574183561,34.2931587238,24.7345865669,70.7195625826,165.329259465,155.403491406,9.90576805939,0.02
 12/11  08:00:00,213.01050212,30.3234788043,23.7590859108,24.0906032398,37.1018798503,92.3937384068,143.601352779,133.67558472,9.90576805939,0.02
 12/11  09:00:00,217.76690021,30.3369860379,24.1524454416,21.0952590299,37.1018798503,104.434947198,136.981242728,127.055474668,9.90576805939,0.02
 12/11  10:00:00,227.842212113,30.3520010171,24.5330122696,18.7334103771,37.1018798503,116.476155989,141.453681817,122.926976168,9.90576805939,8.62093758983
 12/11  11:00:00,226.437999705,30.3639230232,25.0636791744,16.7860697812,37.1018798503,116.476155989,129.572377135,119.646609075,9.90576805939,0.02
 12/11  12:00:00,225.407922145,30.3734909294,25.6292506895,15.1805864453,37.1018798503,116.476155989,126.78410524,116.858337181,9.90576805939,0.02
 12/11  13:00:00,212.153575148,30.3837928883,25.7475254598,13.8394690125,37.1018798503,104.434947198,133.147256677,114.617650483,9.90576805939,8.62383813426
 12/11  14:00:00,225.523073134,30.3917841399,25.225801005,15.6809468012,37.1018798503,116.476155989,124.828019864,114.902251805,9.90576805939,0.02
 12/11  15:00:00,225.743818793,30.4049485463,24.7983657772,16.3161032613,37.1018798503,116.476155989,133.588308259,115.056508645,9.90576805939,8.6260315548
 12/11  16:00:00,225.241812738,30.4223364982,24.3000289081,16.2953234938,37.1018798503,116.476155989,124.15763552,114.23186746,9.90576805939,0.02
 12/11  17:00:00,220.964683982,30.4597505392,23.6616849039,12.6196074329,37.1018798503,116.476155989,119.625952636,109.700184576,9.90576805939,0.02
 12/11  18:00:00,232.288107915,30.4704341655,23.3278546654,12.5213796105,37.1018798503,116.476155989,118.544561063,108.618793004,9.90576805939,0.02
 12/11  19:00:00,135.703200369,28.4707443955,20.1559174342,0.0246646432959,24.7345865669,47.5788473902,100.088734864,86.5287162266,4.9528840297,8.60713460732
 12/11  20:00:00,136.098533839,29.1145518595,19.6895608301,0.242563135283,24.7345865669,47.5788473902,96.5573330814,91.5844490517,4.9528840297,0.02
 12/11  21:00:00,113.589937733,27.8269369315,19.5255857656,0.442498069847,12.3672932834,38.6892022431,109.505737051,106.514006634,2.97173041782,0.02
 12/11  22:00:00,93.3435043936,22.2192202438,15.3495507192,1.57984434861,12.3672932834,27.0668015668,91.4586294957,88.4668990779,2.97173041782,0.02
 12/11  23:00:00,66.1147897145,18.2293875557,13.0136300428,0.0,4.12243109448,15.9888894789,82.7887855675,79.7970551496,2.97173041782,0.02
 12/11  24:00:00,77.5115749786,23.655874521,16.6229059329,2.01899025093,4.12243109448,15.9888894789,105.596579793,102.604849375,2.97173041782,0.02
 12/12  01:00:00,69.2439758743,19.0985276321,12.9768409375,2.31505211915,4.12243109448,15.9888894789,85.9147168372,82.9229864194,2.97173041782,0.02
 12/12  02:00:00,84.6394833052,25.2010124346,15.8452525401,8.36886974427,4.12243109448,15.9888894789,106.646714118,103.6549837,2.97173041782,0.02
 12/12  03:00:00,75.1978136671,20.1608099477,12.2294959748,7.90356260748,4.12243109448,15.9888894789,86.2921223271,83.3003919093,2.97173041782,0.02
 12/12  04:00:00,86.9900303695,25.2010124346,15.1781829464,11.3807286852,4.12243109448,15.9888894789,108.659892038,105.66816162,2.97173041782,0.02
 12/12  05:00:00,106.649229097,29.2755037255,17.9421058801,7.38533796999,12.3672932834,24.9413748627,123.407746172,118.434862142,4.9528840297,0.02
 12/12  06:00:00,146.452656679,29.7786324491,21.0433375056,43.5844051664,12.3672932834,24.9413748627,192.086544065,187.113660036,4.9528840297,0.02
 12/12  07:00:00,194.4723403,30.3128698997,21.102122625,32.8655851761,24.7345865669,70.7195625826,157.151273391,147.225505332,9.90576805939,0.02
 12/12  08:00:00,210.722405502,30.3692978964,21.9192196849,23.5965497134,37.1018798503,92.3937384068,136.81700776,126.8912397,9.90576805939,0.02
 12/12  09:00:00,215.790974223,30.3904380379,22.8007736457,20.4175408096,37.1018798503,104.434947198,139.043017117,120.517400467,9.90576805939,8.61984859088
 12/12  10:00:00,225.408948394,30.4019301548,23.4516135202,17.3316586035,37.1018798503,116.476155989,126.254178533,116.328410474,9.90576805939,0.02
 12/12  11:00:00,221.859409656,30.4307138454,23.7169191688,13.4874080893,37.1018798503,116.476155989,121.591605735,111.665837676,9.90576805939,0.02
 12/12  12:00:00,218.535164083,30.5338183956,24.2465029566,9.53026032072,37.1018798503,116.476155989,123.229284473,104.696111403,9.90576805939,8.62740501081
 12/12  13:00:00,205.883313834,30.7016499893,25.3514556494,7.64742481175,37.1018798503,104.434947198,109.612921038,99.6871529783,9.90576805939,0.02
 12/12  14:00:00,217.056467193,30.958513592,25.7320836617,6.14128215973,37.1018798503,116.476155989,105.766437701,95.8406696413,9.90576805939,0.02
 12/12  15:00:00,216.105082204,31.1234739671,25.9649084319,4.79234680613,37.1018798503,116.476155989,111.896265665,93.3643545048,9.90576805939,8.62614310134
 12/12  16:00:00,215.60169563,31.0773833245,26.4121373169,3.88802038797,37.1018798503,116.476155989,103.526317616,93.600549557,9.90576805939,0.02
 12/12  17:00:00,214.466955817,30.8386261102,25.9027236277,3.50192796668,37.1018798503,116.476155989,106.418108335,96.4923402758,9.90576805939,0.02
 12/12  18:00:00,225.57305135,30.7518193276,24.9837539008,3.8690679649,37.1018798503,116.476155989,117.661553858,99.1413462455,9.90576805939,8.61443955346
 12/12  19:00:00,136.646274721,28.7926481275,20.8017708697,0.0,24.7345865669,47.5788473902,84.4245153864,79.4516313567,4.9528840297,0.02
 12/12  20:00:00,136.656031896,29.154789826,20.4493839692,0.0,24.7345865669,47.5788473902,90.983034803,86.0101507733,4.9528840297,0.02
 12/12  21:00:00,113.518666675,27.8269369315,19.8845415842,0.0122645180292,12.3672932834,38.6892022431,104.803893486,101.812163068,2.97173041782,0.02
 12/12  22:00:00,92.1711276453,22.3157913634,14.9100100968,0.472623403746,12.3672932834,27.0668015668,88.6308951829,85.639164765,2.97173041782,0.02
 12/12  23:00:00,65.5149872553,18.2293875557,12.2205649153,0.0,4.12243109448,15.9888894789,80.6241170979,77.6323866801,2.97173041782,0.02
 12/12  24:00:00,73.9936510639,23.0281622436,15.0241144458,0.173675807739,4.12243109448,15.9888894789,103.406013419,100.414283001,2.97173041782,0.02
 12/13  01:00:00,67.686532753,19.1950987517,11.5903730104,1.4819921496,4.12243109448,15.9888894789,84.215570086,81.2238396682,2.97173041782,0.02
 12/13  02:00:00,77.7647129037,24.138730119,14.2676491967,2.87048202697,4.12243109448,15.9888894789,106.538529948,103.546799531,2.97173041782,0.02
 12/13  03:00:00,71.3611682675,19.9676677085,10.7582057511,4.81822966213,4.12243109448,15.9888894789,86.1967016673,83.2049712495,2.97173041782,0.02
 12/13  04:00:00,84.4176742217,25.2010124346,13.2527675499,8.83762388302,4.12243109448,15.9888894789,108.215361562,105.223631144,2.97173041782,0.02
 12/13  05:00:00,105.117643848,29.2755037255,14.6595428594,6.21448775048,12.3672932834,24.9413748627,122.301842396,117.328958367,4.9528840297,0.02
 12/13  06:00:00,144.601099484,29.7939827018,17.4324256228,40.3671115295,12.3672932834,24.9413748627,190.73077217,185.75788814,4.9528840297,0.02
 12/13  07:00:00,196.043028138,30.3286226143,17.7405062798,31.0320868288,24.7345865669,70.7195625826,156.06125179,146.135483731,9.90576805939,0.02
 12/13  08:00:00,208.287098804,30.4047622803,18.3001552273,22.4742983165,37.1018798503,92.3937384068,144.355318213,125.843860672,9.90576805939,8.60568948127
 12/13  09:00:00,210.738416994,30.4380242258,19.5167239915,16.7012510216,37.1018798503,104.434947198,126.979392805,117.053624745,9.90576805939,0.02
 12/13  10:00:00,222.230645124,30.5222158647,20.8401421269,11.5704088745,37.1018798503,116.476155989,119.326151831,109.400383772,9.90576805939,0.02
 12/13  11:00:00,221.687903908,30.6551723123,22.5183988705,8.79607484358,37.1018798503,116.476155989,121.863445168,103.331477718,9.90576805939,8.62619939023
 12/13  12:00:00,228.430736642,30.8912183602,24.3660869775,7.30308946164,37.1018798503,116.476155989,108.01898575,98.0932176903,9.90576805939,0.02
 12/13  13:00:00,224.404193034,31.1816186341,25.1360541809,6.29845267598,37.1018798503,104.434947198,103.690392397,93.7646243372,9.90576805939,0.02
 12/13  14:00:00,235.492059663,31.4959020082,26.2794956429,4.96261759422,37.1018798503,116.476155989,109.12906459,90.5957336586,9.90576805939,8.62756287211
 12/13  15:00:00,236.565392222,31.6405951502,26.7433472975,3.77175696548,37.1018798503,116.476155989,98.4715999312,88.5458318718,9.90576805939,0.02
 12/13  16:00:00,236.787377438,31.6032157102,26.8541219312,2.81323278311,37.1018798503,116.476155989,98.2930241358,88.3672560764,9.90576805939,0.02
 12/13  17:00:00,230.708772311,31.4087609333,26.7498891243,2.44126729815,37.1018798503,116.476155989,108.503605505,89.9763840943,9.90576805939,8.62145335142
 12/13  18:00:00,235.170705446,31.0215465314,25.2706211559,2.70556819158,37.1018798503,116.476155989,104.449819563,94.5240515041,9.90576805939,0.02
 12/13  19:00:00,148.311383047,28.671934228,21.3226027488,0.0,24.7345865669,47.5788473902,81.0198141944,76.0469301647,4.9528840297,0.02
 12/13  20:00:00,142.039503483,29.5169315245,19.7223046323,0.0,24.7345865669,47.5788473902,88.5257342001,83.5528501704,4.9528840297,0.02
 12/13  21:00:00,118.876687147,27.3440813335,19.0509776145,0.0,12.3672932834,38.6892022431,102.910081411,99.9183509936,2.97173041782,0.02
 12/13  22:00:00,99.2546491353,22.2192202438,14.6551933025,0.0708379115833,12.3672932834,27.0668015668,86.3148607787,83.3231303609,2.97173041782,0.02
 12/13  23:00:00,72.2240774254,18.2293875557,11.9323213046,0.0,4.12243109448,15.9888894789,79.3922836903,76.4005532725,2.97173041782,0.02
 12/13  24:00:00,85.3459326892,24.2353012386,14.5711058503,1.13038183929,4.12243109448,15.9888894789,101.370784034,98.3790536157,2.97173041782,0.02
 12/14  01:00:00,73.8108580245,18.2293875557,11.1732002579,0.0,4.12243109448,15.9888894789,82.6782620716,79.6865316538,2.97173041782,0.02
 12/14  02:00:00,86.3787950439,23.8490167602,13.2921605469,1.64345153044,4.12243109448,15.9888894789,104.497496458,101.50576604,2.97173041782,0.02
 12/14  03:00:00,80.435725965,20.1608099477,10.2121004061,4.7675646665,4.12243109448,15.9888894789,85.5785820554,82.5868516376,2.97173041782,0.02
 12/14  04:00:00,94.8250710133,25.2010124346,12.3034470881,8.14663893548,4.12243109448,15.9888894789,115.988993047,104.41550161,2.97173041782,8.60176101883
 12/14  05:00:00,115.442597996,29.2755037255,13.6640521361,5.74926457867,12.3672932834,24.9413748627,121.597567193,116.624683163,4.9528840297,0.02
 12/14  06:00:00,151.767005328,29.8000497984,17.1669341197,38.7431465648,12.3672932834,24.9413748627,188.952849033,183.979965004,4.9528840297,0.02
 12/14  07:00:00,201.409601922,30.3372916108,17.1169005217,30.0586269966,24.7345865669,70.7195625826,155.254320271,145.328552211,9.90576805939,0.02
 12/14  08:00:00,218.977809079,30.4215037247,17.863835361,22.0605373072,37.1018798503,92.3937384068,134.89746832,124.97170026,9.90576805939,0.02
 12/14  09:00:00,219.75050015,30.4715855152,19.5334408131,16.414474189,37.1018798503,104.434947198,126.137399283,116.211631223,9.90576805939,0.02
 12/14  10:00:00,226.478004674,30.5598237783,21.4595289197,11.5277603486,37.1018798503,116.476155989,119.01280393,109.087035871,9.90576805939,0.02
 12/14  11:00:00,223.97299733,30.6939648616,22.9520639412,8.94896898153,37.1018798503,116.476155989,121.640589355,103.108442262,9.90576805939,8.62637903348
 12/14  12:00:00,225.694791218,30.8729043406,24.3568198757,7.4961623284,37.1018798503,116.476155989,108.61340615,98.6876380907,9.90576805939,0.02
 12/14  13:00:00,217.603392775,30.9480192212,26.2771789925,6.35574209241,37.1018798503,104.434947198,106.771817735,96.8460496754,9.90576805939,0.02
 12/14  14:00:00,225.682228065,31.1415907558,27.1219597498,5.07848854495,37.1018798503,116.476155989,113.084087426,94.5522009997,9.90576805939,8.62611836722
 12/14  15:00:00,224.491147726,31.0848271335,27.1290036269,4.09547493642,37.1018798503,116.476155989,104.751463623,94.8256955631,9.90576805939,0.02
 12/14  16:00:00,225.265407766,31.2558460356,29.1548114512,3.05365861881,37.1018798503,116.476155989,110.786943097,92.2561351743,9.90576805939,8.6250398632
 12/14  17:00:00,224.912749593,31.308120965,29.6689395939,2.58943024922,37.1018798503,116.476155989,100.737843956,90.8120758965,9.90576805939,0.02
 12/14  18:00:00,235.550599401,31.0090283283,27.2972504514,2.64200916435,37.1018798503,116.476155989,104.146606158,94.2208380984,9.90576805939,0.02
 12/14  19:00:00,150.016980937,28.7926481275,23.3513206081,0.0,24.7345865669,47.5788473902,80.5080637876,75.5351797579,4.9528840297,0.02
 12/14  20:00:00,148.128900786,29.2755037255,22.5637293598,0.0,24.7345865669,47.5788473902,87.2816420684,82.3087580387,4.9528840297,0.02
 12/14  21:00:00,121.711110044,27.8269369315,21.0603762724,0.0,12.3672932834,38.6892022431,101.421821778,98.4300913597,2.97173041782,0.02
 12/14  22:00:00,95.2318716424,20.4928526078,14.9522557798,0.0330696210149,12.3672932834,27.0668015668,87.4233410043,75.8469926642,2.97173041782,8.60461792236
 12/14  23:00:00,72.730442216,18.2293875557,13.7479740261,0.0,4.12243109448,15.9888894789,78.1859977718,75.194267354,2.97173041782,0.02
 12/14  24:00:00,82.9234894192,24.2353012386,16.700043071,0.567737859965,4.12243109448,15.9888894789,100.838498666,97.8467682486,2.97173041782,0.02
 12/15  01:00:00,69.3883453042,18.2293875557,12.8558145319,0.0,4.12243109448,15.9888894789,82.1316674511,79.1399370333,2.97173041782,0.02
 12/15  02:00:00,84.0370432511,23.9938734396,16.7070939033,0.978418089137,4.12243109448,15.9888894789,103.446293444,100.454563026,2.97173041782,0.02
 12/15  03:00:00,74.8895461645,18.9536709527,13.3523613776,0.800116250395,4.12243109448,15.9888894789,84.0562020566,81.0644716388,2.97173041782,0.02
 12/15  04:00:00,78.9986385851,23.2695900426,15.9901758371,0.734134670683,4.12243109448,15.9888894789,105.350362282,102.358631864,2.97173041782,0.02
 12/15  05:00:00,102.363231335,29.5008363379,18.1452216917,2.6708912907,12.3672932834,24.9413748627,119.491663628,114.518779598,4.9528840297,0.02
 12/15  06:00:00,126.762127449,29.3345390715,21.2440164217,24.1372899671,12.3672932834,24.9413748627,186.811879393,181.838995363,4.9528840297,0.02
 12/15  07:00:00,184.76213038,30.3948402688,21.0391981505,23.1363289891,24.7345865669,70.7195625826,153.285471007,143.359702948,9.90576805939,0.02
 12/15  08:00:00,202.300539881,30.4992074757,20.3959250516,16.568069297,37.1018798503,92.3937384068,133.621095006,123.695326946,9.90576805939,0.02
 12/15  09:00:00,206.101378491,30.5952826078,21.2607287261,12.0631588052,37.1018798503,104.434947198,125.18915064,115.26338258,9.90576805939,0.02
 12/15  10:00:00,216.045027163,30.6891073826,22.5472439114,8.5848376639,37.1018798503,116.476155989,127.175456929,108.647074616,9.90576805939,8.62261425272
 12/15  11:00:00,215.659585625,30.8217215984,23.8609374392,6.75259013308,37.1018798503,116.476155989,113.099332713,103.173564654,9.90576805939,0.02
 12/15  12:00:00,215.264017237,30.956817711,24.2339892935,5.84861963206,37.1018798503,116.476155989,110.006170777,100.080402717,9.90576805939,0.02
 12/15  13:00:00,203.897125204,31.2070053163,24.5811341377,5.00889646138,37.1018798503,104.434947198,115.190521637,96.6607492082,9.90576805939,8.62400436915
 12/15  14:00:00,215.38013199,31.2340341345,25.9177755411,4.0037793273,37.1018798503,116.476155989,105.607972013,95.6822039532,9.90576805939,0.02
 12/15  15:00:00,218.672385639,31.2391806389,26.8589200277,3.01511247651,37.1018798503,116.476155989,104.888645434,94.962877375,9.90576805939,0.02
 12/15  16:00:00,224.03161858,31.4349280486,27.1256349451,2.1601004239,37.1018798503,116.476155989,110.378116588,91.8472225196,9.90576805939,8.62512600903
 12/15  17:00:00,227.152901847,31.4348103757,27.1283432388,2.10613876965,37.1018798503,116.476155989,100.441267637,90.5154995771,9.90576805939,0.02
 12/15  18:00:00,235.459838178,31.0785166225,26.3080392423,2.40121858749,37.1018798503,116.476155989,104.067288508,94.1415204487,9.90576805939,0.02
 12/15  19:00:00,142.626999534,28.671934228,22.263660961,0.0,24.7345865669,47.5788473902,81.0752513666,76.1023673369,4.9528840297,0.02
 12/15  20:00:00,149.095854644,29.5169315245,21.2620955756,0.0,24.7345865669,47.5788473902,96.3681475585,82.8080452341,4.9528840297,8.60721829464
 12/15  21:00:00,139.980080432,27.8269369315,20.9151972455,0.0140559952185,12.3672932834,38.6892022431,100.440019489,97.4482890713,2.97173041782,0.02
 12/15  22:00:00,112.359306413,21.0180375072,15.3990875943,0.0171156472811,12.3672932834,27.0668015668,82.0304728601,79.0387424423,2.97173041782,0.02
 12/15  23:00:00,83.5498889594,18.4225297949,12.8182789649,0.0,4.12243109448,15.9888894789,77.7675992729,74.775868855,2.97173041782,0.02
 12/15  24:00:00,86.6487756789,23.7524456406,15.7660119495,0.37867309061,4.12243109448,15.9888894789,100.414189083,97.4224586648,2.97173041782,0.02
 12/16  01:00:00,73.3846200961,19.2916698713,12.0284703288,0.934664122125,4.12243109448,15.9888894789,82.3127541543,79.3210237365,2.97173041782,0.02
 12/16  02:00:00,85.0016826908,23.0281622436,14.2887383201,0.253716965487,4.12243109448,15.9888894789,104.249072357,101.257341939,2.97173041782,0.02
 12/16  03:00:00,82.8174904254,19.1950987517,10.966263899,1.70467138479,4.12243109448,15.9888894789,84.4131866886,81.4214562708,2.97173041782,0.02
 12/16  04:00:00,106.633198048,25.2010124346,13.3028409728,6.32790766405,4.12243109448,15.9888894789,105.936744432,102.945014014,2.97173041782,0.02
 12/16  05:00:00,115.65962397,29.2755037255,14.4623824628,6.7023287834,4.12243109448,16.0517297156,125.749793557,122.758063139,2.97173041782,0.02
 12/16  06:00:00,122.33473509,29.7583593235,14.5292288894,10.0555271943,4.12243109448,16.0517297156,127.185243025,124.193512607,2.97173041782,0.02
 12/16  07:00:00,152.556385862,30.2412149215,14.4275825541,14.0586579724,4.12243109448,39.6058045677,110.429469364,107.437738946,2.97173041782,0.02
 12/16  08:00:00,212.80535509,30.2581290585,17.6710008728,48.4964146413,12.3672932834,65.3531420225,165.293458002,160.320573972,4.9528840297,0.02
 12/16  09:00:00,197.345517563,30.2552003397,18.9311515678,37.1671803792,12.3672932834,68.2430321324,159.037155965,154.064271935,4.9528840297,0.02
 12/16  10:00:00,216.027478685,30.2828964066,20.5999945764,25.8962742394,16.4897243779,93.1370602926,144.600877676,136.656263229,7.92461444751,0.02
 12/16  11:00:00,213.327935556,30.2871413405,22.1871628237,20.6501200468,16.4897243779,93.1370602926,145.426564652,128.890914304,7.92461444751,8.61103590028
 12/16  12:00:00,211.524659419,30.309584931,23.75488759,17.1618183978,16.4897243779,93.1370602926,132.165898866,124.221284419,7.92461444751,0.02
 12/16  13:00:00,202.580833644,30.3508920841,25.9644035505,14.8707301878,16.4897243779,83.9857416113,128.566800238,120.622185791,7.92461444751,0.02
 12/16  14:00:00,204.248127995,30.4002036806,28.8084604142,13.0309324713,16.4897243779,83.9857416113,125.851932014,117.907317567,7.92461444751,0.02
 12/16  15:00:00,207.613101223,30.4437616241,30.980808813,11.6190640292,16.4897243779,83.9857416113,123.700509629,115.755895181,7.92461444751,0.02
 12/16  16:00:00,178.933661251,30.2412149215,29.1406682646,0.0,12.3672932834,70.6512738906,66.2323795937,61.259495564,4.9528840297,0.02
 12/16  17:00:00,180.197726354,30.2412149215,29.3845365598,0.0224673453253,12.3672932834,70.6512738906,65.8175015059,60.8446174762,4.9528840297,0.02
 12/16  18:00:00,175.154666104,30.2412149215,26.9052970975,0.363603320029,12.3672932834,58.1284167478,82.3742307884,68.8166931368,4.9528840297,8.60465362191
 12/16  19:00:00,129.998029472,27.3440813335,22.6744091022,0.0,12.3672932834,24.9413748627,98.8189137934,93.8460297637,4.9528840297,0.02
 12/16  20:00:00,124.991337748,27.3440813335,20.7704736632,0.0,12.3672932834,24.9413748627,107.140123223,102.167239193,4.9528840297,0.02
 12/16  21:00:00,107.326531749,28.7926481275,20.2562050278,0.814732982864,4.12243109448,16.0517297156,116.794742288,113.80301187,2.97173041782,0.02
 12/16  22:00:00,93.4593068512,21.8752650668,16.3521963154,0.0,4.12243109448,15.9888894789,99.0050540877,96.0133236699,2.97173041782,0.02
 12/16  23:00:00,86.239283012,18.2293875557,13.21029312,0.0,4.12243109448,15.9888894789,85.0880086293,82.0962782115,2.97173041782,0.02
 12/16  24:00:00,98.6501117823,22.7867344446,15.7353518448,0.0,4.12243109448,15.9888894789,107.264330421,104.272600003,2.97173041782,0.02
 12/17  01:00:00,87.0070480322,19.9676677085,11.9881026419,4.08340659117,2.06121554724,15.9888894789,86.6758229909,83.6840925731,2.97173041782,0.02
 12/17  02:00:00,99.4694418439,25.2010124346,14.5149033211,8.31673604274,2.06121554724,15.9888894789,108.88447132,105.892740903,2.97173041782,0.02
 12/17  03:00:00,85.5652452511,20.1608099477,11.1772987738,8.24994633339,2.06121554724,15.9888894789,88.611158205,85.6194277872,2.97173041782,0.02
 12/17  04:00:00,101.195082712,25.2010124346,13.7838612339,11.8828732574,2.06121554724,15.9888894789,111.127695734,108.135965316,2.97173041782,0.02
 12/17  05:00:00,85.6322956324,20.1608099477,10.3498952833,10.893063998,2.06121554724,15.9888894789,90.254271106,87.2625406882,2.97173041782,0.02
 12/17  06:00:00,100.121976115,25.2010124346,12.5901086519,14.9994142388,2.06121554724,15.9888894789,113.469748844,110.478018426,2.97173041782,0.02
 12/17  07:00:00,89.467673143,20.1608099477,9.98370745376,13.4247898985,2.06121554724,15.9888894789,91.6406307174,88.6489002996,2.97173041782,0.02
 12/17  08:00:00,95.2789125497,25.2010124346,12.8208442329,16.4836282775,2.06121554724,15.9888894789,114.104694905,111.112964487,2.97173041782,0.02
 12/17  09:00:00,101.003644252,20.1608099477,11.4518580071,9.02046379698,4.12243109448,41.7362269337,87.9514530511,82.9785690214,4.9528840297,0.02
