Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  10:00:00,118.149789032,25.2010124346,16.0837457558,8.2680183729,4.12243109448,41.7362269337,103.278399867,98.3055158374,4.9528840297,0.02
 12/17  11:00:00,104.673088078,20.1608099477,13.880403623,5.20364800593,4.12243109448,41.7362269337,80.6972945441,75.7244105144,4.9528840297,0.02
 12/17  12:00:00,121.623627485,25.104441315,19.9199050404,5.55902883539,4.12243109448,41.7362269337,96.4248066857,91.451922656,4.9528840297,0.02
 12/17  13:00:00,100.205529349,18.3259586753,17.0486024766,0.0253841191506,4.12243109448,41.7362269337,76.9559962014,71.9831121717,4.9528840297,0.02
 12/17  14:00:00,123.278029847,25.104441315,25.0214183571,3.52856914581,4.12243109448,41.7362269337,93.0371334514,88.0642494217,4.9528840297,0.02
 12/17  15:00:00,110.330518156,20.1608099477,23.2887184171,2.49537356244,4.12243109448,41.7362269337,74.4923280677,69.519444038,4.9528840297,0.02
 12/17  16:00:00,121.476130861,23.7524456406,28.2052198079,1.22238357403,4.12243109448,41.7362269337,92.7591870298,87.7863030001,4.9528840297,0.02
 12/17  17:00:00,84.90066091,18.2293875557,20.431660763,0.0,4.12243109448,24.8785346261,77.9696537467,72.996769717,4.9528840297,0.02
 12/17  18:00:00,101.549932096,22.7867344446,24.6041408785,0.0,2.06121554724,15.9888894789,103.335271136,100.343540718,2.97173041782,0.02
 12/17  19:00:00,86.6090663585,18.2293875557,18.3797030653,0.0,2.06121554724,15.9888894789,86.6652676818,83.673537264,2.97173041782,0.02
 12/17  20:00:00,95.3296564455,22.7867344446,21.190037047,0.0,2.06121554724,15.9888894789,111.550623466,108.558893048,2.97173041782,0.02
 12/17  21:00:00,76.2779432525,18.2293875557,15.0261908707,0.0,2.06121554724,15.9888894789,91.4038465898,88.412116172,2.97173041782,0.02
 12/17  22:00:00,81.8268110534,22.7867344446,17.1851470018,0.0,2.06121554724,15.9888894789,113.54514619,110.553415772,2.97173041782,0.02
 12/17  23:00:00,78.9092542488,19.8710965889,13.5118391523,3.87228193772,2.06121554724,15.9888894789,100.31031299,88.7375984106,2.97173041782,8.60098416162
 12/17  24:00:00,96.6439006047,25.0078701954,16.9146778363,7.24714168125,2.06121554724,15.9888894789,113.991966364,111.000235946,2.97173041782,0.02
 12/18  01:00:00,82.1297231926,19.8710965889,12.929041344,6.37157473153,4.12243109448,15.9888894789,91.8285436419,88.8368132241,2.97173041782,0.02
 12/18  02:00:00,97.2585474053,25.2010124346,15.2398553166,11.5126165065,4.12243109448,15.9888894789,113.962896169,110.971165751,2.97173041782,0.02
 12/18  03:00:00,85.2369508849,20.1608099477,11.4244240881,10.5792255401,4.12243109448,15.9888894789,92.35411242,89.3623820022,2.97173041782,0.02
 12/18  04:00:00,99.6850211224,25.2010124346,14.1569838256,14.4753643189,4.12243109448,15.9888894789,115.186712932,112.194982514,2.97173041782,0.02
 12/18  05:00:00,120.077317324,29.2755037255,16.6884627987,9.42229879125,12.3672932834,24.9413748627,131.744924437,126.772040407,4.9528840297,0.02
 12/18  06:00:00,165.535445402,29.7629669284,19.5667753433,52.2408986448,12.3672932834,24.9413748627,200.936422497,195.963538467,4.9528840297,0.02
 12/18  07:00:00,211.424788811,30.2625178874,19.6234292284,40.9171644494,24.7345865669,70.7195625826,167.270328828,157.344560769,9.90576805939,0.02
 12/18  08:00:00,222.801860394,30.3021373462,19.6262113208,29.1223477876,37.1018798503,92.3937384068,145.356693866,135.430925807,9.90576805939,0.02
 12/18  09:00:00,222.094822531,30.3136871552,20.5989333026,22.0902116833,37.1018798503,104.434947198,135.2549094,125.32914134,9.90576805939,0.02
 12/18  10:00:00,233.548391839,30.3449534571,22.7891688744,16.1900082028,37.1018798503,116.476155989,135.319330704,116.790730797,9.90576805939,8.62283184728
 12/18  11:00:00,232.589781384,30.476239765,25.3209343019,12.1158366689,37.1018798503,116.476155989,119.43481343,109.50904537,9.90576805939,0.02
 12/18  12:00:00,234.545420234,30.7181013244,27.6417482304,9.75587075354,37.1018798503,116.476155989,113.364665855,103.438897796,9.90576805939,0.02
 12/18  13:00:00,228.301213081,30.9281948225,31.5470377003,8.3068043277,37.1018798503,104.434947198,117.673080012,99.1430933308,9.90576805939,8.62421862215
 12/18  14:00:00,244.119660728,31.2004149462,38.9203313003,6.55473052735,37.1018798503,116.476155989,105.172375708,95.2466076483,9.90576805939,0.02
 12/18  15:00:00,249.801676198,31.3961488852,43.0970648327,4.91911202675,37.1018798503,116.476155989,101.821006369,91.8952383094,9.90576805939,0.02
 12/18  16:00:00,251.588620359,31.4408512394,44.4201253835,3.52381119817,37.1018798503,116.476155989,108.969159886,90.4380756391,9.90576805939,8.62531618747
 12/18  17:00:00,248.368526817,31.3276440665,45.1548771202,2.57426234813,37.1018798503,116.476155989,100.945458228,91.0196901688,9.90576805939,0.02
 12/18  18:00:00,249.923037404,30.9396992496,40.1997204303,2.43669508303,37.1018798503,116.476155989,105.237482976,95.3117149166,9.90576805939,0.02
 12/18  19:00:00,154.141016657,28.5512203285,28.5053038883,0.0,24.7345865669,47.5788473902,80.7957359123,75.8228518827,4.9528840297,0.02
 12/18  20:00:00,144.525697452,29.396217625,24.6835298549,0.0,24.7345865669,47.5788473902,97.1059639471,83.5458136156,4.9528840297,8.60726630183
 12/18  21:00:00,120.439255769,27.3440813335,22.893456992,0.0,12.3672932834,38.6892022431,103.04284064,100.051110223,2.97173041782,0.02
 12/18  22:00:00,94.6368794767,18.2293875557,15.3827340124,0.0,12.3672932834,27.0668015668,75.6596539927,72.6679235749,2.97173041782,0.02
 12/18  23:00:00,83.0769786502,22.7867344446,17.4572431762,0.0,4.12243109448,15.9888894789,98.089531672,95.0978012542,2.97173041782,0.02
 12/18  24:00:00,75.6470118172,19.6779543497,13.4827222097,0.335301427255,4.12243109448,15.9888894789,81.4033133112,78.4115828934,2.97173041782,0.02
 12/19  01:00:00,83.1612211126,22.7867344446,15.9133486753,0.0,4.12243109448,15.9888894789,103.418307757,100.42657734,2.97173041782,0.02
 12/19  02:00:00,74.7995541731,19.4848121105,12.5535321936,0.922003208851,4.12243109448,15.9888894789,84.209138096,81.2174076782,2.97173041782,0.02
 12/19  03:00:00,81.0572894857,23.2695900426,14.7616389679,0.614077018571,4.12243109448,15.9888894789,105.003459764,102.011729347,2.97173041782,0.02
 12/19  04:00:00,73.7989210545,19.1950987517,11.7219804371,1.6602562276,4.12243109448,15.9888894789,85.6947374493,82.7030070315,2.97173041782,0.02
 12/19  05:00:00,111.380988471,29.5008363379,17.0697920947,3.40136691117,12.3672932834,24.9413748627,121.417360797,116.444476768,4.9528840297,0.02
 12/19  06:00:00,138.115453581,29.3157437173,19.8152087207,28.0299994732,12.3672932834,24.9413748627,189.473980428,184.501096399,4.9528840297,0.02
 12/19  07:00:00,193.143895533,30.3482777422,19.2796129567,26.818659305,24.7345865669,70.7195625826,155.681184076,145.755416017,9.90576805939,0.02
 12/19  08:00:00,210.003338121,30.4132774417,19.3877350968,19.2466037349,37.1018798503,92.3937384068,135.813722327,125.887954268,9.90576805939,0.02
 12/19  09:00:00,209.182233923,30.4845001209,21.213430689,13.8845919406,37.1018798503,104.434947198,126.952098415,117.026330356,9.90576805939,0.02
 12/19  10:00:00,223.443997565,30.5853683976,24.2245702322,9.32861245708,37.1018798503,116.476155989,127.279553508,108.750874989,9.90576805939,8.62291045971
 12/19  11:00:00,232.197434299,30.8069737586,28.8720147462,6.69615547002,37.1018798503,116.476155989,111.098526526,101.172758467,9.90576805939,0.02
 12/19  12:00:00,242.351137167,31.1810201928,37.2749714328,5.28223317026,37.1018798503,116.476155989,113.941734032,95.4079659952,9.90576805939,8.62799997739
 12/19  13:00:00,246.837383632,31.613275861,52.9202451006,3.86247712063,37.1018798503,104.434947198,100.750608301,90.8248402418,9.90576805939,0.02
 12/19  14:00:00,270.397167661,32.0073374858,63.0755873888,2.39482795243,37.1018798503,116.476155989,96.7307189242,86.8049508649,9.90576805939,0.02
 12/19  15:00:00,273.931263623,32.3027169686,67.3867528952,1.42303805119,37.1018798503,116.476155989,102.397666201,83.865212152,9.90576805939,8.62668598996
 12/19  16:00:00,274.435385465,32.4139641118,69.0980152492,0.989049640702,37.1018798503,116.476155989,92.4125729518,82.4868048924,9.90576805939,0.02
 12/19  17:00:00,255.468980823,31.9866719992,62.1200064897,0.85919397995,37.1018798503,116.476155989,96.0298519425,86.1040838831,9.90576805939,0.02
 12/19  18:00:00,253.460067125,31.4726528565,52.6571666922,1.02001029913,37.1018798503,116.476155989,109.564043044,91.0435604445,9.90576805939,8.61471454052
 12/19  19:00:00,158.72039203,28.913362027,36.0577591125,0.0,24.7345865669,47.5788473902,77.2182127425,72.2453287128,4.9528840297,0.02
 12/19  20:00:00,157.25371325,29.637645424,33.8327506512,0.0,24.7345865669,47.5788473902,84.0521698939,79.0792858642,4.9528840297,0.02
 12/19  21:00:00,136.051383605,27.8269369315,28.3315189545,0.0,12.3672932834,38.6892022431,97.7433165046,94.7515860867,2.97173041782,0.02
 12/19  22:00:00,96.1493612099,15.5492212405,16.0524600112,0.0,12.3672932834,27.0668015668,58.0832917163,55.0915612985,2.97173041782,0.02
 12/19  23:00:00,90.3414200472,20.0523263112,19.8891902858,0.0,4.12243109448,15.9888894789,86.9259471405,83.9342167226,2.97173041782,0.02
 12/19  24:00:00,87.1576225707,19.4848121105,17.8845761013,0.0,4.12243109448,15.9888894789,78.8671849483,75.8754545305,2.97173041782,0.02
 12/20  01:00:00,100.570048912,23.5110178416,22.1580896697,0.0240839452719,4.12243109448,15.9888894789,98.4989699834,95.5072395656,2.97173041782,0.02
 12/20  02:00:00,86.4358045862,18.7122431537,16.7997033281,0.0519842371887,4.12243109448,15.9888894789,80.2939536077,77.3022231899,2.97173041782,0.02
 12/20  03:00:00,100.170468651,23.9938734396,20.6596162358,0.260858051938,4.12243109448,15.9888894789,100.875650199,97.8839197814,2.97173041782,0.02
 12/20  04:00:00,89.5550097894,19.1950987517,17.4981683025,0.424194885737,4.12243109448,15.9888894789,80.9858843975,77.9941539796,2.97173041782,0.02
 12/20  05:00:00,129.448244223,29.1145518595,23.9540586694,0.659518240753,12.3672932834,24.9413748627,114.497918321,109.525034292,4.9528840297,0.02
 12/20  06:00:00,154.96077075,29.8384626407,27.2161781091,21.7997047876,12.3672932834,24.9413748627,180.874366323,175.901482293,4.9528840297,0.02
 12/20  07:00:00,206.617649877,30.3616464091,27.2110293282,16.5700191839,24.7345865669,70.7195625826,147.585794773,137.660026713,9.90576805939,0.02
 12/20  08:00:00,224.942846308,30.533781178,26.8483295797,11.5389372383,37.1018798503,92.3937384068,128.591964873,118.666196814,9.90576805939,0.02
 12/20  09:00:00,225.692978283,30.6332367431,29.9034138754,8.25544978451,37.1018798503,104.434947198,129.942781093,111.416721886,9.90576805939,8.62029114728
 12/20  10:00:00,235.917791259,30.7592591016,34.8791036214,5.21635916709,37.1018798503,116.476155989,114.580613944,104.654845885,9.90576805939,0.02
 12/20  11:00:00,240.395751948,31.0337171798,42.5549896066,3.30785542921,37.1018798503,116.476155989,108.69704713,98.7712790711,9.90576805939,0.02
 12/20  12:00:00,255.334909563,31.4460758836,54.9823512536,2.20239904366,37.1018798503,116.476155989,111.953981558,93.4201527134,9.90576805939,8.62806078567
 12/20  13:00:00,251.461249115,31.9200781597,61.7544414299,1.32839009598,37.1018798503,104.434947198,98.8636749448,88.9379068854,9.90576805939,0.02
 12/20  14:00:00,272.066630344,32.3172738342,67.2373084685,0.889165407945,37.1018798503,116.476155989,103.613456441,85.0795479264,9.90576805939,8.62814045508
 12/20  15:00:00,277.522959701,32.3740582257,70.4287035258,0.493390863689,37.1018798503,116.476155989,93.7688839202,83.8431158609,9.90576805939,0.02
 12/20  16:00:00,272.745826458,32.4056560185,70.9296347448,0.312318138919,37.1018798503,116.476155989,93.645310401,83.7195423416,9.90576805939,0.02
 12/20  17:00:00,265.250834257,32.3218743435,68.0675242078,0.260152243754,37.1018798503,116.476155989,102.587293415,84.0611434856,9.90576805939,8.62038187031
 12/20  18:00:00,268.495391144,31.819826834,61.1042232406,0.430658682116,37.1018798503,116.476155989,97.9758613021,88.0500932427,9.90576805939,0.02
 12/20  19:00:00,164.086785182,29.154789826,41.2695617303,0.0,24.7345865669,47.5788473902,75.1822598736,70.2093758439,4.9528840297,0.02
 12/20  20:00:00,154.502593386,29.637645424,34.7724781037,0.0,24.7345865669,47.5788473902,82.8494173115,77.8765332818,4.9528840297,0.02
 12/20  21:00:00,130.872809161,28.3097925295,30.8771933725,0.0,12.3672932834,38.6892022431,96.9748742672,93.9831438494,2.97173041782,0.02
 12/20  22:00:00,92.8075250454,15.0663656425,17.0496753694,0.0,12.3672932834,27.0668015668,60.7045422765,57.7128118586,2.97173041782,0.02
 12/20  23:00:00,84.0131780428,20.8570856412,20.8741307258,0.0,4.12243109448,15.9888894789,87.0921577865,84.1004273687,2.97173041782,0.02
 12/20  24:00:00,63.0980516445,12.3319575092,11.8869351692,0.0,4.12243109448,15.9888894789,52.5562478404,49.5645174226,2.97173041782,0.02
 12/21  01:00:00,87.939683921,23.7524456406,20.977190657,0.0199576747953,4.12243109448,15.9888894789,103.12333901,100.131608592,2.97173041782,0.02
 12/21  02:00:00,76.362172277,18.7122431537,15.8353122156,0.0294964459622,4.12243109448,15.9888894789,80.5141661386,77.5224357207,2.97173041782,0.02
 12/21  03:00:00,84.4089492603,24.138730119,18.4835457361,0.222733435902,4.12243109448,15.9888894789,110.560163636,98.9866665012,2.97173041782,8.60176671668
 12/21  04:00:00,73.7646955341,18.6156720341,14.1602354841,0.0948626811372,4.12243109448,15.9888894789,83.0542763639,80.0625459461,2.97173041782,0.02
 12/21  05:00:00,119.018674374,29.5974074575,22.7087868658,0.721716160643,12.3672932834,24.9413748627,115.667638976,110.694754946,4.9528840297,0.02
 12/21  06:00:00,143.602479359,29.359331232,26.3574069923,16.2730435621,12.3672932834,24.9413748627,181.401497747,176.428613717,4.9528840297,0.02
 12/21  07:00:00,200.69951929,30.379952885,25.7259318518,15.999787775,24.7345865669,70.7195625826,147.763799953,137.838031894,9.90576805939,0.02
 12/21  08:00:00,219.491511421,30.5888853581,25.3806868682,11.0374995913,37.1018798503,92.3937384068,128.714730531,118.788962472,9.90576805939,0.02
 12/21  09:00:00,218.980104659,30.6878228845,25.9100512531,7.35907907641,37.1018798503,104.434947198,120.941070823,111.015302763,9.90576805939,0.02
 12/21  10:00:00,231.469999391,30.8409948644,29.4253090061,4.54650270011,37.1018798503,116.476155989,113.745950198,103.820182138,9.90576805939,0.02
 12/21  11:00:00,234.561256637,31.1749289689,34.0941168825,3.02916470148,37.1018798503,116.476155989,116.074421472,97.5429302914,9.90576805939,8.62572312139
 12/21  12:00:00,233.269905677,31.5074904112,35.7847725601,2.49689333864,37.1018798503,116.476155989,103.716771809,93.7910037495,9.90576805939,0.02
 12/21  13:00:00,220.530308007,31.8197528645,37.2010843418,1.9874306213,37.1018798503,104.434947198,109.682896893,91.152714918,9.90576805939,8.62441391577
 12/21  14:00:00,232.109424806,32.0341665022,39.2618019743,1.55073051453,37.1018798503,116.476155989,99.1197477969,89.1939797375,9.90576805939,0.02
 12/21  15:00:00,235.669557073,32.1304630801,42.4126810871,1.31749755708,37.1018798503,116.476155989,97.5427188666,87.6169508072,9.90576805939,0.02
 12/21  16:00:00,239.062563302,32.1476846429,43.0305611501,1.18064956588,37.1018798503,116.476155989,104.872577086,86.3412637064,9.90576805939,8.62554531979
 12/21  17:00:00,237.822758327,31.9654422522,39.7836063584,1.18821860262,37.1018798503,116.476155989,96.8449692956,86.9192012362,9.90576805939,0.02
 12/21  18:00:00,247.691127906,31.4931720188,36.5991163697,1.36590947962,37.1018798503,116.476155989,100.838501394,90.9127333351,9.90576805939,0.02
 12/21  19:00:00,159.149374035,28.7926481275,28.880513456,0.0,24.7345865669,47.5788473902,77.4460394692,72.4731554395,4.9528840297,0.02
 12/21  20:00:00,159.501823565,29.5169315245,28.0586062543,0.0,24.7345865669,47.5788473902,84.0279397255,79.0550556958,4.9528840297,0.02
 12/21  21:00:00,137.704730848,27.8269369315,26.1681087852,0.0,12.3672932834,38.6892022431,106.168284037,94.5892474032,2.97173041782,8.60730621637
 12/21  22:00:00,91.439971967,15.5492212405,13.8541537482,0.0,12.3672932834,27.0668015668,58.3531454453,55.3614150275,2.97173041782,0.02
 12/21  23:00:00,85.7297549139,22.9476863106,18.2463457579,0.0,4.12243109448,15.9888894789,96.5273302286,93.5355998108,2.97173041782,0.02
 12/21  24:00:00,78.1117609791,19.1950987517,14.0595456426,0.0442502149681,4.12243109448,15.9888894789,78.7184044027,75.7266739849,2.97173041782,0.02
 12/22  01:00:00,91.9927663433,23.8490167602,17.6649311046,0.198614424868,4.12243109448,15.9888894789,100.176183522,97.1844531042,2.97173041782,0.02
 12/22  02:00:00,80.280802295,18.7122431537,14.201725161,0.182136731865,4.12243109448,15.9888894789,81.4799035915,78.4881731737,2.97173041782,0.02
 12/22  03:00:00,89.2485406647,23.7524456406,16.5651439651,0.649304242379,4.12243109448,15.9888894789,103.32722397,100.335493552,2.97173041782,0.02
 12/22  04:00:00,77.6935934049,19.4365265507,12.4927768302,1.31946894144,4.12243109448,15.9888894789,84.1306145291,81.1388841113,2.97173041782,0.02
 12/22  05:00:00,112.42230095,29.1467422327,17.3259743772,1.71746348238,12.3672932834,24.9413748627,118.303227451,113.330343421,4.9528840297,0.02
 12/22  06:00:00,135.576999214,29.3394538641,20.4428317872,21.5808768025,12.3672932834,24.9413748627,185.454735992,180.481851962,4.9528840297,0.02
 12/22  07:00:00,193.932061435,30.4030868747,20.4115619049,21.3043850975,24.7345865669,70.7195625826,151.725951576,141.800183516,9.90576805939,0.02
 12/22  08:00:00,212.171211957,30.5275668961,20.2164633014,15.818105651,37.1018798503,92.3937384068,132.642616167,122.716848108,9.90576805939,0.02
 12/22  09:00:00,210.965128654,30.6285990049,21.4561800763,11.4701392511,37.1018798503,104.434947198,124.56687333,114.641105271,9.90576805939,0.02
 12/22  10:00:00,222.836764926,30.7366561288,23.2266178413,7.83902140414,37.1018798503,116.476155989,125.753948824,107.225090679,9.90576805939,8.62309008576
 12/22  11:00:00,221.261961276,30.9502938204,25.6799474903,5.82229089146,37.1018798503,116.476155989,110.971712457,101.045944398,9.90576805939,0.02
 12/22  12:00:00,225.405160869,31.3028563728,29.1648180189,4.80889906191,37.1018798503,116.476155989,114.253604102,96.0995937102,9.90576805939,8.2482423328
 12/22  13:00:00,222.478410691,31.6741349158,34.811095112,3.82722393329,37.1018798503,104.434947198,102.343295553,92.0380297263,9.90576805939,0.399497767805
 12/22  14:00:00,236.75708124,32.0684539461,37.05714477,2.78100675627,37.1018798503,116.476155989,98.5471104698,88.6213424104,9.90576805939,0.02
 12/22  15:00:00,241.589771107,32.3210110804,39.8882915669,1.92336479232,37.1018798503,116.476155989,104.495218668,85.962527693,9.90576805939,8.62692291609
 12/22  16:00:00,247.370158148,32.4152988059,42.5359036011,1.53962130625,37.1018798503,116.476155989,94.2817773544,84.356009295,9.90576805939,0.02
 12/22  17:00:00,248.239274881,32.192056268,41.0236978522,1.43014272182,37.1018798503,116.476155989,95.0158700975,85.0901020381,9.90576805939,0.02
 12/22  18:00:00,256.739931899,31.5937296772,37.3680164021,1.53789351377,37.1018798503,116.476155989,108.369709239,89.8491720008,9.90576805939,8.61476917881
 12/22  19:00:00,163.492092736,28.7926481275,28.2024384423,0.0,24.7345865669,47.5788473902,77.2685167891,72.2956327594,4.9528840297,0.02
 12/22  20:00:00,158.262543591,29.5169315245,25.2106952009,0.0,24.7345865669,47.5788473902,84.6715817289,79.6986976992,4.9528840297,0.02
 12/22  21:00:00,134.058502993,27.8269369315,23.54606186,0.0,12.3672932834,38.6892022431,98.7637217345,95.7719913167,2.97173041782,0.02
 12/22  22:00:00,96.4962650875,17.3721599961,13.9536079686,0.0,12.3672932834,27.0668015668,66.5198719471,63.5281415293,2.97173041782,0.02
 12/22  23:00:00,91.1595557896,22.9476863106,17.5416225646,0.0,4.12243109448,15.9888894789,95.3809702114,92.3892397936,2.97173041782,0.02
 12/22  24:00:00,79.8011013542,19.1950987517,13.6072884676,0.105849072628,4.12243109448,15.9888894789,78.9511399688,75.959409551,2.97173041782,0.02
 12/23  01:00:00,88.6222453214,23.8490167602,16.2275186976,0.399908336162,4.12243109448,15.9888894789,101.095544392,98.1038139739,2.97173041782,0.02
 12/23  02:00:00,78.1015924635,18.7122431537,13.0082587646,0.326751694617,4.12243109448,15.9888894789,82.387344513,79.3956140951,2.97173041782,0.02
 12/23  03:00:00,88.5516943479,23.7524456406,15.7373822974,1.00643681412,4.12243109448,15.9888894789,104.132984666,101.141254248,2.97173041782,0.02
 12/23  04:00:00,79.5223507119,19.4365265507,12.5393161095,1.68739347308,4.12243109448,15.9888894789,84.4013885089,81.4096580911,2.97173041782,0.02
 12/23  05:00:00,100.136227741,28.0683647305,18.181992882,1.26538263816,4.12243109448,16.0517297156,124.717640859,121.725910441,2.97173041782,0.02
 12/23  06:00:00,103.27683897,29.0340759265,17.8079306732,4.03088237322,4.12243109448,16.0517297156,125.784791184,122.793060766,2.97173041782,0.02
 12/23  07:00:00,131.884752374,30.2412149215,17.6041307323,8.94728642545,4.12243109448,39.6058045677,106.759561969,103.767831551,2.97173041782,0.02
 12/23  08:00:00,192.525358018,30.2788295092,20.6393321477,40.4653599084,12.3672932834,65.3531420225,164.035220434,159.062336405,4.9528840297,0.02
 12/23  09:00:00,180.939636481,30.2682343582,21.625543054,33.2832859585,12.3672932834,68.2430321324,160.147713295,155.174829265,4.9528840297,0.02
 12/23  10:00:00,201.287546418,30.3019573215,23.2135595285,23.9650564798,16.4897243779,93.1370602926,155.871185078,139.335962525,7.92461444751,8.61060810587
 12/23  11:00:00,201.295571231,30.3031820612,24.9004440936,21.1010786894,16.4897243779,93.1370602926,141.895628481,133.951014034,7.92461444751,0.02
 12/23  12:00:00,203.010823954,30.3024274589,27.2059801398,19.318873505,16.4897243779,93.1370602926,139.442714277,131.49809983,7.92461444751,0.02
 12/23  13:00:00,194.916373798,30.3006179402,29.5390303451,17.0140008668,16.4897243779,83.9857416113,136.58835716,128.643742712,7.92461444751,0.02
 12/23  14:00:00,197.115317782,30.2990213387,31.8227995481,14.9372723478,16.4897243779,83.9857416113,133.999301071,126.054686624,7.92461444751,0.02
 12/23  15:00:00,198.24896246,30.2976622656,33.0536602183,13.5470319283,16.4897243779,83.9857416113,132.496048286,124.551433839,7.92461444751,0.02
 12/23  16:00:00,163.91987756,30.2412149215,30.7261791038,0.0,12.3672932834,70.6512738906,72.5839079999,67.6110239702,4.9528840297,0.02
 12/23  17:00:00,165.374855034,30.2412149215,31.0823994348,0.0127489378314,12.3672932834,70.6512738906,79.4833052034,65.921479069,4.9528840297,8.60894210463
 12/23  18:00:00,166.139690281,30.2412149215,30.0855050421,0.235318053728,12.3672932834,58.1284167478,76.3891147853,71.4162307556,4.9528840297,0.02
 12/23  19:00:00,127.98372272,27.3440813335,26.0347651457,0.0,12.3672932834,24.9413748627,99.6209415624,94.6480575327,4.9528840297,0.02
 12/23  20:00:00,125.002190216,28.0683647305,25.0096519147,0.0285855973777,12.3672932834,24.9413748627,106.900695849,101.92781182,4.9528840297,0.02
 12/23  21:00:00,103.033258457,27.8269369315,23.9105145259,0.148965889899,4.12243109448,16.0517297156,116.4857296,113.493999183,2.97173041782,0.02
 12/23  22:00:00,84.0413538576,20.0523263112,17.4749622866,0.0,4.12243109448,15.9888894789,94.7091992412,91.7174688234,2.97173041782,0.02
 12/23  23:00:00,75.297856352,18.2293875557,14.2874327601,0.0,4.12243109448,15.9888894789,85.6957195986,82.7039891808,2.97173041782,0.02
 12/23  24:00:00,82.9639619469,22.7867344446,16.875573017,0.0,4.12243109448,15.9888894789,108.338958498,105.347228081,2.97173041782,0.02
 12/24  01:00:00,75.8841223299,19.6779543497,13.3281749775,2.46224939676,2.06121554724,15.9888894789,87.5872864346,84.5955560167,2.97173041782,0.02
 12/24  02:00:00,84.3356339564,22.7867344446,16.7653960923,0.0,2.06121554724,15.9888894789,110.622100271,107.630369853,2.97173041782,0.02
 12/24  03:00:00,80.3708963682,20.1608099477,12.9136977726,5.6794279213,2.06121554724,15.9888894789,89.4931177263,86.5013873085,2.97173041782,0.02
 12/24  04:00:00,94.7718839929,25.2010124346,15.4684990134,9.1788880942,2.06121554724,15.9888894789,111.504354548,108.51262413,2.97173041782,0.02
 12/24  05:00:00,82.6039112301,20.1608099477,11.6706729059,8.76384399239,2.06121554724,15.9888894789,89.7369242206,86.7451938028,2.97173041782,0.02
 12/24  06:00:00,95.9348205971,25.2010124346,14.217522549,12.5015666497,2.06121554724,15.9888894789,112.683881195,109.692150777,2.97173041782,0.02
 12/24  07:00:00,84.3826330838,20.1608099477,10.9198403079,11.2622790675,2.06121554724,15.9888894789,91.1769781206,88.1852477028,2.97173041782,0.02
 12/24  08:00:00,91.9876651155,25.2010124346,13.7917109169,14.5243911049,2.06121554724,15.9888894789,113.799268594,110.807538177,2.97173041782,0.02
 12/24  09:00:00,95.1023875278,19.6779543497,11.8360306485,5.88289025593,4.12243109448,41.7362269337,88.1167302396,83.14384621,4.9528840297,0.02
 12/24  10:00:00,110.825736267,24.9112990758,16.9041556712,5.69771634136,4.12243109448,41.7362269337,103.634924531,98.6620405009,4.9528840297,0.02
 12/24  11:00:00,99.6245888368,19.9676677085,15.1640364824,3.77667106591,4.12243109448,41.7362269337,80.7440952849,75.7712112552,4.9528840297,0.02
 12/24  12:00:00,114.203561266,23.8490167602,21.4538682782,1.92805645663,4.12243109448,41.7362269337,95.5377741796,90.5648901499,4.9528840297,0.02
 12/24  13:00:00,104.814025555,19.4365265507,21.1067127691,1.28358114318,4.12243109448,41.7362269337,76.3329196884,71.3600356587,4.9528840297,0.02
 12/24  14:00:00,126.487935766,24.7181620187,29.3281620385,2.24023125992,4.12243109448,41.7362269337,91.0679107157,86.095026686,4.9528840297,0.02
 12/24  15:00:00,118.144324489,20.6437176324,28.5613662969,2.51271662333,4.12243109448,41.7362269337,72.8152206437,67.842336614,4.9528840297,0.02
 12/24  16:00:00,133.803488051,24.7183275628,34.8228061413,1.50729939021,4.12243109448,41.7362269337,88.8431792563,83.8702952266,4.9528840297,0.02
 12/24  17:00:00,98.11429318,20.6436655457,27.2599947347,1.7856136438,4.12243109448,24.8785346261,75.0209022944,68.0704956722,4.9528840297,1.99752259248
 12/24  18:00:00,95.3629064842,21.6473977224,24.114273066,0.0,2.06121554724,15.9888894789,100.795872588,91.2011522471,2.97173041782,6.62298992259
 12/24  19:00:00,87.1834380388,18.2293875557,18.5608486383,0.0,2.06121554724,15.9888894789,87.0429349187,84.0512045008,2.97173041782,0.02
 12/24  20:00:00,99.058302803,22.7867344446,21.5892550493,0.0,2.06121554724,15.9888894789,109.363124952,106.371394534,2.97173041782,0.02
 12/24  21:00:00,86.5609374688,18.2293875557,16.7241486928,0.0,2.06121554724,15.9888894789,89.5000972495,86.5083668317,2.97173041782,0.02
 12/24  22:00:00,97.5034419792,22.7867344446,19.4678588778,0.0,2.06121554724,15.9888894789,112.690023263,109.698292845,2.97173041782,0.02
 12/24  23:00:00,81.3231254704,18.2293875557,14.5620455503,0.0,2.06121554724,15.9888894789,90.4796622189,87.4879318011,2.97173041782,0.02
 12/24  24:00:00,91.072483721,22.7867344446,17.0991936498,0.0,2.06121554724,15.9888894789,112.846016175,109.854285757,2.97173041782,0.02
 12/25  01:00:00,83.3659386248,20.0642388281,12.760024385,5.00252110737,2.06121554724,15.9888894789,91.7527654382,88.7610350204,2.97173041782,0.02
 12/25  02:00:00,101.636634579,25.2010124346,15.750457367,9.23122349556,2.06121554724,15.9888894789,113.725530349,110.733799931,2.97173041782,0.02
 12/25  03:00:00,89.6585952383,20.1608099477,12.3253220501,8.85963556298,2.06121554724,15.9888894789,91.9868150758,88.995084658,2.97173041782,0.02
 12/25  04:00:00,103.0035547,25.2010124346,14.4945362527,13.0737770074,2.06121554724,15.9888894789,115.227471723,112.235741305,2.97173041782,0.02
 12/25  05:00:00,88.3186419562,20.1608099477,10.8622795876,12.1125396746,2.06121554724,15.9888894789,93.6839852748,90.692254857,2.97173041782,0.02
 12/25  06:00:00,107.820173778,25.2010124346,13.4055604957,16.4066846754,2.06121554724,15.9888894789,116.631108558,113.63937814,2.97173041782,0.02
 12/25  07:00:00,95.4951515168,20.1608099477,10.2732355774,14.6582781001,2.06121554724,15.9888894789,94.2188823277,91.2271519099,2.97173041782,0.02
 12/25  08:00:00,104.471599297,25.2010124346,12.9993600362,18.5048736338,2.06121554724,15.9888894789,117.258303166,114.266572748,2.97173041782,0.02
 12/25  09:00:00,107.579347023,20.1608099477,11.5504449132,10.4758771798,4.12243109448,41.7362269337,90.235879673,85.2629956433,4.9528840297,0.02
 12/25  10:00:00,123.605030978,25.2010124346,16.4646278844,9.78875282829,4.12243109448,41.7362269337,105.502540692,100.529656662,4.9528840297,0.02
 12/25  11:00:00,108.229339633,20.1608099477,14.6118386663,6.16414539567,4.12243109448,41.7362269337,82.2886326482,77.3157486185,4.9528840297,0.02
 12/25  12:00:00,129.929183619,25.2010124346,21.7013894592,6.84132139825,4.12243109448,41.7362269337,97.4644660496,92.4915820199,4.9528840297,0.02
 12/25  13:00:00,111.716433517,19.7745254693,20.1871139487,3.30363213335,4.12243109448,41.7362269337,77.3099072279,72.3370231983,4.9528840297,0.02
 12/25  14:00:00,134.945360379,25.2010124346,28.2181662648,4.95740689424,4.12243109448,41.7362269337,92.6462880286,87.6734039989,4.9528840297,0.02
 12/25  15:00:00,117.291437831,20.1610818014,23.5748667656,3.132674695,4.12243109448,41.7362269337,74.8690582522,69.8961742225,4.9528840297,0.02
 12/25  16:00:00,137.14758005,25.2011737102,30.8880323191,3.48669347284,4.12243109448,41.7362269337,90.7217261927,85.748842163,4.9528840297,0.02
 12/25  17:00:00,101.549529647,20.1608586126,24.4674999561,2.2840951241,4.12243109448,24.8785346261,74.9385275372,69.9656435075,4.9528840297,0.02
 12/25  18:00:00,111.790807989,23.7524456406,26.2708572233,1.77308358291,2.06121554724,15.9888894789,100.353119875,97.3613894568,2.97173041782,0.02
 12/25  19:00:00,88.7956728101,18.2293875557,17.5564768273,0.0,2.06121554724,15.9888894789,86.480881135,83.4891507172,2.97173041782,0.02
 12/25  20:00:00,97.7779215363,22.7867344446,19.9680440614,0.0,2.06121554724,15.9888894789,111.066647504,108.074917086,2.97173041782,0.02
 12/25  21:00:00,82.6040518427,19.1950987517,14.9248448873,2.1432779897,2.06121554724,15.9888894789,90.4391558677,87.4474254498,2.97173041782,0.02
 12/25  22:00:00,96.3175087955,24.4767290376,17.5739321196,4.83785709442,2.06121554724,15.9888894789,121.580302409,110.007801197,2.97173041782,8.60077079376
 12/25  23:00:00,89.5690784616,20.4022377467,13.2421349585,8.36861903309,2.06121554724,15.9888894789,91.6714007042,88.6796702864,2.97173041782,0.02
 12/25  24:00:00,104.5661817,24.7181568366,15.9200816018,9.49251427116,2.06121554724,15.9888894789,113.877957429,110.886227012,2.97173041782,0.02
 12/26  01:00:00,98.2427875957,20.6436655457,12.1582989411,12.9821362121,4.12243109448,15.9888894789,91.5386954324,88.5469650146,2.97173041782,0.02
 12/26  02:00:00,105.05243657,24.7181568366,14.3252850067,11.7158795431,4.12243109448,15.9888894789,114.261172067,111.269441649,2.97173041782,0.02
 12/26  03:00:00,98.2944268579,20.6436655457,10.8723514944,16.2718009904,4.12243109448,15.9888894789,92.7031389705,89.7114085527,2.97173041782,0.02
 12/26  04:00:00,110.368540724,24.7181568366,13.4267930735,14.133077761,4.12243109448,15.9888894789,115.356910239,112.365179821,2.97173041782,0.02
 12/26  05:00:00,140.668918929,29.7583593235,15.5534419026,14.7326334255,12.3672932834,24.9413748627,132.01174131,127.03885728,4.9528840297,0.02
 12/26  06:00:00,175.76055266,29.2758762932,18.1767372143,47.2613144185,12.3672932834,24.9413748627,201.716073453,196.743189423,4.9528840297,0.02
 12/26  07:00:00,233.692229227,30.2461552415,17.9837149114,48.302193054,24.7345865669,70.7195625826,167.813909517,157.888141457,9.90576805939,0.02
 12/26  08:00:00,245.208580485,30.2626814255,18.6107039143,33.8147615605,37.1018798503,92.3937384068,145.473195282,135.547427223,9.90576805939,0.02
 12/26  09:00:00,242.718750582,30.2775359841,20.0224108621,25.9705376157,37.1018798503,104.434947198,135.502921221,125.577153162,9.90576805939,0.02
 12/26  10:00:00,250.754975483,30.2891536833,22.2792847027,18.8536867525,37.1018798503,116.476155989,135.664543331,117.135470809,9.90576805939,8.62330446286
 12/26  11:00:00,247.846728126,30.3828766819,24.6911812192,13.919025519,37.1018798503,116.476155989,119.165181018,109.239412958,9.90576805939,0.02
 12/26  12:00:00,248.377315341,30.6144141919,28.793476144,10.8035313793,37.1018798503,116.476155989,112.945980825,103.020212765,9.90576805939,0.02
 12/26  13:00:00,246.404193658,30.8627996456,35.8102474625,8.80212930793,37.1018798503,104.434947198,116.330770896,97.800135216,9.90576805939,8.62486762041
 12/26  14:00:00,265.676346254,31.1396734425,43.372566057,6.86530570598,37.1018798503,116.476155989,103.387001638,93.4612335781,9.90576805939,0.02
 12/26  15:00:00,272.465589974,31.3697449934,51.7404283136,5.01597842676,37.1018798503,116.476155989,108.383395084,89.850816779,9.90576805939,8.62681024518
 12/26  16:00:00,272.72923691,31.5131755053,52.8779449273,3.36944308045,37.1018798503,116.476155989,97.5962289459,87.6704608865,9.90576805939,0.02
 12/26  17:00:00,266.90624749,31.3916826861,48.7603776597,2.44787455029,37.1018798503,116.476155989,97.981836241,88.0560681816,9.90576805939,0.02
 12/26  18:00:00,261.276989947,30.9422689494,39.0382625751,2.37895405334,37.1018798503,116.476155989,103.114609275,93.1888412152,9.90576805939,0.02
 12/26  19:00:00,160.88236098,28.5512203285,26.0578428173,0.0,24.7345865669,47.5788473902,88.3452118574,74.7849308427,4.9528840297,8.607396985
 12/26  20:00:00,158.701157091,29.396217625,23.1993643164,0.0,24.7345865669,47.5788473902,87.2735820864,82.3006980567,4.9528840297,0.02
 12/26  21:00:00,142.227434899,27.3440813335,23.2546404852,0.0,12.3672932834,38.6892022431,101.129799911,98.1380694937,2.97173041782,0.02
 12/26  22:00:00,100.973306184,16.4064488001,14.6819548789,0.0,12.3672932834,27.0668015668,72.3209790687,69.3292486509,2.97173041782,0.02
 12/26  23:00:00,96.8721962233,22.7867344446,18.0351617084,0.0,4.12243109448,15.9888894789,96.9224729359,93.9307425181,2.97173041782,0.02
 12/26  24:00:00,82.3112238213,18.2293875557,13.5919033907,0.0,4.12243109448,15.9888894789,80.6655729641,77.6738425463,2.97173041782,0.02
 12/27  01:00:00,95.7479464314,23.9455878798,15.7388054482,0.451678070005,4.12243109448,15.9888894789,102.225054991,99.233324573,2.97173041782,0.02
 12/27  02:00:00,84.4745126759,18.2293875557,12.3781649626,0.0,4.12243109448,15.9888894789,83.0851340463,80.0934036285,2.97173041782,0.02
 12/27  03:00:00,98.2607414082,24.138730119,15.159013345,1.38015766206,4.12243109448,15.9888894789,103.441672989,100.449942571,2.97173041782,0.02
 12/27  04:00:00,83.8601231201,18.2293875557,12.1426234553,0.0,4.12243109448,15.9888894789,85.364665041,82.3729346232,2.97173041782,0.02
 12/27  05:00:00,126.252875575,29.5008363379,16.8277809474,2.68470379495,12.3672932834,24.9413748627,120.033364033,115.060480003,4.9528840297,0.02
 12/27  06:00:00,151.74923313,29.3118242496,19.9720779939,26.5016284213,12.3672932834,24.9413748627,187.592574095,182.619690066,4.9528840297,0.02
 12/27  07:00:00,205.697250808,30.3457546828,19.8795549105,24.5674599947,24.7345865669,70.7195625826,153.57639074,143.65062268,9.90576805939,0.02
 12/27  08:00:00,223.394615195,30.3970533613,19.6377147357,17.8622095673,37.1018798503,92.3937384068,133.973149101,124.047381041,9.90576805939,0.02
 12/27  09:00:00,224.498036198,30.4687878486,20.8876098139,13.2715974095,37.1018798503,104.434947198,134.182429666,115.656015898,9.90576805939,8.62064570888
 12/27  10:00:00,233.477653869,30.5488673613,22.7117954854,9.32730760896,37.1018798503,116.476155989,118.579013529,108.65324547,9.90576805939,0.02
 12/27  11:00:00,233.380273227,30.7259905751,25.0938350675,6.85171081812,37.1018798503,116.476155989,111.945686666,102.019918607,9.90576805939,0.02
 12/27  12:00:00,238.439463265,31.0556811467,30.290527467,5.36851722608,37.1018798503,116.476155989,114.84628708,96.3119613755,9.90576805939,8.62855764479
 12/27  13:00:00,233.862065917,31.422656985,36.0409400947,4.16943681631,37.1018798503,104.434947198,102.102556052,92.176787993,9.90576805939,0.02
 12/27  14:00:00,249.322571692,31.683687159,40.096453618,2.73762361629,37.1018798503,116.476155989,106.254286011,89.2957964008,9.90576805939,7.05272155037
 12/27  15:00:00,248.834657035,31.5197894678,41.4990129167,1.82284719712,37.1018798503,116.476155989,101.973259797,90.4729881085,9.90576805939,1.59450362948
 12/27  16:00:00,252.024460675,31.6485959462,42.6970130573,1.42105793109,37.1018798503,116.476155989,98.3749136401,88.4491455808,9.90576805939,0.02
 12/27  17:00:00,252.37007832,31.6233313608,42.3660104161,1.32889988096,37.1018798503,116.476155989,106.010641174,87.48261003,9.90576805939,8.62226308422
 12/27  18:00:00,252.813535542,31.2650902084,37.8884981408,1.47522640652,37.1018798503,116.476155989,101.184118578,91.258350519,9.90576805939,0.02
 12/27  19:00:00,161.090025333,28.7926481275,27.4919080877,0.0,24.7345865669,47.5788473902,77.9543813946,72.9814973649,4.9528840297,0.02
 12/27  20:00:00,155.31804404,29.637645424,24.674632396,0.0,24.7345865669,47.5788473902,85.2201374568,80.2472534271,4.9528840297,0.02
 12/27  21:00:00,132.482591026,27.8269369315,23.5441840803,0.00117586028484,12.3672932834,38.6892022431,99.2227889301,96.2310585123,2.97173041782,0.02
 12/27  22:00:00,92.6833166726,15.5492212405,12.931308736,0.0,12.3672932834,27.0668015668,58.8529488959,55.8612184781,2.97173041782,0.02
 12/27  23:00:00,94.7807763096,22.7867344446,18.5501906749,0.0,4.12243109448,15.9888894789,96.340946718,93.3492163002,2.97173041782,0.02
 12/27  24:00:00,82.9231155519,19.4848121105,14.2458002683,0.0649859847971,4.12243109448,15.9888894789,78.9833387877,75.9916083699,2.97173041782,0.02
 12/28  01:00:00,90.6199961165,23.5110178416,17.1324444408,0.147276114607,4.12243109448,15.9888894789,100.527403023,97.5356726048,2.97173041782,0.02
 12/28  02:00:00,78.2225053563,18.7122431537,13.4837698011,0.190229031824,4.12243109448,15.9888894789,82.0762134017,79.0844829839,2.97173041782,0.02
 12/28  03:00:00,89.2728078343,23.9938734396,16.1319613644,0.860749425089,4.12243109448,15.9888894789,103.378586372,100.386855954,2.97173041782,0.02
 12/28  04:00:00,79.5996981922,19.1950987517,12.5017373421,1.20162332259,4.12243109448,15.9888894789,84.2585402122,81.2668097944,2.97173041782,0.02
 12/28  05:00:00,116.689817998,29.1145518595,17.6679161341,1.91951701025,12.3672932834,24.9413748627,118.185967553,113.213083524,4.9528840297,0.02
 12/28  06:00:00,145.793168796,29.8238947222,20.9654755596,27.0116805219,12.3672932834,24.9413748627,193.386383049,179.831730708,4.9528840297,8.60176831128
 12/28  07:00:00,198.839986376,30.3523300702,21.556043474,21.0504746736,24.7345865669,70.7195625826,151.214604208,141.288836148,9.90576805939,0.02
 12/28  08:00:00,219.597550111,30.4633733473,21.771200671,15.4719401943,37.1018798503,92.3937384068,131.943980079,122.01821202,9.90576805939,0.02
 12/28  09:00:00,221.984650797,30.5192837429,22.3810836147,13.740940499,37.1018798503,104.434947198,126.213801252,116.288033192,9.90576805939,0.02
 12/28  10:00:00,235.67803201,30.587015807,23.7595970118,10.7802678443,37.1018798503,116.476155989,121.011878488,111.086110428,9.90576805939,0.02
 12/28  11:00:00,238.647949341,30.6568890001,25.9704978041,8.12807584965,37.1018798503,116.476155989,124.482909615,105.94978832,9.90576805939,8.6273532357
 12/28  12:00:00,240.082024653,30.7435625784,28.9173494529,5.91657568945,37.1018798503,116.476155989,110.735253539,100.80948548,9.90576805939,0.02
 12/28  13:00:00,233.895275443,30.7925061429,32.0278586144,4.68299746402,37.1018798503,104.434947198,108.983605895,99.0578378353,9.90576805939,0.02
 12/28  14:00:00,247.655002015,31.1796990433,35.8237435819,3.14914058888,37.1018798503,116.476155989,111.691342068,93.1568221969,9.90576805939,8.62875181166
 12/28  15:00:00,247.453507451,31.3555766631,37.5818408344,2.16559642087,37.1018798503,116.476155989,100.381192727,90.4554246677,9.90576805939,0.02
 12/28  16:00:00,246.251864674,31.2766319346,37.5080595301,1.80763662825,37.1018798503,116.476155989,109.826901416,91.2951800306,9.90576805939,8.62595332601
 12/28  17:00:00,245.128195923,31.3451505793,37.5784045358,1.63566631173,37.1018798503,116.476155989,100.00248337,90.0767153111,9.90576805939,0.02
 12/28  18:00:00,248.737413404,31.1014439313,33.202769246,1.8158709257,37.1018798503,116.476155989,102.639931682,92.7141636222,9.90576805939,0.02
 12/28  19:00:00,161.916165728,28.671934228,27.3010117692,0.0,24.7345865669,47.5788473902,78.8384747821,73.8655907524,4.9528840297,0.02
 12/28  20:00:00,153.537634942,29.5169315245,25.1636606106,0.0,24.7345865669,47.5788473902,86.0415249458,81.0686409161,4.9528840297,0.02
 12/28  21:00:00,125.45909074,27.3440813335,22.9205657361,0.0,12.3672932834,38.6892022431,108.776508948,97.1974435649,2.97173041782,8.6073349657
 12/28  22:00:00,90.8058466451,16.0320768385,13.6038907605,0.00277236618042,12.3672932834,27.0668015668,62.5438601864,59.5521297686,2.97173041782,0.02
 12/28  23:00:00,85.7047740766,20.0523263112,18.5712827881,0.0,4.12243109448,15.9888894789,88.1390763863,85.1473459685,2.97173041782,0.02
 12/28  24:00:00,82.4280051934,19.5813832301,16.0449276662,0.0612661573044,4.12243109448,15.9888894789,79.6757427115,76.6840122937,2.97173041782,0.02
 12/29  01:00:00,93.2490141744,23.5110178416,19.1911980947,0.101531443688,4.12243109448,15.9888894789,99.692178472,96.7004480542,2.97173041782,0.02
 12/29  02:00:00,79.4955340035,18.7122431537,15.0612418067,0.14123699423,4.12243109448,15.9888894789,81.3901541536,78.3984237358,2.97173041782,0.02
 12/29  03:00:00,87.7761538369,23.9938734396,18.3388853732,0.649428979029,4.12243109448,15.9888894789,102.627964127,99.6362337088,2.97173041782,0.02
 12/29  04:00:00,79.2207624076,19.4365265507,15.0973551614,0.999081302133,4.12243109448,15.9888894789,83.3008937386,80.3091633208,2.97173041782,0.02
 12/29  05:00:00,116.480613048,28.7926481275,21.846154341,0.820452956025,12.3672932834,24.9413748627,116.48570132,111.51281729,4.9528840297,0.02
 12/29  06:00:00,144.855024888,29.8309381503,25.2630051369,23.8561025696,12.3672932834,24.9413748627,183.272614522,178.299730492,4.9528840297,0.02
 12/29  07:00:00,196.09818045,30.3689988258,25.3762959715,17.7749519408,24.7345865669,70.7195625826,148.962980164,139.037212105,9.90576805939,0.02
 12/29  08:00:00,216.820372634,30.54602146,25.9138205764,12.3252543867,37.1018798503,92.3937384068,129.526534997,119.600766938,9.90576805939,0.02
 12/29  09:00:00,221.222905971,30.6516604786,28.4112801767,8.59736270192,37.1018798503,104.434947198,121.53384507,111.60807701,9.90576805939,0.02
 12/29  10:00:00,233.929088764,30.698798246,31.2631558031,7.26760233129,37.1018798503,116.476155989,126.339189564,107.80996934,9.90576805939,8.62345216394
 12/29  11:00:00,235.948121595,30.7232209904,33.8226842156,6.65704982489,37.1018798503,116.476155989,115.918415854,105.992647794,9.90576805939,0.02
 12/29  12:00:00,241.492896717,30.7596926346,37.1021939151,5.96680848718,37.1018798503,116.476155989,114.02114832,104.09538026,9.90576805939,0.02
 12/29  13:00:00,233.392476551,30.7987480567,39.7125239217,5.0861026294,37.1018798503,104.434947198,120.733158333,102.202302213,9.90576805939,8.62508806125
 12/29  14:00:00,244.959334436,30.8482153424,41.5642886552,4.04598330243,37.1018798503,116.476155989,110.143142977,100.217374917,9.90576805939,0.02
 12/29  15:00:00,248.434811204,30.9017162175,44.5773785161,3.13910722793,37.1018798503,116.476155989,116.726387002,98.1932855923,9.90576805939,8.62733335017
 12/29  16:00:00,245.801748303,30.9530975933,45.2653264648,2.64186019168,37.1018798503,116.476155989,106.401588927,96.4758208674,9.90576805939,0.02
 12/29  17:00:00,245.931326694,30.9888944836,44.5782462994,2.29725075546,37.1018798503,116.476155989,105.072635633,95.1468675735,9.90576805939,0.02
 12/29  18:00:00,249.105649353,30.9867503978,41.2033977965,2.34473501663,37.1018798503,116.476155989,114.152966734,95.63218843,9.90576805939,8.61501024451
 12/29  19:00:00,157.237217765,28.671934228,30.4163653607,0.0,24.7345865669,47.5788473902,80.6160561988,75.6431721691,4.9528840297,0.02
 12/29  20:00:00,161.934991999,29.5169315245,31.08556272,0.0,24.7345865669,47.5788473902,86.2665223794,81.2936383497,4.9528840297,0.02
 12/29  21:00:00,139.044222153,27.8269369315,28.3408714947,0.0118259724301,12.3672932834,38.6892022431,99.092481185,96.1007507672,2.97173041782,0.02
 12/29  22:00:00,94.0457321514,15.5492212405,16.0610840871,0.0,12.3672932834,27.0668015668,58.8138296224,55.8220992046,2.97173041782,0.02
 12/29  23:00:00,86.2417136317,20.0523263112,19.887655961,0.0,4.12243109448,15.9888894789,87.9785365116,84.9868060938,2.97173041782,0.02
 12/29  24:00:00,64.5193052357,12.3861993274,11.6631654266,0.0592548451511,4.12243109448,15.9888894789,48.873784265,45.8820538471,2.97173041782,0.02
 12/30  01:00:00,87.1547905305,19.9134258902,19.224497689,0.0832474450283,4.12243109448,15.9888894789,84.1696573611,81.1779269433,2.97173041782,0.02
 12/30  02:00:00,79.0040405849,18.7122431537,16.8160841914,0.143605054489,4.12243109448,15.9888894789,80.8281198249,77.8363894071,2.97173041782,0.02
 12/30  03:00:00,88.013651792,23.9938734396,20.5495889385,0.515141245503,4.12243109448,15.9888894789,101.639208798,98.6474783798,2.97173041782,0.02
 12/30  04:00:00,80.3716541352,19.4365265507,17.521268204,0.778034257873,4.12243109448,15.9888894789,82.4701330668,79.478402649,2.97173041782,0.02
 12/30  05:00:00,94.7561897525,27.5855091325,23.7928587171,0.120196870421,4.12243109448,16.0517297156,122.441562887,119.449832469,2.97173041782,0.02
 12/30  06:00:00,93.1748703989,28.3097925295,22.4265463344,1.11149789525,4.12243109448,16.0517297156,123.903489777,120.91175936,2.97173041782,0.02
 12/30  07:00:00,120.823807195,30.2412149215,21.3572604579,4.47837353709,4.12243109448,39.6058045677,104.761994217,101.770263799,2.97173041782,0.02
 12/30  08:00:00,178.895372989,30.2902226218,24.5310718144,32.585641229,12.3672932834,65.3531420225,161.259342976,156.286458946,4.9528840297,0.02
 12/30  09:00:00,168.86390633,30.2741702329,26.2542933637,24.4906233409,12.3672932834,68.2430321324,155.783350052,150.810466022,4.9528840297,0.02
 12/30  10:00:00,194.974042117,30.30673475,30.7267844973,14.9474916204,16.4897243779,93.1370602926,149.983386846,133.448469115,7.92461444751,8.61030328346
 12/30  11:00:00,197.659209544,30.3413116196,36.1779656824,10.6555819277,16.4897243779,93.1370602926,132.827285257,124.882670809,7.92461444751,0.02
 12/30  12:00:00,202.180598541,30.4730169132,42.3569907383,8.65929388103,16.4897243779,93.1370602926,127.649059438,119.704444991,7.92461444751,0.02
 12/30  13:00:00,200.175362568,30.6165965733,44.5784036933,7.65781725211,16.4897243779,83.9857416113,124.022727976,116.078113528,7.92461444751,0.02
 12/30  14:00:00,210.305519706,30.7912665762,50.6679032521,6.29942626949,16.4897243779,83.9857416113,120.540226463,112.595612015,7.92461444751,0.02
 12/30  15:00:00,215.087797398,30.9012971012,54.1944790515,5.11827980092,16.4897243779,83.9857416113,118.049522811,110.104908363,7.92461444751,0.02
 12/30  16:00:00,187.123743027,30.2412149215,48.2022082163,0.0,12.3672932834,70.6512738906,70.3443834088,56.7824205879,4.9528840297,8.60907879115
 12/30  17:00:00,183.701945607,30.2412149215,47.6466384721,0.0,12.3672932834,70.6512738906,62.4293570868,57.4564730571,4.9528840297,0.02
 12/30  18:00:00,174.043291057,30.2412149215,43.217824878,0.0,12.3672932834,58.1284167478,70.2762665105,65.3033824809,4.9528840297,0.02
 12/30  19:00:00,125.01585855,27.3440813335,30.1171069701,0.0,12.3672932834,24.9413748627,95.3685634352,90.3956794055,4.9528840297,0.02
 12/30  20:00:00,122.203387161,28.5512203285,29.1215506873,0.0,12.3672932834,24.9413748627,103.66820185,98.6953178208,4.9528840297,0.02
 12/30  21:00:00,102.526018534,27.3440813335,26.4166162721,0.0,4.12243109448,16.0517297156,113.098393184,110.106662766,2.97173041782,0.02
 12/30  22:00:00,66.0151313418,11.3933672223,12.4436116385,0.0,4.12243109448,15.9888894789,57.0689943609,54.0772639431,2.97173041782,0.02
 12/30  23:00:00,80.9227461258,16.6343161445,18.3493569527,0.0,4.12243109448,15.9888894789,84.9094953911,81.9177649733,2.97173041782,0.02
 12/30  24:00:00,82.8557930744,19.4365265507,19.3272543444,0.00276506250402,4.12243109448,15.9888894789,87.4756817196,84.4839513018,2.97173041782,0.02
 12/31  01:00:00,88.5464414218,22.7867344446,21.7732479697,0.0,2.06121554724,15.9888894789,105.422263475,102.430533057,2.97173041782,0.02
 12/31  02:00:00,77.1250381539,18.7122431537,16.9051633841,0.110521821197,2.06121554724,15.9888894789,85.5804083317,82.5886779139,2.97173041782,0.02
 12/31  03:00:00,89.1476241201,23.7524456406,20.6479889888,0.285781954303,2.06121554724,15.9888894789,107.340007946,104.348277528,2.97173041782,0.02
 12/31  04:00:00,76.6047827387,18.7122431537,15.7586447561,0.215439950459,2.06121554724,15.9888894789,86.944235401,83.9525049832,2.97173041782,0.02
 12/31  05:00:00,88.3128254716,23.7524456406,19.2096811224,0.579197202035,2.06121554724,15.9888894789,108.934631662,105.942901244,2.97173041782,0.02
 12/31  06:00:00,76.2859976309,19.1950987517,15.0261078558,0.907677227666,2.06121554724,15.9888894789,88.195320129,85.2035897112,2.97173041782,0.02
 12/31  07:00:00,84.6133806948,23.2695900426,18.6213837375,0.594003093888,2.06121554724,15.9888894789,110.406859568,107.415129151,2.97173041782,0.02
 12/31  08:00:00,64.3305598479,19.2916698713,14.5827955016,1.46295018606,2.06121554724,15.9888894789,89.3498680112,86.3581375934,2.97173041782,0.02
 12/31  09:00:00,97.7339438087,24.621585717,18.9575377529,1.53750117991,4.12243109448,41.7362269337,106.750663071,101.777779042,4.9528840297,0.02
 12/31  10:00:00,90.4732286723,19.7745254693,15.6790499882,1.15876966393,4.12243109448,41.7362269337,83.9451684011,78.9722843714,4.9528840297,0.02
 12/31  11:00:00,103.850882802,24.3318723582,21.805455982,0.500445833669,4.12243109448,41.7362269337,100.456748524,95.4838644946,4.9528840297,0.02
 12/31  12:00:00,97.3083106548,20.1608099477,20.778898936,0.806992187168,4.12243109448,41.7362269337,81.7358574057,76.762973376,4.9528840297,0.02
 12/31  13:00:00,112.374021672,24.7181568366,27.6580169332,0.695785637272,4.12243109448,41.7362269337,100.19967157,95.2267875402,4.9528840297,0.02
 12/31  14:00:00,93.1690695732,19.2916698713,22.1112838406,0.207920455051,4.12243109448,41.7362269337,78.5206947647,73.547810735,4.9528840297,0.02
 12/31  15:00:00,105.400615307,24.7181568366,31.4525605134,0.351070675036,4.12243109448,41.7362269337,94.5766454413,89.6037614116,4.9528840297,0.02
 12/31  16:00:00,94.8389525429,20.1608099477,27.2724390094,0.307898552582,4.12243109448,41.7362269337,76.9431343936,71.9702503639,4.9528840297,0.02
 12/31  17:00:00,88.9975485093,24.7181568366,32.9235454472,0.354234111259,4.12243109448,24.8785346261,104.152978129,90.5983225877,4.9528840297,8.60177151153
 12/31  18:00:00,68.1452778309,18.2293875557,21.4121063104,0.0,2.06121554724,15.9888894789,82.9711436531,79.9794132353,2.97173041782,0.02
 12/31  19:00:00,68.6206455458,15.1206074607,19.7461609098,0.594943086469,2.06121554724,15.9888894789,64.9496878553,61.9579574374,2.97173041782,0.02
 12/31  20:00:00,56.4186025337,11.3933672223,12.0831431111,0.0,2.06121554724,15.9888894789,57.1895801178,54.1978497,2.97173041782,0.02
 12/31  21:00:00,81.2220825118,23.8731595401,23.4163234614,0.678510932218,2.06121554724,15.9888894789,110.789635012,107.797904594,2.97173041782,0.02
 12/31  22:00:00,70.7258864838,19.3158126512,17.5288139276,1.08237532792,2.06121554724,15.9888894789,89.625509733,86.6337793152,2.97173041782,0.02
 12/31  23:00:00,78.230234148,23.4305419086,20.8917627296,0.782686749972,2.06121554724,15.9888894789,113.057370356,110.065639938,2.97173041782,0.02
 12/31  24:00:00,68.2890873673,18.7122431537,15.8339528178,0.950188701186,2.06121554724,15.9888894789,91.1216580282,88.1299276104,2.97173041782,0.02
 01/01  01:00:00,78.6154534922,23.9938734396,18.6938478138,2.74288087334,2.06121554724,15.9888894789,114.180709443,111.188979025,2.97173041782,0.02
 01/01  02:00:00,70.0811561624,19.4365265507,14.0644442238,3.72475312829,2.06121554724,15.9888894789,92.6516383103,89.6599078925,2.97173041782,0.02
 01/01  03:00:00,84.3508174997,25.0802985351,17.2973318325,8.75125936834,2.06121554724,15.9888894789,115.915787129,112.924056711,2.97173041782,0.02
 01/01  04:00:00,75.1673909958,20.1608099477,13.5979501255,8.56419391419,2.06121554724,15.9888894789,93.3690335442,90.3773031263,2.97173041782,0.02
 01/01  05:00:00,87.1999080906,25.2010124346,16.6885666191,12.0104603892,2.06121554724,15.9888894789,116.551153789,113.559423372,2.97173041782,0.02
 01/01  06:00:00,76.6827764289,20.1608099477,12.8311126354,10.6108006057,2.06121554724,15.9888894789,94.4633199909,91.471589573,2.97173041782,0.02
 01/01  07:00:00,89.4930050887,25.2010124346,15.5389088316,14.6701807276,2.06121554724,15.9888894789,117.763832872,114.772102454,2.97173041782,0.02
 01/01  08:00:00,71.2328189832,20.1608099477,12.4112240404,12.2267890701,2.06121554724,15.9888894789,95.127304259,92.1355738411,2.97173041782,0.02
 01/01  09:00:00,98.5972366558,24.9112990758,16.1393553874,9.30939492041,4.12243109448,41.7362269337,112.088619577,107.115735547,4.9528840297,0.02
 01/01  10:00:00,87.8842095003,19.9676677085,14.290298752,5.14770456853,4.12243109448,41.7362269337,86.5322947847,81.559410755,4.9528840297,0.02
 01/01  11:00:00,103.843138692,24.5250145974,22.6633632694,3.75001688323,4.12243109448,41.7362269337,101.861547155,96.8886631254,4.9528840297,0.02
 01/01  12:00:00,95.0755705826,19.1950987517,20.8880981643,2.04360087431,4.12243109448,41.7362269337,79.5883311328,74.6154471031,4.9528840297,0.02
 01/01  13:00:00,110.90152761,24.4767290376,29.0323440572,2.07861575092,4.12243109448,41.7362269337,95.6356075592,90.6627235295,4.9528840297,0.02
 01/01  14:00:00,102.515203121,20.6436655457,26.9154721572,3.19247358935,4.12243109448,41.7362269337,76.3540205876,71.3811365579,4.9528840297,0.02
 01/01  15:00:00,112.007200113,24.7182128221,32.1935917101,1.88933533093,4.12243109448,41.7362269337,93.1453708734,88.1724868437,4.9528840297,0.02
 01/01  16:00:00,103.337181957,20.6436655457,28.5674556495,1.9913112346,4.12243109448,41.7362269337,77.4608213914,72.4879373618,4.9528840297,0.02
 01/01  17:00:00,95.6568100025,23.9938734396,32.5189097341,0.55008571583,4.12243109448,24.8785346261,95.9256326478,90.9527486181,4.9528840297,0.02
 01/01  18:00:00,67.9476642732,14.811377389,18.1167777743,0.0,2.06121554724,15.9888894789,70.7346858461,67.7429554283,2.97173041782,0.02
 01/01  19:00:00,80.9174735487,19.3687242779,21.1935448882,0.0,2.06121554724,15.9888894789,97.6448515166,94.6531210987,2.97173041782,0.02
 01/01  20:00:00,74.0170600995,18.2293875557,18.4100660285,0.0,2.06121554724,15.9888894789,89.3286857299,86.3369553121,2.97173041782,0.02
 01/01  21:00:00,86.4007793462,22.7867344446,22.8397659323,0.0,2.06121554724,15.9888894789,121.698805409,110.12532765,2.97173041782,8.60174734035
 01/01  22:00:00,74.082661169,18.2293875557,17.3627805871,0.0,2.06121554724,15.9888894789,91.9205242587,88.9287938409,2.97173041782,0.02
 01/01  23:00:00,87.8147486082,22.7867344446,21.6189897576,0.0,2.06121554724,15.9888894789,114.767631098,111.77590068,2.97173041782,0.02
 01/01  24:00:00,82.6550382886,19.6779543497,17.690315692,2.50139702588,2.06121554724,15.9888894789,92.3485815448,89.356851127,2.97173041782,0.02
